Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,1,7,45,170.0,16.0,2.8,-0.5,31.5,130.45,0.0
2016,1,1,8,0,340.0,32.0,3.1,0.0,63.0,257.72,204.17
2016,1,1,8,15,436.5,40.5,3.05,0.5,102.5,326.39,276.92
2016,1,1,8,30,533.0,49.0,3.0,1.0,142.0,396.76,341.2
2016,1,1,8,45,594.0,55.0,2.95,1.5,182.5,443.83,383.3
2016,1,1,9,0,655.0,61.0,2.9,2.0,223.0,489.8,422.64
2016,1,1,9,15,694.0,65.0,2.75,2.5,261.0,518.42,445.77
2016,1,1,9,30,733.0,69.0,2.6,3.0,299.0,544.7,465.88
2016,1,1,9,45,768.5,70.0,2.5,3.5,334.0,559.92,476.47
2016,1,1,10,0,804.0,71.0,2.4,4.0,369.0,575.47,486.66
2016,1,1,10,15,821.5,73.5,2.3,4.5,397.0,578.69,486.45
2016,1,1,10,30,839.0,76.0,2.2,5.0,425.0,578.63,483.4
2016,1,1,10,45,849.5,77.5,2.1,6.0,446.0,570.17,472.65
2016,1,1,11,0,860.0,79.0,2.0,7.0,467.0,558.51,459.24
2016,1,1,11,15,867.5,80.0,1.9,7.0,481.5,541.53,443.08
2016,1,1,11,30,875.0,81.0,1.8,7.0,496.0,521.49,424.19
2016,1,1,11,45,876.0,82.5,1.75,7.5,502.5,495.89,400.04
2016,1,1,12,0,877.0,84.0,1.7,8.0,509.0,467.69,373.42
2016,1,1,12,15,876.5,83.5,1.65,8.0,508.0,434.45,343.0
2016,1,1,12,30,876.0,83.0,1.6,8.0,507.0,399.03,310.18
2016,1,1,12,45,874.0,82.0,1.55,8.0,498.5,360.61,274.32
2016,1,1,13,0,872.0,81.0,1.5,8.0,490.0,320.43,236.52
2016,1,1,13,15,864.0,80.0,1.45,8.0,474.0,277.24,196.28
2016,1,1,13,30,856.0,79.0,1.4,8.0,458.0,233.18,155.93
2016,1,1,13,45,839.5,78.0,1.4,8.0,434.5,187.19,116.37
2016,1,1,14,0,823.0,77.0,1.4,8.0,411.0,141.58,81.48
2016,1,1,14,15,803.5,74.5,1.3,7.5,381.5,95.17,54.46
2016,1,1,14,30,784.0,72.0,1.2,7.0,352.0,56.72,46.39
2016,1,1,14,45,753.0,69.5,1.2,7.0,317.0,55.57,45.43
2016,1,1,15,0,722.0,67.0,1.2,7.0,282.0,49.74,40.12
2016,1,1,15,15,679.5,62.5,1.1,6.5,243.0,47.19,37.84
2016,1,1,15,30,637.0,58.0,1.0,6.0,204.0,44.69,35.5
2016,1,1,15,45,566.5,52.0,0.95,5.5,163.0,40.83,31.8
2016,1,1,16,0,496.0,46.0,0.9,5.0,122.0,37.02,27.96
2016,1,1,16,15,388.0,36.0,0.95,4.5,84.0,29.42,20.34
2016,1,1,16,30,280.0,26.0,1.0,4.0,46.0,21.65,9.26
2016,1,1,16,45,140.0,13.0,1.05,3.5,23.0,11.82,0.0
2016,1,1,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,13.5,1.8,0.5,13.5,11.89,0.0
2016,1,2,8,0,0.0,27.0,2.0,1.0,27.0,25.52,15.1
2016,1,2,8,15,0.0,43.5,2.0,1.5,43.5,43.42,32.11
2016,1,2,8,30,0.0,60.0,2.0,2.0,60.0,60.17,47.42
2016,1,2,8,45,5.5,75.0,2.05,2.5,76.5,77.62,63.26
2016,1,2,9,0,11.0,90.0,2.1,3.0,93.0,94.95,78.78
2016,1,2,9,15,15.0,104.5,2.0,3.5,109.0,110.67,92.59
2016,1,2,9,30,19.0,119.0,1.9,4.0,125.0,126.26,106.03
2016,1,2,9,45,23.0,131.0,1.85,4.5,139.5,138.91,116.72
2016,1,2,10,0,27.0,143.0,1.8,5.0,154.0,159.71,134.22
2016,1,2,10,15,104.0,161.5,1.65,5.5,205.0,231.2,195.38
2016,1,2,10,30,181.0,180.0,1.5,6.0,256.0,290.55,244.33
2016,1,2,10,45,252.5,181.5,1.4,6.5,292.5,333.72,278.63
2016,1,2,11,0,324.0,183.0,1.3,7.0,329.0,364.77,302.21
2016,1,2,11,15,196.0,194.0,1.2,7.5,283.5,291.09,240.07
2016,1,2,11,30,68.0,205.0,1.1,8.0,238.0,224.39,184.21
2016,1,2,11,45,92.0,211.5,1.05,9.0,256.5,236.95,193.65
2016,1,2,12,0,116.0,218.0,1.0,10.0,275.0,251.47,203.93
2016,1,2,12,15,158.5,217.5,1.05,10.5,294.5,260.2,209.52
2016,1,2,12,30,201.0,217.0,1.1,11.0,314.0,265.51,211.84
2016,1,2,12,45,151.0,213.0,1.2,11.5,285.5,234.15,186.22
2016,1,2,13,0,101.0,209.0,1.3,12.0,257.0,206.4,164.13
2016,1,2,13,15,121.5,203.0,1.25,12.0,259.0,198.26,156.28
2016,1,2,13,30,142.0,197.0,1.2,12.0,261.0,188.03,146.52
2016,1,2,13,45,71.0,163.5,1.2,12.0,195.5,145.05,114.02
2016,1,2,14,0,0.0,130.0,1.2,12.0,130.0,110.51,88.63
2016,1,2,14,15,0.0,109.0,1.0,12.0,109.0,93.26,74.27
2016,1,2,14,30,0.0,88.0,0.8,12.0,88.0,76.21,62.81
2016,1,2,14,45,0.0,79.5,0.65,12.0,79.5,69.1,56.59
2016,1,2,15,0,0.0,71.0,0.5,12.0,71.0,61.92,50.22
2016,1,2,15,15,0.0,61.0,0.6,11.0,61.0,53.49,42.82
2016,1,2,15,30,0.0,51.0,0.7,10.0,51.0,44.98,35.2
2016,1,2,15,45,0.0,41.0,0.8,9.5,41.0,36.17,27.11
2016,1,2,16,0,0.0,31.0,0.9,9.0,31.0,27.32,18.87
2016,1,2,16,15,0.0,21.5,0.95,8.0,21.5,18.93,10.94
2016,1,2,16,30,0.0,12.0,1.0,7.0,12.0,10.55,1.85
2016,1,2,16,45,0.0,6.0,1.1,6.0,6.0,5.46,0.0
2016,1,2,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,12.0,1.0,3.0,12.0,10.56,0.0
2016,1,3,8,0,0.0,24.0,1.0,4.0,24.0,21.2,11.43
2016,1,3,8,15,0.0,39.0,1.0,4.0,39.0,37.16,26.45
2016,1,3,8,30,0.0,54.0,1.0,4.0,54.0,52.25,40.19
2016,1,3,8,45,0.0,69.5,1.0,4.5,69.5,67.46,53.82
2016,1,3,9,0,0.0,85.0,1.0,5.0,85.0,82.32,66.93
2016,1,3,9,15,2.5,99.0,1.1,5.0,99.5,96.72,79.63
2016,1,3,9,30,5.0,113.0,1.2,5.0,114.0,111.02,92.08
2016,1,3,9,45,7.5,124.0,1.3,5.5,126.5,121.92,101.28
2016,1,3,10,0,10.0,135.0,1.4,6.0,139.0,132.82,110.35
2016,1,3,10,15,53.0,157.5,1.55,6.0,180.0,187.75,157.68
2016,1,3,10,30,96.0,180.0,1.7,6.0,221.0,233.24,196.06
2016,1,3,10,45,315.5,160.5,1.85,6.5,302.5,347.53,291.93
2016,1,3,11,0,535.0,141.0,2.0,7.0,384.0,445.77,370.48
2016,1,3,11,15,275.0,158.5,2.15,7.0,283.5,304.11,253.07
2016,1,3,11,30,15.0,176.0,2.3,7.0,183.0,165.9,136.78
2016,1,3,11,45,51.5,196.0,2.5,7.0,221.0,203.77,168.87
2016,1,3,12,0,88.0,216.0,2.7,7.0,259.0,233.9,193.49
2016,1,3,12,15,99.0,217.0,2.8,7.0,265.5,233.33,192.37
2016,1,3,12,30,110.0,218.0,2.9,7.0,272.0,231.66,190.27
2016,1,3,12,45,173.5,212.5,3.05,7.5,295.5,241.62,196.2
2016,1,3,13,0,237.0,207.0,3.2,8.0,319.0,244.26,195.12
2016,1,3,13,15,373.5,176.0,3.15,8.0,346.0,238.29,183.76
2016,1,3,13,30,510.0,145.0,3.1,8.0,373.0,218.76,159.77
2016,1,3,13,45,441.0,149.5,3.05,8.5,339.5,183.5,131.61
2016,1,3,14,0,372.0,154.0,3.0,9.0,306.0,156.73,113.03
2016,1,3,14,15,449.0,129.5,2.8,9.0,300.5,116.87,81.78
2016,1,3,14,30,526.0,105.0,2.6,9.0,295.0,74.64,62.17
2016,1,3,14,45,489.0,102.0,2.4,9.0,265.0,73.23,61.0
2016,1,3,15,0,452.0,99.0,2.2,9.0,235.0,71.87,59.81
2016,1,3,15,15,422.5,88.5,2.0,8.0,202.5,65.1,53.85
2016,1,3,15,30,393.0,78.0,1.8,7.0,170.0,58.17,47.62
2016,1,3,15,45,344.0,66.5,1.65,6.5,136.0,50.23,40.21
2016,1,3,16,0,295.0,55.0,1.5,6.0,102.0,42.11,32.46
2016,1,3,16,15,226.0,41.0,1.55,5.5,70.5,31.77,22.45
2016,1,3,16,30,157.0,27.0,1.6,5.0,39.0,21.16,10.04
2016,1,3,16,45,78.5,13.5,1.65,5.0,19.5,12.28,0.0
2016,1,3,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,14.0,2.15,6.5,14.0,12.33,0.0
2016,1,4,8,0,0.0,28.0,2.3,7.0,28.0,27.1,15.9
2016,1,4,8,15,2.5,44.5,2.4,7.0,45.0,46.33,33.89
2016,1,4,8,30,5.0,61.0,2.5,7.0,62.0,64.47,50.29
2016,1,4,8,45,12.0,76.5,2.7,7.5,79.5,83.43,67.23
2016,1,4,9,0,19.0,92.0,2.9,8.0,97.0,102.25,83.81
2016,1,4,9,15,23.5,106.5,2.95,8.5,113.5,126.46,104.7
2016,1,4,9,30,28.0,121.0,3.0,9.0,130.0,142.59,118.34
2016,1,4,9,45,30.0,133.5,3.1,9.5,144.0,154.53,128.17
2016,1,4,10,0,32.0,146.0,3.2,10.0,158.0,166.27,137.69
2016,1,4,10,15,40.5,159.0,3.3,10.5,175.5,182.14,150.66
2016,1,4,10,30,49.0,172.0,3.4,11.0,193.0,197.47,163.0
2016,1,4,10,45,215.0,173.0,3.55,11.5,270.0,304.79,252.89
2016,1,4,11,0,381.0,174.0,3.7,12.0,347.0,388.08,320.03
2016,1,4,11,15,348.5,186.0,3.8,12.5,348.0,370.74,303.75
2016,1,4,11,30,316.0,198.0,3.9,13.0,349.0,353.31,287.86
2016,1,4,11,45,399.0,184.5,4.0,13.5,377.5,371.73,300.77
2016,1,4,12,0,482.0,171.0,4.1,14.0,406.0,378.59,303.45
2016,1,4,12,15,372.5,191.5,4.05,14.0,373.5,327.96,261.54
2016,1,4,12,30,263.0,212.0,4.0,14.0,341.0,287.65,228.73
2016,1,4,12,45,371.5,188.0,4.0,14.0,366.5,288.28,225.44
2016,1,4,13,0,480.0,164.0,4.0,14.0,392.0,281.0,214.13
2016,1,4,13,15,306.5,182.0,3.8,13.5,325.5,227.67,174.01
2016,1,4,13,30,133.0,200.0,3.6,13.0,259.0,189.54,148.47
2016,1,4,13,45,128.0,191.0,3.4,13.0,246.0,171.6,133.59
2016,1,4,14,0,123.0,182.0,3.2,13.0,233.0,154.01,119.59
2016,1,4,14,15,244.5,157.0,2.8,12.5,249.5,129.72,97.35
2016,1,4,14,30,366.0,132.0,2.4,12.0,266.0,92.45,77.25
2016,1,4,14,45,345.5,123.0,2.0,12.0,239.5,87.24,72.74
2016,1,4,15,0,325.0,114.0,1.6,12.0,213.0,85.23,70.98
2016,1,4,15,15,305.0,101.0,1.55,11.5,184.0,76.4,63.2
2016,1,4,15,30,285.0,88.0,1.5,11.0,155.0,67.34,55.07
2016,1,4,15,45,250.5,73.5,1.45,10.5,124.5,56.94,45.58
2016,1,4,16,0,216.0,59.0,1.4,10.0,94.0,46.29,35.67
2016,1,4,16,15,163.0,43.5,1.45,10.0,65.5,34.6,24.54
2016,1,4,16,30,110.0,28.0,1.5,10.0,37.0,22.65,11.35
2016,1,4,16,45,55.0,14.0,1.55,10.0,18.5,12.73,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,45,26.5,16.0,2.3,8.5,18.5,35.66,0.0
2016,1,5,8,0,53.0,32.0,2.3,9.0,37.0,77.01,55.62
2016,1,5,8,15,74.5,49.0,2.35,9.0,59.5,109.77,87.87
2016,1,5,8,30,96.0,66.0,2.4,9.0,82.0,141.53,116.78
2016,1,5,8,45,110.0,82.5,2.45,9.5,106.0,167.58,139.91
2016,1,5,9,0,124.0,99.0,2.5,10.0,130.0,193.08,161.99
2016,1,5,9,15,130.5,115.0,2.65,10.0,152.5,212.73,178.85
2016,1,5,9,30,137.0,131.0,2.8,10.0,175.0,231.62,194.73
2016,1,5,9,45,144.0,145.0,2.95,10.5,195.0,247.55,207.49
2016,1,5,10,0,151.0,159.0,3.1,11.0,215.0,262.7,219.36
2016,1,5,10,15,75.5,140.0,3.25,11.0,168.0,182.02,150.76
2016,1,5,10,30,0.0,121.0,3.4,11.0,121.0,109.88,88.59
2016,1,5,10,45,0.0,135.0,3.6,11.5,135.0,122.61,99.14
2016,1,5,11,0,0.0,149.0,3.8,12.0,149.0,135.13,109.35
2016,1,5,11,15,0.0,84.5,3.85,12.0,84.5,74.83,58.36
2016,1,5,11,30,0.0,20.0,3.9,12.0,20.0,17.62,9.5
2016,1,5,11,45,0.0,68.5,4.0,12.0,68.5,60.57,46.25
2016,1,5,12,0,0.0,117.0,4.1,12.0,117.0,103.72,82.75
2016,1,5,12,15,0.0,128.5,4.1,11.5,128.5,113.62,91.21
2016,1,5,12,30,0.0,140.0,4.1,11.0,140.0,123.27,99.52
2016,1,5,12,45,2.0,150.5,4.15,11.0,151.5,132.38,107.18
2016,1,5,13,0,4.0,161.0,4.2,11.0,163.0,140.92,114.35
2016,1,5,13,15,8.0,162.5,4.1,11.0,166.5,141.94,115.1
2016,1,5,13,30,12.0,164.0,4.0,11.0,170.0,142.32,115.32
2016,1,5,13,45,43.0,170.0,3.9,11.0,188.5,146.38,117.41
2016,1,5,14,0,74.0,176.0,3.8,11.0,207.0,148.47,118.03
2016,1,5,14,15,49.5,158.5,3.6,10.5,178.5,128.0,102.71
2016,1,5,14,30,25.0,141.0,3.4,10.0,150.0,115.26,98.23
2016,1,5,14,45,21.0,128.0,3.25,10.0,135.5,105.0,89.19
2016,1,5,15,0,17.0,115.0,3.1,10.0,121.0,94.7,80.04
2016,1,5,15,15,12.0,100.5,2.85,9.5,104.5,83.22,69.85
2016,1,5,15,30,7.0,86.0,2.6,9.0,88.0,71.6,59.36
2016,1,5,15,45,3.5,70.0,2.35,8.5,71.0,58.78,47.62
2016,1,5,16,0,0.0,54.0,2.1,8.0,54.0,45.81,35.57
2016,1,5,16,15,0.0,38.0,2.0,7.5,38.0,32.7,23.2
2016,1,5,16,30,0.0,22.0,1.9,7.0,22.0,19.39,9.44
2016,1,5,16,45,0.0,11.0,1.8,7.0,11.0,10.01,0.0
2016,1,5,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,6.0,3.35,8.5,6.0,5.26,0.0
2016,1,6,8,0,0.0,12.0,3.2,9.0,12.0,10.54,2.68
2016,1,6,8,15,0.0,21.5,3.2,9.0,21.5,18.92,10.4
2016,1,6,8,30,0.0,31.0,3.2,9.0,31.0,27.31,17.93
2016,1,6,8,45,0.0,41.5,3.25,9.5,41.5,36.61,26.16
2016,1,6,9,0,0.0,52.0,3.3,10.0,52.0,45.92,34.32
2016,1,6,9,15,0.0,61.5,3.3,10.0,61.5,54.66,41.96
2016,1,6,9,30,0.0,71.0,3.3,10.0,71.0,63.49,49.61
2016,1,6,9,45,0.0,80.0,3.35,10.0,80.0,71.78,56.72
2016,1,6,10,0,0.0,89.0,3.4,10.0,89.0,80.03,63.73
2016,1,6,10,15,8.5,123.0,3.4,10.0,126.5,117.89,96.17
2016,1,6,10,30,17.0,157.0,3.4,10.0,164.0,155.53,127.96
2016,1,6,10,45,8.5,140.0,3.4,10.0,143.5,132.26,107.93
2016,1,6,11,0,0.0,123.0,3.4,10.0,123.0,110.51,89.28
2016,1,6,11,15,0.0,70.5,3.35,9.5,70.5,62.35,48.24
2016,1,6,11,30,0.0,18.0,3.3,9.0,18.0,15.86,8.14
2016,1,6,11,45,3.5,94.5,3.25,9.0,96.0,85.41,68.13
2016,1,6,12,0,7.0,171.0,3.2,9.0,174.0,155.05,127.05
2016,1,6,12,15,77.5,197.0,3.2,9.0,235.0,207.84,170.46
2016,1,6,12,30,148.0,223.0,3.2,9.0,296.0,253.38,206.53
2016,1,6,12,45,343.0,187.5,3.2,9.0,353.0,280.52,223.78
2016,1,6,13,0,538.0,152.0,3.2,9.0,410.0,290.82,224.52
2016,1,6,13,15,324.0,176.5,3.1,9.0,330.5,229.64,177.86
2016,1,6,13,30,110.0,201.0,3.0,9.0,251.0,188.27,150.45
2016,1,6,13,45,77.0,185.5,2.95,9.0,219.5,163.17,130.7
2016,1,6,14,0,44.0,170.0,2.9,9.0,188.0,141.5,114.16
2016,1,6,14,15,214.5,151.0,2.7,9.0,231.0,125.55,95.59
2016,1,6,14,30,385.0,132.0,2.5,9.0,274.0,94.73,80.17
2016,1,6,14,45,374.5,124.5,2.35,9.0,252.0,88.27,74.5
2016,1,6,15,0,364.0,117.0,2.2,9.0,230.0,84.15,70.85
2016,1,6,15,15,337.5,104.5,2.05,8.5,198.5,76.19,63.78
2016,1,6,15,30,311.0,92.0,1.9,8.0,167.0,68.05,56.41
2016,1,6,15,45,293.5,76.0,1.75,7.5,136.5,57.07,46.29
2016,1,6,16,0,276.0,60.0,1.6,7.0,106.0,45.75,35.7
2016,1,6,16,15,212.5,45.5,1.55,6.5,75.0,35.13,25.53
2016,1,6,16,30,149.0,31.0,1.5,6.0,44.0,24.23,13.68
2016,1,6,16,45,74.5,15.5,1.45,6.0,22.0,12.21,0.0
2016,1,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,6.5,1.1,5.5,6.5,5.7,0.0
2016,1,7,8,0,0.0,13.0,1.2,6.0,13.0,11.42,3.51
2016,1,7,8,15,0.0,22.5,1.15,6.0,22.5,19.8,11.37
2016,1,7,8,30,0.0,32.0,1.1,6.0,32.0,28.2,19.01
2016,1,7,8,45,0.0,42.0,1.05,6.5,42.0,37.05,26.94
2016,1,7,9,0,0.0,52.0,1.0,7.0,52.0,45.92,34.8
2016,1,7,9,15,0.0,61.5,0.8,7.5,61.5,54.64,42.42
2016,1,7,9,30,0.0,71.0,0.6,8.0,71.0,63.48,50.02
2016,1,7,9,45,0.0,81.0,0.45,8.5,81.0,72.76,57.88
2016,1,7,10,0,0.0,91.0,0.3,9.0,91.0,81.98,65.55
2016,1,7,10,15,0.0,98.0,0.35,9.0,98.0,88.21,70.75
2016,1,7,10,30,0.0,105.0,0.4,9.0,105.0,94.43,75.92
2016,1,7,10,45,0.0,110.5,0.45,9.5,110.5,99.2,79.7
2016,1,7,11,0,0.0,116.0,0.5,10.0,116.0,103.96,83.45
2016,1,7,11,15,0.0,119.5,0.6,10.0,119.5,106.83,85.79
2016,1,7,11,30,0.0,123.0,0.7,10.0,123.0,109.69,88.14
2016,1,7,11,45,0.0,125.0,0.85,10.0,125.0,111.18,89.37
2016,1,7,12,0,0.0,127.0,1.0,10.0,127.0,112.65,90.6
2016,1,7,12,15,421.0,106.5,1.1,10.0,314.5,277.42,222.99
2016,1,7,12,30,842.0,86.0,1.2,10.0,502.0,402.45,312.74
2016,1,7,12,45,841.0,85.0,1.3,10.0,494.5,365.81,278.36
2016,1,7,13,0,840.0,84.0,1.4,10.0,487.0,327.37,242.89
2016,1,7,13,15,832.5,82.5,1.45,10.0,472.0,285.2,204.06
2016,1,7,13,30,825.0,81.0,1.5,10.0,457.0,242.15,164.7
2016,1,7,13,45,809.5,80.5,1.6,10.0,434.5,197.98,126.11
2016,1,7,14,0,794.0,80.0,1.7,10.0,412.0,154.07,91.07
2016,1,7,14,15,775.5,77.5,1.6,10.0,384.0,108.81,61.6
2016,1,7,14,30,757.0,75.0,1.5,10.0,356.0,64.63,52.9
2016,1,7,14,45,734.5,71.0,1.4,10.0,322.5,56.14,45.37
2016,1,7,15,0,712.0,67.0,1.3,10.0,289.0,49.13,39.08
2016,1,7,15,15,673.0,62.5,1.15,9.5,251.0,46.6,36.87
2016,1,7,15,30,634.0,58.0,1.0,9.0,213.0,44.08,34.58
2016,1,7,15,45,579.5,52.0,0.85,8.5,173.5,40.26,31.01
2016,1,7,16,0,525.0,46.0,0.7,8.0,134.0,36.43,27.28
2016,1,7,16,15,430.0,37.5,0.7,7.5,95.5,30.22,21.2
2016,1,7,16,30,335.0,29.0,0.7,7.0,57.0,23.92,13.75
2016,1,7,16,45,167.5,14.5,0.75,7.0,28.5,11.68,0.0
2016,1,7,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,7,45,68.0,16.0,0.95,2.0,22.5,64.47,0.0
2016,1,8,8,0,136.0,32.0,1.0,2.0,45.0,146.96,113.88
2016,1,8,8,15,170.5,48.0,0.95,2.0,72.5,173.69,145.17
2016,1,8,8,30,205.0,64.0,0.9,2.0,100.0,213.37,181.92
2016,1,8,8,45,229.0,79.0,0.9,2.5,129.0,245.0,210.18
2016,1,8,9,0,253.0,94.0,0.9,3.0,158.0,276.04,236.94
2016,1,8,9,15,264.5,109.0,0.8,3.0,184.5,298.52,255.67
2016,1,8,9,30,276.0,124.0,0.7,3.0,211.0,319.78,272.73
2016,1,8,9,45,278.5,136.5,0.6,3.5,233.0,331.15,280.56
2016,1,8,10,0,281.0,149.0,0.5,4.0,255.0,341.27,287.06
2016,1,8,10,15,191.5,166.0,0.4,4.5,241.0,290.15,242.67
2016,1,8,10,30,102.0,183.0,0.3,5.0,227.0,241.06,200.35
2016,1,8,10,45,100.5,194.0,0.25,5.5,239.0,246.85,204.41
2016,1,8,11,0,99.0,205.0,0.2,6.0,251.0,252.18,207.6
2016,1,8,11,15,150.0,210.5,0.2,7.0,282.0,286.18,233.97
2016,1,8,11,30,201.0,216.0,0.2,8.0,313.0,309.71,250.95
2016,1,8,11,45,210.5,218.5,0.2,9.0,321.5,307.09,246.85
2016,1,8,12,0,220.0,221.0,0.2,10.0,330.0,303.26,241.93
2016,1,8,12,15,195.5,222.5,0.25,10.0,319.5,283.12,225.43
2016,1,8,12,30,171.0,224.0,0.3,10.0,309.0,264.04,209.95
2016,1,8,12,45,85.5,181.0,0.4,10.5,223.5,187.2,149.14
2016,1,8,13,0,0.0,138.0,0.5,11.0,138.0,120.6,96.51
2016,1,8,13,15,194.5,156.0,0.55,11.0,245.5,182.04,141.05
2016,1,8,13,30,389.0,174.0,0.6,11.0,353.0,224.81,166.78
2016,1,8,13,45,246.5,178.5,0.7,11.0,290.0,182.1,136.73
2016,1,8,14,0,104.0,183.0,0.8,11.0,227.0,158.0,123.66
2016,1,8,14,15,155.5,169.5,0.75,10.5,230.0,139.5,107.91
2016,1,8,14,30,207.0,156.0,0.7,10.0,233.0,119.08,94.79
2016,1,8,14,45,191.5,144.0,0.65,10.0,210.5,107.95,91.47
2016,1,8,15,0,176.0,132.0,0.6,10.0,188.0,99.6,84.16
2016,1,8,15,15,166.0,116.0,0.6,9.5,163.5,88.61,74.55
2016,1,8,15,30,156.0,100.0,0.6,9.0,139.0,77.32,64.49
2016,1,8,15,45,136.0,83.0,0.65,8.5,112.5,65.06,53.34
2016,1,8,16,0,116.0,66.0,0.7,8.0,86.0,52.5,41.7
2016,1,8,16,15,87.5,49.0,0.75,7.5,61.5,39.62,29.55
2016,1,8,16,30,59.0,32.0,0.8,7.0,37.0,26.45,16.12
2016,1,8,16,45,29.5,16.0,0.85,7.0,18.5,13.69,0.0
2016,1,8,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,9,7,45,184.0,14.0,3.15,4.5,31.0,136.45,0.0
2016,1,9,8,0,368.0,28.0,3.3,5.0,62.0,272.59,213.31
2016,1,9,8,15,458.5,36.0,3.3,5.0,101.0,338.14,283.19
2016,1,9,8,30,549.0,44.0,3.3,5.0,140.0,405.82,345.14
2016,1,9,8,45,604.0,49.0,3.35,5.5,180.0,449.07,383.85
2016,1,9,9,0,659.0,54.0,3.4,6.0,220.0,487.5,416.96
2016,1,9,9,15,695.5,58.0,3.35,6.0,257.5,516.33,441.2
2016,1,9,9,30,732.0,62.0,3.3,6.0,295.0,542.77,462.51
2016,1,9,9,45,444.5,111.0,3.3,6.5,257.0,415.93,354.41
2016,1,9,10,0,157.0,160.0,3.3,7.0,219.0,268.79,227.47
2016,1,9,10,15,153.5,172.5,3.2,7.0,234.0,275.08,232.48
2016,1,9,10,30,150.0,185.0,3.1,7.0,249.0,280.67,236.36
2016,1,9,10,45,219.5,189.0,3.05,7.0,287.5,318.45,267.84
2016,1,9,11,0,289.0,193.0,3.0,7.0,326.0,361.32,302.56
2016,1,9,11,15,150.0,184.0,2.9,7.0,253.5,260.2,217.13
2016,1,9,11,30,11.0,175.0,2.8,7.0,181.0,163.22,134.67
2016,1,9,11,45,90.0,200.5,2.7,7.5,245.5,227.62,188.62
2016,1,9,12,0,169.0,226.0,2.6,8.0,310.0,285.52,235.0
2016,1,9,12,15,188.0,224.5,2.45,8.0,318.5,282.42,231.07
2016,1,9,12,30,207.0,223.0,2.3,8.0,327.0,277.55,225.64
2016,1,9,12,45,242.5,215.5,2.2,8.0,335.0,272.93,219.83
2016,1,9,13,0,278.0,208.0,2.1,8.0,343.0,262.7,208.88
2016,1,9,13,15,191.5,206.0,2.0,8.0,297.5,222.31,176.67
2016,1,9,13,30,105.0,204.0,1.9,8.0,252.0,190.92,153.06
2016,1,9,13,45,145.5,194.0,1.85,8.0,257.5,179.59,141.57
2016,1,9,14,0,186.0,184.0,1.8,8.0,263.0,165.89,128.48
2016,1,9,14,15,99.0,161.0,1.75,8.0,203.0,130.77,103.74
2016,1,9,14,30,12.0,138.0,1.7,8.0,143.0,113.96,93.09
2016,1,9,14,45,8.5,126.0,1.7,8.0,129.5,103.99,88.82
2016,1,9,15,0,5.0,114.0,1.7,8.0,116.0,94.39,80.29
2016,1,9,15,15,2.5,99.5,1.65,7.5,100.5,82.9,70.09
2016,1,9,15,30,0.0,85.0,1.6,7.0,85.0,71.27,59.58
2016,1,9,15,45,0.0,69.0,1.55,7.0,69.0,58.42,47.69
2016,1,9,16,0,0.0,53.0,1.5,7.0,53.0,45.4,35.51
2016,1,9,16,15,0.0,38.0,1.45,7.0,38.0,32.97,23.77
2016,1,9,16,30,0.0,23.0,1.4,7.0,23.0,20.28,11.25
2016,1,9,16,45,0.0,11.5,1.4,7.0,11.5,10.12,0.0
2016,1,9,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,10,7,45,168.5,16.0,1.75,5.5,31.5,131.55,0.0
2016,1,10,8,0,337.0,32.0,2.0,6.0,63.0,259.77,202.21
2016,1,10,8,15,430.0,41.0,1.95,6.5,102.5,328.2,272.04
2016,1,10,8,30,523.0,50.0,1.9,7.0,142.0,398.52,334.18
2016,1,10,8,45,588.0,55.0,1.9,7.5,183.5,448.02,376.9
2016,1,10,9,0,653.0,60.0,1.9,8.0,225.0,496.55,417.0
2016,1,10,9,15,691.0,64.5,1.85,8.5,263.0,526.32,440.25
2016,1,10,9,30,729.0,69.0,1.8,9.0,301.0,550.32,458.05
2016,1,10,9,45,364.5,68.0,1.8,9.5,184.0,323.49,272.59
2016,1,10,10,0,0.0,67.0,1.8,10.0,67.0,59.22,45.54
2016,1,10,10,15,0.0,72.0,1.7,10.0,72.0,63.67,49.56
2016,1,10,10,30,0.0,77.0,1.6,10.0,77.0,68.12,53.3
2016,1,10,10,45,0.0,84.0,1.55,10.5,84.0,74.46,58.53
2016,1,10,11,0,0.0,91.0,1.5,11.0,91.0,80.8,63.72
2016,1,10,11,15,0.0,110.0,1.4,11.0,110.0,98.08,78.25
2016,1,10,11,30,0.0,129.0,1.3,11.0,129.0,115.18,92.52
2016,1,10,11,45,0.0,82.0,1.25,11.5,82.0,72.58,56.4
2016,1,10,12,0,0.0,35.0,1.2,12.0,35.0,30.88,20.87
2016,1,10,12,15,0.0,35.0,1.15,12.0,35.0,30.88,20.9
2016,1,10,12,30,0.0,35.0,1.1,12.0,35.0,30.88,20.9
2016,1,10,12,45,0.0,34.5,1.1,12.5,34.5,30.44,20.49
2016,1,10,13,0,0.0,34.0,1.1,13.0,34.0,29.99,20.07
2016,1,10,13,15,0.0,33.0,1.1,13.0,33.0,29.11,19.33
2016,1,10,13,30,0.0,32.0,1.1,13.0,32.0,28.22,18.6
2016,1,10,13,45,429.0,49.5,1.15,13.0,232.5,113.81,72.18
2016,1,10,14,0,858.0,67.0,1.2,13.0,433.0,157.96,89.92
2016,1,10,14,15,840.5,65.0,1.15,12.5,404.0,110.02,57.54
2016,1,10,14,30,823.0,63.0,1.1,12.0,375.0,62.91,37.98
2016,1,10,14,45,800.0,60.5,1.1,12.0,341.0,47.59,37.34
2016,1,10,15,0,777.0,58.0,1.1,12.0,307.0,46.29,36.22
2016,1,10,15,15,741.5,54.5,1.0,11.5,268.5,44.12,34.35
2016,1,10,15,30,706.0,51.0,0.9,11.0,230.0,41.98,32.44
2016,1,10,15,45,652.5,46.0,0.85,10.5,189.0,38.47,29.19
2016,1,10,16,0,599.0,41.0,0.8,10.0,148.0,34.96,25.82
2016,1,10,16,15,512.0,34.0,0.85,9.5,108.0,29.45,20.48
2016,1,10,16,30,425.0,27.0,0.9,9.0,68.0,23.89,14.35
2016,1,10,16,45,212.5,13.5,1.0,8.5,34.0,10.66,0.0
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,7,45,92.0,16.0,1.0,5.5,24.5,87.14,0.0
2016,1,11,8,0,184.0,32.0,1.0,6.0,49.0,174.18,134.76
2016,1,11,8,15,229.0,47.0,1.1,6.5,79.5,219.0,180.96
2016,1,11,8,30,274.0,62.0,1.2,7.0,110.0,264.44,222.02
2016,1,11,8,45,303.0,75.5,1.35,7.5,141.5,298.29,251.98
2016,1,11,9,0,332.0,89.0,1.5,8.0,173.0,331.49,280.33
2016,1,11,9,15,347.5,102.0,1.45,8.0,202.5,354.66,299.49
2016,1,11,9,30,363.0,115.0,1.4,8.0,232.0,376.34,316.8
2016,1,11,9,45,379.0,124.5,1.4,8.5,258.0,392.75,328.96
2016,1,11,10,0,395.0,134.0,1.4,9.0,284.0,407.45,339.39
2016,1,11,10,15,241.0,159.0,1.45,9.0,252.5,323.61,269.3
2016,1,11,10,30,87.0,184.0,1.5,9.0,221.0,233.89,193.62
2016,1,11,10,45,52.5,179.5,1.55,9.5,202.0,204.36,168.41
2016,1,11,11,0,18.0,175.0,1.6,10.0,183.0,170.24,139.17
2016,1,11,11,15,48.5,194.5,1.65,10.5,218.0,209.84,171.85
2016,1,11,11,30,79.0,214.0,1.7,11.0,253.0,240.69,196.49
2016,1,11,11,45,129.0,220.5,1.75,11.5,285.0,271.27,220.48
2016,1,11,12,0,179.0,227.0,1.8,12.0,317.0,292.17,236.01
2016,1,11,12,15,236.5,221.0,1.8,12.0,339.5,301.18,241.8
2016,1,11,12,30,294.0,215.0,1.8,12.0,362.0,308.35,245.45
2016,1,11,12,45,333.5,204.5,1.85,12.5,369.5,297.14,233.63
2016,1,11,13,0,373.0,194.0,1.9,13.0,377.0,282.46,218.47
2016,1,11,13,15,337.0,193.5,1.9,13.0,355.5,252.02,192.8
2016,1,11,13,30,301.0,193.0,1.9,13.0,334.0,223.93,169.55
2016,1,11,13,45,207.0,190.0,1.9,13.0,285.0,188.76,143.76
2016,1,11,14,0,113.0,187.0,1.9,13.0,236.0,160.37,124.65
2016,1,11,14,15,173.5,172.0,1.8,13.0,241.5,144.66,110.45
2016,1,11,14,30,234.0,157.0,1.7,13.0,247.0,118.43,91.68
2016,1,11,14,45,228.0,144.0,1.6,13.0,225.0,103.99,87.11
2016,1,11,15,0,222.0,131.0,1.5,13.0,203.0,95.74,79.94
2016,1,11,15,15,455.5,91.0,1.35,12.0,215.5,66.45,54.22
2016,1,11,15,30,689.0,51.0,1.2,11.0,228.0,41.81,32.26
2016,1,11,15,45,640.0,46.0,1.05,10.5,188.0,38.32,29.07
2016,1,11,16,0,591.0,41.0,0.9,10.0,148.0,34.83,25.72
2016,1,11,16,15,506.5,34.0,0.95,9.5,108.5,29.33,20.41
2016,1,11,16,30,422.0,27.0,1.0,9.0,69.0,23.77,14.44
2016,1,11,16,45,211.0,13.5,1.05,8.5,34.5,10.6,0.0
2016,1,11,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
