Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,12,7,45,207.0,14.0,1.75,4.0,33.5,150.21,8.98
2016,1,12,8,0,414.0,28.0,1.9,5.0,67.0,300.15,235.79
2016,1,12,8,15,501.5,35.0,1.75,5.5,107.0,357.82,297.5
2016,1,12,8,30,589.0,42.0,1.6,6.0,147.0,424.76,356.59
2016,1,12,8,45,643.5,47.0,1.5,6.5,188.0,469.69,394.97
2016,1,12,9,0,698.0,52.0,1.4,7.0,229.0,513.27,430.2
2016,1,12,9,15,732.5,55.5,1.35,7.0,267.5,540.84,452.16
2016,1,12,9,30,767.0,59.0,1.3,7.0,306.0,565.95,471.24
2016,1,12,9,45,643.5,86.0,1.3,7.5,309.0,520.1,432.4
2016,1,12,10,0,520.0,113.0,1.3,8.0,312.0,462.25,384.42
2016,1,12,10,15,359.0,149.5,1.4,8.5,291.5,385.45,320.7
2016,1,12,10,30,198.0,186.0,1.5,9.0,271.0,311.59,258.36
2016,1,12,10,45,191.0,196.5,1.6,9.5,282.0,311.6,257.61
2016,1,12,11,0,184.0,207.0,1.7,10.0,293.0,310.96,255.92
2016,1,12,11,15,251.5,206.0,1.75,10.5,327.5,345.91,283.3
2016,1,12,11,30,319.0,205.0,1.8,11.0,362.0,369.06,300.37
2016,1,12,11,45,231.5,217.5,1.85,11.5,332.0,319.14,258.69
2016,1,12,12,0,144.0,230.0,1.9,12.0,302.0,279.46,225.8
2016,1,12,12,15,515.5,152.0,1.9,12.0,412.0,366.33,292.14
2016,1,12,12,30,887.0,74.0,1.9,12.0,522.0,421.9,327.99
2016,1,12,12,45,560.0,146.0,1.9,12.5,427.5,329.73,255.27
2016,1,12,13,0,233.0,218.0,1.9,13.0,333.0,259.23,203.27
2016,1,12,13,15,232.0,211.5,1.8,13.0,323.0,239.68,186.24
2016,1,12,13,30,231.0,205.0,1.7,13.0,313.0,219.85,168.87
2016,1,12,13,45,283.5,187.5,1.6,13.0,314.5,198.96,148.68
2016,1,12,14,0,336.0,170.0,1.5,13.0,316.0,174.59,126.31
2016,1,12,14,15,329.0,159.0,1.25,13.0,294.5,145.03,104.56
2016,1,12,14,30,322.0,148.0,1.0,13.0,273.0,116.03,87.63
2016,1,12,14,45,307.5,137.5,0.8,13.0,248.0,100.33,83.76
2016,1,12,15,0,293.0,127.0,0.6,13.0,223.0,93.56,77.9
2016,1,12,15,15,280.5,112.0,0.7,12.5,195.0,83.66,69.36
2016,1,12,15,30,268.0,97.0,0.8,12.0,167.0,73.48,60.41
2016,1,12,15,45,243.0,82.0,0.9,11.5,137.0,62.96,50.96
2016,1,12,16,0,218.0,67.0,1.0,11.0,107.0,52.15,41.05
2016,1,12,16,15,183.0,51.0,1.0,10.5,78.5,40.31,30.03
2016,1,12,16,30,148.0,35.0,1.0,10.0,50.0,27.14,17.37
2016,1,12,16,45,74.0,17.5,1.05,10.0,25.0,14.46,0.0
2016,1,12,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,45,165.0,16.0,3.4,10.5,32.0,131.2,11.96
2016,1,13,8,0,330.0,32.0,3.6,11.0,64.0,257.81,199.68
2016,1,13,8,15,425.0,40.5,3.75,11.0,103.0,327.26,269.3
2016,1,13,8,30,520.0,49.0,3.9,11.0,142.0,398.73,333.17
2016,1,13,8,45,571.5,56.0,4.05,11.5,182.0,442.81,371.84
2016,1,13,9,0,623.0,63.0,4.2,12.0,222.0,485.86,408.17
2016,1,13,9,15,662.5,67.5,4.45,12.0,260.5,516.84,434.52
2016,1,13,9,30,702.0,72.0,4.7,12.0,299.0,545.65,458.32
2016,1,13,9,45,701.5,82.5,4.95,12.5,330.0,553.95,463.8
2016,1,13,10,0,701.0,93.0,5.2,13.0,361.0,559.27,466.55
2016,1,13,10,15,385.5,138.0,5.35,13.0,287.5,401.05,334.79
2016,1,13,10,30,70.0,183.0,5.5,13.0,214.0,222.95,183.53
2016,1,13,10,45,270.5,172.5,5.65,13.0,298.5,342.06,284.32
2016,1,13,11,0,471.0,162.0,5.8,13.0,383.0,444.96,368.48
2016,1,13,11,15,422.5,179.0,5.85,13.0,381.5,420.69,346.74
2016,1,13,11,30,374.0,196.0,5.9,13.0,380.0,389.93,320.22
2016,1,13,11,45,187.0,153.0,6.0,13.0,245.0,241.96,198.01
2016,1,13,12,0,0.0,110.0,6.1,13.0,110.0,97.52,77.07
2016,1,13,12,15,403.5,107.0,6.1,13.0,312.0,278.08,225.16
2016,1,13,12,30,807.0,104.0,6.1,13.0,514.0,420.56,333.22
2016,1,13,12,45,457.5,163.5,6.1,13.0,395.0,310.37,245.05
2016,1,13,13,0,108.0,223.0,6.1,13.0,276.0,224.49,180.2
2016,1,13,13,15,54.0,159.5,6.0,12.5,186.0,151.72,121.19
2016,1,13,13,30,0.0,96.0,5.9,12.0,96.0,84.54,66.63
2016,1,13,13,45,9.0,130.0,5.8,12.0,134.0,113.91,91.24
2016,1,13,14,0,18.0,164.0,5.7,12.0,172.0,139.89,112.86
2016,1,13,14,15,128.5,162.0,5.45,11.5,212.5,136.03,105.75
2016,1,13,14,30,239.0,160.0,5.2,11.0,253.0,122.44,95.12
2016,1,13,14,45,465.0,119.0,4.95,11.0,279.5,84.08,70.18
2016,1,13,15,0,691.0,78.0,4.7,11.0,306.0,56.87,45.83
2016,1,13,15,15,652.5,73.0,4.15,10.5,268.0,54.18,43.53
2016,1,13,15,30,614.0,68.0,3.6,10.0,230.0,51.52,41.17
2016,1,13,15,45,581.5,59.0,3.1,9.5,191.5,45.48,35.64
2016,1,13,16,0,549.0,50.0,2.6,9.0,153.0,39.27,29.84
2016,1,13,16,15,458.5,42.0,2.35,8.5,113.0,33.61,24.36
2016,1,13,16,30,368.0,34.0,2.1,8.0,73.0,27.9,18.32
2016,1,13,16,45,184.0,17.0,1.85,7.5,36.5,13.51,0.89
2016,1,13,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,17,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,7,45,80.0,17.0,1.2,5.5,24.5,83.52,10.04
2016,1,14,8,0,160.0,34.0,1.3,6.0,49.0,164.68,128.53
2016,1,14,8,15,197.5,50.0,1.4,6.5,78.5,206.18,170.77
2016,1,14,8,30,235.0,66.0,1.5,7.0,108.0,236.07,198.94
2016,1,14,8,45,262.5,80.5,1.65,7.5,138.5,269.84,228.91
2016,1,14,9,0,290.0,95.0,1.8,8.0,169.0,303.12,257.44
2016,1,14,9,15,302.5,109.5,1.8,8.0,197.5,326.14,276.71
2016,1,14,9,30,315.0,124.0,1.8,8.0,226.0,347.88,294.35
2016,1,14,9,45,328.0,134.5,1.85,8.5,251.5,363.68,306.35
2016,1,14,10,0,341.0,145.0,1.9,9.0,277.0,378.14,316.93
2016,1,14,10,15,221.5,167.0,1.95,9.0,255.0,322.59,269.29
2016,1,14,10,30,102.0,189.0,2.0,9.0,233.0,248.97,206.78
2016,1,14,10,45,76.5,193.0,2.05,9.5,227.0,233.1,192.76
2016,1,14,11,0,51.0,197.0,2.1,10.0,221.0,218.11,179.37
2016,1,14,11,15,102.5,211.0,2.15,10.0,261.5,256.37,211.05
2016,1,14,11,30,154.0,225.0,2.2,10.0,302.0,297.66,244.31
2016,1,14,11,45,151.5,229.5,2.25,10.0,306.0,292.31,239.12
2016,1,14,12,0,149.0,234.0,2.3,10.0,310.0,286.52,233.73
2016,1,14,12,15,86.0,215.5,2.3,10.0,260.0,230.3,187.56
2016,1,14,12,30,23.0,197.0,2.3,10.0,210.0,182.09,148.18
2016,1,14,12,45,43.0,206.0,2.3,10.0,228.5,195.07,158.61
2016,1,14,13,0,63.0,215.0,2.3,10.0,247.0,204.28,165.47
2016,1,14,13,15,54.5,206.0,2.15,10.0,233.0,189.08,152.76
2016,1,14,13,30,46.0,197.0,2.0,10.0,219.0,174.72,140.93
2016,1,14,13,45,23.0,129.5,1.95,10.0,140.5,114.42,91.36
2016,1,14,14,0,0.0,62.0,1.9,10.0,62.0,54.78,41.75
2016,1,14,14,15,0.0,74.0,1.75,9.5,74.0,65.45,51.15
2016,1,14,14,30,0.0,86.0,1.6,9.0,86.0,75.19,59.73
2016,1,14,14,45,0.0,78.0,1.5,9.0,78.0,68.39,56.56
2016,1,14,15,0,0.0,70.0,1.4,9.0,70.0,61.59,50.5
2016,1,14,15,15,0.0,61.0,1.45,9.0,61.0,53.9,43.56
2016,1,14,15,30,0.0,52.0,1.5,9.0,52.0,45.91,36.28
2016,1,14,15,45,0.0,42.5,1.6,9.0,42.5,37.49,28.52
2016,1,14,16,0,0.0,33.0,1.7,9.0,33.0,29.08,20.7
2016,1,14,16,15,0.0,24.0,2.0,9.0,24.0,21.12,13.24
2016,1,14,16,30,0.0,15.0,2.3,9.0,15.0,13.18,5.72
2016,1,14,16,45,0.0,8.5,2.65,9.0,8.5,7.46,0.0
2016,1,14,17,0,0.0,2.0,3.0,9.0,2.0,1.82,0.0
2016,1,14,17,15,0.0,1.0,3.2,9.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,15,7,45,189.0,15.5,0.45,7.5,34.0,144.79,28.09
2016,1,15,8,0,378.0,31.0,0.4,8.0,68.0,285.47,221.69
2016,1,15,8,15,468.5,39.0,0.5,8.0,108.0,352.81,287.5
2016,1,15,8,30,559.0,47.0,0.6,8.0,148.0,422.07,347.71
2016,1,15,8,45,611.5,52.5,0.75,8.5,188.5,465.64,385.04
2016,1,15,9,0,664.0,58.0,0.9,9.0,229.0,508.16,420.08
2016,1,15,9,15,699.5,62.0,1.0,9.0,267.5,532.91,440.49
2016,1,15,9,30,735.0,66.0,1.1,9.0,306.0,559.64,461.63
2016,1,15,9,45,744.0,72.5,1.2,9.5,338.0,569.75,468.29
2016,1,15,10,0,753.0,79.0,1.3,10.0,370.0,576.93,472.45
2016,1,15,10,15,771.0,81.5,1.3,10.0,398.5,582.35,475.28
2016,1,15,10,30,789.0,84.0,1.3,10.0,427.0,584.6,475.46
2016,1,15,10,45,801.0,86.0,1.3,10.0,449.5,579.47,469.86
2016,1,15,11,0,813.0,88.0,1.3,10.0,472.0,571.17,461.68
2016,1,15,11,15,821.0,89.0,1.25,10.0,487.5,556.41,448.06
2016,1,15,11,30,829.0,90.0,1.2,10.0,503.0,538.62,431.89
2016,1,15,11,45,698.0,123.0,1.2,10.5,475.0,480.0,383.61
2016,1,15,12,0,567.0,156.0,1.2,11.0,447.0,420.74,335.28
2016,1,15,12,15,533.0,166.5,1.15,11.0,440.0,392.27,310.97
2016,1,15,12,30,499.0,177.0,1.1,11.0,433.0,364.17,286.63
2016,1,15,12,45,362.5,200.5,1.05,11.0,385.0,308.89,242.52
2016,1,15,13,0,226.0,224.0,1.0,11.0,337.0,264.49,208.22
2016,1,15,13,15,253.5,213.5,0.9,11.0,337.0,249.57,194.06
2016,1,15,13,30,281.0,203.0,0.8,11.0,337.0,231.4,176.81
2016,1,15,13,45,331.0,185.0,0.75,11.0,336.5,209.16,155.4
2016,1,15,14,0,381.0,167.0,0.7,11.0,336.0,182.31,130.85
2016,1,15,14,15,576.5,121.0,0.65,11.0,357.5,140.23,90.46
2016,1,15,14,30,772.0,75.0,0.6,11.0,379.0,83.21,48.95
2016,1,15,14,45,755.5,70.0,0.6,11.5,346.5,54.5,43.57
2016,1,15,15,0,739.0,65.0,0.6,12.0,314.0,51.37,40.78
2016,1,15,15,15,703.5,61.0,0.6,11.5,275.5,48.95,38.71
2016,1,15,15,30,668.0,57.0,0.6,11.0,237.0,46.55,36.6
2016,1,15,15,45,622.5,51.5,0.6,10.5,197.0,39.15,29.9
2016,1,15,16,0,577.0,46.0,0.6,10.0,157.0,35.7,26.63
2016,1,15,16,15,495.0,39.0,0.65,9.5,117.0,30.81,21.91
2016,1,15,16,30,413.0,32.0,0.7,9.0,77.0,25.87,16.8
2016,1,15,16,45,273.5,21.5,0.8,9.0,45.5,17.53,5.25
2016,1,15,17,0,134.0,11.0,0.9,9.0,14.0,10.01,0.0
2016,1,15,17,15,67.0,5.5,0.9,8.5,7.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,7,45,133.0,18.0,3.25,8.5,31.5,115.11,26.78
2016,1,16,8,0,266.0,36.0,3.3,9.0,63.0,228.48,179.8
2016,1,16,8,15,356.5,46.5,3.25,9.0,101.0,295.92,245.65
2016,1,16,8,30,447.0,57.0,3.2,9.0,139.0,366.88,308.87
2016,1,16,8,45,516.5,62.5,3.2,9.5,180.0,420.49,355.28
2016,1,16,9,0,586.0,68.0,3.2,10.0,221.0,473.18,399.22
2016,1,16,9,15,329.5,102.5,3.15,10.5,191.0,348.24,293.88
2016,1,16,9,30,73.0,137.0,3.1,11.0,161.0,190.86,158.71
2016,1,16,9,45,77.0,150.5,3.1,11.5,178.0,204.68,170.15
2016,1,16,10,0,81.0,164.0,3.1,12.0,195.0,218.17,180.73
2016,1,16,10,15,45.0,160.5,3.05,12.0,178.0,187.29,153.99
2016,1,16,10,30,9.0,157.0,3.0,12.0,161.0,150.74,122.56
2016,1,16,10,45,4.5,151.5,3.0,12.5,153.5,141.1,114.07
2016,1,16,11,0,0.0,146.0,3.0,13.0,146.0,132.15,106.18
2016,1,16,11,15,55.5,186.0,3.0,13.5,214.0,205.98,167.53
2016,1,16,11,30,111.0,226.0,3.0,14.0,282.0,270.61,219.53
2016,1,16,11,45,59.5,202.5,3.0,14.5,232.5,216.28,174.29
2016,1,16,12,0,8.0,179.0,3.0,15.0,183.0,163.1,130.37
2016,1,16,12,15,8.0,179.5,2.9,15.0,183.5,162.34,129.77
2016,1,16,12,30,8.0,180.0,2.8,15.0,184.0,161.55,129.06
2016,1,16,12,45,4.0,130.5,2.75,15.0,132.5,116.32,91.87
2016,1,16,13,0,0.0,81.0,2.7,15.0,81.0,71.7,54.88
2016,1,16,13,15,6.0,127.0,2.55,15.0,130.0,112.79,89.06
2016,1,16,13,30,12.0,173.0,2.4,15.0,179.0,150.93,120.33
2016,1,16,13,45,12.5,168.0,2.3,15.0,174.0,145.07,115.47
2016,1,16,14,0,13.0,163.0,2.2,15.0,169.0,139.05,110.6
2016,1,16,14,15,10.5,153.0,2.0,15.0,158.0,128.84,102.46
2016,1,16,14,30,8.0,143.0,1.8,15.0,147.0,118.88,94.57
2016,1,16,14,45,340.5,111.0,1.65,15.0,227.5,77.28,62.98
2016,1,16,15,0,673.0,79.0,1.5,15.0,308.0,57.08,45.28
2016,1,16,15,15,636.0,74.5,1.4,14.5,270.5,54.84,43.44
2016,1,16,15,30,599.0,70.0,1.3,14.0,233.0,52.64,41.54
2016,1,16,15,45,535.0,64.5,1.2,13.5,192.5,49.52,38.74
2016,1,16,16,0,471.0,59.0,1.1,13.0,152.0,46.49,35.85
2016,1,16,16,15,387.5,49.5,1.1,12.5,113.5,39.79,29.54
2016,1,16,16,30,304.0,40.0,1.1,12.0,75.0,32.98,22.74
2016,1,16,16,45,152.0,27.0,1.15,12.0,44.5,21.21,8.43
2016,1,16,17,0,0.0,14.0,1.2,12.0,14.0,12.73,0.0
2016,1,16,17,15,0.0,7.0,1.2,11.5,7.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.0,2.65,11.5,3.0,2.63,0.0
2016,1,17,8,0,0.0,6.0,2.8,12.0,6.0,5.26,0.0
2016,1,17,8,15,0.0,10.0,2.75,12.0,10.0,8.77,1.76
2016,1,17,8,30,0.0,14.0,2.7,12.0,14.0,12.29,4.9
2016,1,17,8,45,0.0,18.0,2.7,12.0,18.0,15.82,8.03
2016,1,17,9,0,0.0,22.0,2.7,12.0,22.0,19.35,11.14
2016,1,17,9,15,0.0,26.0,2.7,12.0,26.0,22.88,14.22
2016,1,17,9,30,0.0,30.0,2.7,12.0,30.0,26.42,17.27
2016,1,17,9,45,0.0,33.5,2.75,12.5,33.5,29.52,19.88
2016,1,17,10,0,0.0,37.0,2.8,13.0,37.0,32.62,22.46
2016,1,17,10,15,22.5,108.5,2.8,13.0,118.5,117.53,95.05
2016,1,17,10,30,45.0,180.0,2.8,13.0,200.0,204.91,167.75
2016,1,17,10,45,28.5,176.5,2.85,13.5,189.5,187.58,152.38
2016,1,17,11,0,12.0,173.0,2.9,14.0,179.0,164.98,133.02
2016,1,17,11,15,6.0,132.5,2.9,14.0,135.5,122.16,97.38
2016,1,17,11,30,0.0,92.0,2.9,14.0,92.0,81.56,63.38
2016,1,17,11,45,4.0,135.0,2.9,14.0,137.5,122.27,97.39
2016,1,17,12,0,8.0,178.0,2.9,14.0,183.0,162.24,130.29
2016,1,17,12,15,20.5,193.5,2.8,14.0,205.0,180.29,144.9
2016,1,17,12,30,33.0,209.0,2.7,14.0,227.0,198.45,159.43
2016,1,17,12,45,17.0,185.5,2.65,14.0,194.5,168.33,134.84
2016,1,17,13,0,1.0,162.0,2.6,14.0,162.0,141.56,113.16
2016,1,17,13,15,0.5,146.0,2.5,13.5,146.0,127.22,101.62
2016,1,17,13,30,0.0,130.0,2.4,13.0,130.0,113.16,90.22
2016,1,17,13,45,0.0,125.0,2.35,13.0,125.0,108.47,86.42
2016,1,17,14,0,0.0,120.0,2.3,13.0,120.0,103.77,82.6
2016,1,17,14,15,0.0,97.5,2.2,13.0,97.5,85.06,66.97
2016,1,17,14,30,0.0,75.0,2.1,13.0,75.0,66.34,51.22
2016,1,17,14,45,0.0,68.5,2.05,13.0,68.5,60.55,48.69
2016,1,17,15,0,0.0,62.0,2.0,13.0,62.0,54.78,43.61
2016,1,17,15,15,0.0,54.5,1.9,12.5,54.5,48.12,37.77
2016,1,17,15,30,0.0,47.0,1.8,12.0,47.0,41.47,31.85
2016,1,17,15,45,0.0,39.0,1.75,12.0,39.0,34.38,25.4
2016,1,17,16,0,0.0,31.0,1.7,12.0,31.0,27.3,18.89
2016,1,17,16,15,0.0,23.0,1.7,11.5,23.0,20.24,12.37
2016,1,17,16,30,0.0,15.0,1.7,11.0,15.0,13.18,5.8
2016,1,17,16,45,0.0,9.0,1.75,11.0,9.0,7.9,0.0
2016,1,17,17,0,0.0,3.0,1.8,11.0,3.0,2.73,0.0
2016,1,17,17,15,0.0,1.5,1.85,11.0,1.5,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,7,45,212.5,14.5,0.6,9.5,36.5,158.29,53.87
2016,1,18,8,0,425.0,29.0,0.7,10.0,73.0,312.59,244.3
2016,1,18,8,15,513.0,36.5,0.75,10.5,114.5,372.92,302.85
2016,1,18,8,30,601.0,44.0,0.8,11.0,156.0,442.35,361.86
2016,1,18,8,45,660.5,48.0,0.9,12.0,199.0,490.53,401.28
2016,1,18,9,0,720.0,52.0,1.0,13.0,242.0,537.35,437.83
2016,1,18,9,15,754.5,55.5,1.05,13.0,282.0,565.9,460.15
2016,1,18,9,30,789.0,59.0,1.1,13.0,322.0,591.95,479.85
2016,1,18,9,45,700.5,79.0,1.2,13.5,331.0,558.94,452.84
2016,1,18,10,0,612.0,99.0,1.3,14.0,340.0,519.64,421.16
2016,1,18,10,15,736.0,84.5,1.4,14.0,395.0,572.9,462.49
2016,1,18,10,30,860.0,70.0,1.5,14.0,450.0,619.76,497.28
2016,1,18,10,45,867.5,72.0,1.65,14.5,472.0,611.37,488.89
2016,1,18,11,0,875.0,74.0,1.8,15.0,494.0,599.75,478.29
2016,1,18,11,15,545.0,151.5,1.95,15.0,416.0,469.25,375.83
2016,1,18,11,30,215.0,229.0,2.1,15.0,338.0,336.4,269.87
2016,1,18,11,45,213.5,232.5,2.25,15.5,342.0,328.9,263.35
2016,1,18,12,0,212.0,236.0,2.4,16.0,346.0,320.77,255.69
2016,1,18,12,15,138.0,231.5,2.35,16.0,303.5,272.62,216.87
2016,1,18,12,30,64.0,227.0,2.3,16.0,261.0,226.92,180.43
2016,1,18,12,45,33.0,196.5,2.25,16.0,214.0,184.3,146.34
2016,1,18,13,0,2.0,166.0,2.2,16.0,167.0,145.32,115.22
2016,1,18,13,15,1.0,111.5,2.1,15.5,112.0,98.31,76.86
2016,1,18,13,30,0.0,57.0,2.0,15.0,57.0,50.36,37.04
2016,1,18,13,45,9.0,113.5,1.9,15.0,117.5,100.82,79.06
2016,1,18,14,0,18.0,170.0,1.8,15.0,178.0,145.46,115.63
2016,1,18,14,15,9.0,145.0,1.65,15.0,149.0,123.11,97.64
2016,1,18,14,30,0.0,120.0,1.5,15.0,120.0,101.97,80.61
2016,1,18,14,45,0.0,109.5,1.35,15.0,109.5,92.95,76.7
2016,1,18,15,0,0.0,99.0,1.2,15.0,99.0,84.37,69.29
2016,1,18,15,15,0.0,87.0,1.1,14.5,87.0,74.56,60.86
2016,1,18,15,30,0.0,75.0,1.0,14.0,75.0,64.65,52.2
2016,1,18,15,45,0.0,62.5,0.9,13.5,62.5,54.24,42.96
2016,1,18,16,0,0.0,50.0,0.8,13.0,50.0,43.73,33.47
2016,1,18,16,15,0.0,38.0,0.8,12.5,38.0,33.52,24.11
2016,1,18,16,30,0.0,26.0,0.8,12.0,26.0,22.91,14.26
2016,1,18,16,45,0.0,15.5,0.85,12.0,15.5,13.64,4.41
2016,1,18,17,0,0.0,5.0,0.9,12.0,5.0,4.55,0.0
2016,1,18,17,15,0.0,2.5,0.9,12.0,2.5,2.27,0.0
2016,1,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,4.0,5.25,11.5,4.0,3.5,0.0
2016,1,19,8,0,0.0,8.0,5.4,12.0,8.0,7.02,0.02
2016,1,19,8,15,0.0,13.0,5.35,12.0,13.0,11.41,3.99
2016,1,19,8,30,0.0,18.0,5.3,12.0,18.0,15.82,7.91
2016,1,19,8,45,0.0,23.5,5.3,12.0,23.5,20.67,12.2
2016,1,19,9,0,0.0,29.0,5.3,12.0,29.0,25.53,16.46
2016,1,19,9,15,0.0,34.0,5.3,12.0,34.0,29.95,20.31
2016,1,19,9,30,0.0,39.0,5.3,12.0,39.0,34.38,24.12
2016,1,19,9,45,34.0,102.0,5.3,12.5,115.5,121.32,99.19
2016,1,19,10,0,68.0,165.0,5.3,13.0,192.0,211.35,174.96
2016,1,19,10,15,213.5,169.0,5.4,13.5,262.5,323.08,268.99
2016,1,19,10,30,359.0,173.0,5.5,14.0,333.0,410.46,340.6
2016,1,19,10,45,179.5,157.0,5.65,14.5,237.0,266.91,220.17
2016,1,19,11,0,0.0,141.0,5.8,15.0,141.0,127.34,101.46
2016,1,19,11,15,0.0,135.0,5.95,15.0,135.0,121.11,96.28
2016,1,19,11,30,0.0,129.0,6.1,15.0,129.0,115.16,91.25
2016,1,19,11,45,15.0,169.0,6.25,15.0,177.0,158.84,127.56
2016,1,19,12,0,30.0,209.0,6.4,15.0,225.0,204.54,165.09
2016,1,19,12,15,24.0,203.0,6.25,15.0,215.5,190.46,153.27
2016,1,19,12,30,18.0,197.0,6.1,15.0,206.0,180.63,145.11
2016,1,19,12,45,28.5,204.5,5.95,15.0,219.0,189.58,152.23
2016,1,19,13,0,39.0,212.0,5.8,15.0,232.0,195.55,156.75
2016,1,19,13,15,410.0,158.5,5.65,14.5,360.0,254.45,194.75
2016,1,19,13,30,781.0,105.0,5.5,14.0,488.0,279.59,199.8
2016,1,19,13,45,532.5,147.5,5.35,14.0,404.0,223.3,159.34
2016,1,19,14,0,284.0,190.0,5.2,14.0,320.0,189.91,141.37
2016,1,19,14,15,151.0,171.5,4.95,13.5,240.5,148.56,113.81
2016,1,19,14,30,18.0,153.0,4.7,13.0,161.0,127.15,102.12
2016,1,19,14,45,14.0,141.0,4.5,13.0,147.0,115.71,97.51
2016,1,19,15,0,10.0,129.0,4.3,13.0,133.0,106.15,89.21
2016,1,19,15,15,6.0,115.0,3.9,12.5,117.0,95.08,79.63
2016,1,19,15,30,2.0,101.0,3.5,12.0,101.0,83.86,69.78
2016,1,19,15,45,1.0,84.5,3.15,12.0,84.5,70.75,57.96
2016,1,19,16,0,0.0,68.0,2.8,12.0,68.0,57.48,45.84
2016,1,19,16,15,0.0,51.5,2.55,11.5,51.5,44.05,33.53
2016,1,19,16,30,0.0,35.0,2.3,11.0,35.0,30.43,20.9
2016,1,19,16,45,0.0,21.5,2.05,11.0,21.5,18.96,8.85
2016,1,19,17,0,0.0,8.0,1.8,11.0,8.0,7.28,0.0
2016,1,19,17,15,0.0,4.0,1.65,10.5,4.0,3.64,0.0
2016,1,19,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,45,42.5,18.5,1.05,7.5,23.0,57.14,21.4
2016,1,20,8,0,85.0,37.0,1.1,8.0,46.0,114.09,89.0
2016,1,20,8,15,103.5,55.0,1.15,8.5,71.5,136.45,111.64
2016,1,20,8,30,122.0,73.0,1.2,9.0,97.0,168.71,140.53
2016,1,20,8,45,137.0,90.5,1.25,9.5,122.5,197.4,165.56
2016,1,20,9,0,152.0,108.0,1.3,10.0,148.0,225.49,189.36
2016,1,20,9,15,160.0,123.5,1.2,10.5,172.0,245.73,205.74
2016,1,20,9,30,168.0,139.0,1.1,11.0,196.0,265.28,221.03
2016,1,20,9,45,213.5,151.0,1.05,11.5,231.0,315.03,260.89
2016,1,20,10,0,259.0,163.0,1.0,12.0,266.0,352.34,289.7
2016,1,20,10,15,444.0,138.0,1.0,12.0,330.5,446.46,364.96
2016,1,20,10,30,629.0,113.0,1.0,12.0,395.0,531.22,429.82
2016,1,20,10,45,539.0,144.0,1.05,12.5,394.0,491.12,395.63
2016,1,20,11,0,449.0,175.0,1.1,13.0,393.0,456.04,366.31
2016,1,20,11,15,506.0,166.0,1.1,13.0,419.5,465.39,372.86
2016,1,20,11,30,563.0,157.0,1.1,13.0,446.0,470.73,375.55
2016,1,20,11,45,720.5,119.5,1.1,13.5,495.5,499.93,395.39
2016,1,20,12,0,878.0,82.0,1.1,14.0,545.0,514.12,402.27
2016,1,20,12,15,878.0,82.0,1.0,14.0,545.5,482.16,373.91
2016,1,20,12,30,878.0,82.0,0.9,14.0,546.0,447.86,343.55
2016,1,20,12,45,651.0,139.5,0.85,14.5,481.0,376.16,286.81
2016,1,20,13,0,424.0,197.0,0.8,15.0,416.0,315.18,240.19
2016,1,20,13,15,491.5,174.0,0.7,15.0,421.5,292.62,218.24
2016,1,20,13,30,559.0,151.0,0.6,15.0,427.0,263.91,190.22
2016,1,20,13,45,548.5,147.5,0.5,15.0,409.0,228.4,159.43
2016,1,20,14,0,538.0,144.0,0.4,15.0,391.0,193.07,130.08
2016,1,20,14,15,550.0,130.5,0.3,14.5,369.5,153.04,98.88
2016,1,20,14,30,562.0,117.0,0.2,14.0,348.0,112.45,72.9
2016,1,20,14,45,533.0,111.0,0.15,14.0,315.5,78.08,63.69
2016,1,20,15,0,504.0,105.0,0.1,14.0,283.0,74.75,61.0
2016,1,20,15,15,481.5,96.5,0.15,13.5,251.0,69.65,56.71
2016,1,20,15,30,459.0,88.0,0.2,13.0,219.0,64.43,52.23
2016,1,20,15,45,427.0,77.5,0.3,13.0,184.5,57.56,46.05
2016,1,20,16,0,395.0,67.0,0.4,13.0,150.0,50.51,39.56
2016,1,20,16,15,350.0,54.0,0.45,12.5,115.0,41.29,31.07
2016,1,20,16,30,305.0,41.0,0.5,12.0,80.0,33.19,23.35
2016,1,20,16,45,152.5,30.5,0.6,11.5,50.0,23.83,13.08
2016,1,20,17,0,0.0,20.0,0.7,11.0,20.0,18.19,0.0
2016,1,20,17,15,0.0,10.0,0.7,10.5,10.0,9.1,0.0
2016,1,20,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,21,7,45,183.0,17.0,2.35,7.5,36.5,149.1,71.11
2016,1,21,8,0,366.0,34.0,2.6,8.0,73.0,287.15,231.24
2016,1,21,8,15,452.5,42.5,2.55,8.5,113.5,354.29,295.11
2016,1,21,8,30,539.0,51.0,2.5,9.0,154.0,423.14,355.35
2016,1,21,8,45,601.0,55.5,2.5,9.5,196.0,472.37,397.37
2016,1,21,9,0,663.0,60.0,2.5,10.0,238.0,520.74,436.88
2016,1,21,9,15,698.5,64.0,2.55,10.5,277.5,546.34,456.97
2016,1,21,9,30,734.0,68.0,2.6,11.0,317.0,573.96,477.75
2016,1,21,9,45,763.0,69.5,2.65,12.0,352.5,591.8,489.3
2016,1,21,10,0,792.0,71.0,2.7,13.0,388.0,606.63,498.07
2016,1,21,10,15,548.0,127.5,2.75,13.5,354.5,502.42,412.19
2016,1,21,10,30,304.0,184.0,2.8,14.0,321.0,390.49,319.57
2016,1,21,10,45,408.5,173.0,2.9,15.0,366.5,443.46,360.99
2016,1,21,11,0,513.0,162.0,3.0,16.0,412.0,482.39,389.64
2016,1,21,11,15,486.0,175.0,2.9,16.0,418.0,464.68,373.7
2016,1,21,11,30,459.0,188.0,2.8,16.0,424.0,445.99,357.28
2016,1,21,11,45,450.0,195.0,2.75,16.5,429.5,430.37,342.8
2016,1,21,12,0,441.0,202.0,2.7,17.0,435.0,413.59,327.32
2016,1,21,12,15,435.5,202.5,2.55,17.0,433.5,391.59,308.18
2016,1,21,12,30,430.0,203.0,2.4,17.0,432.0,368.73,288.18
2016,1,21,12,45,367.5,213.0,2.25,17.0,407.0,329.41,255.87
2016,1,21,13,0,305.0,223.0,2.1,17.0,382.0,296.69,229.18
2016,1,21,13,15,345.5,209.0,1.8,16.5,384.5,279.33,212.7
2016,1,21,13,30,386.0,195.0,1.5,16.0,387.0,258.24,192.58
2016,1,21,13,45,376.5,187.5,1.2,16.0,368.5,227.88,166.43
2016,1,21,14,0,367.0,180.0,0.9,16.0,350.0,197.98,141.59
2016,1,21,14,15,221.0,178.0,0.85,15.5,278.5,157.82,116.42
2016,1,21,14,30,75.0,176.0,0.8,15.0,207.0,140.87,110.18
2016,1,21,14,45,37.5,147.5,0.8,15.0,163.0,115.22,95.82
2016,1,21,15,0,0.0,119.0,0.8,15.0,119.0,99.32,82.24
2016,1,21,15,15,0.0,105.5,0.85,14.5,105.5,88.55,73.1
2016,1,21,15,30,0.0,92.0,0.9,14.0,92.0,77.65,63.68
2016,1,21,15,45,0.0,77.5,0.95,14.0,77.5,65.88,53.21
2016,1,21,16,0,0.0,63.0,1.0,14.0,63.0,53.98,42.46
2016,1,21,16,15,0.0,48.5,1.05,13.5,48.5,41.95,31.53
2016,1,21,16,30,0.0,34.0,1.1,13.0,34.0,29.79,20.33
2016,1,21,16,45,0.0,21.0,1.15,12.5,21.0,18.5,9.15
2016,1,21,17,0,0.0,8.0,1.2,12.0,8.0,7.03,0.0
2016,1,21,17,15,0.0,4.0,1.2,12.0,4.0,3.64,0.0
2016,1,21,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
