Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,3.5,11.0,1.5,0.0,0.0
2016,1,22,7,30,0.0,3.0,3.5,11.0,3.0,2.73,0.0
2016,1,22,7,45,0.0,12.5,3.5,11.5,12.5,10.99,0.27
2016,1,22,8,0,0.0,22.0,3.5,12.0,22.0,19.37,10.2
2016,1,22,8,15,0.0,34.0,3.4,12.0,34.0,29.99,19.75
2016,1,22,8,30,0.0,46.0,3.3,12.0,46.0,41.17,29.66
2016,1,22,8,45,0.0,59.0,3.25,12.0,59.0,53.73,40.68
2016,1,22,9,0,0.0,72.0,3.2,12.0,72.0,66.12,51.44
2016,1,22,9,15,0.0,84.0,3.15,12.0,84.0,77.3,61.05
2016,1,22,9,30,0.0,96.0,3.1,12.0,96.0,88.41,70.47
2016,1,22,9,45,20.5,129.0,3.1,12.5,137.5,134.8,109.99
2016,1,22,10,0,41.0,162.0,3.1,13.0,179.0,190.58,156.48
2016,1,22,10,15,39.5,172.5,3.05,13.0,189.5,197.36,161.58
2016,1,22,10,30,38.0,183.0,3.0,13.0,200.0,204.02,166.65
2016,1,22,10,45,36.0,190.5,3.0,13.0,207.0,207.02,168.73
2016,1,22,11,0,34.0,198.0,3.0,13.0,214.0,209.98,170.79
2016,1,22,11,15,17.0,171.5,3.0,13.0,179.5,165.01,133.3
2016,1,22,11,30,0.0,145.0,3.0,13.0,145.0,129.81,103.84
2016,1,22,11,45,47.0,193.0,3.05,13.5,218.5,202.08,163.54
2016,1,22,12,0,94.0,241.0,3.1,14.0,292.0,265.88,214.57
2016,1,22,12,15,47.0,126.0,3.2,13.5,151.5,134.93,107.64
2016,1,22,12,30,0.0,11.0,3.3,13.0,11.0,9.7,2.62
2016,1,22,12,45,71.5,126.0,3.4,13.0,163.5,140.75,112.25
2016,1,22,13,0,143.0,241.0,3.5,13.0,316.0,256.12,204.8
2016,1,22,13,15,71.5,172.0,3.35,13.0,209.5,169.53,134.75
2016,1,22,13,30,0.0,103.0,3.2,13.0,103.0,90.67,71.27
2016,1,22,13,45,0.0,102.5,3.05,13.0,102.5,90.03,70.9
2016,1,22,14,0,0.0,102.0,2.9,13.0,102.0,89.33,70.41
2016,1,22,14,15,0.0,93.0,2.85,13.0,93.0,81.59,63.99
2016,1,22,14,30,0.0,84.0,2.8,13.0,84.0,73.9,57.59
2016,1,22,14,45,0.0,92.0,2.75,13.0,92.0,79.85,65.77
2016,1,22,15,0,0.0,100.0,2.7,13.0,100.0,85.45,70.84
2016,1,22,15,15,0.0,89.0,2.6,12.5,89.0,76.4,62.99
2016,1,22,15,30,0.0,78.0,2.5,12.0,78.0,67.25,54.97
2016,1,22,15,45,0.0,65.5,2.45,12.0,65.5,56.85,45.6
2016,1,22,16,0,0.0,53.0,2.4,12.0,53.0,46.35,36.01
2016,1,22,16,15,0.0,41.0,2.4,11.5,41.0,36.14,26.64
2016,1,22,16,30,0.0,29.0,2.4,11.0,29.0,25.56,16.84
2016,1,22,16,45,0.0,18.0,2.4,11.0,18.0,15.84,7.3
2016,1,22,17,0,0.0,7.0,2.4,11.0,7.0,6.14,0.0
2016,1,22,17,15,0.0,3.5,2.45,11.0,3.5,3.18,0.0
2016,1,22,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,4.0,2.7,8.5,4.0,0.0,0.0
2016,1,23,7,30,0.0,8.0,3.0,9.0,8.0,7.28,0.0
2016,1,23,7,45,24.0,25.5,3.3,9.5,28.0,44.98,20.67
2016,1,23,8,0,48.0,43.0,3.6,10.0,48.0,92.43,71.2
2016,1,23,8,15,80.0,62.0,3.8,10.0,75.5,133.92,109.24
2016,1,23,8,30,112.0,81.0,4.0,10.0,103.0,175.06,146.15
2016,1,23,8,45,121.5,100.5,4.2,10.5,129.5,202.55,170.25
2016,1,23,9,0,131.0,120.0,4.4,11.0,156.0,229.22,193.02
2016,1,23,9,15,167.0,130.5,4.5,11.0,183.5,260.27,219.88
2016,1,23,9,30,203.0,141.0,4.6,11.0,211.0,291.66,246.54
2016,1,23,9,45,416.0,129.0,4.7,11.0,291.5,435.55,368.02
2016,1,23,10,0,629.0,117.0,4.8,11.0,372.0,559.91,469.72
2016,1,23,10,15,317.0,137.0,4.7,11.0,266.0,356.24,299.51
2016,1,23,10,30,5.0,157.0,4.6,11.0,160.0,147.95,120.49
2016,1,23,10,45,363.0,140.5,4.6,11.0,320.5,384.66,322.46
2016,1,23,11,0,721.0,124.0,4.6,11.0,481.0,576.69,477.36
2016,1,23,11,15,360.5,77.5,4.6,11.0,256.0,300.22,250.89
2016,1,23,11,30,0.0,31.0,4.6,11.0,31.0,27.35,17.81
2016,1,23,11,45,0.0,64.0,4.7,11.5,64.0,56.6,42.77
2016,1,23,12,0,0.0,97.0,4.8,12.0,97.0,85.96,67.52
2016,1,23,12,15,177.5,160.0,4.8,12.0,256.0,232.57,189.62
2016,1,23,12,30,355.0,223.0,4.8,12.0,415.0,354.38,286.08
2016,1,23,12,45,197.0,220.0,4.85,12.0,326.5,270.42,217.73
2016,1,23,13,0,39.0,217.0,4.9,12.0,238.0,200.66,162.36
2016,1,23,13,15,417.0,160.5,4.9,12.0,371.5,264.24,204.82
2016,1,23,13,30,795.0,104.0,4.9,12.0,505.0,296.73,215.87
2016,1,23,13,45,498.0,155.5,4.9,12.0,403.5,229.81,167.73
2016,1,23,14,0,201.0,207.0,4.9,12.0,302.0,196.02,151.08
2016,1,23,14,15,100.5,118.0,4.75,11.5,165.5,107.62,81.98
2016,1,23,14,30,0.0,29.0,4.6,11.0,29.0,25.56,16.46
2016,1,23,14,45,2.5,79.0,4.45,11.0,80.0,69.57,57.12
2016,1,23,15,0,5.0,129.0,4.3,11.0,131.0,106.7,90.37
2016,1,23,15,15,2.5,115.0,4.05,10.5,116.0,95.62,80.7
2016,1,23,15,30,0.0,101.0,3.8,10.0,101.0,84.39,70.82
2016,1,23,15,45,277.5,81.0,3.55,10.0,142.5,59.16,48.04
2016,1,23,16,0,555.0,61.0,3.3,10.0,184.0,47.29,37.17
2016,1,23,16,15,476.0,53.0,3.1,9.5,142.0,41.96,32.12
2016,1,23,16,30,397.0,45.0,2.9,9.0,100.0,36.6,26.81
2016,1,23,16,45,277.5,33.0,2.75,8.5,64.5,27.25,17.11
2016,1,23,17,0,158.0,21.0,2.6,8.0,29.0,16.63,0.0
2016,1,23,17,15,79.0,10.5,2.5,7.5,14.5,9.55,0.0
2016,1,23,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,1.15,5.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,1.3,5.0,8.0,7.28,0.0
2016,1,24,7,45,29.0,24.5,1.5,5.5,27.5,53.27,27.83
2016,1,24,8,0,58.0,41.0,1.7,6.0,47.0,93.8,73.82
2016,1,24,8,15,78.5,59.5,1.65,6.0,72.5,128.32,106.03
2016,1,24,8,30,99.0,78.0,1.6,6.0,98.0,162.05,136.57
2016,1,24,8,45,112.0,96.0,1.55,6.5,123.5,189.81,160.96
2016,1,24,9,0,125.0,114.0,1.5,7.0,149.0,217.01,184.17
2016,1,24,9,15,138.0,129.5,1.45,7.0,173.0,240.27,203.81
2016,1,24,9,30,151.0,145.0,1.4,7.0,197.0,263.0,222.58
2016,1,24,9,45,297.5,142.0,1.35,7.5,258.5,361.83,305.21
2016,1,24,10,0,444.0,139.0,1.3,8.0,320.0,460.89,384.07
2016,1,24,10,15,405.0,158.5,1.25,8.0,333.0,449.52,372.28
2016,1,24,10,30,366.0,178.0,1.2,8.0,346.0,426.27,352.23
2016,1,24,10,45,344.0,192.5,1.2,8.5,356.5,418.52,344.2
2016,1,24,11,0,322.0,207.0,1.2,9.0,367.0,409.74,335.28
2016,1,24,11,15,408.5,195.0,1.25,9.5,405.0,444.63,361.88
2016,1,24,11,30,495.0,183.0,1.3,10.0,443.0,466.37,377.24
2016,1,24,11,45,683.5,134.0,1.4,10.5,499.5,504.84,405.58
2016,1,24,12,0,872.0,85.0,1.5,11.0,556.0,526.44,419.22
2016,1,24,12,15,558.0,164.5,1.55,11.0,466.0,419.21,333.98
2016,1,24,12,30,244.0,244.0,1.6,11.0,376.0,323.48,258.81
2016,1,24,12,45,568.0,160.0,1.7,11.5,463.0,368.52,289.48
2016,1,24,13,0,892.0,76.0,1.8,12.0,550.0,386.58,293.71
2016,1,24,13,15,886.0,75.5,1.95,12.0,536.0,343.91,254.46
2016,1,24,13,30,880.0,75.0,2.1,12.0,522.0,299.96,213.9
2016,1,24,13,45,864.0,75.5,2.25,12.5,499.5,249.35,168.08
2016,1,24,14,0,848.0,76.0,2.4,13.0,477.0,202.46,126.79
2016,1,24,14,15,833.5,74.0,2.3,12.5,449.0,154.04,88.17
2016,1,24,14,30,819.0,72.0,2.2,12.0,421.0,106.12,57.2
2016,1,24,14,45,793.5,70.5,2.15,12.0,386.5,59.19,47.56
2016,1,24,15,0,768.0,69.0,2.1,12.0,352.0,53.7,42.77
2016,1,24,15,15,737.5,65.5,1.85,11.5,313.0,51.8,41.22
2016,1,24,15,30,707.0,62.0,1.6,11.0,274.0,49.93,39.64
2016,1,24,15,45,669.5,56.0,1.35,10.5,233.0,45.86,36.01
2016,1,24,16,0,632.0,50.0,1.1,10.0,192.0,41.72,32.22
2016,1,24,16,15,562.0,43.5,1.1,9.0,149.5,33.83,24.96
2016,1,24,16,30,492.0,37.0,1.1,8.0,107.0,29.42,20.65
2016,1,24,16,45,374.0,28.0,1.15,7.5,69.5,22.61,13.56
2016,1,24,17,0,256.0,19.0,1.2,7.0,32.0,15.64,0.0
2016,1,24,17,15,128.0,9.5,1.2,6.5,16.0,8.64,0.0
2016,1,24,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,7,15,80.5,5.5,0.8,6.5,7.5,0.0,0.0
2016,1,25,7,30,161.0,11.0,0.9,7.0,15.0,97.19,0.0
2016,1,25,7,45,304.5,21.5,1.0,7.5,49.5,229.38,142.73
2016,1,25,8,0,448.0,32.0,1.1,8.0,84.0,337.41,272.47
2016,1,25,8,15,528.5,39.0,1.2,8.0,126.0,401.4,332.38
2016,1,25,8,30,609.0,46.0,1.3,8.0,168.0,461.79,385.61
2016,1,25,8,45,660.0,50.5,1.45,8.5,210.5,506.65,423.67
2016,1,25,9,0,711.0,55.0,1.6,9.0,253.0,550.09,458.97
2016,1,25,9,15,743.5,58.5,1.65,9.5,293.5,578.34,480.48
2016,1,25,9,30,776.0,62.0,1.7,10.0,334.0,604.11,499.28
2016,1,25,9,45,759.5,75.0,1.8,10.5,363.5,605.83,498.73
2016,1,25,10,0,743.0,88.0,1.9,11.0,393.0,607.26,497.79
2016,1,25,10,15,371.5,107.0,1.95,11.5,259.5,372.43,308.94
2016,1,25,10,30,0.0,126.0,2.0,12.0,126.0,114.2,91.13
2016,1,25,10,45,8.5,156.0,2.05,12.5,160.5,147.69,119.36
2016,1,25,11,0,17.0,186.0,2.1,13.0,195.0,180.56,146.11
2016,1,25,11,15,104.5,213.5,2.15,13.0,269.0,263.39,214.48
2016,1,25,11,30,192.0,241.0,2.2,13.0,343.0,340.61,276.13
2016,1,25,11,45,121.5,236.5,2.25,13.0,301.5,289.22,233.69
2016,1,25,12,0,51.0,232.0,2.3,13.0,260.0,237.06,191.14
2016,1,25,12,15,50.5,233.0,2.3,13.0,260.5,233.13,187.84
2016,1,25,12,30,50.0,234.0,2.3,13.0,261.0,229.06,184.29
2016,1,25,12,45,254.5,218.0,2.35,13.5,354.5,294.68,234.17
2016,1,25,13,0,459.0,202.0,2.4,14.0,448.0,339.72,264.01
2016,1,25,13,15,466.5,192.0,2.4,14.0,436.5,308.64,236.03
2016,1,25,13,30,474.0,182.0,2.4,14.0,425.0,276.28,206.98
2016,1,25,13,45,646.0,133.5,2.4,14.0,450.0,249.53,176.08
2016,1,25,14,0,818.0,85.0,2.4,14.0,475.0,207.8,132.09
2016,1,25,14,15,802.5,83.0,2.35,13.5,447.0,160.52,94.33
2016,1,25,14,30,787.0,81.0,2.3,13.0,419.0,113.92,63.78
2016,1,25,14,45,557.0,111.0,2.25,13.0,341.0,83.78,61.59
2016,1,25,15,0,327.0,141.0,2.2,13.0,263.0,102.61,85.93
2016,1,25,15,15,308.5,129.0,1.9,12.5,234.0,94.92,79.36
2016,1,25,15,30,290.0,117.0,1.6,12.0,205.0,87.02,72.55
2016,1,25,15,45,273.0,101.0,1.3,11.5,174.5,76.23,63.02
2016,1,25,16,0,256.0,85.0,1.0,11.0,144.0,65.11,53.03
2016,1,25,16,15,227.0,68.5,1.0,10.5,112.5,53.27,42.18
2016,1,25,16,30,198.0,52.0,1.0,10.0,81.0,39.78,29.67
2016,1,25,16,45,139.5,36.0,1.05,9.5,53.0,28.88,18.91
2016,1,25,17,0,81.0,20.0,1.1,9.0,25.0,16.38,0.0
2016,1,25,17,15,40.5,10.0,1.1,9.0,12.5,9.1,0.0
2016,1,25,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.0,0.25,5.0,8.0,0.0,0.0
2016,1,26,7,30,0.0,16.0,0.3,5.0,16.0,14.55,0.0
2016,1,26,7,45,216.5,25.5,0.35,5.5,51.0,185.44,120.66
2016,1,26,8,0,433.0,35.0,0.4,6.0,86.0,333.37,270.02
2016,1,26,8,15,516.0,43.0,0.5,6.0,129.0,400.45,330.92
2016,1,26,8,30,599.0,51.0,0.6,6.0,172.0,468.99,389.84
2016,1,26,8,45,652.5,56.0,0.7,6.5,216.0,515.22,428.27
2016,1,26,9,0,706.0,61.0,0.8,7.0,260.0,556.1,461.12
2016,1,26,9,15,740.5,65.0,0.9,7.5,301.0,586.49,484.46
2016,1,26,9,30,775.0,69.0,1.0,8.0,342.0,614.33,505.07
2016,1,26,9,45,790.5,74.0,1.1,8.5,377.5,627.87,514.11
2016,1,26,10,0,806.0,79.0,1.2,9.0,413.0,638.32,520.59
2016,1,26,10,15,823.0,81.5,1.2,9.5,443.5,643.73,522.24
2016,1,26,10,30,840.0,84.0,1.2,10.0,474.0,645.8,521.24
2016,1,26,10,45,855.5,84.0,1.3,10.5,499.0,640.74,515.76
2016,1,26,11,0,871.0,84.0,1.4,11.0,524.0,632.23,507.54
2016,1,26,11,15,878.5,85.0,1.45,11.0,540.5,616.58,494.22
2016,1,26,11,30,886.0,86.0,1.5,11.0,557.0,597.71,478.22
2016,1,26,11,45,890.0,86.5,1.55,11.5,566.5,573.25,456.78
2016,1,26,12,0,894.0,87.0,1.6,12.0,576.0,545.87,432.7
2016,1,26,12,15,894.5,87.0,1.65,12.0,577.5,513.51,405.04
2016,1,26,12,30,895.0,87.0,1.7,12.0,579.0,478.68,374.73
2016,1,26,12,45,884.5,89.5,1.75,12.5,571.0,439.48,339.67
2016,1,26,13,0,874.0,92.0,1.8,13.0,563.0,398.88,302.84
2016,1,26,13,15,867.5,91.0,1.8,13.0,548.5,355.25,263.35
2016,1,26,13,30,861.0,90.0,1.8,13.0,534.0,310.48,222.42
2016,1,26,13,45,709.5,117.5,1.85,13.0,474.0,252.53,176.47
2016,1,26,14,0,558.0,145.0,1.9,13.0,414.0,208.73,144.46
2016,1,26,14,15,552.5,137.0,1.85,13.0,390.0,169.68,112.72
2016,1,26,14,30,547.0,129.0,1.8,13.0,366.0,130.76,85.57
2016,1,26,14,45,528.5,121.0,1.75,13.0,335.5,91.81,67.3
2016,1,26,15,0,510.0,113.0,1.7,13.0,305.0,79.58,65.54
2016,1,26,15,15,478.0,107.0,1.5,12.0,272.0,76.34,63.03
2016,1,26,15,30,446.0,101.0,1.3,11.0,239.0,73.07,60.4
2016,1,26,15,45,536.5,78.5,1.1,10.5,220.5,59.56,48.35
2016,1,26,16,0,627.0,56.0,0.9,10.0,202.0,42.86,33.28
2016,1,26,16,15,557.0,49.5,0.95,9.5,158.5,38.67,29.32
2016,1,26,16,30,487.0,43.0,1.0,9.0,115.0,34.46,25.15
2016,1,26,16,45,366.5,32.5,1.05,8.5,76.0,26.45,17.11
2016,1,26,17,0,246.0,22.0,1.1,8.0,37.0,18.22,2.83
2016,1,26,17,15,123.0,11.0,1.1,7.5,18.5,10.01,0.0
2016,1,26,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,1.45,5.5,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,1.6,6.0,14.0,12.73,0.0
2016,1,27,7,45,127.5,28.0,1.8,6.5,43.5,139.14,92.7
2016,1,27,8,0,255.0,42.0,2.0,7.0,73.0,236.17,193.86
2016,1,27,8,15,313.0,56.0,2.05,7.0,109.5,290.83,244.93
2016,1,27,8,30,371.0,70.0,2.1,7.0,146.0,346.74,294.73
2016,1,27,8,45,413.0,81.0,2.15,7.5,183.5,388.82,330.88
2016,1,27,9,0,455.0,92.0,2.2,8.0,221.0,430.42,365.28
2016,1,27,9,15,500.0,95.0,2.15,8.5,256.5,463.18,391.35
2016,1,27,9,30,545.0,98.0,2.1,9.0,292.0,500.7,420.15
2016,1,27,9,45,669.0,88.0,2.1,9.5,350.5,569.16,473.59
2016,1,27,10,0,793.0,78.0,2.1,10.0,409.0,631.45,520.42
2016,1,27,10,15,810.5,80.5,2.05,10.5,439.5,637.37,521.83
2016,1,27,10,30,828.0,83.0,2.0,11.0,470.0,639.99,521.01
2016,1,27,10,45,844.5,83.0,1.95,11.5,495.0,635.82,514.97
2016,1,27,11,0,861.0,83.0,1.9,12.0,520.0,628.2,506.24
2016,1,27,11,15,868.5,84.0,1.8,12.0,537.0,612.81,492.09
2016,1,27,11,30,876.0,85.0,1.7,12.0,554.0,594.24,475.34
2016,1,27,11,45,883.0,84.5,1.6,12.5,563.5,570.68,453.75
2016,1,27,12,0,890.0,84.0,1.5,13.0,573.0,543.26,428.95
2016,1,27,12,15,890.5,84.0,1.45,13.0,575.0,511.8,401.69
2016,1,27,12,30,891.0,84.0,1.4,13.0,577.0,477.9,371.92
2016,1,27,12,45,893.5,82.0,1.4,13.5,571.5,440.63,338.42
2016,1,27,13,0,896.0,80.0,1.4,14.0,566.0,401.1,302.4
2016,1,27,13,15,890.5,79.0,1.35,14.0,552.0,357.76,263.23
2016,1,27,13,30,885.0,78.0,1.3,14.0,538.0,313.09,222.5
2016,1,27,13,45,877.5,76.0,1.3,14.0,517.0,265.99,179.98
2016,1,27,14,0,870.0,74.0,1.3,14.0,496.0,218.18,137.93
2016,1,27,14,15,857.0,72.5,1.25,14.0,468.0,164.16,94.03
2016,1,27,14,30,844.0,71.0,1.2,14.0,440.0,115.29,60.94
2016,1,27,14,45,827.0,68.0,1.2,14.0,406.5,65.68,40.04
2016,1,27,15,0,810.0,65.0,1.2,14.0,373.0,50.4,39.46
2016,1,27,15,15,782.0,62.0,1.05,13.5,333.5,48.8,38.21
2016,1,27,15,30,754.0,59.0,0.9,13.0,294.0,47.24,36.94
2016,1,27,15,45,715.5,54.5,0.8,12.5,252.0,44.38,34.43
2016,1,27,16,0,677.0,50.0,0.7,12.0,210.0,41.51,31.84
2016,1,27,16,15,612.5,44.0,0.75,11.5,166.0,37.18,27.78
2016,1,27,16,30,548.0,38.0,0.8,11.0,122.0,32.83,23.55
2016,1,27,16,45,439.5,29.5,0.9,10.5,82.0,25.89,16.63
2016,1,27,17,0,331.0,21.0,1.0,10.0,42.0,17.25,3.88
2016,1,27,17,15,165.5,10.5,1.0,9.5,21.0,9.55,0.0
2016,1,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.7,6.5,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,0.7,7.0,6.0,5.46,0.0
2016,1,28,7,45,0.0,17.0,0.75,7.5,17.0,14.97,5.17
2016,1,28,8,0,0.0,28.0,0.8,8.0,28.0,24.69,15.24
2016,1,28,8,15,0.0,41.5,0.95,8.0,41.5,37.51,26.81
2016,1,28,8,30,0.0,55.0,1.1,8.0,55.0,50.67,38.57
2016,1,28,8,45,0.0,68.5,1.25,8.5,68.5,63.59,49.91
2016,1,28,9,0,0.0,82.0,1.4,9.0,82.0,76.34,60.91
2016,1,28,9,15,0.0,95.0,1.3,9.0,95.0,88.42,71.29
2016,1,28,9,30,0.0,108.0,1.2,9.0,108.0,100.42,81.45
2016,1,28,9,45,11.5,134.5,1.2,9.5,139.5,134.25,110.14
2016,1,28,10,0,23.0,161.0,1.2,10.0,171.0,167.66,137.87
2016,1,28,10,15,108.0,185.0,1.2,10.5,235.5,266.81,220.47
2016,1,28,10,30,193.0,209.0,1.2,11.0,300.0,342.8,281.27
2016,1,28,10,45,514.0,146.0,1.3,11.5,405.0,492.91,401.73
2016,1,28,11,0,835.0,83.0,1.4,12.0,510.0,615.36,494.76
2016,1,28,11,15,431.0,147.5,1.55,12.5,368.0,417.08,337.53
2016,1,28,11,30,27.0,212.0,1.7,13.0,226.0,207.38,166.5
2016,1,28,11,45,27.0,215.5,1.9,13.5,230.0,208.42,167.64
2016,1,28,12,0,27.0,219.0,2.1,14.0,234.0,209.37,168.0
2016,1,28,12,15,165.5,231.0,2.05,14.0,323.0,291.1,233.51
2016,1,28,12,30,304.0,243.0,2.0,14.0,412.0,356.15,282.8
2016,1,28,12,45,155.5,213.5,2.0,14.5,300.0,252.16,199.87
2016,1,28,13,0,7.0,184.0,2.0,15.0,188.0,162.94,129.44
2016,1,28,13,15,61.5,211.0,1.85,15.0,243.5,199.92,158.38
2016,1,28,13,30,116.0,238.0,1.7,15.0,299.0,228.51,179.17
2016,1,28,13,45,93.5,225.0,1.6,15.0,273.0,205.81,161.02
2016,1,28,14,0,71.0,212.0,1.5,15.0,247.0,183.99,144.09
2016,1,28,14,15,38.0,182.5,1.4,15.0,201.0,151.95,119.6
2016,1,28,14,30,5.0,153.0,1.3,15.0,155.0,128.41,102.02
2016,1,28,14,45,2.5,109.5,1.25,15.0,110.5,93.99,73.83
2016,1,28,15,0,0.0,66.0,1.2,15.0,66.0,58.33,46.27
2016,1,28,15,15,0.0,59.0,1.05,14.5,59.0,52.11,40.97
2016,1,28,15,30,0.0,52.0,0.9,14.0,52.0,45.9,35.57
2016,1,28,15,45,0.0,44.5,0.75,13.5,44.5,39.25,29.7
2016,1,28,16,0,0.0,37.0,0.6,13.0,37.0,32.61,23.75
2016,1,28,16,15,0.0,29.0,0.65,12.5,29.0,25.53,17.3
2016,1,28,16,30,0.0,21.0,0.7,12.0,21.0,18.47,10.78
2016,1,28,16,45,0.0,14.0,0.8,12.0,14.0,12.3,4.95
2016,1,28,17,0,0.0,7.0,0.9,12.0,7.0,6.14,0.0
2016,1,28,17,15,0.0,3.5,0.9,11.5,3.5,3.18,0.0
2016,1,28,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,7,15,61.0,7.0,2.85,12.0,9.0,6.37,0.0
2016,1,29,7,30,122.0,14.0,3.0,12.0,18.0,80.1,0.0
2016,1,29,7,45,253.5,25.5,3.2,12.5,51.5,212.65,149.66
2016,1,29,8,0,385.0,37.0,3.4,13.0,85.0,310.87,252.3
2016,1,29,8,15,465.0,44.5,3.5,13.0,126.0,375.51,311.49
2016,1,29,8,30,545.0,52.0,3.6,13.0,167.0,441.57,369.16
2016,1,29,8,45,272.5,28.5,3.7,13.5,86.0,232.22,196.54
2016,1,29,9,0,0.0,5.0,3.8,14.0,5.0,4.39,0.0
2016,1,29,9,15,0.0,5.5,3.8,14.0,5.5,4.83,0.0
2016,1,29,9,30,0.0,6.0,3.8,14.0,6.0,5.27,0.0
2016,1,29,9,45,57.0,95.0,3.85,14.5,119.5,129.67,106.01
2016,1,29,10,0,114.0,184.0,3.9,15.0,233.0,275.52,226.57
2016,1,29,10,15,80.5,190.5,3.9,15.0,226.5,244.52,199.73
2016,1,29,10,30,47.0,197.0,3.9,15.0,220.0,225.11,182.77
2016,1,29,10,45,23.5,176.5,3.9,15.0,188.0,177.16,142.79
2016,1,29,11,0,0.0,156.0,3.9,15.0,156.0,141.25,112.6
2016,1,29,11,15,0.0,112.0,3.9,15.0,112.0,99.79,78.19
2016,1,29,11,30,0.0,68.0,3.9,15.0,68.0,60.16,45.08
2016,1,29,11,45,0.0,69.5,3.95,15.0,69.5,61.49,46.19
2016,1,29,12,0,0.0,71.0,4.0,15.0,71.0,62.83,47.28
2016,1,29,12,15,0.0,72.5,4.05,15.0,72.5,64.17,48.39
2016,1,29,12,30,0.0,74.0,4.1,15.0,74.0,65.5,49.5
2016,1,29,12,45,0.0,73.0,4.2,15.0,73.0,64.61,48.77
2016,1,29,13,0,0.0,72.0,4.3,15.0,72.0,63.72,48.05
2016,1,29,13,15,4.5,127.5,4.3,15.0,130.0,113.4,89.41
2016,1,29,13,30,9.0,183.0,4.3,15.0,188.0,159.96,127.74
2016,1,29,13,45,4.5,145.0,4.3,15.0,147.5,126.58,100.39
2016,1,29,14,0,0.0,107.0,4.3,15.0,107.0,93.73,73.4
2016,1,29,14,15,62.0,151.5,4.2,14.5,179.0,133.43,104.06
2016,1,29,14,30,124.0,196.0,4.1,14.0,251.0,157.53,122.45
2016,1,29,14,45,80.5,175.0,4.1,14.0,210.0,136.66,108.67
2016,1,29,15,0,37.0,154.0,4.1,14.0,169.0,119.21,100.13
2016,1,29,15,15,33.5,139.0,4.05,13.5,151.0,108.55,91.11
2016,1,29,15,30,30.0,124.0,4.0,13.0,133.0,97.64,81.74
2016,1,29,15,45,332.5,87.5,3.95,13.0,169.5,63.51,51.39
2016,1,29,16,0,635.0,51.0,3.9,13.0,206.0,41.97,32.06
2016,1,29,16,15,572.0,45.5,3.9,13.0,163.5,34.95,25.6
2016,1,29,16,30,509.0,40.0,3.9,13.0,121.0,31.45,22.15
2016,1,29,16,45,405.5,31.0,3.95,13.0,82.5,24.76,15.63
2016,1,29,17,0,302.0,22.0,4.0,13.0,44.0,17.9,6.31
2016,1,29,17,15,151.0,11.0,4.0,12.5,22.0,10.01,0.0
2016,1,29,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,94.5,7.0,1.8,7.5,10.5,6.37,0.0
2016,1,30,7,30,189.0,14.0,2.1,8.0,21.0,117.65,0.0
2016,1,30,7,45,327.5,24.0,2.45,8.5,57.5,255.98,187.42
2016,1,30,8,0,466.0,34.0,2.8,9.0,94.0,357.5,294.26
2016,1,30,8,15,543.0,41.0,2.8,9.0,137.5,421.24,353.18
2016,1,30,8,30,620.0,48.0,2.8,9.0,181.0,481.34,406.23
2016,1,30,8,45,558.5,66.5,2.85,9.5,206.0,475.23,401.6
2016,1,30,9,0,497.0,85.0,2.9,10.0,231.0,459.01,387.78
2016,1,30,9,15,522.5,93.0,2.85,10.0,266.5,486.57,410.1
2016,1,30,9,30,548.0,101.0,2.8,10.0,302.0,512.12,429.85
2016,1,30,9,45,699.0,82.0,2.8,10.5,364.0,589.61,491.11
2016,1,30,10,0,850.0,63.0,2.8,11.0,426.0,655.71,541.5
2016,1,30,10,15,866.0,65.0,2.8,11.0,457.0,660.49,543.27
2016,1,30,10,30,882.0,67.0,2.8,11.0,488.0,661.94,542.73
2016,1,30,10,45,894.5,67.5,2.8,11.5,513.0,655.96,535.46
2016,1,30,11,0,907.0,68.0,2.8,12.0,538.0,646.59,525.49
2016,1,30,11,15,698.0,132.0,2.8,12.0,500.5,570.72,463.02
2016,1,30,11,30,489.0,196.0,2.8,12.0,463.0,486.91,394.71
2016,1,30,11,45,708.5,133.5,2.8,12.5,527.5,533.57,430.52
2016,1,30,12,0,928.0,71.0,2.8,13.0,592.0,559.9,448.02
2016,1,30,12,15,928.5,71.0,2.8,13.0,594.0,527.45,419.37
2016,1,30,12,30,929.0,71.0,2.8,13.0,596.0,492.44,388.37
2016,1,30,12,45,917.5,74.5,2.85,13.0,588.0,453.32,353.56
2016,1,30,13,0,906.0,78.0,2.9,13.0,580.0,412.69,316.8
2016,1,30,13,15,465.5,142.5,2.85,13.0,400.5,276.05,212.17
2016,1,30,13,30,25.0,207.0,2.8,13.0,221.0,183.97,147.37
2016,1,30,13,45,185.5,204.5,2.8,13.0,297.5,211.25,164.0
2016,1,30,14,0,346.0,202.0,2.8,13.0,374.0,222.8,165.75
2016,1,30,14,15,362.0,186.5,2.75,12.5,357.5,191.48,139.19
2016,1,30,14,30,378.0,171.0,2.7,12.0,341.0,158.57,113.92
2016,1,30,14,45,366.0,160.5,2.7,12.0,315.0,126.43,95.23
2016,1,30,15,0,354.0,150.0,2.7,12.0,289.0,108.37,91.22
2016,1,30,15,15,345.5,135.0,2.45,11.5,259.5,98.95,83.21
2016,1,30,15,30,337.0,120.0,2.2,11.0,230.0,89.24,74.82
2016,1,30,15,45,320.0,105.0,2.0,10.5,197.5,76.08,63.2
2016,1,30,16,0,303.0,90.0,1.8,10.0,165.0,66.32,54.44
2016,1,30,16,15,272.0,74.5,1.7,9.0,131.5,55.79,44.89
2016,1,30,16,30,241.0,59.0,1.6,8.0,98.0,44.91,34.78
2016,1,30,16,45,188.0,42.5,1.55,7.5,67.0,32.82,23.24
2016,1,30,17,0,135.0,26.0,1.5,7.0,36.0,20.34,9.15
2016,1,30,17,15,67.5,13.0,1.55,7.0,18.0,11.82,0.0
2016,1,30,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.5,1.3,4.0,6.5,5.91,0.0
2016,1,31,7,30,0.0,13.0,1.6,4.0,13.0,11.82,0.0
2016,1,31,7,45,27.0,30.0,1.9,4.5,33.5,52.92,35.97
2016,1,31,8,0,54.0,47.0,2.2,5.0,54.0,99.16,80.06
2016,1,31,8,15,68.0,66.0,2.35,5.0,78.5,130.36,108.9
2016,1,31,8,30,82.0,85.0,2.5,5.0,103.0,160.72,136.46
2016,1,31,8,45,91.0,104.0,2.65,5.5,127.5,187.22,159.75
2016,1,31,9,0,100.0,123.0,2.8,6.0,152.0,213.06,181.9
2016,1,31,9,15,107.5,139.5,2.95,6.5,175.5,233.91,199.29
2016,1,31,9,30,115.0,156.0,3.1,7.0,199.0,254.22,215.87
2016,1,31,9,45,248.5,158.5,3.3,7.5,262.5,354.71,301.54
2016,1,31,10,0,382.0,161.0,3.5,8.0,326.0,454.43,383.6
2016,1,31,10,15,244.0,188.0,3.6,8.0,296.0,373.2,313.81
2016,1,31,10,30,106.0,215.0,3.7,8.0,266.0,283.71,237.06
2016,1,31,10,45,291.0,201.0,3.85,8.5,351.0,402.09,336.61
2016,1,31,11,0,476.0,187.0,4.0,9.0,436.0,503.78,418.67
2016,1,31,11,15,704.5,131.0,4.1,9.0,512.0,576.37,477.15
2016,1,31,11,30,933.0,75.0,4.2,9.0,588.0,627.79,517.46
2016,1,31,11,45,941.5,74.0,4.3,9.5,599.0,603.98,495.27
2016,1,31,12,0,950.0,73.0,4.4,10.0,610.0,576.9,470.44
2016,1,31,12,15,951.0,73.0,4.45,10.0,612.5,543.91,441.06
2016,1,31,12,30,952.0,73.0,4.5,10.0,615.0,508.25,408.82
2016,1,31,12,45,947.0,74.5,4.55,10.5,608.5,468.95,372.2
2016,1,31,13,0,942.0,76.0,4.6,11.0,602.0,427.68,333.27
2016,1,31,13,15,700.0,137.0,4.6,10.5,523.0,352.48,272.41
2016,1,31,13,30,458.0,198.0,4.6,10.0,444.0,295.09,228.36
2016,1,31,13,45,685.0,135.5,4.65,10.0,486.5,274.08,199.98
2016,1,31,14,0,912.0,73.0,4.7,10.0,529.0,237.38,156.33
2016,1,31,14,15,536.0,137.0,4.65,10.0,401.5,177.14,121.03
2016,1,31,14,30,160.0,201.0,4.6,10.0,274.0,165.36,129.23
2016,1,31,14,45,502.5,133.5,4.55,10.0,337.0,108.71,77.51
2016,1,31,15,0,845.0,66.0,4.5,10.0,400.0,50.94,40.52
2016,1,31,15,15,817.5,63.0,4.3,9.5,359.5,49.36,39.27
2016,1,31,15,30,790.0,60.0,4.1,9.0,319.0,47.79,37.99
2016,1,31,15,45,750.0,56.0,3.9,8.5,275.0,45.35,35.85
2016,1,31,16,0,710.0,52.0,3.7,8.0,231.0,42.93,33.65
2016,1,31,16,15,648.0,46.5,3.75,7.5,185.5,39.09,30.03
2016,1,31,16,30,586.0,41.0,3.8,7.0,140.0,35.25,26.26
2016,1,31,16,45,476.0,33.0,3.9,6.5,97.0,26.45,17.78
2016,1,31,17,0,366.0,25.0,4.0,6.0,54.0,20.52,9.99
2016,1,31,17,15,183.0,12.5,4.35,6.0,27.0,11.37,0.0
2016,1,31,17,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,5.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,4.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,1,7,15,171.0,7.5,3.15,1.5,14.5,98.46,0.0
2016,2,1,7,30,342.0,15.0,3.4,2.0,29.0,226.71,0.0
2016,2,1,7,45,475.0,23.0,3.7,3.0,71.0,337.3,262.14
2016,2,1,8,0,608.0,31.0,4.0,4.0,113.0,437.51,368.71
2016,2,1,8,15,678.0,36.5,4.2,4.5,160.0,499.4,427.4
2016,2,1,8,30,748.0,42.0,4.4,5.0,207.0,561.61,482.98
2016,2,1,8,45,791.5,45.5,4.65,5.5,253.5,597.73,514.84
2016,2,1,9,0,835.0,49.0,4.9,6.0,300.0,637.36,547.53
2016,2,1,9,15,863.5,52.0,5.0,6.5,343.0,664.1,568.1
2016,2,1,9,30,892.0,55.0,5.1,7.0,386.0,688.19,585.91
2016,2,1,9,45,900.5,60.5,5.2,7.5,423.0,698.69,592.46
2016,2,1,10,0,909.0,66.0,5.3,8.0,460.0,705.74,596.2
2016,2,1,10,15,923.0,67.5,5.2,8.0,492.0,708.24,596.63
2016,2,1,10,30,937.0,69.0,5.1,8.0,524.0,707.27,593.76
2016,2,1,10,45,945.5,71.0,5.0,8.5,549.0,699.69,584.37
2016,2,1,11,0,954.0,73.0,4.9,9.0,574.0,688.58,572.13
2016,2,1,11,15,959.0,73.5,4.8,9.0,591.5,670.16,555.11
2016,2,1,11,30,964.0,74.0,4.7,9.0,609.0,648.41,535.28
2016,2,1,11,45,968.5,74.0,4.65,9.5,618.5,622.59,511.19
2016,2,1,12,0,973.0,74.0,4.6,10.0,628.0,593.61,484.25
2016,2,1,12,15,973.0,74.0,4.5,10.0,629.5,559.32,453.4
2016,2,1,12,30,973.0,74.0,4.4,10.0,631.0,522.36,419.8
2016,2,1,12,45,965.5,75.5,4.35,10.0,623.5,481.13,382.23
2016,2,1,13,0,958.0,77.0,4.3,10.0,616.0,438.07,342.4
2016,2,1,13,15,952.0,76.0,4.1,10.0,601.0,391.69,298.88
2016,2,1,13,30,946.0,75.0,3.9,10.0,586.0,343.88,253.71
2016,2,1,13,45,937.5,74.0,3.75,10.0,563.5,294.24,207.11
2016,2,1,14,0,929.0,73.0,3.6,10.0,541.0,243.83,160.73
2016,2,1,14,15,915.0,71.0,3.4,10.0,511.0,191.28,115.53
2016,2,1,14,30,901.0,69.0,3.2,10.0,481.0,138.98,76.53
2016,2,1,14,45,788.5,77.5,3.0,10.0,418.5,85.13,50.02
2016,2,1,15,0,676.0,86.0,2.8,10.0,356.0,59.58,48.3
2016,2,1,15,15,742.5,72.0,2.35,9.5,341.5,56.03,45.31
