Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,30,809.0,58.0,1.9,9.0,327.0,46.15,36.51
2016,2,1,15,45,770.5,54.5,1.5,8.5,282.5,44.07,34.73
2016,2,1,16,0,732.0,51.0,1.1,8.0,238.0,42.03,32.89
2016,2,1,16,15,672.0,45.5,1.1,7.5,191.5,38.15,29.25
2016,2,1,16,30,612.0,40.0,1.1,7.0,145.0,34.25,25.45
2016,2,1,16,45,514.5,32.0,1.1,6.5,101.5,27.84,19.15
2016,2,1,17,0,417.0,24.0,1.1,6.0,58.0,21.33,11.21
2016,2,1,17,15,208.5,12.0,1.15,5.5,29.0,10.91,0.0
2016,2,1,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,2,7,15,53.0,9.5,1.6,4.0,12.0,37.19,0.0
2016,2,2,7,30,106.0,19.0,1.7,4.0,24.0,103.78,0.0
2016,2,2,7,45,223.0,33.5,1.85,4.5,59.5,209.43,162.77
2016,2,2,8,0,340.0,48.0,2.0,5.0,95.0,300.61,252.04
2016,2,2,8,15,420.5,58.0,2.05,5.0,137.5,368.63,313.9
2016,2,2,8,30,501.0,68.0,2.1,5.0,180.0,438.96,375.33
2016,2,2,8,45,560.5,74.0,2.15,5.5,224.0,491.33,419.25
2016,2,2,9,0,620.0,80.0,2.2,6.0,268.0,542.57,460.61
2016,2,2,9,15,657.0,85.0,2.2,6.0,309.5,575.72,486.72
2016,2,2,9,30,694.0,90.0,2.2,6.0,351.0,606.61,510.34
2016,2,2,9,45,347.0,65.0,2.25,6.0,195.5,333.93,286.37
2016,2,2,10,0,0.0,40.0,2.3,6.0,40.0,35.28,25.27
2016,2,2,10,15,0.0,72.5,2.2,6.0,72.5,64.12,50.53
2016,2,2,10,30,0.0,105.0,2.1,6.0,105.0,93.9,76.14
2016,2,2,10,45,93.0,173.5,2.05,6.5,223.0,236.23,198.18
2016,2,2,11,0,186.0,242.0,2.0,7.0,341.0,361.1,300.0
2016,2,2,11,15,122.5,242.5,1.9,7.0,308.5,314.15,259.55
2016,2,2,11,30,59.0,243.0,1.8,7.0,276.0,262.73,216.36
2016,2,2,11,45,42.0,233.5,1.7,7.5,257.5,239.34,196.44
2016,2,2,12,0,25.0,224.0,1.6,8.0,239.0,213.33,174.39
2016,2,2,12,15,74.5,246.5,1.4,8.0,289.5,259.01,211.6
2016,2,2,12,30,124.0,269.0,1.2,8.0,340.0,298.58,242.4
2016,2,2,12,45,125.0,267.5,1.0,8.0,339.0,288.12,232.71
2016,2,2,13,0,126.0,266.0,0.8,8.0,338.0,277.23,222.87
2016,2,2,13,15,126.0,259.5,0.9,8.0,330.0,261.61,209.91
2016,2,2,13,30,126.0,253.0,1.0,8.0,322.0,245.84,196.7
2016,2,2,13,45,63.0,136.5,1.15,8.5,171.0,132.71,105.13
2016,2,2,14,0,0.0,20.0,1.3,9.0,20.0,17.63,9.64
2016,2,2,14,15,0.0,19.0,1.45,9.0,19.0,16.74,8.93
2016,2,2,14,30,0.0,18.0,1.6,9.0,18.0,15.86,8.18
2016,2,2,14,45,0.0,16.5,1.75,9.0,16.5,14.53,7.05
2016,2,2,15,0,0.0,15.0,1.9,9.0,15.0,13.2,6.42
2016,2,2,15,15,360.0,44.0,1.85,8.5,165.0,28.93,20.86
2016,2,2,15,30,720.0,73.0,1.8,8.0,315.0,52.88,42.81
2016,2,2,15,45,659.0,71.5,1.75,8.0,270.0,52.93,42.86
2016,2,2,16,0,598.0,70.0,1.7,8.0,225.0,53.26,43.1
2016,2,2,16,15,533.5,62.0,1.65,7.5,181.0,48.21,38.4
2016,2,2,16,30,469.0,54.0,1.6,7.0,137.0,43.1,33.45
2016,2,2,16,45,368.5,43.0,1.55,6.5,96.0,35.01,25.57
2016,2,2,17,0,268.0,32.0,1.5,6.0,55.0,26.71,16.0
2016,2,2,17,15,134.0,16.0,1.5,5.5,27.5,14.55,0.0
2016,2,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,7,15,103.5,9.0,0.5,1.0,14.0,64.24,0.0
2016,2,3,7,30,207.0,18.0,0.5,1.0,28.0,162.31,0.0
2016,2,3,7,45,325.5,29.5,0.55,1.5,65.5,266.34,210.55
2016,2,3,8,0,444.0,41.0,0.6,2.0,103.0,358.65,300.06
2016,2,3,8,15,518.0,48.5,0.75,2.5,147.0,422.36,357.26
2016,2,3,8,30,592.0,56.0,0.9,3.0,191.0,487.01,412.73
2016,2,3,8,45,636.0,62.5,1.05,3.5,234.5,530.47,449.01
2016,2,3,9,0,680.0,69.0,1.2,4.0,278.0,572.62,482.92
2016,2,3,9,15,713.5,73.0,1.3,4.5,319.0,602.62,505.82
2016,2,3,9,30,747.0,77.0,1.4,5.0,360.0,626.82,523.67
2016,2,3,9,45,763.0,82.0,1.5,6.0,396.0,641.29,532.37
2016,2,3,10,0,779.0,87.0,1.6,7.0,432.0,652.72,538.5
2016,2,3,10,15,796.5,89.5,1.65,7.5,463.0,659.23,541.36
2016,2,3,10,30,814.0,92.0,1.7,8.0,494.0,662.44,541.61
2016,2,3,10,45,829.0,93.0,1.75,8.5,519.0,658.96,536.74
2016,2,3,11,0,844.0,94.0,1.8,9.0,544.0,652.05,529.21
2016,2,3,11,15,852.0,95.0,1.75,9.5,562.0,637.32,514.97
2016,2,3,11,30,860.0,96.0,1.7,10.0,580.0,619.38,498.22
2016,2,3,11,45,670.5,154.5,1.7,10.5,535.5,543.38,436.11
2016,2,3,12,0,481.0,213.0,1.7,11.0,491.0,467.57,374.62
2016,2,3,12,15,476.0,217.0,1.65,11.0,493.0,447.05,357.19
2016,2,3,12,30,471.0,221.0,1.6,11.0,495.0,425.34,338.21
2016,2,3,12,45,262.5,233.5,1.6,11.5,386.0,320.58,255.12
2016,2,3,13,0,54.0,246.0,1.6,12.0,277.0,233.09,186.57
2016,2,3,13,15,81.5,248.0,1.5,12.0,293.5,238.4,190.29
2016,2,3,13,30,109.0,250.0,1.4,12.0,310.0,240.66,190.79
2016,2,3,13,45,54.5,204.5,1.35,12.0,234.5,184.05,146.25
2016,2,3,14,0,0.0,159.0,1.3,12.0,159.0,136.32,109.3
2016,2,3,14,15,14.0,170.5,1.2,11.5,177.5,146.01,117.2
2016,2,3,14,30,28.0,182.0,1.1,11.0,196.0,147.43,118.2
2016,2,3,14,45,123.5,177.0,1.0,11.0,228.5,137.56,108.18
2016,2,3,15,0,219.0,172.0,0.9,11.0,261.0,126.62,107.2
2016,2,3,15,15,203.5,158.0,0.85,10.5,234.5,117.32,99.46
2016,2,3,15,30,188.0,144.0,0.8,10.0,208.0,107.75,91.36
2016,2,3,15,45,176.5,125.5,0.75,10.0,179.5,95.23,80.32
2016,2,3,16,0,165.0,107.0,0.7,10.0,151.0,82.34,68.79
2016,2,3,16,15,146.0,88.0,0.75,9.5,121.5,68.75,56.53
2016,2,3,16,30,127.0,69.0,0.8,9.0,92.0,54.8,43.69
2016,2,3,16,45,95.0,50.5,0.85,8.5,64.5,40.79,30.56
2016,2,3,17,0,63.0,32.0,0.9,8.0,37.0,26.47,16.11
2016,2,3,17,15,31.5,16.0,0.9,8.0,18.5,13.65,0.0
2016,2,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.5,2.3,3.0,15.5,14.1,0.0
2016,2,4,7,30,0.0,31.0,2.5,3.0,31.0,44.19,0.0
2016,2,4,7,45,244.5,35.0,2.75,3.5,70.0,225.15,180.51
2016,2,4,8,0,489.0,39.0,3.0,4.0,109.0,385.92,326.96
2016,2,4,8,15,562.0,46.0,2.95,4.5,154.0,449.33,384.46
2016,2,4,8,30,635.0,53.0,2.9,5.0,199.0,513.69,440.08
2016,2,4,8,45,678.5,58.5,2.9,5.5,243.5,551.71,472.02
2016,2,4,9,0,722.0,64.0,2.9,6.0,288.0,593.54,505.34
2016,2,4,9,15,753.5,67.5,2.85,6.0,330.0,622.69,527.76
2016,2,4,9,30,785.0,71.0,2.8,6.0,372.0,649.24,547.5
2016,2,4,9,45,587.0,118.5,2.8,6.5,355.5,566.31,476.88
2016,2,4,10,0,389.0,166.0,2.8,7.0,339.0,470.77,395.75
2016,2,4,10,15,616.0,126.0,2.7,7.0,422.5,581.72,486.81
2016,2,4,10,30,843.0,86.0,2.6,7.0,506.0,678.57,562.44
2016,2,4,10,45,853.0,88.0,2.55,7.5,530.5,672.6,554.09
2016,2,4,11,0,863.0,90.0,2.5,8.0,555.0,663.26,543.91
2016,2,4,11,15,665.0,149.5,2.45,8.5,514.5,581.46,475.61
2016,2,4,11,30,467.0,209.0,2.4,9.0,474.0,496.07,404.92
2016,2,4,11,45,465.0,215.5,2.35,9.5,483.0,482.86,392.66
2016,2,4,12,0,463.0,222.0,2.3,10.0,492.0,468.01,378.57
2016,2,4,12,15,679.5,156.0,2.2,10.0,553.0,499.68,401.76
2016,2,4,12,30,896.0,90.0,2.1,10.0,614.0,512.17,407.55
2016,2,4,12,45,893.0,90.0,2.05,10.5,608.0,473.91,372.57
2016,2,4,13,0,890.0,90.0,2.0,11.0,602.0,431.83,334.28
2016,2,4,13,15,884.5,89.0,2.0,11.0,588.0,387.35,294.08
2016,2,4,13,30,879.0,88.0,2.0,11.0,574.0,341.56,252.06
2016,2,4,13,45,869.5,87.0,2.05,11.5,552.5,293.65,207.74
2016,2,4,14,0,860.0,86.0,2.1,12.0,531.0,245.24,163.56
2016,2,4,14,15,688.5,118.5,2.05,11.5,462.5,193.8,126.6
2016,2,4,14,30,517.0,151.0,2.0,11.0,394.0,160.73,108.82
2016,2,4,14,45,557.5,129.5,2.0,11.0,374.5,115.53,77.97
2016,2,4,15,0,598.0,108.0,2.0,11.0,355.0,74.95,61.76
2016,2,4,15,15,567.5,104.5,1.7,10.5,320.5,74.26,61.44
2016,2,4,15,30,537.0,101.0,1.4,10.0,286.0,73.73,61.18
2016,2,4,15,45,514.0,90.0,1.15,10.0,248.0,66.98,55.16
2016,2,4,16,0,491.0,79.0,0.9,10.0,210.0,60.01,48.86
2016,2,4,16,15,526.0,63.0,0.9,9.5,180.0,48.65,38.54
2016,2,4,16,30,561.0,47.0,0.9,9.0,150.0,36.84,27.66
2016,2,4,16,45,469.0,38.0,0.95,8.5,107.0,30.34,21.39
2016,2,4,17,0,377.0,29.0,1.0,8.0,64.0,23.7,14.15
2016,2,4,17,15,188.5,14.5,1.0,7.5,32.0,11.61,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,5,7,15,100.0,10.5,0.95,2.5,15.5,64.3,0.0
2016,2,5,7,30,200.0,21.0,1.1,3.0,31.0,165.18,33.62
2016,2,5,7,45,320.5,33.0,1.25,4.0,70.0,269.23,216.31
2016,2,5,8,0,441.0,45.0,1.4,5.0,109.0,364.43,305.42
2016,2,5,8,15,516.5,53.0,1.5,5.5,154.0,430.58,364.14
2016,2,5,8,30,592.0,61.0,1.6,6.0,199.0,497.54,420.96
2016,2,5,8,45,642.5,66.5,1.7,6.5,244.0,544.63,459.59
2016,2,5,9,0,693.0,72.0,1.8,7.0,289.0,590.46,495.74
2016,2,5,9,15,726.5,76.0,1.9,8.0,331.5,620.85,517.66
2016,2,5,9,30,760.0,80.0,2.0,9.0,374.0,645.13,534.25
2016,2,5,9,45,785.0,82.5,2.1,10.0,411.5,663.24,545.5
2016,2,5,10,0,810.0,85.0,2.2,11.0,449.0,678.2,554.1
2016,2,5,10,15,827.0,87.5,2.2,11.0,481.0,684.3,557.13
2016,2,5,10,30,844.0,90.0,2.2,11.0,513.0,687.0,557.55
2016,2,5,10,45,856.5,91.5,2.2,11.5,538.5,682.1,551.19
2016,2,5,11,0,869.0,93.0,2.2,12.0,564.0,673.75,542.21
2016,2,5,11,15,876.5,94.0,2.15,12.0,582.0,658.24,528.46
2016,2,5,11,30,884.0,95.0,2.1,12.0,600.0,639.46,512.1
2016,2,5,11,45,887.0,96.5,2.1,12.5,609.5,615.35,490.82
2016,2,5,12,0,890.0,98.0,2.1,13.0,619.0,588.28,467.0
2016,2,5,12,15,890.0,98.0,1.95,13.0,620.5,555.37,438.54
2016,2,5,12,30,890.0,98.0,1.8,13.0,622.0,519.99,407.67
2016,2,5,12,45,776.5,124.5,1.7,13.5,578.5,455.46,354.23
2016,2,5,13,0,663.0,151.0,1.6,14.0,535.0,397.92,306.55
2016,2,5,13,15,763.5,124.5,1.55,14.0,557.0,376.62,284.26
2016,2,5,13,30,864.0,98.0,1.5,14.0,579.0,348.86,254.89
2016,2,5,13,45,856.5,95.5,1.45,14.0,557.5,300.63,211.32
2016,2,5,14,0,849.0,93.0,1.4,14.0,536.0,251.79,167.67
2016,2,5,14,15,644.0,131.5,1.5,14.0,457.5,199.57,131.78
2016,2,5,14,30,439.0,170.0,1.6,14.0,379.0,168.08,116.49
2016,2,5,14,45,621.5,123.5,1.75,14.0,395.5,116.67,75.39
2016,2,5,15,0,804.0,77.0,1.9,14.0,412.0,58.56,46.54
2016,2,5,15,15,778.5,73.5,1.7,13.0,372.5,56.85,45.37
2016,2,5,15,30,753.0,70.0,1.5,12.0,333.0,55.18,44.14
2016,2,5,15,45,718.5,65.0,1.35,11.5,289.5,52.19,41.6
2016,2,5,16,0,684.0,60.0,1.2,11.0,246.0,44.94,35.13
2016,2,5,16,15,626.5,54.0,1.2,10.0,200.5,41.28,31.84
2016,2,5,16,30,569.0,48.0,1.2,9.0,155.0,37.58,28.36
2016,2,5,16,45,462.5,40.0,1.2,8.5,110.5,31.96,22.88
2016,2,5,17,0,356.0,32.0,1.2,8.0,66.0,26.31,16.59
2016,2,5,17,15,178.0,16.0,1.2,7.5,33.0,12.87,0.0
2016,2,5,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,7,15,127.5,10.0,1.6,3.5,17.5,79.3,0.0
2016,2,6,7,30,255.0,20.0,1.8,4.0,35.0,198.37,66.55
2016,2,6,7,45,374.5,30.5,2.05,5.0,75.0,300.52,243.36
2016,2,6,8,0,494.0,41.0,2.3,6.0,115.0,395.06,331.98
2016,2,6,8,15,564.0,48.0,2.2,6.5,160.0,457.31,387.31
2016,2,6,8,30,634.0,55.0,2.1,7.0,205.0,520.33,440.31
2016,2,6,8,45,683.5,59.0,2.05,7.5,250.0,560.98,473.29
2016,2,6,9,0,733.0,63.0,2.0,8.0,295.0,605.61,507.3
2016,2,6,9,15,762.5,66.5,1.95,8.5,337.0,633.67,526.99
2016,2,6,9,30,792.0,70.0,1.9,9.0,379.0,659.11,544.11
2016,2,6,9,45,808.0,74.0,1.9,10.0,415.0,672.73,551.16
2016,2,6,10,0,824.0,78.0,1.9,11.0,451.0,683.21,555.8
2016,2,6,10,15,839.0,80.0,1.85,11.0,482.5,687.39,557.38
2016,2,6,10,30,854.0,82.0,1.8,11.0,514.0,688.22,556.09
2016,2,6,10,45,865.0,83.5,1.8,11.5,538.5,682.34,549.05
2016,2,6,11,0,876.0,85.0,1.8,12.0,563.0,673.05,539.44
2016,2,6,11,15,882.5,86.0,1.95,12.0,580.5,653.75,524.34
2016,2,6,11,30,889.0,87.0,2.1,12.0,598.0,635.03,509.23
2016,2,6,11,45,897.0,85.5,2.3,12.5,608.0,611.49,489.41
2016,2,6,12,0,905.0,84.0,2.5,13.0,618.0,584.83,466.65
2016,2,6,12,15,758.0,128.5,2.55,13.0,577.0,519.46,413.52
2016,2,6,12,30,611.0,173.0,2.6,13.0,536.0,458.1,363.64
2016,2,6,12,45,502.5,205.0,2.65,13.5,502.0,406.9,321.18
2016,2,6,13,0,394.0,237.0,2.7,14.0,468.0,363.0,284.89
2016,2,6,13,15,638.5,161.0,2.7,14.0,524.0,366.68,281.23
2016,2,6,13,30,883.0,85.0,2.7,14.0,580.0,349.87,257.53
2016,2,6,13,45,874.0,83.5,2.7,14.0,558.5,297.91,210.37
2016,2,6,14,0,865.0,82.0,2.7,14.0,537.0,248.86,165.93
2016,2,6,14,15,852.0,80.5,2.55,14.0,508.5,198.84,122.58
2016,2,6,14,30,839.0,79.0,2.4,14.0,480.0,149.12,83.91
2016,2,6,14,45,703.0,99.0,2.3,14.0,418.5,104.25,61.83
2016,2,6,15,0,567.0,119.0,2.2,14.0,357.0,82.72,67.86
2016,2,6,15,15,543.5,112.0,1.9,13.5,322.5,79.54,65.34
2016,2,6,15,30,520.0,105.0,1.6,13.0,288.0,74.88,61.46
2016,2,6,15,45,502.5,92.5,1.35,12.5,251.0,67.09,54.71
2016,2,6,16,0,485.0,80.0,1.1,12.0,214.0,60.33,48.77
2016,2,6,16,15,442.5,69.5,1.1,11.0,174.5,53.54,42.74
2016,2,6,16,30,400.0,59.0,1.1,10.0,135.0,46.54,36.3
2016,2,6,16,45,341.5,45.5,1.1,9.5,98.0,36.46,26.82
2016,2,6,17,0,283.0,32.0,1.1,9.0,61.0,26.01,16.48
2016,2,6,17,15,141.5,16.0,1.1,8.5,30.5,12.74,0.0
2016,2,6,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,7,7,15,168.0,9.5,2.45,5.5,19.5,101.67,0.0
2016,2,7,7,30,336.0,19.0,2.8,6.0,39.0,240.53,105.66
2016,2,7,7,45,455.0,27.5,3.15,7.0,81.0,339.96,276.31
2016,2,7,8,0,574.0,36.0,3.5,8.0,123.0,434.99,365.1
2016,2,7,8,15,639.5,41.0,3.55,8.5,169.5,494.64,418.8
2016,2,7,8,30,705.0,46.0,3.6,9.0,216.0,554.34,469.69
2016,2,7,8,45,749.0,49.5,3.7,9.5,262.0,596.9,504.06
2016,2,7,9,0,793.0,53.0,3.8,10.0,308.0,637.81,535.72
2016,2,7,9,15,821.0,56.0,3.7,10.5,350.5,658.74,550.01
2016,2,7,9,30,849.0,59.0,3.6,11.0,393.0,683.05,566.47
2016,2,7,9,45,861.5,63.5,3.55,11.5,430.0,695.35,573.41
2016,2,7,10,0,874.0,68.0,3.5,12.0,467.0,704.37,577.8
2016,2,7,10,15,888.5,69.5,3.45,12.5,499.0,707.85,577.98
2016,2,7,10,30,903.0,71.0,3.4,13.0,531.0,707.92,575.7
2016,2,7,10,45,913.5,72.0,3.35,13.5,556.5,701.22,568.1
2016,2,7,11,0,924.0,73.0,3.3,14.0,582.0,691.04,557.39
2016,2,7,11,15,930.0,74.0,3.3,14.5,599.5,674.49,541.98
2016,2,7,11,30,936.0,75.0,3.3,15.0,617.0,654.61,523.91
2016,2,7,11,45,939.0,75.5,3.35,15.5,626.5,629.18,501.61
2016,2,7,12,0,942.0,76.0,3.4,16.0,636.0,600.7,476.65
2016,2,7,12,15,942.0,76.0,3.4,16.0,637.5,567.23,448.15
2016,2,7,12,30,942.0,76.0,3.4,16.0,639.0,531.15,417.01
2016,2,7,12,45,941.0,75.0,3.4,16.5,633.0,491.22,381.42
2016,2,7,13,0,940.0,74.0,3.4,17.0,627.0,449.11,343.39
2016,2,7,13,15,934.5,73.0,3.3,17.0,612.0,403.37,302.27
2016,2,7,13,30,929.0,72.0,3.2,17.0,597.0,356.18,259.27
2016,2,7,13,45,920.5,71.0,3.15,17.0,575.0,306.95,214.37
2016,2,7,14,0,912.0,70.0,3.1,17.0,553.0,256.98,169.19
2016,2,7,14,15,899.5,68.5,2.9,17.0,524.5,205.42,124.62
2016,2,7,14,30,887.0,67.0,2.7,17.0,496.0,153.96,84.59
2016,2,7,14,45,869.5,65.0,2.55,17.0,460.5,102.17,53.46
2016,2,7,15,0,852.0,63.0,2.4,17.0,425.0,54.94,42.8
2016,2,7,15,15,828.0,60.5,2.05,16.5,385.0,46.68,35.75
2016,2,7,15,30,804.0,58.0,1.7,16.0,345.0,45.47,34.83
2016,2,7,15,45,768.5,55.0,1.35,15.5,300.5,43.81,33.49
2016,2,7,16,0,733.0,52.0,1.0,15.0,256.0,42.2,32.13
2016,2,7,16,15,680.0,47.0,1.05,14.0,210.0,38.81,29.14
2016,2,7,16,30,627.0,42.0,1.1,13.0,164.0,35.4,26.0
2016,2,7,16,45,537.5,35.5,1.15,12.5,119.5,30.49,21.28
2016,2,7,17,0,448.0,29.0,1.2,12.0,75.0,25.57,16.06
2016,2,7,17,15,224.0,14.5,1.2,11.5,37.5,11.43,0.0
2016,2,7,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,7,15,141.5,11.0,1.35,8.0,20.0,88.81,0.0
2016,2,8,7,30,283.0,22.0,1.4,9.0,40.0,221.76,113.27
2016,2,8,7,45,400.5,32.0,1.5,10.0,81.5,320.87,257.42
2016,2,8,8,0,518.0,42.0,1.6,11.0,123.0,415.25,341.73
2016,2,8,8,15,588.0,48.5,1.7,11.5,169.5,477.93,395.96
2016,2,8,8,30,658.0,55.0,1.8,12.0,216.0,536.04,444.24
2016,2,8,8,45,701.0,60.0,1.95,13.0,261.5,579.62,478.03
2016,2,8,9,0,744.0,65.0,2.1,14.0,307.0,621.48,508.77
2016,2,8,9,15,774.0,68.5,2.1,14.5,349.5,650.23,528.65
2016,2,8,9,30,804.0,72.0,2.1,15.0,392.0,676.31,546.02
2016,2,8,9,45,830.5,73.0,2.1,15.5,430.5,693.97,556.76
2016,2,8,10,0,857.0,74.0,2.1,16.0,469.0,708.42,565.04
2016,2,8,10,15,871.5,76.0,2.1,16.0,501.0,712.19,566.56
2016,2,8,10,30,886.0,78.0,2.1,16.0,533.0,707.76,562.24
2016,2,8,10,45,894.0,80.0,2.15,16.5,557.5,700.58,554.92
2016,2,8,11,0,902.0,82.0,2.2,17.0,582.0,690.02,544.73
2016,2,8,11,15,908.5,83.0,2.2,17.0,600.0,674.03,531.21
2016,2,8,11,30,915.0,84.0,2.2,17.0,618.0,654.76,515.09
2016,2,8,11,45,917.5,85.0,2.2,17.5,627.5,629.89,493.63
2016,2,8,12,0,920.0,86.0,2.2,18.0,637.0,602.04,469.67
2016,2,8,12,15,920.5,86.0,2.15,18.0,639.0,569.3,442.32
2016,2,8,12,30,921.0,86.0,2.1,18.0,641.0,533.97,412.44
2016,2,8,12,45,928.0,82.0,2.05,18.5,636.5,495.41,378.68
2016,2,8,13,0,935.0,78.0,2.0,19.0,632.0,454.16,342.09
2016,2,8,13,15,930.0,77.5,1.9,19.0,618.0,409.1,302.39
2016,2,8,13,30,925.0,77.0,1.8,19.0,604.0,362.53,260.77
2016,2,8,13,45,915.5,76.5,1.75,19.0,582.0,313.45,216.94
2016,2,8,14,0,906.0,76.0,1.7,19.0,560.0,263.7,172.77
2016,2,8,14,15,894.0,74.0,1.55,18.5,531.0,211.9,128.83
2016,2,8,14,30,882.0,72.0,1.4,18.0,502.0,160.17,88.91
2016,2,8,14,45,863.5,70.5,1.3,18.0,467.0,102.1,52.21
2016,2,8,15,0,845.0,69.0,1.2,18.0,432.0,52.25,40.24
2016,2,8,15,15,821.0,66.0,1.1,17.5,391.5,50.76,39.18
2016,2,8,15,30,797.0,63.0,1.0,17.0,351.0,49.29,38.05
2016,2,8,15,45,761.0,59.5,0.9,16.5,306.5,47.36,36.48
2016,2,8,16,0,725.0,56.0,0.8,16.0,262.0,45.45,34.88
2016,2,8,16,15,671.0,51.0,0.85,15.5,215.5,42.18,31.96
2016,2,8,16,30,617.0,46.0,0.9,15.0,169.0,38.92,28.91
2016,2,8,16,45,528.5,38.5,1.0,14.5,124.0,30.41,21.07
2016,2,8,17,0,440.0,31.0,1.1,14.0,79.0,25.09,15.65
2016,2,8,17,15,220.0,15.5,1.1,13.5,39.5,12.22,0.35
2016,2,8,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,7,15,157.5,11.0,1.55,8.0,22.0,98.25,0.0
2016,2,9,7,30,315.0,22.0,1.7,9.0,44.0,243.35,140.45
2016,2,9,7,45,430.0,31.5,1.9,10.0,86.5,339.85,274.48
2016,2,9,8,0,545.0,41.0,2.1,11.0,129.0,433.21,358.0
2016,2,9,8,15,613.0,47.5,2.2,11.5,176.0,489.62,407.57
2016,2,9,8,30,681.0,54.0,2.3,12.0,223.0,553.21,460.13
2016,2,9,8,45,723.5,58.5,2.4,12.5,269.0,596.29,493.81
2016,2,9,9,0,766.0,63.0,2.5,13.0,315.0,637.58,524.81
2016,2,9,9,15,795.5,66.5,2.5,13.0,358.5,666.23,545.69
2016,2,9,9,30,825.0,70.0,2.5,13.0,402.0,692.16,564.08
2016,2,9,9,45,847.0,72.0,2.5,13.5,440.5,707.9,573.46
2016,2,9,10,0,869.0,74.0,2.5,14.0,479.0,720.39,580.36
2016,2,9,10,15,883.5,76.0,2.45,14.5,511.0,718.95,576.65
2016,2,9,10,30,898.0,78.0,2.4,15.0,543.0,719.59,574.71
2016,2,9,10,45,769.5,113.5,2.35,15.5,525.5,662.45,528.08
2016,2,9,11,0,641.0,149.0,2.3,16.0,508.0,596.92,475.22
2016,2,9,11,15,583.5,174.5,2.15,16.5,508.5,562.74,446.27
2016,2,9,11,30,526.0,200.0,2.0,17.0,509.0,533.32,420.69
2016,2,9,11,45,580.0,185.0,1.9,17.5,531.0,531.14,417.1
2016,2,9,12,0,634.0,170.0,1.8,18.0,553.0,528.17,412.21
2016,2,9,12,15,639.0,169.0,1.65,18.0,556.0,503.53,391.08
2016,2,9,12,30,644.0,168.0,1.5,18.0,559.0,476.75,368.11
2016,2,9,12,45,789.5,124.5,1.4,18.5,599.0,472.91,360.77
2016,2,9,13,0,935.0,81.0,1.3,19.0,639.0,460.28,344.72
2016,2,9,13,15,929.0,80.5,1.2,19.0,624.5,414.72,304.9
2016,2,9,13,30,923.0,80.0,1.1,19.0,610.0,367.75,263.45
2016,2,9,13,45,780.5,111.5,1.0,19.5,548.0,305.67,213.6
2016,2,9,14,0,638.0,143.0,0.9,20.0,486.0,253.18,173.14
2016,2,9,14,15,653.5,129.5,0.9,19.5,465.5,208.16,135.1
2016,2,9,14,30,669.0,116.0,0.9,19.0,445.0,161.22,97.9
2016,2,9,14,45,523.5,139.0,0.9,19.0,385.5,129.4,84.19
2016,2,9,15,0,378.0,162.0,0.9,19.0,326.0,116.7,95.36
2016,2,9,15,15,396.5,143.0,0.9,18.0,300.5,98.48,80.36
2016,2,9,15,30,415.0,124.0,0.9,17.0,275.0,87.06,70.98
2016,2,9,15,45,385.0,113.0,0.9,16.5,240.0,80.64,65.66
2016,2,9,16,0,355.0,102.0,0.9,16.0,205.0,74.03,60.02
2016,2,9,16,15,325.0,87.0,0.95,15.0,168.5,64.23,51.51
2016,2,9,16,30,295.0,72.0,1.0,14.0,132.0,54.08,42.46
2016,2,9,16,45,250.0,55.5,1.05,13.5,97.0,42.36,31.69
2016,2,9,17,0,205.0,39.0,1.1,13.0,62.0,30.23,20.23
2016,2,9,17,15,102.5,19.5,1.1,12.5,31.0,15.23,3.15
2016,2,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,10.5,1.0,8.5,10.5,9.55,0.0
2016,2,10,7,30,0.0,21.0,1.0,9.0,21.0,19.2,6.85
2016,2,10,7,45,6.0,39.5,1.0,9.5,40.5,44.48,31.67
2016,2,10,8,0,12.0,58.0,1.0,10.0,60.0,67.71,52.53
2016,2,10,8,15,20.5,77.0,1.05,10.5,81.5,101.07,81.7
2016,2,10,8,30,29.0,96.0,1.1,11.0,103.0,126.69,103.87
2016,2,10,8,45,35.5,113.5,1.2,11.5,124.0,148.51,122.35
2016,2,10,9,0,42.0,131.0,1.3,12.0,145.0,170.14,140.27
2016,2,10,9,15,21.0,127.0,1.3,12.0,134.0,135.99,110.89
2016,2,10,9,30,0.0,123.0,1.3,12.0,123.0,114.35,91.94
2016,2,10,9,45,166.5,155.5,1.35,12.5,234.0,287.87,238.81
2016,2,10,10,0,333.0,188.0,1.4,13.0,345.0,452.09,369.11
2016,2,10,10,15,402.5,187.0,1.4,13.5,389.0,505.31,407.88
2016,2,10,10,30,472.0,186.0,1.4,14.0,433.0,543.93,435.71
2016,2,10,10,45,579.0,161.5,1.4,14.5,478.0,580.17,462.17
2016,2,10,11,0,686.0,137.0,1.4,15.0,523.0,617.31,488.35
2016,2,10,11,15,789.0,114.5,1.4,15.0,571.5,640.35,504.47
2016,2,10,11,30,892.0,92.0,1.4,15.0,620.0,655.82,514.61
2016,2,10,11,45,766.5,131.0,1.4,15.5,589.5,595.96,466.39
2016,2,10,12,0,641.0,170.0,1.4,16.0,559.0,534.6,417.72
2016,2,10,12,15,598.5,184.5,1.4,16.0,549.5,498.67,389.07
2016,2,10,12,30,556.0,199.0,1.4,16.0,540.0,460.74,358.51
2016,2,10,12,45,727.5,145.0,1.45,16.0,586.0,466.29,359.97
2016,2,10,13,0,899.0,91.0,1.5,16.0,632.0,457.81,348.3
2016,2,10,13,15,894.0,90.5,1.55,16.0,618.0,413.9,309.85
2016,2,10,13,30,889.0,90.0,1.6,16.0,604.0,365.2,267.0
2016,2,10,13,45,883.5,87.5,1.7,16.5,583.0,316.07,222.71
2016,2,10,14,0,878.0,85.0,1.8,17.0,562.0,266.07,177.71
2016,2,10,14,15,741.0,110.5,1.8,17.0,499.0,210.46,135.27
2016,2,10,14,30,604.0,136.0,1.8,17.0,436.0,171.27,109.8
2016,2,10,14,45,635.5,117.5,1.8,17.0,413.5,122.77,75.29
2016,2,10,15,0,667.0,99.0,1.8,17.0,391.0,71.12,56.85
2016,2,10,15,15,629.5,96.5,1.6,16.5,352.0,66.84,53.41
2016,2,10,15,30,592.0,94.0,1.4,16.0,313.0,66.74,53.55
2016,2,10,15,45,551.5,89.5,1.2,15.5,273.5,65.17,52.36
2016,2,10,16,0,511.0,85.0,1.0,15.0,234.0,63.71,51.19
2016,2,10,16,15,467.5,75.0,1.0,14.0,193.0,57.51,45.8
2016,2,10,16,30,424.0,65.0,1.0,13.0,152.0,49.18,38.33
2016,2,10,16,45,360.0,51.5,1.05,12.5,112.5,39.53,29.39
2016,2,10,17,0,296.0,38.0,1.1,12.0,73.0,30.94,21.06
2016,2,10,17,15,148.0,24.5,1.1,11.5,42.0,19.23,6.74
2016,2,10,17,30,0.0,11.0,1.1,11.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.1,11.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,53.5,13.0,0.75,8.5,17.0,42.17,0.0
2016,2,11,7,30,107.0,26.0,0.8,9.0,34.0,114.65,74.51
2016,2,11,7,45,151.5,44.0,0.85,10.0,64.5,170.5,137.69
2016,2,11,8,0,196.0,62.0,0.9,11.0,95.0,222.83,184.47
2016,2,11,8,15,221.0,79.5,0.9,11.5,128.0,262.02,218.51
2016,2,11,8,30,246.0,97.0,0.9,12.0,161.0,301.01,251.08
2016,2,11,8,45,263.5,113.0,0.95,12.5,192.5,332.25,276.26
2016,2,11,9,0,281.0,129.0,1.0,13.0,224.0,362.74,300.02
2016,2,11,9,15,317.5,142.0,1.0,13.5,262.0,402.13,330.26
2016,2,11,9,30,354.0,155.0,1.0,14.0,300.0,440.62,358.91
2016,2,11,9,45,472.0,143.5,1.0,14.5,356.0,522.45,421.09
2016,2,11,10,0,590.0,132.0,1.0,15.0,412.0,595.01,473.94
2016,2,11,10,15,543.0,157.0,1.0,15.0,428.0,574.96,456.18
2016,2,11,10,30,496.0,182.0,1.0,15.0,444.0,558.55,441.98
2016,2,11,10,45,553.5,172.0,1.0,15.5,476.5,576.03,453.84
2016,2,11,11,0,611.0,162.0,1.0,16.0,509.0,595.04,466.03
2016,2,11,11,15,424.5,219.0,1.05,16.0,463.5,508.29,398.54
2016,2,11,11,30,238.0,276.0,1.1,16.0,418.0,415.67,326.59
2016,2,11,11,45,233.0,283.0,1.15,16.0,424.0,407.89,320.65
2016,2,11,12,0,228.0,290.0,1.2,16.0,430.0,399.41,313.5
2016,2,11,12,15,287.0,278.5,1.2,16.0,455.0,412.2,322.66
2016,2,11,12,30,346.0,267.0,1.2,16.0,480.0,414.98,323.55
2016,2,11,12,45,435.0,238.0,1.3,16.0,503.0,413.95,321.27
2016,2,11,13,0,524.0,209.0,1.4,16.0,526.0,402.41,309.83
2016,2,11,13,15,459.5,223.0,1.4,16.0,496.5,361.28,276.27
2016,2,11,13,30,395.0,237.0,1.4,16.0,467.0,325.13,247.0
2016,2,11,13,45,417.5,222.0,1.45,16.5,457.5,293.85,219.19
2016,2,11,14,0,440.0,207.0,1.5,17.0,448.0,260.97,189.77
2016,2,11,14,15,491.0,182.0,1.4,16.5,438.0,223.29,156.18
2016,2,11,14,30,542.0,157.0,1.3,16.0,428.0,180.61,120.05
2016,2,11,14,45,516.0,150.5,1.25,16.0,394.5,140.43,93.45
2016,2,11,15,0,490.0,144.0,1.2,16.0,361.0,102.76,84.47
2016,2,11,15,15,563.0,122.0,1.1,15.5,349.5,84.88,69.34
2016,2,11,15,30,636.0,100.0,1.0,15.0,338.0,71.53,57.94
2016,2,11,15,45,595.5,93.5,0.9,15.0,294.5,68.46,55.35
2016,2,11,16,0,555.0,87.0,0.8,15.0,251.0,65.39,52.67
2016,2,11,16,15,497.0,78.0,0.85,14.5,206.5,60.03,47.95
2016,2,11,16,30,439.0,69.0,0.9,14.0,162.0,52.17,40.84
2016,2,11,16,45,354.5,56.5,0.95,14.0,119.0,43.29,32.55
2016,2,11,17,0,270.0,44.0,1.0,14.0,76.0,34.18,23.76
2016,2,11,17,15,135.0,27.5,1.0,13.5,43.5,21.56,9.2
2016,2,11,17,30,0.0,11.0,1.0,13.0,11.0,10.01,0.0
2016,2,11,17,45,0.0,5.5,1.0,13.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
