Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,11,30,953.0,87.0,4.0,15.0,705.0,732.72,584.99
2016,2,22,11,45,956.0,87.5,4.05,15.5,715.0,706.09,562.23
2016,2,22,12,0,959.0,88.0,4.1,16.0,725.0,676.31,536.83
2016,2,22,12,15,959.5,88.0,4.1,16.0,727.0,641.56,508.11
2016,2,22,12,30,960.0,88.0,4.1,16.0,729.0,604.08,476.71
2016,2,22,12,45,958.0,88.0,4.15,16.5,722.5,562.77,440.92
2016,2,22,13,0,956.0,88.0,4.2,17.0,716.0,519.24,402.64
2016,2,22,13,15,952.5,87.5,4.15,17.0,701.5,472.62,361.65
2016,2,22,13,30,949.0,87.0,4.1,17.0,687.0,424.3,318.36
2016,2,22,13,45,942.0,86.0,4.1,17.0,665.0,372.97,271.95
2016,2,22,14,0,935.0,85.0,4.1,17.0,643.0,320.71,224.33
2016,2,22,14,15,925.5,83.5,3.95,16.5,613.5,266.82,176.16
2016,2,22,14,30,916.0,82.0,3.8,16.0,584.0,212.72,129.83
2016,2,22,14,45,807.5,94.0,3.65,16.0,516.0,151.95,87.13
2016,2,22,15,0,699.0,106.0,3.5,16.0,448.0,101.93,61.21
2016,2,22,15,15,773.0,89.0,3.15,15.5,437.5,66.07,52.74
2016,2,22,15,30,847.0,72.0,2.8,15.0,427.0,54.87,43.13
2016,2,22,15,45,817.0,68.5,2.45,14.5,380.0,53.19,41.85
2016,2,22,16,0,787.0,65.0,2.1,14.0,333.0,51.51,40.53
2016,2,22,16,15,744.0,60.5,1.95,13.0,283.5,48.93,38.42
2016,2,22,16,30,701.0,56.0,1.8,12.0,234.0,46.37,36.21
2016,2,22,16,45,630.5,49.5,1.7,11.0,183.5,41.87,32.11
2016,2,22,17,0,560.0,43.0,1.6,10.0,133.0,34.17,24.92
2016,2,22,17,15,436.5,33.0,1.6,9.5,88.0,26.72,17.55
2016,2,22,17,30,313.0,23.0,1.6,9.0,43.0,19.07,5.3
2016,2,22,17,45,156.5,11.5,1.6,9.0,21.5,10.46,0.0
2016,2,22,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,6,45,80.0,6.0,1.4,4.5,8.0,0.0,0.0
2016,2,23,7,0,160.0,12.0,1.5,5.0,16.0,104.09,0.0
2016,2,23,7,15,316.5,24.0,1.6,5.0,55.5,260.06,179.8
2016,2,23,7,30,473.0,36.0,1.7,5.0,95.0,387.22,321.25
2016,2,23,7,45,558.5,44.0,1.8,5.5,144.5,465.76,393.01
2016,2,23,8,0,644.0,52.0,1.9,6.0,194.0,547.09,462.31
2016,2,23,8,15,697.0,58.0,1.75,6.5,245.0,598.76,502.93
2016,2,23,8,30,750.0,64.0,1.6,7.0,296.0,656.12,545.5
2016,2,23,8,45,787.5,67.5,1.45,7.5,345.0,697.6,573.67
2016,2,23,9,0,825.0,71.0,1.3,8.0,394.0,736.91,598.84
2016,2,23,9,15,849.5,74.0,1.3,8.5,439.0,763.07,615.08
2016,2,23,9,30,874.0,77.0,1.3,9.0,484.0,786.21,628.91
2016,2,23,9,45,892.5,79.0,1.35,10.0,524.0,800.22,635.51
2016,2,23,10,0,911.0,81.0,1.4,11.0,564.0,804.52,635.27
2016,2,23,10,15,923.0,83.0,1.4,11.5,597.0,806.82,634.38
2016,2,23,10,30,935.0,85.0,1.4,12.0,630.0,805.51,631.1
2016,2,23,10,45,943.5,86.5,1.45,12.5,655.5,797.38,623.79
2016,2,23,11,0,952.0,88.0,1.5,13.0,681.0,785.62,614.14
2016,2,23,11,15,957.0,88.5,1.45,13.5,699.5,766.73,598.55
2016,2,23,11,30,962.0,89.0,1.4,14.0,718.0,744.41,579.79
2016,2,23,11,45,963.0,90.0,1.35,14.5,727.5,716.65,556.64
2016,2,23,12,0,964.0,91.0,1.3,15.0,737.0,685.81,531.08
2016,2,23,12,15,964.5,91.5,1.25,15.5,738.5,651.24,502.53
2016,2,23,12,30,965.0,92.0,1.2,16.0,740.0,613.9,471.5
2016,2,23,12,45,957.5,93.5,1.15,16.5,732.0,570.84,435.72
2016,2,23,13,0,950.0,95.0,1.1,17.0,724.0,525.95,397.91
2016,2,23,13,15,945.0,94.5,1.1,17.0,708.5,478.75,358.49
2016,2,23,13,30,940.0,94.0,1.1,17.0,693.0,430.01,316.78
2016,2,23,13,45,930.0,93.5,1.1,17.0,669.5,378.34,271.91
2016,2,23,14,0,920.0,93.0,1.1,17.0,646.0,326.05,225.87
2016,2,23,14,15,909.0,91.0,1.05,17.0,616.0,271.97,178.54
2016,2,23,14,30,898.0,89.0,1.0,17.0,586.0,211.74,128.09
2016,2,23,14,45,881.5,87.0,0.95,17.0,548.5,156.77,86.72
2016,2,23,15,0,865.0,85.0,0.9,17.0,511.0,102.96,56.12
2016,2,23,15,15,843.0,82.0,0.85,16.5,468.5,61.04,48.07
2016,2,23,15,30,821.0,79.0,0.8,16.0,426.0,59.99,47.46
2016,2,23,15,45,790.0,75.0,0.8,15.5,379.0,58.1,46.01
2016,2,23,16,0,759.0,71.0,0.8,15.0,332.0,56.21,44.54
2016,2,23,16,15,713.0,65.5,0.85,14.5,282.0,52.95,41.78
2016,2,23,16,30,667.0,60.0,0.9,14.0,232.0,45.36,35.04
2016,2,23,16,45,591.5,53.5,1.0,13.5,182.0,41.39,31.39
2016,2,23,17,0,516.0,47.0,1.1,13.0,132.0,37.43,27.52
2016,2,23,17,15,395.0,36.0,1.1,12.5,87.5,29.23,19.58
2016,2,23,17,30,274.0,25.0,1.1,12.0,43.0,20.79,7.5
2016,2,23,17,45,137.0,12.5,1.1,12.0,21.5,11.37,0.0
2016,2,23,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,45,56.0,6.5,0.3,8.0,8.0,0.0,0.0
2016,2,24,7,0,112.0,13.0,0.3,8.0,16.0,77.49,0.0
2016,2,24,7,15,249.5,26.5,0.35,8.0,53.0,224.95,160.35
2016,2,24,7,30,387.0,40.0,0.4,8.0,90.0,337.79,275.4
2016,2,24,7,45,472.0,49.5,0.45,8.5,137.0,416.31,343.57
2016,2,24,8,0,557.0,59.0,0.5,9.0,184.0,497.63,410.32
2016,2,24,8,15,611.0,66.0,0.55,9.5,232.5,555.28,455.27
2016,2,24,8,30,665.0,73.0,0.6,10.0,281.0,612.67,497.85
2016,2,24,8,45,707.5,76.5,0.7,10.5,329.0,656.11,529.07
2016,2,24,9,0,750.0,80.0,0.8,11.0,377.0,693.59,555.18
2016,2,24,9,15,776.0,84.0,0.85,11.5,420.5,721.67,573.31
2016,2,24,9,30,802.0,88.0,0.9,12.0,464.0,746.91,589.21
2016,2,24,9,45,826.0,89.0,0.95,13.0,503.5,764.03,598.11
2016,2,24,10,0,850.0,90.0,1.0,14.0,543.0,777.85,604.72
2016,2,24,10,15,862.5,92.0,0.95,14.5,575.5,780.49,603.32
2016,2,24,10,30,875.0,94.0,0.9,15.0,608.0,779.63,599.75
2016,2,24,10,45,885.5,95.0,0.85,15.5,633.5,772.59,592.11
2016,2,24,11,0,896.0,96.0,0.8,16.0,659.0,757.35,579.07
2016,2,24,11,15,901.5,97.0,0.75,16.0,677.0,740.32,566.14
2016,2,24,11,30,907.0,98.0,0.7,16.0,695.0,720.01,549.88
2016,2,24,11,45,909.0,99.0,0.65,16.5,704.5,694.18,528.6
2016,2,24,12,0,911.0,100.0,0.6,17.0,714.0,665.38,505.08
2016,2,24,12,15,911.5,100.0,0.65,17.0,715.5,631.91,480.11
2016,2,24,12,30,912.0,100.0,0.7,17.0,717.0,595.84,452.59
2016,2,24,12,45,907.0,101.0,0.8,17.5,709.5,555.42,420.72
2016,2,24,13,0,902.0,102.0,0.9,18.0,702.0,513.12,386.44
2016,2,24,13,15,897.0,101.0,1.0,18.0,687.5,467.43,349.21
2016,2,24,13,30,892.0,100.0,1.1,18.0,673.0,420.31,309.58
2016,2,24,13,45,885.0,98.0,1.2,18.0,650.5,366.51,263.74
2016,2,24,14,0,878.0,96.0,1.3,18.0,628.0,315.17,218.81
2016,2,24,14,15,866.0,94.5,1.35,18.0,598.5,262.64,172.94
2016,2,24,14,30,854.0,93.0,1.4,18.0,569.0,210.34,128.78
2016,2,24,14,45,838.0,90.5,1.45,18.0,533.0,157.27,88.47
2016,2,24,15,0,822.0,88.0,1.5,18.0,497.0,105.37,58.16
2016,2,24,15,15,799.5,84.5,1.4,17.5,455.0,62.42,49.07
2016,2,24,15,30,777.0,81.0,1.3,17.0,413.0,61.06,48.18
2016,2,24,15,45,744.5,77.0,1.25,16.5,367.0,59.25,46.81
2016,2,24,16,0,712.0,73.0,1.2,16.0,321.0,52.34,40.92
2016,2,24,16,15,667.0,67.5,1.15,15.0,273.0,49.5,38.62
2016,2,24,16,30,622.0,62.0,1.1,14.0,225.0,46.62,36.18
2016,2,24,16,45,553.5,54.0,1.05,13.5,176.5,41.52,31.52
2016,2,24,17,0,485.0,46.0,1.0,13.0,128.0,36.29,26.56
2016,2,24,17,15,373.0,35.0,1.0,12.5,85.5,28.12,18.72
2016,2,24,17,30,261.0,24.0,1.0,12.0,43.0,19.68,7.79
2016,2,24,17,45,130.5,12.0,1.05,12.0,21.5,10.91,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,56.5,7.0,0.7,9.0,9.0,0.0,0.0
2016,2,25,7,0,113.0,14.0,0.7,9.0,18.0,79.43,0.0
2016,2,25,7,15,245.0,28.0,0.8,9.5,55.0,227.21,167.63
2016,2,25,7,30,377.0,42.0,0.9,10.0,92.0,335.11,274.03
2016,2,25,7,45,453.5,52.5,1.0,10.5,138.0,409.23,338.91
2016,2,25,8,0,530.0,63.0,1.1,11.0,184.0,485.73,402.55
2016,2,25,8,15,584.0,70.5,1.1,11.5,232.5,543.79,448.2
2016,2,25,8,30,638.0,78.0,1.1,12.0,281.0,601.58,491.08
2016,2,25,8,45,667.5,85.5,1.1,13.0,326.5,639.95,516.75
2016,2,25,9,0,697.0,93.0,1.1,14.0,372.0,676.36,540.12
2016,2,25,9,15,723.5,97.0,1.15,14.5,415.0,703.91,557.91
2016,2,25,9,30,750.0,101.0,1.2,15.0,458.0,728.84,573.61
2016,2,25,9,45,769.5,104.5,1.3,15.5,496.0,744.8,583.32
2016,2,25,10,0,789.0,108.0,1.4,16.0,534.0,754.07,588.36
2016,2,25,10,15,803.0,110.5,1.35,16.5,565.5,758.69,588.68
2016,2,25,10,30,817.0,113.0,1.3,17.0,597.0,759.92,586.76
2016,2,25,10,45,698.0,156.0,1.3,17.5,581.5,704.29,544.03
2016,2,25,11,0,579.0,199.0,1.3,18.0,566.0,638.86,493.73
2016,2,25,11,15,720.5,156.5,1.25,18.0,625.5,683.47,526.6
2016,2,25,11,30,862.0,114.0,1.2,18.0,685.0,712.65,546.67
2016,2,25,11,45,869.0,113.0,1.2,18.5,695.5,688.22,526.43
2016,2,25,12,0,876.0,112.0,1.2,19.0,706.0,660.69,504.31
2016,2,25,12,15,876.5,112.0,1.15,19.0,708.0,627.26,478.11
2016,2,25,12,30,877.0,112.0,1.1,19.0,710.0,591.33,449.62
2016,2,25,12,45,884.5,107.5,1.05,19.5,705.5,552.43,417.61
2016,2,25,13,0,892.0,103.0,1.0,20.0,701.0,512.36,383.97
2016,2,25,13,15,887.5,102.0,0.95,20.0,686.5,467.23,346.54
2016,2,25,13,30,883.0,101.0,0.9,20.0,672.0,420.66,307.08
2016,2,25,13,45,876.5,99.5,0.85,20.0,650.5,367.8,262.08
2016,2,25,14,0,870.0,98.0,0.8,20.0,629.0,317.33,218.17
2016,2,25,14,15,859.0,96.0,0.75,20.0,600.0,264.91,172.92
2016,2,25,14,30,848.0,94.0,0.7,20.0,571.0,212.64,129.24
2016,2,25,14,45,828.5,93.0,0.65,20.0,534.5,160.57,90.12
2016,2,25,15,0,809.0,92.0,0.6,20.0,498.0,110.04,60.75
2016,2,25,15,15,787.0,88.5,0.55,19.5,457.0,65.2,50.99
2016,2,25,15,30,765.0,85.0,0.5,19.0,416.0,63.96,50.27
2016,2,25,15,45,730.0,81.5,0.5,19.0,369.5,56.96,44.32
2016,2,25,16,0,695.0,78.0,0.5,19.0,323.0,55.86,43.48
2016,2,25,16,15,650.0,72.0,0.55,18.5,275.0,52.79,40.94
2016,2,25,16,30,605.0,66.0,0.6,18.0,227.0,49.66,38.25
2016,2,25,16,45,538.0,58.0,0.7,17.5,179.0,44.7,33.79
2016,2,25,17,0,471.0,50.0,0.8,17.0,131.0,39.64,29.05
2016,2,25,17,15,361.5,38.0,0.85,16.5,88.0,30.68,20.64
2016,2,25,17,30,252.0,26.0,0.9,16.0,45.0,21.41,9.57
2016,2,25,17,45,126.0,13.0,0.95,15.5,22.5,11.82,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.0,0.95,9.5,10.0,9.1,0.0
2016,2,26,7,0,0.0,20.0,0.9,10.0,20.0,22.91,0.0
2016,2,26,7,15,181.0,32.5,1.1,10.5,57.5,193.25,145.76
2016,2,26,7,30,362.0,45.0,1.3,11.0,95.0,329.98,270.87
2016,2,26,7,45,436.5,56.5,1.5,11.5,141.0,403.99,335.63
2016,2,26,8,0,511.0,68.0,1.7,12.0,187.0,480.24,399.61
2016,2,26,8,15,565.5,75.5,1.75,12.5,235.5,538.72,446.42
2016,2,26,8,30,620.0,83.0,1.8,13.0,284.0,596.86,490.5
2016,2,26,8,45,436.5,124.0,1.85,13.5,276.0,506.28,416.4
2016,2,26,9,0,253.0,165.0,1.9,14.0,268.0,399.61,328.3
2016,2,26,9,15,265.5,183.0,2.0,14.5,301.5,427.78,349.86
2016,2,26,9,30,278.0,201.0,2.1,15.0,335.0,454.59,369.22
2016,2,26,9,45,321.0,210.5,2.25,15.5,377.0,494.0,398.92
2016,2,26,10,0,364.0,220.0,2.4,16.0,419.0,531.96,426.94
2016,2,26,10,15,427.0,217.5,2.4,16.0,463.5,583.27,465.2
2016,2,26,10,30,490.0,215.0,2.4,16.0,508.0,618.97,491.36
2016,2,26,10,45,546.5,204.0,2.45,16.5,543.0,637.58,504.03
2016,2,26,11,0,603.0,193.0,2.5,17.0,578.0,657.08,517.12
2016,2,26,11,15,593.0,203.5,2.5,17.0,590.5,637.79,501.31
2016,2,26,11,30,583.0,214.0,2.5,17.0,603.0,621.01,487.46
2016,2,26,11,45,527.5,238.5,2.55,17.5,594.5,585.69,458.48
2016,2,26,12,0,472.0,263.0,2.6,18.0,586.0,550.68,429.84
2016,2,26,12,15,483.0,259.0,2.65,18.0,590.0,530.69,414.03
2016,2,26,12,30,494.0,255.0,2.7,18.0,594.0,508.62,396.2
2016,2,26,12,45,511.0,246.0,2.8,18.0,593.5,483.32,375.67
2016,2,26,13,0,528.0,237.0,2.9,18.0,593.0,455.65,352.72
2016,2,26,13,15,560.5,219.5,2.95,18.0,591.0,425.22,326.75
2016,2,26,13,30,593.0,202.0,3.0,18.0,589.0,391.27,297.04
2016,2,26,13,45,557.5,206.5,3.15,18.0,560.5,348.7,261.14
2016,2,26,14,0,522.0,211.0,3.3,18.0,532.0,308.51,227.1
2016,2,26,14,15,499.0,208.5,3.35,17.5,503.5,268.64,193.65
2016,2,26,14,30,476.0,206.0,3.4,17.0,475.0,230.65,162.68
2016,2,26,14,45,637.0,150.5,3.5,17.0,486.5,178.69,114.62
2016,2,26,15,0,798.0,95.0,3.6,17.0,498.0,113.97,64.53
2016,2,26,15,15,774.5,91.0,3.55,16.5,456.5,66.83,53.12
2016,2,26,15,30,751.0,87.0,3.5,16.0,415.0,65.26,52.02
2016,2,26,15,45,727.5,80.5,3.5,15.5,370.0,56.04,44.14
2016,2,26,16,0,704.0,74.0,3.5,15.0,325.0,52.73,41.4
2016,2,26,16,15,659.5,68.5,3.25,14.5,277.0,49.93,39.06
2016,2,26,16,30,615.0,63.0,3.0,14.0,229.0,47.09,36.58
2016,2,26,16,45,554.0,55.0,2.8,13.5,181.5,42.06,32.01
2016,2,26,17,0,493.0,47.0,2.6,13.0,134.0,36.89,27.13
2016,2,26,17,15,382.0,36.5,2.4,12.5,91.0,29.2,19.79
2016,2,26,17,30,271.0,26.0,2.2,12.0,48.0,21.29,10.34
2016,2,26,17,45,135.5,13.0,2.0,11.5,24.0,11.82,0.0
2016,2,26,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.5,1.15,7.5,12.5,11.37,0.0
2016,2,27,7,0,0.0,25.0,1.2,8.0,25.0,32.6,0.0
2016,2,27,7,15,230.5,32.5,1.3,8.5,65.5,224.13,174.54
2016,2,27,7,30,461.0,40.0,1.4,9.0,106.0,392.1,324.39
2016,2,27,7,45,540.5,47.5,1.55,9.5,154.5,467.18,389.92
2016,2,27,8,0,620.0,55.0,1.7,10.0,203.0,544.65,453.93
2016,2,27,8,15,669.0,61.0,1.65,10.5,252.5,599.16,495.83
2016,2,27,8,30,718.0,67.0,1.6,11.0,302.0,648.55,531.8
2016,2,27,8,45,750.0,71.5,1.55,11.5,349.5,687.07,558.07
2016,2,27,9,0,782.0,76.0,1.5,12.0,397.0,723.42,581.82
2016,2,27,9,15,805.5,79.0,1.5,12.5,440.5,748.76,597.37
2016,2,27,9,30,829.0,82.0,1.5,13.0,484.0,771.19,610.63
2016,2,27,9,45,845.5,84.5,1.5,13.5,522.0,784.34,617.15
2016,2,27,10,0,862.0,87.0,1.5,14.0,560.0,794.14,621.42
2016,2,27,10,15,874.5,89.0,1.5,14.0,592.5,796.76,621.87
2016,2,27,10,30,887.0,91.0,1.5,14.0,625.0,790.06,615.98
2016,2,27,10,45,896.0,92.5,1.5,14.5,650.5,782.82,608.85
2016,2,27,11,0,905.0,94.0,1.5,15.0,676.0,772.08,599.43
2016,2,27,11,15,910.5,95.0,1.5,15.0,693.5,754.82,586.7
2016,2,27,11,30,916.0,96.0,1.5,15.0,711.0,734.23,571.2
2016,2,27,11,45,694.0,180.5,1.5,15.5,650.5,646.14,502.06
2016,2,27,12,0,472.0,265.0,1.5,16.0,590.0,554.19,430.45
2016,2,27,12,15,429.0,281.0,1.55,16.0,577.0,519.81,404.23
2016,2,27,12,30,386.0,297.0,1.6,16.0,564.0,483.69,376.11
2016,2,27,12,45,640.0,202.5,1.7,16.5,640.0,515.96,399.52
2016,2,27,13,0,894.0,108.0,1.8,17.0,716.0,523.51,401.33
2016,2,27,13,15,716.0,165.5,1.75,16.5,646.5,449.58,343.05
2016,2,27,13,30,538.0,223.0,1.7,16.0,577.0,389.08,296.03
2016,2,27,13,45,560.0,207.0,1.7,16.0,564.5,351.65,263.53
2016,2,27,14,0,582.0,191.0,1.7,16.0,552.0,311.68,228.08
2016,2,27,14,15,715.0,145.0,1.7,16.0,567.0,271.16,187.69
2016,2,27,14,30,848.0,99.0,1.7,16.0,582.0,221.56,139.42
2016,2,27,14,45,840.0,93.5,1.75,16.0,547.5,167.07,96.32
2016,2,27,15,0,832.0,88.0,1.8,16.0,513.0,112.95,61.91
2016,2,27,15,15,810.5,85.0,1.65,15.5,471.0,62.36,49.37
2016,2,27,15,30,789.0,82.0,1.5,15.0,429.0,61.42,48.85
2016,2,27,15,45,767.0,76.0,1.35,15.0,383.5,58.1,46.05
2016,2,27,16,0,745.0,70.0,1.2,15.0,338.0,54.66,43.12
2016,2,27,16,15,702.5,65.0,1.15,14.5,289.0,51.84,40.77
2016,2,27,16,30,660.0,60.0,1.1,14.0,240.0,44.77,34.54
2016,2,27,16,45,602.5,52.5,1.05,13.5,191.5,40.04,30.26
2016,2,27,17,0,545.0,45.0,1.0,13.0,143.0,35.19,25.7
2016,2,27,17,15,435.5,35.5,1.05,12.5,98.0,28.3,19.1
2016,2,27,17,30,326.0,26.0,1.1,12.0,53.0,21.24,10.84
2016,2,27,17,45,163.0,13.0,1.15,11.5,26.5,11.82,0.0
2016,2,27,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,1.6,7.5,5.5,5.0,0.0
2016,2,28,7,0,0.0,11.0,1.7,8.0,11.0,9.67,0.0
2016,2,28,7,15,0.0,28.5,1.9,8.5,28.5,27.0,16.28
2016,2,28,7,30,0.0,46.0,2.1,9.0,46.0,45.61,33.3
2016,2,28,7,45,2.0,66.0,2.3,9.5,66.5,67.86,53.02
2016,2,28,8,0,4.0,86.0,2.5,10.0,87.0,89.32,71.82
2016,2,28,8,15,10.0,105.0,2.45,10.5,108.0,112.04,91.47
2016,2,28,8,30,16.0,124.0,2.4,11.0,129.0,134.7,110.66
2016,2,28,8,45,21.0,141.5,2.4,11.5,149.5,154.76,127.27
2016,2,28,9,0,26.0,159.0,2.4,12.0,170.0,174.79,143.56
2016,2,28,9,15,26.5,176.0,2.4,12.0,188.0,190.63,156.23
2016,2,28,9,30,27.0,193.0,2.4,12.0,206.0,206.29,168.64
2016,2,28,9,45,67.5,222.0,2.4,12.5,258.5,280.44,229.32
2016,2,28,10,0,108.0,251.0,2.4,13.0,311.0,340.36,276.92
2016,2,28,10,15,129.0,268.0,2.4,13.5,344.0,382.61,309.08
2016,2,28,10,30,150.0,285.0,2.4,14.0,377.0,410.27,329.52
2016,2,28,10,45,141.5,297.0,2.4,14.5,386.5,408.72,326.58
2016,2,28,11,0,133.0,309.0,2.4,15.0,396.0,406.63,323.44
2016,2,28,11,15,252.0,301.0,2.45,15.0,470.5,484.87,385.23
2016,2,28,11,30,371.0,293.0,2.5,15.0,545.0,546.61,432.69
2016,2,28,11,45,405.5,287.0,2.55,15.5,565.5,547.1,431.53
2016,2,28,12,0,440.0,281.0,2.6,16.0,586.0,550.09,432.29
2016,2,28,12,15,441.0,281.0,2.6,16.0,587.5,528.46,414.75
2016,2,28,12,30,442.0,281.0,2.6,16.0,589.0,505.44,396.07
2016,2,28,12,45,447.0,276.5,2.6,16.0,585.0,479.41,374.85
2016,2,28,13,0,452.0,272.0,2.6,16.0,581.0,452.01,352.16
2016,2,28,13,15,341.5,292.5,2.55,16.0,523.0,394.01,306.25
2016,2,28,13,30,231.0,313.0,2.5,16.0,465.0,346.96,269.54
2016,2,28,13,45,395.5,257.0,2.45,16.0,507.5,339.59,259.13
2016,2,28,14,0,560.0,201.0,2.4,16.0,550.0,314.84,232.28
2016,2,28,14,15,453.0,221.0,2.35,16.0,495.0,270.27,197.33
2016,2,28,14,30,346.0,241.0,2.3,16.0,440.0,240.18,175.98
2016,2,28,14,45,328.5,228.0,2.25,16.0,407.5,204.52,148.51
2016,2,28,15,0,311.0,215.0,2.2,16.0,375.0,170.8,125.63
2016,2,28,15,15,364.0,186.5,2.0,15.5,359.0,130.45,108.32
2016,2,28,15,30,417.0,158.0,1.8,15.0,343.0,106.48,88.12
2016,2,28,15,45,383.0,145.0,1.6,15.0,301.0,99.51,82.31
2016,2,28,16,0,349.0,132.0,1.4,15.0,259.0,97.0,80.3
2016,2,28,16,15,315.0,119.0,1.3,14.5,221.5,88.46,73.08
2016,2,28,16,30,281.0,106.0,1.2,14.0,184.0,79.64,65.44
2016,2,28,16,45,249.5,87.5,1.15,13.5,146.5,66.81,54.01
2016,2,28,17,0,218.0,69.0,1.1,13.0,109.0,53.55,41.94
2016,2,28,17,15,164.5,50.0,1.1,12.5,75.0,39.46,28.87
2016,2,28,17,30,111.0,31.0,1.1,12.0,41.0,24.97,14.2
2016,2,28,17,45,55.5,15.5,1.15,11.5,20.5,14.1,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,29,6,45,101.5,10.0,1.65,6.5,15.5,67.74,0.0
2016,2,29,7,0,203.0,20.0,1.8,7.0,31.0,177.73,67.44
2016,2,29,7,15,332.0,32.0,1.85,7.5,72.5,292.79,237.71
2016,2,29,7,30,461.0,44.0,1.9,8.0,114.0,402.9,337.52
2016,2,29,7,45,548.0,50.5,2.0,8.5,164.5,483.17,407.19
2016,2,29,8,0,635.0,57.0,2.1,9.0,215.0,565.99,474.74
2016,2,29,8,15,683.0,62.5,2.05,9.5,265.0,614.99,512.13
2016,2,29,8,30,731.0,68.0,2.0,10.0,315.0,669.04,551.72
2016,2,29,8,45,768.5,70.5,2.0,11.0,364.0,709.88,579.02
2016,2,29,9,0,806.0,73.0,2.0,12.0,413.0,748.6,603.85
2016,2,29,9,15,828.5,76.5,2.0,12.5,457.0,774.11,619.46
2016,2,29,9,30,851.0,80.0,2.0,13.0,501.0,796.62,632.77
2016,2,29,9,45,861.0,84.5,2.05,14.0,538.5,807.04,636.57
2016,2,29,10,0,871.0,89.0,2.1,15.0,576.0,814.02,638.06
2016,2,29,10,15,882.5,91.0,2.05,15.0,608.0,809.37,632.96
2016,2,29,10,30,894.0,93.0,2.0,15.0,640.0,807.96,630.43
2016,2,29,10,45,896.0,97.0,1.95,15.5,664.0,797.86,620.71
2016,2,29,11,0,898.0,101.0,1.9,16.0,688.0,784.36,608.87
2016,2,29,11,15,903.0,102.0,1.95,16.0,705.0,766.62,596.21
2016,2,29,11,30,908.0,103.0,2.0,16.0,722.0,745.6,581.0
2016,2,29,11,45,918.0,99.5,2.1,16.5,733.0,720.29,561.02
2016,2,29,12,0,928.0,96.0,2.2,17.0,744.0,691.66,538.25
2016,2,29,12,15,929.0,96.0,2.25,17.0,745.5,657.64,511.67
2016,2,29,12,30,930.0,96.0,2.3,17.0,747.0,620.94,482.48
2016,2,29,12,45,934.0,93.0,2.35,17.5,741.5,580.56,448.97
2016,2,29,13,0,938.0,90.0,2.4,18.0,736.0,537.65,412.72
2016,2,29,13,15,934.5,89.0,2.3,18.0,721.5,490.8,372.84
2016,2,29,13,30,931.0,88.0,2.2,18.0,707.0,442.32,330.72
2016,2,29,13,45,673.5,170.5,2.15,18.0,611.0,366.83,272.04
2016,2,29,14,0,416.0,253.0,2.1,18.0,515.0,315.89,235.2
2016,2,29,14,15,442.0,233.5,1.95,18.0,500.0,279.54,203.31
2016,2,29,14,30,468.0,214.0,1.8,18.0,485.0,240.53,169.49
2016,2,29,14,45,660.0,149.0,1.65,18.0,505.5,187.39,118.98
2016,2,29,15,0,852.0,84.0,1.5,18.0,526.0,118.25,62.72
2016,2,29,15,15,831.5,81.5,1.35,17.5,484.0,65.5,51.63
2016,2,29,15,30,811.0,79.0,1.2,17.0,442.0,58.79,46.1
2016,2,29,15,45,776.5,76.0,1.05,17.0,394.5,57.7,45.29
2016,2,29,16,0,742.0,73.0,0.9,17.0,347.0,56.65,44.49
2016,2,29,16,15,700.0,68.0,0.85,16.5,297.5,49.2,38.1
2016,2,29,16,30,658.0,63.0,0.8,16.0,248.0,46.72,36.01
2016,2,29,16,45,586.0,57.0,0.8,15.5,198.0,43.28,32.92
2016,2,29,17,0,514.0,51.0,0.8,15.0,148.0,39.83,29.66
2016,2,29,17,15,409.0,40.5,0.75,15.0,102.5,32.28,22.51
2016,2,29,17,30,304.0,30.0,0.7,15.0,57.0,24.51,14.31
2016,2,29,17,45,152.0,15.0,0.7,15.0,28.5,12.12,0.0
2016,2,29,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,45,127.0,10.5,1.4,9.5,18.0,83.42,0.0
2016,3,1,7,0,254.0,21.0,1.4,10.0,36.0,213.39,107.27
2016,3,1,7,15,381.0,32.0,1.7,10.5,79.5,325.92,263.17
2016,3,1,7,30,508.0,43.0,2.0,11.0,123.0,435.61,361.1
2016,3,1,7,45,585.0,50.0,2.3,12.0,173.5,510.96,425.16
2016,3,1,8,0,662.0,57.0,2.6,13.0,224.0,588.39,487.26
2016,3,1,8,15,708.5,62.0,2.65,13.5,275.0,636.59,523.98
2016,3,1,8,30,755.0,67.0,2.7,14.0,326.0,689.47,562.75
2016,3,1,8,45,578.0,109.5,2.8,14.5,324.5,614.78,503.72
2016,3,1,9,0,401.0,152.0,2.9,15.0,323.0,520.98,426.62
2016,3,1,9,15,523.5,137.5,3.0,15.5,384.5,601.24,489.77
2016,3,1,9,30,646.0,123.0,3.1,16.0,446.0,689.27,555.05
2016,3,1,9,45,614.0,145.0,3.25,16.5,470.5,684.19,548.42
2016,3,1,10,0,582.0,167.0,3.4,17.0,495.0,669.49,534.84
2016,3,1,10,15,754.5,125.5,3.45,17.0,575.5,759.46,602.01
2016,3,1,10,30,927.0,84.0,3.5,17.0,656.0,827.2,649.69
2016,3,1,10,45,934.5,84.5,3.6,17.5,681.0,817.22,640.29
2016,3,1,11,0,942.0,85.0,3.7,18.0,706.0,803.7,629.07
2016,3,1,11,15,947.0,86.0,3.7,18.0,723.5,785.33,615.23
2016,3,1,11,30,952.0,87.0,3.7,18.0,741.0,763.53,599.03
2016,3,1,11,45,955.5,87.0,3.75,18.0,751.0,736.33,578.22
2016,3,1,12,0,959.0,87.0,3.8,18.0,761.0,705.96,554.18
2016,3,1,12,15,959.5,87.0,3.8,18.0,762.5,670.7,525.87
2016,3,1,12,30,960.0,87.0,3.8,18.0,764.0,632.7,494.95
2016,3,1,12,45,958.0,87.0,3.8,18.0,757.0,590.8,460.37
2016,3,1,13,0,956.0,87.0,3.8,18.0,750.0,546.69,423.23
2016,3,1,13,15,952.5,86.5,3.8,18.0,735.5,499.45,382.73
2016,3,1,13,30,949.0,86.0,3.8,18.0,721.0,450.54,339.85
2016,3,1,13,45,943.5,84.5,3.8,18.0,698.5,398.63,293.64
2016,3,1,14,0,938.0,83.0,3.8,18.0,676.0,345.69,245.81
2016,3,1,14,15,928.0,81.5,3.8,17.5,645.5,290.86,196.84
2016,3,1,14,30,918.0,80.0,3.8,17.0,615.0,235.91,148.76
2016,3,1,14,45,905.5,77.5,3.8,17.0,578.5,179.98,103.27
2016,3,1,15,0,893.0,75.0,3.8,17.0,542.0,124.67,66.34
2016,3,1,15,15,873.0,72.5,3.65,16.5,499.0,70.06,46.2
2016,3,1,15,30,853.0,70.0,3.5,16.0,456.0,52.25,40.53
2016,3,1,15,45,828.0,66.0,3.4,16.0,408.5,50.2,38.85
2016,3,1,16,0,803.0,62.0,3.3,16.0,361.0,48.1,37.1
2016,3,1,16,15,763.0,58.0,2.9,15.0,310.5,45.85,35.33
2016,3,1,16,30,723.0,54.0,2.5,14.0,260.0,43.59,33.48
2016,3,1,16,45,663.0,48.5,2.2,13.5,209.0,39.93,30.2
2016,3,1,17,0,603.0,43.0,1.9,13.0,158.0,36.25,26.73
2016,3,1,17,15,501.0,35.0,1.8,12.0,111.0,30.06,20.88
2016,3,1,17,30,399.0,27.0,1.7,11.0,64.0,21.79,12.55
2016,3,1,17,45,199.5,13.5,1.65,10.5,32.0,10.74,0.0
2016,3,1,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,43.0,11.0,1.0,10.5,14.0,35.18,0.0
2016,3,2,7,0,86.0,22.0,1.1,11.0,28.0,96.63,54.35
2016,3,2,7,15,142.0,40.0,1.25,11.5,59.0,164.2,131.94
2016,3,2,7,30,198.0,58.0,1.4,12.0,90.0,227.35,188.74
2016,3,2,7,45,224.5,77.0,1.55,12.5,125.5,272.92,228.56
2016,3,2,8,0,251.0,96.0,1.7,13.0,161.0,318.43,266.93
2016,3,2,8,15,271.5,114.0,1.65,13.5,197.0,357.83,298.53
2016,3,2,8,30,292.0,132.0,1.6,14.0,233.0,396.68,328.54
2016,3,2,8,45,540.5,104.0,1.55,15.0,324.0,581.53,473.6
2016,3,2,9,0,789.0,76.0,1.5,16.0,415.0,745.38,589.36
2016,3,2,9,15,811.0,79.0,1.45,16.5,458.5,769.83,601.8
2016,3,2,9,30,833.0,82.0,1.4,17.0,502.0,791.34,613.4
2016,3,2,9,45,846.0,85.5,1.35,17.5,540.0,802.96,618.01
2016,3,2,10,0,859.0,89.0,1.3,18.0,578.0,811.21,620.4
2016,3,2,10,15,871.0,91.0,1.35,18.0,610.0,806.97,616.73
2016,3,2,10,30,883.0,93.0,1.4,18.0,642.0,806.07,615.65
2016,3,2,10,45,888.5,96.0,1.5,18.5,666.5,797.68,608.89
2016,3,2,11,0,894.0,99.0,1.6,19.0,691.0,785.84,599.9
2016,3,2,11,15,750.5,158.0,1.75,19.0,664.0,725.71,557.06
2016,3,2,11,30,607.0,217.0,1.9,19.0,637.0,657.04,505.92
2016,3,2,11,45,546.0,242.5,2.05,19.5,624.5,613.28,472.64
2016,3,2,12,0,485.0,268.0,2.2,20.0,612.0,573.54,441.66
2016,3,2,12,15,697.0,186.0,2.35,20.0,680.5,607.92,468.78
2016,3,2,12,30,909.0,104.0,2.5,20.0,749.0,622.35,479.35
2016,3,2,12,45,739.0,168.5,2.65,20.0,689.5,549.01,422.01
2016,3,2,13,0,569.0,233.0,2.8,20.0,630.0,482.49,370.11
2016,3,2,13,15,540.0,246.5,2.9,19.5,617.0,448.76,343.17
2016,3,2,13,30,511.0,260.0,3.0,19.0,604.0,415.98,316.37
2016,3,2,13,45,500.5,246.0,3.1,19.0,574.5,369.78,278.24
2016,3,2,14,0,490.0,232.0,3.2,19.0,545.0,324.32,240.17
2016,3,2,14,15,406.0,242.5,3.3,18.5,494.0,284.41,209.19
2016,3,2,14,30,322.0,253.0,3.4,18.0,443.0,248.27,182.59
2016,3,2,14,45,417.5,214.0,3.5,17.5,444.0,205.17,144.33
2016,3,2,15,0,513.0,175.0,3.6,17.0,445.0,157.03,105.8
2016,3,2,15,15,494.5,163.0,3.65,16.5,407.0,114.78,85.29
2016,3,2,15,30,476.0,151.0,3.7,16.0,369.0,101.36,83.38
2016,3,2,15,45,453.0,137.5,3.8,15.5,327.5,94.08,77.45
2016,3,2,16,0,430.0,124.0,3.9,15.0,286.0,86.51,71.16
2016,3,2,16,15,367.5,120.0,3.8,14.5,245.0,85.15,70.24
2016,3,2,16,30,305.0,116.0,3.7,14.0,204.0,86.43,71.54
2016,3,2,16,45,280.5,96.0,3.65,13.5,164.5,72.8,59.43
2016,3,2,17,0,256.0,76.0,3.6,13.0,125.0,58.68,46.63
2016,3,2,17,15,189.0,57.0,3.4,12.5,87.5,44.67,33.67
2016,3,2,17,30,122.0,38.0,3.2,12.0,50.0,30.29,19.75
2016,3,2,17,45,61.0,19.0,3.05,12.0,25.0,15.54,0.0
2016,3,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,45,11.5,12.0,0.9,10.5,12.5,17.69,0.0
2016,3,3,7,0,23.0,24.0,0.9,11.0,25.0,42.25,23.22
2016,3,3,7,15,62.5,43.0,0.95,11.0,52.0,104.5,82.61
2016,3,3,7,30,102.0,62.0,1.0,11.0,79.0,154.96,127.94
2016,3,3,7,45,120.0,83.0,1.1,11.5,110.0,194.16,162.16
2016,3,3,8,0,138.0,104.0,1.2,12.0,141.0,232.92,195.04
2016,3,3,8,15,151.0,124.5,1.15,12.0,172.0,266.84,223.04
2016,3,3,8,30,164.0,145.0,1.1,12.0,203.0,300.25,249.82
2016,3,3,8,45,181.5,165.5,1.1,12.5,238.0,336.62,278.0
2016,3,3,9,0,199.0,186.0,1.1,13.0,273.0,372.31,304.91
2016,3,3,9,15,214.0,205.0,1.0,13.0,307.0,403.24,327.66
2016,3,3,9,30,229.0,224.0,0.9,13.0,341.0,433.12,349.12
2016,3,3,9,45,125.5,220.5,0.85,13.5,285.5,339.33,272.39
2016,3,3,10,0,22.0,217.0,0.8,14.0,230.0,221.11,175.93
2016,3,3,10,15,54.0,252.0,0.7,14.0,285.5,293.08,233.44
2016,3,3,10,30,86.0,287.0,0.6,14.0,341.0,351.14,277.49
2016,3,3,10,45,124.5,304.5,0.55,14.5,386.0,405.02,317.1
2016,3,3,11,0,163.0,322.0,0.5,15.0,431.0,444.16,344.83
2016,3,3,11,15,115.0,319.5,0.7,15.0,397.5,397.13,309.2
2016,3,3,11,30,67.0,317.0,0.9,15.0,364.0,344.1,269.02
2016,3,3,11,45,68.0,321.0,1.15,15.5,369.0,342.6,268.18
2016,3,3,12,0,69.0,325.0,1.4,16.0,374.0,340.75,266.59
2016,3,3,12,15,57.5,317.5,1.6,16.0,358.5,320.54,251.1
2016,3,3,12,30,46.0,310.0,1.8,16.0,343.0,301.36,236.39
2016,3,3,12,45,34.5,289.5,2.0,16.0,314.5,272.2,213.85
2016,3,3,13,0,23.0,269.0,2.2,16.0,286.0,245.41,193.04
2016,3,3,13,15,23.0,263.5,1.95,16.0,280.0,238.12,187.21
2016,3,3,13,30,23.0,258.0,1.7,16.0,274.0,230.8,181.29
2016,3,3,13,45,40.5,270.0,1.45,16.0,297.0,238.63,186.93
2016,3,3,14,0,58.0,282.0,1.2,16.0,320.0,246.71,192.39
2016,3,3,14,15,47.0,261.5,1.1,16.0,291.5,222.01,173.07
2016,3,3,14,30,36.0,241.0,1.0,16.0,263.0,198.94,155.31
2016,3,3,14,45,36.0,227.5,0.95,16.0,248.0,183.65,143.44
2016,3,3,15,0,36.0,214.0,0.9,16.0,233.0,168.44,131.87
2016,3,3,15,15,19.0,182.5,0.8,15.5,192.5,149.78,118.49
2016,3,3,15,30,2.0,151.0,0.7,15.0,152.0,125.62,104.17
2016,3,3,15,45,10.5,146.0,0.6,15.0,150.5,120.88,100.43
2016,3,3,16,0,19.0,141.0,0.5,15.0,149.0,115.89,96.36
2016,3,3,16,15,13.0,122.5,0.5,14.5,128.0,101.28,84.07
2016,3,3,16,30,7.0,104.0,0.5,14.0,107.0,86.52,71.41
2016,3,3,16,45,3.5,84.5,0.55,14.0,86.0,70.91,57.6
2016,3,3,17,0,0.0,65.0,0.6,14.0,65.0,55.13,43.36
