Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,17,15,0.0,45.5,0.65,13.5,45.5,39.18,28.84
2016,3,3,17,30,0.0,26.0,0.7,13.0,26.0,22.93,13.73
2016,3,3,17,45,0.0,13.0,0.75,13.0,13.0,11.44,0.0
2016,3,3,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,0.95,11.5,10.5,9.55,0.0
2016,3,4,7,0,0.0,21.0,1.0,12.0,21.0,18.51,7.61
2016,3,4,7,15,9.0,41.0,1.1,12.5,42.5,47.47,34.2
2016,3,4,7,30,18.0,61.0,1.2,13.0,64.0,82.75,65.04
2016,3,4,7,45,26.5,81.5,1.3,13.5,88.0,111.62,90.14
2016,3,4,8,0,35.0,102.0,1.4,14.0,112.0,139.98,114.31
2016,3,4,8,15,42.5,122.0,1.5,14.0,136.0,166.57,136.68
2016,3,4,8,30,50.0,142.0,1.6,14.0,160.0,192.92,158.44
2016,3,4,8,45,36.0,154.5,1.75,14.5,168.5,192.27,156.73
2016,3,4,9,0,22.0,167.0,1.9,15.0,177.0,178.85,144.58
2016,3,4,9,15,20.5,179.5,2.05,15.5,189.5,188.17,151.5
2016,3,4,9,30,19.0,192.0,2.2,16.0,202.0,197.51,158.31
2016,3,4,9,45,40.5,222.0,2.35,16.5,245.5,257.66,206.47
2016,3,4,10,0,62.0,252.0,2.5,17.0,289.0,304.27,242.84
2016,3,4,10,15,32.5,215.5,2.6,17.0,235.0,236.68,188.1
2016,3,4,10,30,3.0,179.0,2.7,17.0,181.0,165.15,129.83
2016,3,4,10,45,1.5,162.5,2.85,17.0,163.5,147.67,115.66
2016,3,4,11,0,0.0,146.0,3.0,17.0,146.0,130.81,101.86
2016,3,4,11,15,2.5,170.5,2.9,17.0,172.5,154.82,121.21
2016,3,4,11,30,5.0,195.0,2.8,17.0,199.0,178.45,140.05
2016,3,4,11,45,2.5,142.0,2.7,17.0,144.0,128.16,99.45
2016,3,4,12,0,0.0,89.0,2.6,17.0,89.0,78.99,59.47
2016,3,4,12,15,0.0,87.5,2.6,17.0,87.5,77.66,58.42
2016,3,4,12,30,0.0,86.0,2.6,17.0,86.0,76.32,57.33
2016,3,4,12,45,0.0,108.0,2.6,17.0,108.0,95.77,73.23
2016,3,4,13,0,0.0,130.0,2.6,17.0,130.0,114.93,88.81
2016,3,4,13,15,0.0,127.0,2.7,16.5,127.0,112.16,86.77
2016,3,4,13,30,0.0,124.0,2.8,16.0,124.0,109.4,84.79
2016,3,4,13,45,3.0,159.5,2.9,16.0,161.5,140.33,110.04
2016,3,4,14,0,6.0,195.0,3.0,16.0,199.0,169.61,133.75
2016,3,4,14,15,88.0,236.5,2.95,15.5,289.5,214.59,167.47
2016,3,4,14,30,170.0,278.0,2.9,15.0,380.0,243.7,187.29
2016,3,4,14,45,85.0,150.0,2.9,15.0,201.0,130.9,99.59
2016,3,4,15,0,0.0,22.0,2.9,15.0,22.0,19.41,10.77
2016,3,4,15,15,56.0,112.5,2.55,14.5,138.5,95.17,73.94
2016,3,4,15,30,112.0,203.0,2.2,14.0,255.0,145.04,121.85
2016,3,4,15,45,56.0,104.5,1.85,14.0,130.5,87.36,71.82
2016,3,4,16,0,0.0,6.0,1.5,14.0,6.0,5.27,0.0
2016,3,4,16,15,0.0,5.0,1.35,13.5,5.0,4.39,0.0
2016,3,4,16,30,0.0,4.0,1.2,13.0,4.0,3.51,0.0
2016,3,4,16,45,0.0,3.0,1.05,13.0,3.0,2.63,0.0
2016,3,4,17,0,0.0,2.0,0.9,13.0,2.0,1.75,0.0
2016,3,4,17,15,0.0,1.5,1.0,13.0,1.5,1.31,0.0
2016,3,4,17,30,0.0,1.0,1.1,13.0,1.0,0.88,0.0
2016,3,4,17,45,0.0,0.5,1.2,13.0,0.5,0.44,0.0
2016,3,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.5,2.9,12.5,2.5,2.27,0.0
2016,3,5,7,0,0.0,5.0,3.2,13.0,5.0,4.38,0.0
2016,3,5,7,15,0.0,10.0,3.3,13.0,10.0,8.77,1.69
2016,3,5,7,30,0.0,15.0,3.4,13.0,15.0,13.18,5.6
2016,3,5,7,45,0.0,20.5,3.55,13.5,20.5,18.02,9.85
2016,3,5,8,0,0.0,26.0,3.7,14.0,26.0,22.88,14.06
2016,3,5,8,15,0.0,32.0,3.85,14.0,32.0,28.18,18.62
2016,3,5,8,30,0.0,38.0,4.0,14.0,38.0,33.5,23.13
2016,3,5,8,45,17.0,107.0,4.2,14.5,114.5,112.03,90.15
2016,3,5,9,0,34.0,176.0,4.4,15.0,191.0,211.85,172.91
2016,3,5,9,15,49.0,199.5,4.5,15.0,224.0,247.57,201.93
2016,3,5,9,30,64.0,223.0,4.6,15.0,257.0,282.71,230.24
2016,3,5,9,45,39.5,216.5,4.7,15.5,238.0,250.45,202.37
2016,3,5,10,0,15.0,210.0,4.8,16.0,219.0,208.02,166.47
2016,3,5,10,15,8.0,189.5,4.9,16.0,194.5,180.3,143.5
2016,3,5,10,30,1.0,169.0,5.0,16.0,170.0,153.97,121.63
2016,3,5,10,45,7.0,201.0,5.15,16.5,206.0,188.27,149.23
2016,3,5,11,0,13.0,233.0,5.3,17.0,242.0,222.0,175.98
2016,3,5,11,15,9.5,215.5,5.4,17.0,222.0,201.59,159.3
2016,3,5,11,30,6.0,198.0,5.5,17.0,202.0,181.91,143.28
2016,3,5,11,45,3.0,175.0,5.6,17.5,177.5,158.23,123.82
2016,3,5,12,0,0.0,152.0,5.7,18.0,153.0,135.18,104.89
2016,3,5,12,15,43.0,247.5,5.6,18.0,279.5,249.23,196.94
2016,3,5,12,30,86.0,343.0,5.5,18.0,406.0,353.59,278.84
2016,3,5,12,45,265.5,315.5,5.4,18.0,505.5,422.34,332.94
2016,3,5,13,0,445.0,288.0,5.3,18.0,605.0,471.49,369.5
2016,3,5,13,15,452.5,276.0,5.2,17.5,592.5,437.83,341.7
2016,3,5,13,30,460.0,264.0,5.1,17.0,580.0,402.99,312.54
2016,3,5,13,45,287.5,286.0,5.05,17.0,481.5,331.76,256.89
2016,3,5,14,0,115.0,308.0,5.0,17.0,383.0,283.36,221.27
2016,3,5,14,15,57.5,233.5,5.4,16.5,271.0,205.15,160.82
2016,3,5,14,30,0.0,159.0,5.8,16.0,159.0,136.94,108.04
2016,3,5,14,45,0.0,135.5,6.2,16.0,135.5,117.32,92.19
2016,3,5,15,0,0.0,112.0,6.6,16.0,112.0,97.78,76.25
2016,3,5,15,15,0.0,63.0,6.95,15.5,63.0,55.7,41.37
2016,3,5,15,30,0.0,14.0,7.3,15.0,14.0,12.33,5.29
2016,3,5,15,45,0.0,10.5,7.65,14.5,10.5,9.24,2.59
2016,3,5,16,0,0.0,7.0,8.0,14.0,7.0,6.15,0.0
2016,3,5,16,15,0.0,6.0,8.05,14.0,6.0,5.27,0.0
2016,3,5,16,30,0.0,5.0,8.1,14.0,5.0,4.39,0.0
2016,3,5,16,45,0.0,4.0,8.15,14.0,4.0,3.51,0.0
2016,3,5,17,0,0.0,3.0,8.2,14.0,3.0,2.63,0.0
2016,3,5,17,15,0.0,2.0,8.15,13.5,2.0,1.75,0.0
2016,3,5,17,30,0.0,1.0,8.1,13.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,6,45,78.0,17.5,1.65,9.0,24.0,62.86,0.0
2016,3,6,7,0,156.0,35.0,1.7,10.0,48.0,184.95,138.76
2016,3,6,7,15,270.5,50.0,1.95,10.0,91.5,281.09,232.55
2016,3,6,7,30,385.0,65.0,2.2,10.0,135.0,385.17,323.95
2016,3,6,7,45,467.0,74.0,2.5,10.5,185.5,465.81,392.82
2016,3,6,8,0,549.0,83.0,2.8,11.0,236.0,549.11,461.3
2016,3,6,8,15,599.5,90.0,2.9,11.0,286.0,606.91,506.75
2016,3,6,8,30,650.0,97.0,3.0,11.0,336.0,663.96,550.33
2016,3,6,8,45,691.0,100.5,3.2,11.5,385.0,708.04,582.26
2016,3,6,9,0,732.0,104.0,3.4,12.0,434.0,750.2,612.15
2016,3,6,9,15,366.0,117.5,3.5,12.0,282.5,457.37,380.89
2016,3,6,9,30,0.0,131.0,3.6,12.0,131.0,119.23,95.01
2016,3,6,9,45,0.0,106.0,3.7,12.5,106.0,94.7,74.49
2016,3,6,10,0,0.0,81.0,3.8,13.0,81.0,71.75,54.99
2016,3,6,10,15,200.0,173.0,3.85,13.0,301.5,352.24,290.75
2016,3,6,10,30,400.0,265.0,3.9,13.0,522.0,604.97,489.24
2016,3,6,10,45,423.5,268.5,4.0,13.0,549.5,626.66,503.69
2016,3,6,11,0,447.0,272.0,4.1,13.0,577.0,633.95,508.65
2016,3,6,11,15,343.0,307.0,4.1,13.0,544.5,565.1,453.04
2016,3,6,11,30,239.0,342.0,4.1,13.0,512.0,500.45,400.66
2016,3,6,11,45,124.5,283.5,4.15,13.5,372.0,353.86,283.98
2016,3,6,12,0,10.0,225.0,4.2,14.0,232.0,207.1,164.56
2016,3,6,12,15,144.5,285.5,4.3,14.0,390.5,350.98,281.64
2016,3,6,12,30,279.0,346.0,4.4,14.0,549.0,474.81,378.21
2016,3,6,12,45,285.5,341.0,4.5,14.0,547.0,455.47,361.99
2016,3,6,13,0,292.0,336.0,4.6,14.0,545.0,435.06,345.17
2016,3,6,13,15,287.0,332.0,4.6,14.0,534.0,409.14,323.59
2016,3,6,13,30,282.0,328.0,4.6,14.0,523.0,383.18,301.75
2016,3,6,13,45,157.5,297.0,4.7,14.0,405.5,298.1,235.17
2016,3,6,14,0,33.0,266.0,4.8,14.0,288.0,228.31,181.68
2016,3,6,14,15,42.0,262.5,4.8,13.5,289.0,222.39,177.06
2016,3,6,14,30,51.0,259.0,4.8,13.0,290.0,215.12,171.15
2016,3,6,14,45,37.5,233.5,4.8,13.0,256.0,188.82,150.46
2016,3,6,15,0,24.0,208.0,4.8,13.0,222.0,172.89,138.49
2016,3,6,15,15,12.0,161.0,4.7,12.5,168.0,134.98,108.34
2016,3,6,15,30,0.0,114.0,4.6,12.0,114.0,98.27,81.89
2016,3,6,15,45,0.0,98.0,4.5,12.0,98.0,85.21,70.58
2016,3,6,16,0,0.0,82.0,4.4,12.0,82.0,71.97,59.0
2016,3,6,16,15,0.0,70.5,4.2,11.5,70.5,62.21,50.51
2016,3,6,16,30,0.0,59.0,4.0,11.0,59.0,52.12,41.58
2016,3,6,16,45,0.0,47.5,3.85,10.5,47.5,41.91,32.4
2016,3,6,17,0,0.0,36.0,3.7,10.0,36.0,31.73,23.09
2016,3,6,17,15,0.0,25.5,3.7,10.0,25.5,22.45,14.45
2016,3,6,17,30,0.0,15.0,3.7,10.0,15.0,13.18,5.78
2016,3,6,17,45,0.0,7.5,3.75,10.0,7.5,6.58,0.0
2016,3,6,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,7,6,45,33.0,15.5,2.2,6.5,18.0,42.26,0.0
2016,3,7,7,0,66.0,31.0,2.3,7.0,36.0,90.74,68.28
2016,3,7,7,15,96.5,51.0,2.4,7.0,65.5,138.14,114.41
2016,3,7,7,30,127.0,71.0,2.5,7.0,95.0,185.06,157.27
2016,3,7,7,45,145.0,92.5,2.7,7.5,127.5,225.53,193.08
2016,3,7,8,0,163.0,114.0,2.9,8.0,160.0,265.58,227.48
2016,3,7,8,15,175.5,134.0,3.05,8.0,192.5,298.86,255.57
2016,3,7,8,30,188.0,154.0,3.2,8.0,225.0,331.64,282.61
2016,3,7,8,45,141.5,175.5,3.35,8.5,232.5,317.85,268.48
2016,3,7,9,0,95.0,197.0,3.5,9.0,240.0,287.16,240.57
2016,3,7,9,15,47.5,178.5,3.55,9.0,200.0,221.1,183.81
2016,3,7,9,30,0.0,160.0,3.6,9.0,160.0,148.11,120.67
2016,3,7,9,45,5.0,179.5,3.65,9.5,182.5,170.48,139.13
2016,3,7,10,0,10.0,199.0,3.7,10.0,205.0,192.6,157.02
2016,3,7,10,15,59.5,251.5,3.75,10.0,290.0,296.75,243.45
2016,3,7,10,30,109.0,304.0,3.8,10.0,375.0,387.93,317.03
2016,3,7,10,45,58.5,256.5,3.85,10.0,295.0,292.78,238.77
2016,3,7,11,0,8.0,209.0,3.9,10.0,215.0,195.46,157.99
2016,3,7,11,15,17.5,246.0,3.95,10.0,259.0,235.99,191.36
2016,3,7,11,30,27.0,283.0,4.0,10.0,303.0,275.4,223.21
2016,3,7,11,45,53.5,313.5,4.05,10.0,353.5,326.01,264.14
2016,3,7,12,0,80.0,344.0,4.1,10.0,404.0,366.06,296.09
2016,3,7,12,15,101.0,351.0,4.1,10.0,426.0,378.25,305.63
2016,3,7,12,30,122.0,358.0,4.1,10.0,448.0,390.84,315.38
2016,3,7,12,45,196.0,350.5,4.2,10.0,493.0,413.89,333.83
2016,3,7,13,0,270.0,343.0,4.3,10.0,538.0,430.53,346.34
2016,3,7,13,15,352.0,313.5,4.3,10.0,562.0,425.07,340.43
2016,3,7,13,30,434.0,284.0,4.3,10.0,586.0,410.57,326.16
2016,3,7,13,45,256.0,293.0,4.3,10.0,470.0,327.37,260.11
2016,3,7,14,0,78.0,302.0,4.3,10.0,354.0,268.67,215.74
2016,3,7,14,15,127.0,293.5,4.2,10.0,373.5,260.46,207.15
2016,3,7,14,30,176.0,285.0,4.1,10.0,393.0,251.53,197.3
2016,3,7,14,45,88.0,159.5,4.0,10.0,213.5,139.09,108.23
2016,3,7,15,0,0.0,34.0,3.9,10.0,34.0,30.02,20.17
2016,3,7,15,15,0.0,40.5,3.65,10.0,40.5,35.76,25.21
2016,3,7,15,30,0.0,47.0,3.4,10.0,47.0,41.5,31.82
2016,3,7,15,45,321.0,76.0,3.15,10.0,203.0,51.34,40.79
2016,3,7,16,0,642.0,105.0,2.9,10.0,359.0,73.85,61.15
2016,3,7,16,15,597.0,98.0,2.4,9.5,309.5,70.85,58.69
2016,3,7,16,30,552.0,91.0,1.9,9.0,260.0,67.8,56.12
2016,3,7,16,45,506.5,78.5,1.45,8.5,212.0,59.88,49.01
2016,3,7,17,0,461.0,66.0,1.0,8.0,164.0,51.6,41.38
2016,3,7,17,15,363.5,54.0,1.0,7.5,118.0,41.37,31.75
2016,3,7,17,30,266.0,42.0,1.0,7.0,72.0,32.64,23.08
2016,3,7,17,45,133.0,21.0,1.05,7.0,36.0,16.44,4.64
2016,3,7,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,45,174.5,15.0,1.2,4.0,31.5,149.81,0.0
2016,3,8,7,0,349.0,30.0,1.3,5.0,63.0,303.08,242.39
2016,3,8,7,15,454.0,40.0,1.2,5.5,110.5,396.4,332.09
2016,3,8,7,30,559.0,50.0,1.1,6.0,158.0,495.74,416.31
2016,3,8,7,45,611.5,58.5,1.05,6.5,208.5,558.78,466.81
2016,3,8,8,0,664.0,67.0,1.0,7.0,259.0,622.43,514.95
2016,3,8,8,15,704.5,72.5,0.95,7.5,309.5,672.67,550.39
2016,3,8,8,30,745.0,78.0,0.9,8.0,360.0,716.96,579.89
2016,3,8,8,45,753.5,88.5,0.9,9.0,405.0,749.78,599.6
2016,3,8,9,0,762.0,99.0,0.9,10.0,450.0,774.72,613.18
2016,3,8,9,15,783.0,102.5,1.05,10.0,493.0,793.7,626.78
2016,3,8,9,30,804.0,106.0,1.2,10.0,536.0,814.95,642.0
2016,3,8,9,45,604.5,172.5,1.35,10.5,509.0,722.63,573.82
2016,3,8,10,0,405.0,239.0,1.5,11.0,482.0,602.24,481.1
2016,3,8,10,15,632.5,176.5,1.65,11.0,578.0,734.36,584.03
2016,3,8,10,30,860.0,114.0,1.8,11.0,674.0,836.38,657.17
2016,3,8,10,45,872.0,113.0,1.95,11.5,699.0,828.04,649.45
2016,3,8,11,0,884.0,112.0,2.1,12.0,724.0,816.14,640.46
2016,3,8,11,15,627.0,214.5,2.1,12.0,654.5,703.97,555.26
2016,3,8,11,30,370.0,317.0,2.1,12.0,585.0,581.3,459.44
2016,3,8,11,45,239.5,336.5,2.15,12.0,511.0,484.3,384.47
2016,3,8,12,0,109.0,356.0,2.2,12.0,437.0,396.5,314.9
2016,3,8,12,15,61.0,301.5,2.15,12.0,347.0,309.18,246.42
2016,3,8,12,30,13.0,247.0,2.1,12.0,257.0,225.69,179.76
2016,3,8,12,45,6.5,156.5,2.05,12.0,161.5,141.9,112.27
2016,3,8,13,0,0.0,66.0,2.0,12.0,66.0,58.52,43.55
2016,3,8,13,15,9.0,160.5,2.1,11.5,167.0,145.25,115.65
2016,3,8,13,30,18.0,255.0,2.2,11.0,268.0,226.99,182.11
2016,3,8,13,45,101.5,286.0,2.35,11.0,353.5,274.08,218.37
2016,3,8,14,0,185.0,317.0,2.5,11.0,439.0,308.24,242.79
2016,3,8,14,15,109.0,282.0,2.5,10.5,353.5,254.05,201.18
2016,3,8,14,30,33.0,247.0,2.5,10.0,268.0,203.93,163.71
2016,3,8,14,45,101.5,249.0,2.5,10.0,306.5,209.21,165.33
2016,3,8,15,0,170.0,251.0,2.5,10.0,345.0,197.88,154.08
2016,3,8,15,15,101.0,219.5,2.2,9.5,274.5,168.98,135.61
2016,3,8,15,30,32.0,188.0,1.9,9.0,204.0,143.64,122.55
2016,3,8,15,45,49.0,176.0,1.65,9.0,197.0,135.02,115.34
2016,3,8,16,0,66.0,164.0,1.4,9.0,190.0,126.11,107.76
2016,3,8,16,15,59.0,143.5,1.25,8.5,164.5,111.65,95.36
2016,3,8,16,30,52.0,123.0,1.1,8.0,139.0,96.86,82.44
2016,3,8,16,45,43.0,101.5,0.95,8.0,113.5,81.09,68.23
2016,3,8,17,0,34.0,80.0,0.8,8.0,88.0,64.97,53.44
2016,3,8,17,15,20.0,59.5,0.8,7.5,64.0,49.16,38.77
2016,3,8,17,30,6.0,39.0,0.8,7.0,40.0,33.41,23.87
2016,3,8,17,45,3.0,19.5,0.85,7.0,20.0,17.19,6.02
2016,3,8,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,158.0,16.0,1.75,8.0,31.5,143.63,21.12
2016,3,9,7,0,316.0,32.0,1.9,8.0,63.0,285.25,229.3
2016,3,9,7,15,416.5,42.0,1.95,8.0,108.5,375.11,314.6
2016,3,9,7,30,517.0,52.0,2.0,8.0,154.0,470.6,397.78
2016,3,9,7,45,258.5,54.0,2.15,8.5,105.0,283.57,243.08
2016,3,9,8,0,0.0,56.0,2.3,9.0,56.0,49.45,37.45
2016,3,9,8,15,0.0,67.0,2.35,9.0,67.0,59.22,46.07
2016,3,9,8,30,0.0,78.0,2.4,9.0,78.0,69.42,54.77
2016,3,9,8,45,58.0,141.0,2.45,9.5,168.0,192.16,160.92
2016,3,9,9,0,116.0,204.0,2.5,10.0,258.0,327.78,272.92
2016,3,9,9,15,58.0,160.0,2.5,10.5,187.0,208.59,172.3
2016,3,9,9,30,0.0,116.0,2.5,11.0,116.0,104.43,83.06
2016,3,9,9,45,119.0,196.0,2.5,11.5,268.0,307.66,253.77
2016,3,9,10,0,238.0,276.0,2.5,12.0,420.0,491.16,398.46
2016,3,9,10,15,149.5,283.5,2.55,12.5,375.5,418.9,337.6
2016,3,9,10,30,61.0,291.0,2.6,13.0,331.0,335.23,268.76
2016,3,9,10,45,68.0,306.0,2.65,13.5,352.5,351.22,280.83
2016,3,9,11,0,75.0,321.0,2.7,14.0,374.0,366.34,291.75
2016,3,9,11,15,132.5,338.0,2.7,14.5,434.0,430.13,341.18
2016,3,9,11,30,190.0,355.0,2.7,15.0,494.0,479.22,378.15
2016,3,9,11,45,121.0,342.0,2.75,15.5,431.0,407.13,320.68
2016,3,9,12,0,52.0,329.0,2.8,16.0,368.0,333.97,262.55
2016,3,9,12,15,51.5,329.0,2.8,16.0,367.5,327.86,257.87
2016,3,9,12,30,51.0,329.0,2.8,16.0,367.0,321.63,252.87
2016,3,9,12,45,44.0,317.5,2.8,16.5,350.0,301.92,236.93
2016,3,9,13,0,37.0,306.0,2.8,17.0,333.0,283.11,221.8
2016,3,9,13,15,33.5,294.5,2.8,17.0,318.5,266.82,209.09
2016,3,9,13,30,30.0,283.0,2.8,17.0,304.0,251.1,196.82
2016,3,9,13,45,15.0,222.0,2.8,17.0,233.0,196.72,154.14
2016,3,9,14,0,0.0,161.0,2.8,17.0,162.0,140.15,109.36
2016,3,9,14,15,7.0,189.5,2.75,17.0,194.5,164.44,129.0
2016,3,9,14,30,14.0,218.0,2.7,17.0,227.0,186.32,146.43
2016,3,9,14,45,31.0,225.0,2.65,17.0,243.0,183.08,143.26
2016,3,9,15,0,48.0,232.0,2.6,17.0,259.0,183.11,143.06
2016,3,9,15,15,30.0,202.0,2.4,16.5,218.5,156.26,123.18
2016,3,9,15,30,12.0,172.0,2.2,16.0,178.0,141.26,117.39
2016,3,9,15,45,6.0,128.0,2.0,16.0,131.0,108.45,89.46
2016,3,9,16,0,0.0,84.0,1.8,16.0,84.0,73.7,59.48
2016,3,9,16,15,0.0,73.0,1.6,15.5,73.0,64.36,51.57
2016,3,9,16,30,0.0,62.0,1.4,15.0,62.0,54.78,43.28
2016,3,9,16,45,0.0,50.5,1.25,14.5,50.5,44.57,34.28
2016,3,9,17,0,0.0,39.0,1.1,14.0,39.0,34.38,25.14
2016,3,9,17,15,0.0,28.5,1.1,13.5,28.5,25.1,16.66
2016,3,9,17,30,0.0,18.0,1.1,13.0,18.0,15.83,8.11
2016,3,9,17,45,0.0,10.0,1.1,12.5,10.0,8.78,0.54
2016,3,9,18,0,0.0,2.0,1.1,12.0,2.0,1.82,0.0
2016,3,9,18,15,0.0,1.0,1.1,11.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,10,6,45,17.0,17.5,2.2,10.0,19.5,28.47,5.36
2016,3,10,7,0,34.0,35.0,2.4,11.0,39.0,63.58,47.3
2016,3,10,7,15,54.5,56.5,2.55,11.5,66.0,116.48,94.27
2016,3,10,7,30,75.0,78.0,2.7,12.0,93.0,157.49,130.54
2016,3,10,7,45,86.5,100.0,2.85,12.5,122.0,192.31,160.59
2016,3,10,8,0,98.0,122.0,3.0,13.0,151.0,226.6,189.38
2016,3,10,8,15,107.5,142.5,3.25,13.5,180.0,256.78,214.03
2016,3,10,8,30,117.0,163.0,3.5,14.0,209.0,286.54,237.79
2016,3,10,8,45,225.5,174.5,3.8,14.5,276.5,401.42,332.44
2016,3,10,9,0,334.0,186.0,4.1,15.0,344.0,502.93,413.55
2016,3,10,9,15,255.5,216.5,4.25,15.5,344.0,470.54,383.77
2016,3,10,9,30,177.0,247.0,4.4,16.0,344.0,419.96,340.48
2016,3,10,9,45,103.5,244.5,4.55,16.5,302.0,334.9,270.31
2016,3,10,10,0,30.0,242.0,4.7,17.0,260.0,265.89,212.19
2016,3,10,10,15,252.5,245.0,4.75,17.0,411.5,476.56,384.01
2016,3,10,10,30,475.0,248.0,4.8,17.0,563.0,666.61,531.56
2016,3,10,10,45,396.0,284.0,4.85,17.0,553.0,615.0,489.02
2016,3,10,11,0,317.0,320.0,4.9,17.0,543.0,576.2,456.94
2016,3,10,11,15,238.5,339.5,4.8,17.0,509.5,512.37,405.8
2016,3,10,11,30,160.0,359.0,4.7,17.0,476.0,461.55,364.43
2016,3,10,11,45,160.0,362.5,4.65,17.5,480.5,453.98,357.47
2016,3,10,12,0,160.0,366.0,4.6,18.0,485.0,445.78,349.92
2016,3,10,12,15,137.0,365.0,4.5,17.5,467.0,418.34,328.58
2016,3,10,12,30,114.0,364.0,4.4,17.0,449.0,389.74,306.39
2016,3,10,12,45,60.5,286.0,4.35,17.0,331.0,284.46,223.96
2016,3,10,13,0,7.0,208.0,4.3,17.0,213.0,186.02,145.78
2016,3,10,13,15,34.5,264.0,4.1,17.0,288.5,242.67,190.93
2016,3,10,13,30,62.0,320.0,3.9,17.0,364.0,293.51,230.37
2016,3,10,13,45,31.0,224.0,3.7,17.0,246.0,200.78,157.28
2016,3,10,14,0,0.0,128.0,3.5,17.0,128.0,112.49,86.99
2016,3,10,14,15,0.0,86.5,3.25,16.5,86.5,76.69,58.04
2016,3,10,14,30,0.0,45.0,3.0,16.0,45.0,39.79,27.67
2016,3,10,14,45,0.0,49.5,2.75,16.0,49.5,43.77,31.08
2016,3,10,15,0,0.0,54.0,2.5,16.0,54.0,47.74,34.49
2016,3,10,15,15,0.0,67.5,2.25,16.0,67.5,59.7,44.61
2016,3,10,15,30,0.0,81.0,2.0,16.0,81.0,71.69,57.42
2016,3,10,15,45,0.0,61.5,1.75,16.0,61.5,54.34,42.39
2016,3,10,16,0,0.0,42.0,1.5,16.0,42.0,37.05,27.27
2016,3,10,16,15,0.0,36.5,1.3,15.5,36.5,32.17,23.09
2016,3,10,16,30,0.0,31.0,1.1,15.0,31.0,27.3,18.85
2016,3,10,16,45,0.0,25.0,0.95,14.5,25.0,22.0,14.14
2016,3,10,17,0,0.0,19.0,0.8,14.0,19.0,16.7,9.36
2016,3,10,17,15,0.0,14.0,0.9,13.5,14.0,12.29,5.31
2016,3,10,17,30,0.0,9.0,1.0,13.0,9.0,7.9,1.23
2016,3,10,17,45,0.0,5.0,1.1,13.0,5.0,4.38,0.0
2016,3,10,18,0,0.0,1.0,1.2,13.0,1.0,0.91,0.0
2016,3,10,18,15,0.0,0.5,1.25,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,3.9,11.0,4.0,3.5,0.0
2016,3,11,7,0,0.0,8.0,4.1,11.0,8.0,7.02,0.15
2016,3,11,7,15,0.0,13.0,4.25,11.0,13.0,11.41,4.11
2016,3,11,7,30,0.0,18.0,4.4,11.0,18.0,15.82,8.04
2016,3,11,7,45,0.0,24.0,4.6,11.0,24.0,21.11,12.71
2016,3,11,8,0,0.0,30.0,4.8,11.0,30.0,26.42,17.33
2016,3,11,8,15,0.0,35.5,4.7,10.5,35.5,31.28,21.58
2016,3,11,8,30,0.0,41.0,4.6,10.0,41.0,36.16,25.79
2016,3,11,8,45,0.0,76.5,4.55,10.0,76.5,67.67,52.87
2016,3,11,9,0,0.0,112.0,4.5,10.0,112.0,101.61,81.66
2016,3,11,9,15,1.0,140.0,4.6,10.0,140.5,129.5,105.04
2016,3,11,9,30,2.0,168.0,4.7,10.0,169.0,157.31,128.1
2016,3,11,9,45,1.0,102.0,4.8,10.5,102.5,91.7,72.45
2016,3,11,10,0,0.0,36.0,4.9,11.0,36.0,31.82,21.49
2016,3,11,10,15,2.5,114.5,5.0,11.0,116.5,104.31,82.72
2016,3,11,10,30,5.0,193.0,5.1,11.0,197.0,179.78,145.28
2016,3,11,10,45,161.5,258.5,5.25,11.5,373.0,389.43,319.6
2016,3,11,11,0,318.0,324.0,5.4,12.0,549.0,581.95,472.12
2016,3,11,11,15,159.0,194.5,5.5,12.0,307.0,318.31,260.7
2016,3,11,11,30,0.0,65.0,5.6,12.0,65.0,57.64,42.75
2016,3,11,11,45,25.5,199.0,5.75,12.5,218.5,200.06,160.98
2016,3,11,12,0,51.0,333.0,5.9,13.0,372.0,337.13,271.01
2016,3,11,12,15,79.5,349.5,5.85,13.0,409.5,364.23,292.51
2016,3,11,12,30,108.0,366.0,5.8,13.0,447.0,388.19,311.4
2016,3,11,12,45,293.5,325.5,5.75,13.0,543.0,450.94,362.17
2016,3,11,13,0,479.0,285.0,5.7,13.0,639.0,494.15,395.15
2016,3,11,13,15,284.0,311.0,5.7,13.0,520.0,395.09,315.19
2016,3,11,13,30,89.0,337.0,5.7,13.0,401.0,318.24,254.18
2016,3,11,13,45,507.0,214.0,5.7,13.0,558.5,359.96,281.0
2016,3,11,14,0,925.0,91.0,5.7,13.0,716.0,374.21,278.63
2016,3,11,14,15,689.0,165.5,5.8,12.5,619.5,307.44,225.73
2016,3,11,14,30,453.0,240.0,5.9,12.0,523.0,269.99,200.5
2016,3,11,14,45,442.0,226.5,6.0,11.5,489.5,227.86,165.41
2016,3,11,15,0,431.0,213.0,6.1,11.0,456.0,187.06,134.16
2016,3,11,15,15,225.0,197.5,5.95,10.5,324.0,145.74,112.79
2016,3,11,15,30,19.0,182.0,5.8,10.0,192.0,148.49,126.85
2016,3,11,15,45,9.5,117.0,5.65,10.0,122.0,100.33,84.51
2016,3,11,16,0,0.0,52.0,5.5,10.0,52.0,45.91,35.93
2016,3,11,16,15,0.0,45.0,5.2,9.5,45.0,39.69,30.49
2016,3,11,16,30,0.0,38.0,4.9,9.0,38.0,33.49,24.96
2016,3,11,16,45,0.0,31.0,4.6,9.0,31.0,27.3,19.31
2016,3,11,17,0,0.0,24.0,4.3,9.0,24.0,21.11,13.6
2016,3,11,17,15,177.5,33.0,4.1,8.5,55.5,24.74,16.74
2016,3,11,17,30,355.0,42.0,3.9,8.0,87.0,34.06,24.53
2016,3,11,17,45,197.0,27.5,3.75,8.0,50.5,21.56,11.01
2016,3,11,18,0,39.0,13.0,3.6,8.0,14.0,11.82,0.0
2016,3,11,18,15,19.5,6.5,3.55,7.5,7.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,6,45,54.5,22.5,2.6,7.5,28.5,78.92,43.84
2016,3,12,7,0,109.0,45.0,2.9,8.0,57.0,154.08,125.23
2016,3,12,7,15,166.0,65.5,3.05,8.0,95.5,221.01,186.67
2016,3,12,7,30,223.0,86.0,3.2,8.0,134.0,290.14,248.35
2016,3,12,7,45,261.5,105.0,3.4,8.0,175.5,345.07,296.33
2016,3,12,8,0,300.0,124.0,3.6,8.0,217.0,400.87,343.69
2016,3,12,8,15,354.0,130.5,3.7,8.0,258.5,468.95,400.03
2016,3,12,8,30,408.0,137.0,3.8,8.0,300.0,523.5,444.33
2016,3,12,8,45,362.0,165.5,3.95,8.5,323.5,504.65,426.08
2016,3,12,9,0,316.0,194.0,4.1,9.0,347.0,499.53,418.86
2016,3,12,9,15,225.0,223.5,4.2,9.5,337.0,438.63,365.88
2016,3,12,9,30,134.0,253.0,4.3,10.0,327.0,390.95,323.23
2016,3,12,9,45,132.5,271.0,4.4,10.5,349.0,404.42,332.68
2016,3,12,10,0,131.0,289.0,4.5,11.0,371.0,416.96,341.16
2016,3,12,10,15,111.5,301.0,4.45,11.0,373.0,393.37,320.95
2016,3,12,10,30,92.0,313.0,4.4,11.0,375.0,383.91,312.09
2016,3,12,10,45,74.5,315.0,4.35,11.0,366.5,365.75,296.52
2016,3,12,11,0,57.0,317.0,4.3,11.0,358.0,348.24,281.58
2016,3,12,11,15,76.5,335.5,4.35,11.0,391.5,376.03,303.83
2016,3,12,11,30,96.0,354.0,4.4,11.0,425.0,401.95,324.27
2016,3,12,11,45,146.5,363.0,4.5,11.5,473.0,445.66,358.65
2016,3,12,12,0,197.0,372.0,4.6,12.0,521.0,477.11,382.85
2016,3,12,12,15,114.0,339.0,4.7,12.0,425.0,381.36,306.29
2016,3,12,12,30,31.0,306.0,4.8,12.0,329.0,289.95,232.53
2016,3,12,12,45,37.0,313.0,4.9,12.0,340.5,294.56,236.45
2016,3,12,13,0,43.0,320.0,5.0,12.0,352.0,298.17,239.32
2016,3,12,13,15,26.0,270.0,4.95,12.0,289.5,243.8,195.56
2016,3,12,13,30,9.0,220.0,4.9,12.0,227.0,194.68,155.91
2016,3,12,13,45,27.5,255.5,4.85,12.0,274.5,224.43,179.99
2016,3,12,14,0,46.0,291.0,4.8,12.0,322.0,252.21,201.99
2016,3,12,14,15,221.5,274.0,4.65,12.0,414.0,274.98,214.58
2016,3,12,14,30,397.0,257.0,4.5,12.0,506.0,276.75,207.66
2016,3,12,14,45,349.0,250.5,4.4,12.0,460.0,236.82,175.99
2016,3,12,15,0,301.0,244.0,4.3,12.0,414.0,201.93,150.77
2016,3,12,15,15,225.0,231.5,4.2,12.0,353.5,175.76,136.54
2016,3,12,15,30,149.0,219.0,4.1,12.0,293.0,154.92,131.21
2016,3,12,15,45,114.0,196.0,4.0,12.0,249.5,140.9,119.38
2016,3,12,16,0,79.0,173.0,3.9,12.0,206.0,132.23,112.13
2016,3,12,16,15,67.5,152.5,3.8,11.5,178.5,117.84,99.93
2016,3,12,16,30,56.0,132.0,3.7,11.0,151.0,103.11,87.21
2016,3,12,16,45,46.5,110.0,3.65,11.0,124.0,87.14,72.98
2016,3,12,17,0,37.0,88.0,3.6,11.0,97.0,70.82,58.17
2016,3,12,17,15,21.5,66.0,3.6,11.0,71.0,54.11,42.77
2016,3,12,17,30,6.0,44.0,3.6,11.0,45.0,37.54,27.32
2016,3,12,17,45,3.0,25.5,3.6,11.0,26.0,22.2,11.77
2016,3,12,18,0,0.0,7.0,3.6,11.0,7.0,6.37,0.0
2016,3,12,18,15,0.0,3.5,3.6,11.0,3.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.0,3.0,10.5,1.0,0.87,0.0
2016,3,13,7,0,0.0,2.0,3.1,11.0,2.0,1.75,0.0
2016,3,13,7,15,0.0,4.0,3.1,11.0,4.0,3.51,0.0
2016,3,13,7,30,0.0,6.0,3.1,11.0,6.0,5.26,0.0
2016,3,13,7,45,0.0,8.0,3.15,11.5,8.0,7.02,0.45
2016,3,13,8,0,0.0,10.0,3.2,12.0,10.0,8.79,1.98
2016,3,13,8,15,0.0,12.0,3.25,12.0,12.0,10.55,3.5
2016,3,13,8,30,0.0,14.0,3.3,12.0,14.0,12.32,5.01
2016,3,13,8,45,0.0,74.0,3.4,12.0,74.0,65.45,50.54
2016,3,13,9,0,0.0,134.0,3.5,12.0,134.0,123.57,99.42
2016,3,13,9,15,0.0,111.5,3.6,12.0,111.5,100.35,79.58
2016,3,13,9,30,0.0,89.0,3.7,12.0,89.0,78.85,61.32
2016,3,13,9,45,0.0,111.0,3.85,12.0,111.0,99.24,78.28
2016,3,13,10,0,0.0,133.0,4.0,12.0,133.0,119.71,95.14
2016,3,13,10,15,8.5,188.5,4.05,12.0,194.5,179.26,144.4
2016,3,13,10,30,17.0,244.0,4.1,12.0,256.0,238.81,192.78
2016,3,13,10,45,12.5,227.5,4.15,12.0,236.5,217.58,175.04
2016,3,13,11,0,8.0,211.0,4.2,12.0,217.0,197.2,158.17
2016,3,13,11,15,5.0,187.0,4.3,12.0,191.0,171.8,137.27
2016,3,13,11,30,2.0,163.0,4.4,12.0,165.0,147.13,116.92
2016,3,13,11,45,4.5,182.5,4.55,12.5,186.0,166.09,132.25
2016,3,13,12,0,7.0,202.0,4.7,13.0,207.0,184.62,147.07
2016,3,13,12,15,16.0,249.0,4.85,13.0,261.5,231.19,184.85
2016,3,13,12,30,25.0,296.0,5.0,13.0,316.0,275.93,220.77
2016,3,13,12,45,22.0,283.5,5.15,13.0,300.5,260.78,208.55
2016,3,13,13,0,19.0,271.0,5.3,13.0,285.0,246.08,196.8
2016,3,13,13,15,32.0,291.5,5.15,13.0,315.0,264.22,211.35
2016,3,13,13,30,45.0,312.0,5.0,13.0,345.0,280.81,224.39
2016,3,13,13,45,30.0,276.0,4.9,13.0,298.0,241.35,192.76
2016,3,13,14,0,15.0,240.0,4.8,13.0,251.0,209.46,167.37
2016,3,13,14,15,12.0,223.0,4.7,13.0,231.5,192.77,154.05
2016,3,13,14,30,9.0,206.0,4.6,13.0,212.0,176.58,141.14
2016,3,13,14,45,4.5,184.0,4.5,13.0,187.0,156.81,125.36
2016,3,13,15,0,0.0,162.0,4.4,13.0,162.0,137.76,110.12
2016,3,13,15,15,0.0,150.5,4.25,12.5,150.5,127.64,102.2
2016,3,13,15,30,0.0,139.0,4.1,12.0,139.0,117.77,98.82
2016,3,13,15,45,0.0,131.5,3.95,12.0,131.5,111.34,93.46
2016,3,13,16,0,0.0,124.0,3.8,12.0,124.0,104.79,87.97
2016,3,13,16,15,0.0,107.5,3.65,12.0,107.5,91.47,76.39
2016,3,13,16,30,0.0,91.0,3.5,12.0,91.0,78.0,64.55
2016,3,13,16,45,0.0,74.5,3.4,12.0,74.5,64.38,52.4
2016,3,13,17,0,0.0,58.0,3.3,12.0,58.0,50.63,39.94
2016,3,13,17,15,0.0,43.0,3.25,12.0,43.0,37.91,28.25
2016,3,13,17,30,0.0,28.0,3.2,12.0,28.0,24.67,16.02
2016,3,13,17,45,0.0,16.5,3.2,12.0,16.5,14.52,5.95
2016,3,13,18,0,0.0,5.0,3.2,12.0,5.0,4.55,0.0
2016,3,13,18,15,0.0,2.5,3.05,11.5,2.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
