Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,2.05,8.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,2.2,8.0,10.0,9.1,0.0
2016,3,14,6,45,81.0,29.0,2.35,8.5,39.0,111.21,76.31
2016,3,14,7,0,162.0,48.0,2.5,9.0,68.0,193.38,159.43
2016,3,14,7,15,220.0,67.0,2.55,9.0,108.0,260.76,220.65
2016,3,14,7,30,278.0,86.0,2.6,9.0,148.0,330.68,282.16
2016,3,14,7,45,318.0,103.5,2.7,9.5,191.5,401.83,341.62
2016,3,14,8,0,358.0,121.0,2.8,10.0,235.0,459.23,388.17
2016,3,14,8,15,410.0,126.5,2.85,10.0,278.0,511.85,430.69
2016,3,14,8,30,462.0,132.0,2.9,10.0,321.0,564.93,472.5
2016,3,14,8,45,485.5,145.5,2.95,10.5,365.0,603.63,500.53
2016,3,14,9,0,509.0,159.0,3.0,11.0,409.0,640.68,526.76
2016,3,14,9,15,501.5,177.0,2.95,11.0,442.0,654.37,534.72
2016,3,14,9,30,494.0,195.0,2.9,11.0,475.0,665.35,540.73
2016,3,14,9,45,498.5,207.5,2.9,11.5,506.0,677.96,547.58
2016,3,14,10,0,503.0,220.0,2.9,12.0,537.0,688.12,552.56
2016,3,14,10,15,543.5,218.0,2.85,12.0,575.5,710.81,568.61
2016,3,14,10,30,584.0,216.0,2.8,12.0,614.0,730.54,582.23
2016,3,14,10,45,574.5,229.5,2.8,12.5,632.5,722.11,573.17
2016,3,14,11,0,565.0,243.0,2.8,13.0,651.0,711.25,562.65
2016,3,14,11,15,612.0,232.5,2.75,13.0,683.5,721.7,569.8
2016,3,14,11,30,659.0,222.0,2.7,13.0,716.0,724.77,571.31
2016,3,14,11,45,590.0,251.0,2.7,13.5,697.0,673.8,530.42
2016,3,14,12,0,521.0,280.0,2.7,14.0,678.0,627.21,492.97
2016,3,14,12,15,494.5,290.5,2.65,14.0,668.0,593.58,466.45
2016,3,14,12,30,468.0,301.0,2.6,14.0,658.0,560.02,439.72
2016,3,14,12,45,261.5,319.0,2.6,14.0,518.5,429.6,338.46
2016,3,14,13,0,55.0,337.0,2.6,14.0,379.0,318.73,251.34
2016,3,14,13,15,131.0,345.0,2.65,14.0,441.0,352.86,278.19
2016,3,14,13,30,207.0,353.0,2.7,14.0,503.0,379.11,297.23
2016,3,14,13,45,202.0,344.0,2.75,14.0,487.0,353.7,276.38
2016,3,14,14,0,197.0,335.0,2.8,14.0,471.0,328.6,255.82
2016,3,14,14,15,113.5,294.0,2.85,14.0,372.0,260.56,203.68
2016,3,14,14,30,30.0,253.0,2.9,14.0,273.0,208.98,165.39
2016,3,14,14,45,286.0,217.5,2.95,14.0,383.5,206.33,152.41
2016,3,14,15,0,542.0,182.0,3.0,14.0,494.0,181.35,122.18
2016,3,14,15,15,410.0,196.5,2.95,13.5,422.5,148.44,107.42
2016,3,14,15,30,278.0,211.0,2.9,13.0,351.0,143.05,120.25
2016,3,14,15,45,479.5,157.5,2.9,13.0,371.0,105.38,87.78
2016,3,14,16,0,681.0,104.0,2.9,13.0,391.0,71.73,58.4
2016,3,14,16,15,639.5,97.5,2.7,12.5,340.5,69.12,56.4
2016,3,14,16,30,598.0,91.0,2.5,12.0,290.0,66.45,54.24
2016,3,14,16,45,538.0,82.5,2.35,11.5,238.5,61.94,50.32
2016,3,14,17,0,478.0,74.0,2.2,11.0,187.0,57.31,46.13
2016,3,14,17,15,388.5,62.0,2.25,10.0,139.0,47.11,36.77
2016,3,14,17,30,299.0,50.0,2.3,9.0,91.0,38.57,28.62
2016,3,14,17,45,177.5,32.5,2.35,8.5,54.0,25.37,15.21
2016,3,14,18,0,56.0,15.0,2.4,8.0,17.0,13.64,0.0
2016,3,14,18,15,28.0,7.5,2.45,7.5,8.5,6.82,0.0
2016,3,14,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,7.0,1.25,4.5,7.0,0.0,0.0
2016,3,15,6,30,0.0,14.0,1.4,5.0,14.0,12.73,0.0
2016,3,15,6,45,175.5,28.0,1.55,5.5,51.0,186.07,138.71
2016,3,15,7,0,351.0,42.0,1.7,6.0,88.0,328.14,274.89
2016,3,15,7,15,440.5,52.5,1.7,6.5,136.5,415.38,352.25
2016,3,15,7,30,530.0,63.0,1.7,7.0,185.0,506.83,428.96
2016,3,15,7,45,596.5,68.5,1.7,8.0,237.0,577.64,484.13
2016,3,15,8,0,663.0,74.0,1.7,9.0,289.0,649.45,537.26
2016,3,15,8,15,701.0,79.0,1.75,9.5,340.0,697.88,571.74
2016,3,15,8,30,739.0,84.0,1.8,10.0,391.0,745.09,604.37
2016,3,15,8,45,770.5,86.5,1.9,11.0,439.5,777.74,624.79
2016,3,15,9,0,802.0,89.0,2.0,12.0,488.0,812.88,646.71
2016,3,15,9,15,821.5,92.5,2.05,12.5,531.5,836.21,660.53
2016,3,15,9,30,841.0,96.0,2.1,13.0,575.0,856.44,672.18
2016,3,15,9,45,858.0,97.0,2.2,13.5,614.0,868.27,678.41
2016,3,15,10,0,875.0,98.0,2.3,14.0,653.0,869.08,677.06
2016,3,15,10,15,885.0,100.0,2.35,14.0,684.5,869.47,676.49
2016,3,15,10,30,895.0,102.0,2.4,14.0,716.0,866.35,673.6
2016,3,15,10,45,904.0,102.5,2.5,14.5,741.0,857.24,665.86
2016,3,15,11,0,913.0,103.0,2.6,15.0,766.0,844.6,655.8
2016,3,15,11,15,918.0,104.0,2.65,15.0,783.0,825.83,642.37
2016,3,15,11,30,923.0,105.0,2.7,15.0,800.0,803.71,626.68
2016,3,15,11,45,926.5,105.0,2.75,15.5,809.5,776.26,606.07
2016,3,15,12,0,930.0,105.0,2.8,16.0,819.0,745.74,582.36
2016,3,15,12,15,930.5,105.0,2.8,16.0,819.5,710.3,554.86
2016,3,15,12,30,931.0,105.0,2.8,16.0,820.0,672.24,524.91
2016,3,15,12,45,935.0,101.5,2.8,16.0,814.0,630.63,491.72
2016,3,15,13,0,939.0,98.0,2.8,16.0,808.0,586.53,455.78
2016,3,15,13,15,935.5,97.0,2.75,16.0,792.5,538.59,415.75
2016,3,15,13,30,932.0,96.0,2.7,16.0,777.0,489.09,373.45
2016,3,15,13,45,925.5,95.5,2.7,16.0,753.5,437.48,328.51
2016,3,15,14,0,919.0,95.0,2.7,16.0,730.0,384.99,281.8
2016,3,15,14,15,910.5,93.0,2.65,16.0,699.0,330.12,232.53
2016,3,15,14,30,902.0,91.0,2.6,16.0,668.0,275.08,183.26
2016,3,15,14,45,889.0,89.0,2.55,16.0,631.0,219.32,135.42
2016,3,15,15,0,876.0,87.0,2.5,16.0,594.0,164.3,93.07
2016,3,15,15,15,858.5,84.5,2.35,15.5,550.5,101.29,54.57
2016,3,15,15,30,841.0,82.0,2.2,15.0,507.0,59.09,46.49
2016,3,15,15,45,818.5,78.0,2.05,15.0,459.5,57.44,45.23
2016,3,15,16,0,796.0,74.0,1.9,15.0,412.0,55.74,43.88
2016,3,15,16,15,762.0,70.0,1.7,14.5,361.0,53.9,42.48
2016,3,15,16,30,728.0,66.0,1.5,14.0,310.0,52.05,41.02
2016,3,15,16,45,678.0,60.0,1.35,13.5,257.5,48.38,37.85
2016,3,15,17,0,628.0,54.0,1.2,13.0,205.0,40.82,31.08
2016,3,15,17,15,547.0,46.5,1.2,12.0,154.5,35.97,26.61
2016,3,15,17,30,466.0,39.0,1.2,11.0,104.0,31.02,21.82
2016,3,15,17,45,320.0,27.5,1.25,10.5,63.0,22.21,12.75
2016,3,15,18,0,174.0,16.0,1.3,10.0,22.0,13.08,0.0
2016,3,15,18,15,87.0,8.0,1.3,9.5,11.0,7.28,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,9.0,1.45,5.0,9.0,8.19,0.0
2016,3,16,6,30,0.0,18.0,1.7,6.0,18.0,16.37,0.0
2016,3,16,6,45,211.5,29.0,1.95,7.0,57.5,210.97,162.14
2016,3,16,7,0,423.0,40.0,2.2,8.0,97.0,376.64,314.56
2016,3,16,7,15,509.5,48.5,2.3,8.5,147.0,461.64,389.55
2016,3,16,7,30,596.0,57.0,2.4,9.0,197.0,550.57,463.32
2016,3,16,7,45,650.5,63.0,2.5,9.5,249.5,614.42,513.92
2016,3,16,8,0,705.0,69.0,2.6,10.0,302.0,678.77,562.73
2016,3,16,8,15,697.0,76.5,2.7,10.5,337.5,693.96,572.28
2016,3,16,8,30,689.0,84.0,2.8,11.0,373.0,706.17,579.43
2016,3,16,8,45,759.5,85.0,2.9,12.0,438.0,769.54,623.65
2016,3,16,9,0,830.0,86.0,3.0,13.0,503.0,836.23,668.63
2016,3,16,9,15,848.5,89.0,2.95,13.0,547.0,858.3,681.86
2016,3,16,9,30,867.0,92.0,2.9,13.0,591.0,877.19,693.12
2016,3,16,9,45,881.0,94.0,2.9,13.5,629.5,879.75,691.85
2016,3,16,10,0,895.0,96.0,2.9,14.0,668.0,886.96,694.2
2016,3,16,10,15,904.5,97.5,2.85,14.5,699.5,886.23,690.66
2016,3,16,10,30,914.0,99.0,2.8,15.0,731.0,881.93,684.85
2016,3,16,10,45,921.0,100.0,2.8,15.5,755.5,871.43,675.29
2016,3,16,11,0,928.0,101.0,2.8,16.0,780.0,857.4,663.48
2016,3,16,11,15,932.0,102.0,2.8,16.0,796.0,837.5,648.96
2016,3,16,11,30,936.0,103.0,2.8,16.0,812.0,814.26,632.21
2016,3,16,11,45,938.5,103.0,2.8,16.5,820.5,785.69,610.59
2016,3,16,12,0,941.0,103.0,2.8,17.0,829.0,754.09,586.19
2016,3,16,12,15,940.5,102.5,2.8,17.0,829.0,717.13,557.78
2016,3,16,12,30,940.0,102.0,2.8,17.0,829.0,677.62,526.96
2016,3,16,12,45,943.0,99.0,2.85,17.5,822.0,635.52,492.85
2016,3,16,13,0,946.0,96.0,2.9,18.0,815.0,590.99,456.11
2016,3,16,13,15,941.5,95.0,2.9,18.0,798.5,542.24,415.92
2016,3,16,13,30,937.0,94.0,2.9,18.0,782.0,492.01,373.47
2016,3,16,13,45,931.0,92.5,2.9,18.5,758.0,439.52,327.52
2016,3,16,14,0,925.0,91.0,2.9,19.0,734.0,386.14,279.93
2016,3,16,14,15,915.5,89.5,2.85,18.5,703.0,331.09,231.42
2016,3,16,14,30,906.0,88.0,2.8,18.0,672.0,275.97,182.77
2016,3,16,14,45,893.5,86.0,2.75,18.0,634.0,220.09,134.94
2016,3,16,15,0,881.0,84.0,2.7,18.0,596.0,164.9,92.4
2016,3,16,15,15,864.0,81.5,2.5,18.0,553.0,110.01,60.18
2016,3,16,15,30,847.0,79.0,2.3,18.0,510.0,56.86,43.97
2016,3,16,15,45,823.0,75.5,2.15,18.0,462.0,55.5,42.98
2016,3,16,16,0,799.0,72.0,2.0,18.0,414.0,54.1,41.9
2016,3,16,16,15,765.5,68.0,1.75,17.0,363.0,52.21,40.55
2016,3,16,16,30,732.0,64.0,1.5,16.0,312.0,50.29,39.12
2016,3,16,16,45,683.0,58.5,1.25,15.5,260.0,46.99,36.31
2016,3,16,17,0,634.0,53.0,1.0,15.0,208.0,43.64,33.33
2016,3,16,17,15,555.5,45.5,1.05,14.5,157.5,35.05,25.54
2016,3,16,17,30,477.0,38.0,1.1,14.0,107.0,30.06,20.73
2016,3,16,17,45,339.0,27.0,1.15,13.5,65.5,21.68,12.32
2016,3,16,18,0,201.0,16.0,1.2,13.0,24.0,13.01,0.0
2016,3,16,18,15,100.5,8.0,1.2,12.5,12.0,7.28,0.0
2016,3,16,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,6,15,92.5,7.5,1.2,8.5,11.0,59.95,0.0
2016,3,17,6,30,185.0,15.0,1.3,9.0,22.0,154.94,0.0
2016,3,17,6,45,330.5,26.5,1.45,10.0,63.0,288.46,223.99
2016,3,17,7,0,476.0,38.0,1.6,11.0,104.0,412.13,339.12
2016,3,17,7,15,558.0,45.5,1.75,11.5,155.5,494.38,409.78
2016,3,17,7,30,640.0,53.0,1.9,12.0,207.0,574.58,474.94
2016,3,17,7,45,690.5,58.5,2.05,12.5,260.0,636.86,523.24
2016,3,17,8,0,741.0,64.0,2.2,13.0,313.0,699.08,569.46
2016,3,17,8,15,775.0,68.5,2.2,13.5,365.0,745.93,601.58
2016,3,17,8,30,809.0,73.0,2.2,14.0,417.0,791.1,631.49
2016,3,17,8,45,832.5,76.5,2.25,14.5,465.5,824.0,652.17
2016,3,17,9,0,856.0,80.0,2.3,15.0,514.0,854.22,670.69
2016,3,17,9,15,873.0,82.5,2.25,15.5,558.0,866.52,675.51
2016,3,17,9,30,890.0,85.0,2.2,16.0,602.0,883.83,684.0
2016,3,17,9,45,902.5,87.5,2.15,16.5,640.5,893.87,687.41
2016,3,17,10,0,915.0,90.0,2.1,17.0,679.0,900.39,688.55
2016,3,17,10,15,924.0,91.5,2.05,17.5,711.0,899.16,684.55
2016,3,17,10,30,933.0,93.0,2.0,18.0,743.0,894.32,678.35
2016,3,17,10,45,939.5,94.5,2.0,18.5,767.5,883.73,669.0
2016,3,17,11,0,946.0,96.0,2.0,19.0,792.0,869.54,657.43
2016,3,17,11,15,950.0,96.5,1.95,19.0,808.5,848.78,642.33
2016,3,17,11,30,954.0,97.0,1.9,19.0,825.0,824.64,625.09
2016,3,17,11,45,956.0,97.5,1.9,19.5,833.5,795.75,603.97
2016,3,17,12,0,958.0,98.0,1.9,20.0,842.0,763.76,580.46
2016,3,17,12,15,958.0,98.0,1.85,20.0,842.5,727.04,552.74
2016,3,17,12,30,958.0,98.0,1.8,20.0,843.0,687.66,522.66
2016,3,17,12,45,957.0,97.0,1.8,20.0,835.0,644.32,489.44
2016,3,17,13,0,956.0,96.0,1.8,20.0,827.0,598.78,453.74
2016,3,17,13,15,952.0,95.5,1.75,20.0,810.5,550.19,414.53
2016,3,17,13,30,948.0,95.0,1.7,20.0,794.0,500.04,373.06
2016,3,17,13,45,942.0,93.5,1.7,20.5,770.0,446.94,327.79
2016,3,17,14,0,936.0,92.0,1.7,21.0,746.0,392.93,280.8
2016,3,17,14,15,926.5,90.5,1.65,20.5,714.5,337.24,232.74
2016,3,17,14,30,917.0,89.0,1.6,20.0,683.0,281.46,184.4
2016,3,17,14,45,904.5,86.5,1.55,20.0,645.0,224.55,136.41
2016,3,17,15,0,892.0,84.0,1.5,20.0,607.0,168.35,93.42
2016,3,17,15,15,875.0,81.5,1.4,20.0,563.0,112.79,60.69
2016,3,17,15,30,858.0,79.0,1.3,20.0,519.0,56.84,43.56
2016,3,17,15,45,835.0,75.5,1.25,20.0,471.0,55.49,42.6
2016,3,17,16,0,812.0,72.0,1.2,20.0,423.0,54.09,41.53
2016,3,17,16,15,779.0,68.0,1.1,19.5,371.0,52.2,40.11
2016,3,17,16,30,746.0,64.0,1.0,19.0,319.0,50.27,38.61
2016,3,17,16,45,698.5,58.5,0.95,18.5,266.5,46.96,35.83
2016,3,17,17,0,651.0,53.0,0.9,18.0,214.0,43.6,32.88
2016,3,17,17,15,573.5,46.0,0.9,17.5,163.0,35.43,25.55
2016,3,17,17,30,496.0,39.0,0.9,17.0,112.0,30.87,21.19
2016,3,17,17,45,360.5,28.0,0.95,16.5,69.5,22.51,12.98
2016,3,17,18,0,225.0,17.0,1.0,16.0,27.0,13.87,0.0
2016,3,17,18,15,112.5,8.5,0.95,15.5,13.5,7.73,0.0
2016,3,17,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,6,15,91.0,8.5,2.0,8.0,12.5,60.32,0.0
2016,3,18,6,30,182.0,17.0,2.3,9.0,25.0,158.39,0.0
2016,3,18,6,45,322.0,29.0,2.6,10.0,66.5,287.2,227.7
2016,3,18,7,0,462.0,41.0,2.9,11.0,108.0,408.19,339.39
2016,3,18,7,15,543.5,49.0,2.85,11.0,159.0,490.85,411.54
2016,3,18,7,30,625.0,57.0,2.8,11.0,210.0,577.03,482.48
2016,3,18,7,45,675.5,63.0,2.75,11.5,263.0,638.89,530.13
2016,3,18,8,0,726.0,69.0,2.7,12.0,316.0,696.09,571.99
2016,3,18,8,15,760.5,73.5,2.7,12.5,368.0,743.2,604.81
2016,3,18,8,30,795.0,78.0,2.7,13.0,420.0,788.63,635.37
2016,3,18,8,45,818.0,82.0,2.7,13.5,468.5,821.54,656.0
2016,3,18,9,0,841.0,86.0,2.7,14.0,517.0,851.78,674.4
2016,3,18,9,15,859.0,89.0,2.7,14.0,561.0,873.5,687.77
2016,3,18,9,30,877.0,92.0,2.7,14.0,605.0,891.97,698.91
2016,3,18,9,45,819.5,114.0,2.75,14.5,618.0,863.1,675.75
2016,3,18,10,0,762.0,136.0,2.8,15.0,631.0,834.57,653.42
2016,3,18,10,15,840.5,119.0,2.8,15.0,688.5,868.53,676.55
2016,3,18,10,30,919.0,102.0,2.8,15.0,746.0,895.19,693.9
2016,3,18,10,45,925.5,103.5,2.8,15.5,770.5,884.57,683.98
2016,3,18,11,0,932.0,105.0,2.8,16.0,795.0,870.4,672.1
2016,3,18,11,15,936.5,106.0,2.8,16.0,812.0,850.6,657.71
2016,3,18,11,30,941.0,107.0,2.8,16.0,829.0,827.43,641.07
2016,3,18,11,45,939.5,109.5,2.85,16.5,836.5,798.0,619.22
2016,3,18,12,0,938.0,112.0,2.9,17.0,844.0,765.67,594.64
2016,3,18,12,15,938.0,112.0,2.9,17.0,844.5,729.31,566.75
2016,3,18,12,30,938.0,112.0,2.9,17.0,845.0,690.36,536.43
2016,3,18,12,45,929.5,115.0,2.9,17.0,835.5,646.65,501.86
2016,3,18,13,0,921.0,118.0,2.9,17.0,826.0,601.29,465.26
2016,3,18,13,15,916.5,117.0,2.9,17.0,809.5,553.19,425.72
2016,3,18,13,30,912.0,116.0,2.9,17.0,793.0,503.67,383.99
2016,3,18,13,45,904.5,115.0,2.95,17.0,768.5,451.76,339.41
2016,3,18,14,0,897.0,114.0,3.0,17.0,744.0,399.15,293.16
2016,3,18,14,15,887.0,111.5,3.05,17.0,712.5,338.71,240.12
2016,3,18,14,30,877.0,109.0,3.1,17.0,681.0,283.09,190.71
2016,3,18,14,45,868.5,104.5,3.15,17.0,643.5,226.57,141.96
2016,3,18,15,0,860.0,100.0,3.2,17.0,606.0,170.52,97.81
2016,3,18,15,15,842.0,97.0,3.2,16.5,562.5,115.67,64.28
2016,3,18,15,30,824.0,94.0,3.2,16.0,519.0,67.24,53.36
2016,3,18,15,45,787.5,84.0,3.2,15.5,459.5,61.25,48.44
2016,3,18,16,0,751.0,74.0,3.2,15.0,400.0,55.01,43.2
2016,3,18,16,15,691.5,79.0,3.0,14.5,351.5,54.81,43.25
2016,3,18,16,30,632.0,84.0,2.8,14.0,303.0,60.28,48.32
2016,3,18,16,45,584.5,76.0,2.6,13.5,252.5,56.02,44.66
2016,3,18,17,0,537.0,68.0,2.4,13.0,202.0,51.59,40.72
2016,3,18,17,15,462.0,58.0,2.3,12.0,154.0,45.16,34.86
2016,3,18,17,30,387.0,48.0,2.2,11.0,106.0,38.5,28.53
2016,3,18,17,45,193.5,37.0,2.15,10.5,66.0,28.77,18.81
2016,3,18,18,0,0.0,26.0,2.1,10.0,26.0,21.6,0.0
2016,3,18,18,15,0.0,13.0,2.1,9.5,13.0,11.82,0.0
2016,3,18,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,1.5,8.5,9.5,8.64,0.0
2016,3,19,6,30,0.0,19.0,1.7,9.0,19.0,18.51,0.0
2016,3,19,6,45,74.0,37.0,1.95,10.0,48.0,106.35,82.68
2016,3,19,7,0,148.0,55.0,2.2,11.0,77.0,193.23,160.3
2016,3,19,7,15,177.5,75.5,2.25,11.0,112.5,243.27,204.95
2016,3,19,7,30,207.0,96.0,2.3,11.0,148.0,293.72,248.69
2016,3,19,7,45,231.5,114.5,2.35,11.5,184.5,337.79,285.25
2016,3,19,8,0,256.0,133.0,2.4,12.0,221.0,382.04,320.75
2016,3,19,8,15,329.5,143.5,2.4,12.5,275.5,456.25,380.21
2016,3,19,8,30,403.0,154.0,2.4,13.0,330.0,549.85,452.19
2016,3,19,8,45,458.0,160.5,2.45,13.5,381.5,606.46,493.9
2016,3,19,9,0,513.0,167.0,2.5,14.0,433.0,662.45,534.36
2016,3,19,9,15,673.0,131.5,2.5,14.5,510.0,768.79,611.15
2016,3,19,9,30,833.0,96.0,2.5,15.0,587.0,861.19,673.72
2016,3,19,9,45,847.5,97.5,2.5,15.5,624.5,871.41,677.21
2016,3,19,10,0,862.0,99.0,2.5,16.0,662.0,870.47,673.78
2016,3,19,10,15,871.5,101.0,2.5,16.0,693.0,870.42,672.51
2016,3,19,10,30,881.0,103.0,2.5,16.0,724.0,866.9,668.98
2016,3,19,10,45,883.0,106.5,2.5,16.5,746.5,855.19,658.68
2016,3,19,11,0,885.0,110.0,2.5,17.0,769.0,840.13,646.3
2016,3,19,11,15,889.0,111.0,2.5,17.0,785.0,820.88,632.36
2016,3,19,11,30,893.0,112.0,2.5,17.0,801.0,798.43,616.3
2016,3,19,11,45,710.5,201.0,2.55,17.0,753.0,726.54,562.22
2016,3,19,12,0,528.0,290.0,2.6,17.0,705.0,648.22,501.68
2016,3,19,12,15,541.0,280.5,2.65,17.0,705.5,622.16,482.55
2016,3,19,12,30,554.0,271.0,2.7,17.0,706.0,593.93,461.05
2016,3,19,12,45,489.0,297.5,2.75,17.0,679.0,548.42,425.36
2016,3,19,13,0,424.0,324.0,2.8,17.0,652.0,505.98,391.89
2016,3,19,13,15,475.5,296.0,2.8,17.0,656.5,481.71,372.2
2016,3,19,13,30,527.0,268.0,2.8,17.0,661.0,452.51,347.64
2016,3,19,13,45,699.0,188.5,2.8,17.0,692.5,424.87,321.66
2016,3,19,14,0,871.0,109.0,2.8,17.0,724.0,388.64,285.79
2016,3,19,14,15,862.0,107.0,2.8,17.0,694.0,330.09,234.24
2016,3,19,14,30,853.0,105.0,2.8,17.0,664.0,276.49,186.47
2016,3,19,14,45,845.5,100.5,2.8,17.0,628.0,221.52,138.88
2016,3,19,15,0,838.0,96.0,2.8,17.0,592.0,166.92,95.58
2016,3,19,15,15,732.5,116.5,2.85,16.5,527.5,117.99,68.91
2016,3,19,15,30,627.0,137.0,2.9,16.0,463.0,88.4,71.73
2016,3,19,15,45,628.5,120.5,2.95,16.0,421.5,79.56,64.29
2016,3,19,16,0,630.0,104.0,3.0,16.0,380.0,70.26,56.37
2016,3,19,16,15,591.0,100.0,2.85,15.5,334.0,69.67,56.15
2016,3,19,16,30,552.0,96.0,2.7,15.0,288.0,69.16,55.96
2016,3,19,16,45,531.0,82.0,2.6,14.5,242.5,60.47,48.42
2016,3,19,17,0,510.0,68.0,2.5,14.0,197.0,51.3,40.3
2016,3,19,17,15,449.0,56.5,2.4,13.0,151.0,43.63,33.38
2016,3,19,17,30,388.0,45.0,2.3,12.0,105.0,35.62,25.91
2016,3,19,17,45,194.0,36.5,2.2,11.5,66.5,28.33,18.5
2016,3,19,18,0,0.0,28.0,2.1,11.0,28.0,23.12,1.38
2016,3,19,18,15,0.0,14.0,2.1,10.5,14.0,12.73,0.0
2016,3,19,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,9.5,1.1,9.5,9.5,8.64,0.0
2016,3,20,6,30,0.0,19.0,1.2,10.0,19.0,17.73,1.59
2016,3,20,6,45,42.0,38.0,1.35,10.5,44.5,85.81,65.87
2016,3,20,7,0,84.0,57.0,1.5,11.0,70.0,138.36,113.49
2016,3,20,7,15,102.0,79.0,1.65,11.5,100.5,179.74,149.99
2016,3,20,7,30,120.0,101.0,1.8,12.0,131.0,220.7,185.18
2016,3,20,7,45,133.5,122.0,2.0,12.5,163.0,256.51,215.02
2016,3,20,8,0,147.0,143.0,2.2,13.0,195.0,292.1,243.87
2016,3,20,8,15,143.0,166.0,2.25,13.5,223.0,315.45,261.4
2016,3,20,8,30,139.0,189.0,2.3,14.0,251.0,337.58,277.55
2016,3,20,8,45,202.5,206.0,2.4,14.5,307.0,409.2,334.64
2016,3,20,9,0,266.0,223.0,2.5,15.0,363.0,497.81,402.77
2016,3,20,9,15,548.0,160.0,2.65,15.0,477.0,685.76,550.57
2016,3,20,9,30,830.0,97.0,2.8,15.0,591.0,862.55,677.44
2016,3,20,9,45,841.5,100.0,2.95,15.5,628.0,871.86,680.68
2016,3,20,10,0,853.0,103.0,3.1,16.0,665.0,877.77,683.11
2016,3,20,10,15,608.0,206.5,3.3,16.5,617.0,770.27,603.51
2016,3,20,10,30,363.0,310.0,3.5,17.0,569.0,637.95,499.99
2016,3,20,10,45,185.5,263.0,3.7,17.5,396.0,417.61,330.85
2016,3,20,11,0,8.0,216.0,3.9,18.0,223.0,201.74,157.46
2016,3,20,11,15,10.0,229.5,4.1,18.0,238.0,214.82,168.13
2016,3,20,11,30,12.0,243.0,4.3,18.0,253.0,227.55,178.14
2016,3,20,11,45,14.0,256.5,4.55,18.0,268.0,239.91,187.88
2016,3,20,12,0,16.0,270.0,4.8,18.0,283.0,251.84,197.28
2016,3,20,12,15,8.0,196.5,4.9,18.0,203.0,179.71,140.05
2016,3,20,12,30,0.0,123.0,5.0,18.0,123.0,109.16,83.4
2016,3,20,12,45,29.0,237.5,5.15,18.0,260.0,226.1,177.42
2016,3,20,13,0,58.0,352.0,5.3,18.0,397.0,333.63,261.63
2016,3,20,13,15,59.0,344.0,5.3,17.5,389.0,320.55,251.56
2016,3,20,13,30,60.0,336.0,5.3,17.0,381.0,307.41,241.62
2016,3,20,13,45,41.5,303.5,5.35,17.0,334.5,267.98,210.69
2016,3,20,14,0,23.0,271.0,5.4,17.0,288.0,237.59,187.0
2016,3,20,14,15,11.5,151.0,5.3,16.5,159.5,134.99,105.18
2016,3,20,14,30,0.0,31.0,5.2,16.0,31.0,27.41,17.24
2016,3,20,14,45,64.0,153.0,5.15,16.0,191.5,133.64,102.43
2016,3,20,15,0,128.0,275.0,5.1,16.0,352.0,215.35,166.25
2016,3,20,15,15,106.5,252.0,4.85,15.5,312.5,195.26,152.6
2016,3,20,15,30,85.0,229.0,4.6,15.0,273.0,169.55,142.05
2016,3,20,15,45,206.0,200.0,4.45,14.5,294.0,144.57,121.22
2016,3,20,16,0,327.0,171.0,4.3,14.0,315.0,120.65,101.01
2016,3,20,16,15,310.5,153.0,4.0,13.5,277.0,109.87,92.04
2016,3,20,16,30,294.0,135.0,3.7,13.0,239.0,98.64,82.52
2016,3,20,16,45,271.5,115.5,3.45,13.0,199.5,85.92,71.36
2016,3,20,17,0,249.0,96.0,3.2,13.0,160.0,72.72,59.55
2016,3,20,17,15,214.5,76.5,2.95,12.5,122.5,58.97,47.11
2016,3,20,17,30,180.0,57.0,2.7,12.0,85.0,44.76,34.01
2016,3,20,17,45,115.5,38.5,2.5,12.0,54.0,30.75,20.64
2016,3,20,18,0,51.0,20.0,2.3,12.0,23.0,16.36,1.15
2016,3,20,18,15,25.5,10.0,2.25,12.0,11.5,9.1,0.0
2016,3,20,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,6,15,14.0,11.0,1.4,8.5,11.5,18.25,0.0
2016,3,21,6,30,28.0,22.0,1.5,9.0,23.0,51.43,22.53
2016,3,21,6,45,84.0,42.0,1.65,9.5,53.5,120.56,96.09
2016,3,21,7,0,140.0,62.0,1.8,10.0,84.0,198.76,165.74
2016,3,21,7,15,174.5,83.0,2.0,10.0,121.0,252.59,213.52
2016,3,21,7,30,209.0,104.0,2.2,10.0,158.0,307.29,260.82
2016,3,21,7,45,228.5,125.5,2.4,10.5,196.5,351.52,297.31
2016,3,21,8,0,248.0,147.0,2.6,11.0,235.0,395.41,332.44
2016,3,21,8,15,274.5,162.0,2.8,11.0,273.0,436.07,365.08
2016,3,21,8,30,301.0,177.0,3.0,11.0,311.0,476.71,397.11
2016,3,21,8,45,386.0,180.0,3.2,11.5,371.0,569.96,470.22
2016,3,21,9,0,471.0,183.0,3.4,12.0,431.0,647.66,529.51
2016,3,21,9,15,519.5,183.0,3.6,12.0,477.5,689.1,560.69
2016,3,21,9,30,568.0,183.0,3.8,12.0,524.0,728.82,590.52
2016,3,21,9,45,701.0,151.5,4.05,12.5,598.5,813.79,652.92
2016,3,21,10,0,834.0,120.0,4.3,13.0,673.0,882.98,701.83
2016,3,21,10,15,844.5,122.5,4.45,13.0,704.5,883.79,701.79
2016,3,21,10,30,855.0,125.0,4.6,13.0,736.0,881.06,699.79
2016,3,21,10,45,655.5,212.0,4.85,13.5,689.5,789.48,630.29
2016,3,21,11,0,456.0,299.0,5.1,14.0,643.0,688.9,549.48
2016,3,21,11,15,235.0,279.0,5.25,14.0,456.5,466.45,375.36
2016,3,21,11,30,14.0,259.0,5.4,14.0,270.0,243.74,193.86
2016,3,21,11,45,20.0,284.0,5.6,14.5,300.0,269.28,214.3
2016,3,21,12,0,26.0,309.0,5.8,15.0,330.0,298.44,237.07
2016,3,21,12,15,26.0,309.0,5.85,15.0,330.0,294.23,233.6
2016,3,21,12,30,26.0,309.0,5.9,15.0,330.0,289.94,230.15
2016,3,21,12,45,23.0,300.0,6.0,15.0,318.5,276.13,219.16
2016,3,21,13,0,20.0,291.0,6.1,15.0,307.0,264.18,209.67
2016,3,21,13,15,20.5,285.0,5.95,14.5,300.5,256.81,204.18
2016,3,21,13,30,21.0,279.0,5.8,14.0,294.0,249.39,198.61
2016,3,21,13,45,185.0,298.0,5.65,14.0,430.0,317.07,250.85
2016,3,21,14,0,349.0,317.0,5.5,14.0,566.0,366.96,285.62
2016,3,21,14,15,174.5,210.0,5.4,14.0,334.5,213.99,165.74
2016,3,21,14,30,0.0,103.0,5.3,14.0,103.0,91.07,70.47
2016,3,21,14,45,26.0,179.0,5.25,14.0,195.0,151.92,119.86
2016,3,21,15,0,52.0,255.0,5.2,14.0,287.0,202.57,160.39
2016,3,21,15,15,26.0,161.5,5.0,13.5,177.5,132.23,104.49
2016,3,21,15,30,0.0,68.0,4.8,13.0,68.0,60.15,47.72
2016,3,21,15,45,0.0,42.5,4.65,13.0,42.5,37.52,27.83
2016,3,21,16,0,0.0,17.0,4.5,13.0,17.0,14.97,7.77
2016,3,21,16,15,0.0,15.0,4.3,12.5,15.0,13.2,6.24
2016,3,21,16,30,0.0,13.0,4.1,12.0,13.0,11.43,4.7
2016,3,21,16,45,0.0,11.0,3.9,11.5,11.0,9.67,3.12
2016,3,21,17,0,0.0,9.0,3.7,11.0,9.0,7.9,1.53
2016,3,21,17,15,0.0,6.5,3.4,10.5,6.5,5.7,0.0
2016,3,21,17,30,0.0,4.0,3.1,10.0,4.0,3.51,0.0
2016,3,21,17,45,0.0,2.5,2.85,10.0,2.5,2.19,0.0
2016,3,21,18,0,0.0,1.0,2.6,10.0,1.0,0.87,0.0
2016,3,21,18,15,0.0,0.5,2.45,9.5,0.5,0.45,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,6,15,117.5,12.0,1.4,6.5,19.5,80.57,0.0
2016,3,22,6,30,235.0,24.0,1.6,7.0,39.0,212.31,130.2
2016,3,22,6,45,367.0,35.0,1.85,8.0,84.0,329.3,271.02
2016,3,22,7,0,499.0,46.0,2.1,9.0,129.0,447.84,375.44
2016,3,22,7,15,574.0,53.5,2.25,9.0,181.0,527.66,443.64
2016,3,22,7,30,649.0,61.0,2.4,9.0,233.0,610.32,511.1
2016,3,22,7,45,697.0,66.5,2.55,9.5,286.5,670.82,557.59
2016,3,22,8,0,745.0,72.0,2.7,10.0,340.0,726.5,598.68
2016,3,22,8,15,777.0,76.0,2.7,10.5,392.5,771.54,629.57
2016,3,22,8,30,809.0,80.0,2.7,11.0,445.0,814.74,658.22
2016,3,22,8,45,833.0,83.0,2.7,11.5,493.5,847.53,678.62
2016,3,22,9,0,857.0,86.0,2.7,12.0,542.0,877.63,696.79
2016,3,22,9,15,873.5,88.5,2.7,12.0,586.0,897.48,708.78
2016,3,22,9,30,890.0,91.0,2.7,12.0,630.0,905.78,712.69
2016,3,22,9,45,906.0,91.5,2.75,12.5,669.0,916.36,717.56
2016,3,22,10,0,922.0,92.0,2.8,13.0,708.0,923.47,720.08
2016,3,22,10,15,930.5,93.5,2.75,13.0,739.0,921.53,716.93
2016,3,22,10,30,939.0,95.0,2.7,13.0,770.0,915.94,711.5
2016,3,22,10,45,652.5,216.0,2.7,13.0,692.5,792.81,621.72
2016,3,22,11,0,366.0,337.0,2.7,13.0,615.0,643.68,506.09
2016,3,22,11,15,415.0,324.0,2.7,13.0,645.0,663.33,521.77
2016,3,22,11,30,464.0,311.0,2.7,13.0,675.0,670.35,526.98
2016,3,22,11,45,497.0,303.0,2.75,13.5,697.0,666.0,522.68
2016,3,22,12,0,530.0,295.0,2.8,14.0,719.0,658.16,515.72
2016,3,22,12,15,542.5,291.5,2.85,14.0,724.5,636.89,499.31
2016,3,22,12,30,555.0,288.0,2.9,14.0,730.0,613.27,480.89
2016,3,22,12,45,755.5,193.0,3.0,14.0,789.0,621.0,487.81
2016,3,22,13,0,956.0,98.0,3.1,14.0,848.0,612.5,480.48
2016,3,22,13,15,657.5,218.5,3.15,14.0,729.5,513.4,401.31
2016,3,22,13,30,359.0,339.0,3.2,14.0,611.0,438.03,341.83
2016,3,22,13,45,361.0,326.0,3.3,14.0,592.0,404.06,314.04
2016,3,22,14,0,363.0,313.0,3.4,14.0,573.0,369.79,285.26
2016,3,22,14,15,361.5,299.0,3.4,14.0,549.0,333.52,254.47
2016,3,22,14,30,360.0,285.0,3.4,14.0,525.0,297.44,223.73
2016,3,22,14,45,625.5,186.0,3.45,14.0,575.0,244.7,168.89
2016,3,22,15,0,891.0,87.0,3.5,14.0,625.0,181.13,105.63
2016,3,22,15,15,775.5,106.5,3.3,13.5,550.5,125.99,73.13
2016,3,22,15,30,660.0,126.0,3.1,13.0,476.0,83.53,68.25
2016,3,22,15,45,631.5,122.0,2.95,13.0,432.5,79.93,65.34
2016,3,22,16,0,603.0,118.0,2.8,13.0,389.0,79.85,65.48
2016,3,22,16,15,506.0,118.0,2.55,12.5,327.0,81.79,67.54
2016,3,22,16,30,409.0,118.0,2.3,12.0,265.0,82.94,68.86
2016,3,22,16,45,530.0,88.0,2.05,12.0,247.0,64.86,52.83
2016,3,22,17,0,651.0,58.0,1.8,12.0,229.0,43.37,33.54
2016,3,22,17,15,577.0,50.5,1.8,11.0,177.5,38.64,29.26
2016,3,22,17,30,503.0,43.0,1.8,10.0,126.0,33.8,24.64
2016,3,22,17,45,376.0,32.5,1.8,9.5,81.5,26.04,17.03
2016,3,22,18,0,249.0,22.0,1.8,9.0,37.0,18.03,4.86
2016,3,22,18,15,124.5,11.0,1.85,8.5,18.5,10.01,0.0
2016,3,22,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,6,15,75.0,12.0,2.05,4.5,17.5,55.66,0.0
2016,3,23,6,30,150.0,24.0,2.3,5.0,35.0,158.59,107.04
2016,3,23,6,45,222.5,41.0,2.55,6.0,72.0,238.29,198.83
2016,3,23,7,0,295.0,58.0,2.8,7.0,109.0,317.02,270.41
2016,3,23,7,15,340.0,74.0,2.9,7.5,151.5,377.83,324.17
2016,3,23,7,30,385.0,90.0,3.0,8.0,194.0,440.26,377.08
2016,3,23,7,45,422.0,101.5,3.1,8.5,237.5,491.43,418.83
2016,3,23,8,0,459.0,113.0,3.2,9.0,281.0,542.99,459.44
2016,3,23,8,15,540.0,112.0,3.2,9.5,337.5,623.62,521.64
2016,3,23,8,30,621.0,111.0,3.2,10.0,394.0,699.01,577.05
2016,3,23,8,45,684.0,106.5,3.2,11.0,448.5,753.81,614.19
2016,3,23,9,0,747.0,102.0,3.2,12.0,503.0,802.6,645.99
2016,3,23,9,15,811.0,101.0,3.2,12.5,568.0,859.85,684.44
2016,3,23,9,30,875.0,100.0,3.2,13.0,633.0,914.32,720.04
2016,3,23,9,45,889.0,102.0,3.2,13.5,672.0,924.47,723.78
2016,3,23,10,0,903.0,104.0,3.2,14.0,711.0,922.97,719.82
2016,3,23,10,15,912.0,105.5,3.2,14.0,742.5,921.31,717.39
2016,3,23,10,30,921.0,107.0,3.2,14.0,774.0,916.07,712.6
2016,3,23,10,45,928.5,107.5,3.2,14.5,798.5,904.89,702.52
2016,3,23,11,0,936.0,108.0,3.2,15.0,823.0,890.15,690.18
2016,3,23,11,15,940.0,109.0,3.1,15.0,839.0,869.55,674.52
2016,3,23,11,30,944.0,110.0,3.0,15.0,855.0,845.59,656.66
2016,3,23,11,45,946.0,110.0,2.95,15.5,863.0,815.92,633.97
2016,3,23,12,0,948.0,110.0,2.9,16.0,871.0,783.24,609.28
2016,3,23,12,15,833.5,163.0,2.85,16.0,832.0,719.99,559.97
2016,3,23,12,30,719.0,216.0,2.8,16.0,793.0,657.2,510.91
2016,3,23,12,45,716.0,213.5,2.8,16.5,783.5,617.03,478.92
2016,3,23,13,0,713.0,211.0,2.8,17.0,774.0,575.56,445.23
2016,3,23,13,15,817.5,162.5,2.75,17.0,795.0,551.21,424.45
2016,3,23,13,30,922.0,114.0,2.7,17.0,816.0,517.56,394.78
2016,3,23,13,45,912.0,114.0,2.65,17.0,790.5,464.8,349.63
2016,3,23,14,0,902.0,114.0,2.6,17.0,765.0,411.56,303.14
2016,3,23,14,15,892.0,112.0,2.5,17.0,733.0,356.6,254.45
2016,3,23,14,30,882.0,110.0,2.4,17.0,701.0,295.33,200.68
2016,3,23,14,45,801.0,122.0,2.35,17.0,636.0,237.52,153.62
2016,3,23,15,0,720.0,134.0,2.3,17.0,571.0,180.77,111.11
2016,3,23,15,15,691.0,135.0,2.2,16.5,530.5,134.81,81.75
2016,3,23,15,30,662.0,136.0,2.1,16.0,490.0,92.18,74.86
2016,3,23,15,45,714.5,113.5,2.05,16.0,463.5,74.35,59.67
2016,3,23,16,0,767.0,91.0,2.0,16.0,437.0,67.64,54.02
2016,3,23,16,15,732.0,86.0,1.8,15.5,385.0,59.48,47.14
2016,3,23,16,30,697.0,81.0,1.6,15.0,333.0,57.6,45.71
2016,3,23,16,45,643.0,75.0,1.4,14.5,279.5,54.76,43.36
2016,3,23,17,0,589.0,69.0,1.2,14.0,226.0,51.88,40.87
2016,3,23,17,15,511.5,60.0,1.2,13.0,175.0,46.29,35.86
2016,3,23,17,30,434.0,51.0,1.2,12.0,124.0,40.55,30.45
2016,3,23,17,45,308.5,38.0,1.3,11.0,80.5,30.8,21.13
2016,3,23,18,0,183.0,25.0,1.4,10.0,37.0,19.68,6.89
2016,3,23,18,15,91.5,12.5,1.45,9.5,18.5,11.37,0.0
2016,3,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,6,15,99.5,13.5,1.35,6.5,20.5,72.02,0.0
2016,3,24,6,30,199.0,27.0,1.6,7.0,41.0,198.07,142.08
2016,3,24,6,45,308.0,40.5,1.85,8.0,84.5,298.31,247.81
2016,3,24,7,0,417.0,54.0,2.1,9.0,128.0,402.57,339.42
2016,3,24,7,15,490.0,63.5,2.05,9.5,178.5,481.82,406.41
2016,3,24,7,30,563.0,73.0,2.0,10.0,229.0,563.75,471.47
2016,3,24,7,45,605.0,82.0,2.0,11.0,280.0,622.13,514.46
2016,3,24,8,0,647.0,91.0,2.0,12.0,331.0,680.28,555.37
2016,3,24,8,15,682.5,97.0,2.05,12.5,382.5,728.47,588.67
2016,3,24,8,30,718.0,103.0,2.1,13.0,434.0,775.24,620.09
