Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,8,45,723.5,115.5,2.15,14.0,479.0,801.77,635.05
2016,3,24,9,0,729.0,128.0,2.2,15.0,524.0,825.17,647.71
2016,3,24,9,15,749.5,132.0,2.2,15.0,566.5,848.89,662.5
2016,3,24,9,30,770.0,136.0,2.2,15.0,609.0,869.65,675.17
2016,3,24,9,45,789.0,137.5,2.2,15.5,647.5,883.03,681.48
2016,3,24,10,0,808.0,139.0,2.2,16.0,686.0,888.22,682.28
2016,3,24,10,15,819.0,141.5,2.15,16.5,717.0,889.36,680.05
2016,3,24,10,30,830.0,144.0,2.1,17.0,748.0,887.01,675.62
2016,3,24,10,45,838.5,145.5,2.1,17.5,772.5,877.97,667.32
2016,3,24,11,0,847.0,147.0,2.1,18.0,797.0,865.48,656.89
2016,3,24,11,15,851.5,148.5,2.1,18.0,813.5,846.33,643.31
2016,3,24,11,30,856.0,150.0,2.1,18.0,830.0,823.98,627.68
2016,3,24,11,45,847.0,157.5,2.1,18.0,835.5,794.12,606.43
2016,3,24,12,0,838.0,165.0,2.1,18.0,841.0,761.87,582.46
2016,3,24,12,15,741.0,210.0,2.1,18.0,807.5,702.84,537.82
2016,3,24,12,30,644.0,255.0,2.1,18.0,774.0,644.78,493.73
2016,3,24,12,45,767.5,193.0,2.15,18.5,805.5,631.65,483.75
2016,3,24,13,0,891.0,131.0,2.2,19.0,837.0,608.97,465.15
2016,3,24,13,15,886.5,130.0,2.2,19.0,820.0,560.4,426.26
2016,3,24,13,30,882.0,129.0,2.2,19.0,803.0,510.93,385.76
2016,3,24,13,45,875.5,126.5,2.25,19.0,778.5,458.36,341.92
2016,3,24,14,0,869.0,124.0,2.3,19.0,754.0,405.2,296.41
2016,3,24,14,15,859.0,122.0,2.3,19.0,723.0,351.0,249.13
2016,3,24,14,30,849.0,120.0,2.3,19.0,692.0,297.01,201.73
2016,3,24,14,45,831.0,119.0,2.3,19.0,653.0,242.7,155.36
2016,3,24,15,0,813.0,118.0,2.3,19.0,614.0,189.95,113.48
2016,3,24,15,15,794.5,114.5,2.15,18.5,570.5,137.06,78.81
2016,3,24,15,30,776.0,111.0,2.0,18.0,527.0,78.56,53.46
2016,3,24,15,45,739.0,110.0,1.95,18.0,477.5,71.91,57.08
2016,3,24,16,0,702.0,109.0,1.9,18.0,428.0,73.5,58.65
2016,3,24,16,15,666.0,102.5,1.8,17.5,377.0,71.11,56.88
2016,3,24,16,30,630.0,96.0,1.7,17.0,326.0,68.63,54.99
2016,3,24,16,45,601.0,84.0,1.6,16.5,276.0,61.59,49.0
2016,3,24,17,0,572.0,72.0,1.5,16.0,226.0,54.14,42.52
2016,3,24,17,15,499.5,62.0,1.6,15.0,175.0,47.82,36.91
2016,3,24,17,30,427.0,52.0,1.7,14.0,124.0,41.27,30.85
2016,3,24,17,45,331.5,37.5,1.8,13.0,81.5,30.24,20.52
2016,3,24,18,0,236.0,23.0,1.9,12.0,39.0,18.73,7.02
2016,3,24,18,15,118.0,11.5,2.15,11.5,19.5,10.46,0.0
2016,3,24,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,124.5,14.0,0.95,7.5,24.0,87.95,0.0
2016,3,25,6,30,249.0,28.0,1.0,8.0,48.0,236.72,176.4
2016,3,25,6,45,341.5,42.5,1.1,8.5,92.0,324.61,268.36
2016,3,25,7,0,434.0,57.0,1.2,9.0,136.0,419.77,351.13
2016,3,25,7,15,505.0,66.0,1.35,9.0,186.5,497.96,417.29
2016,3,25,7,30,576.0,75.0,1.5,9.0,237.0,578.47,481.97
2016,3,25,7,45,464.5,104.5,1.7,9.5,252.0,532.34,444.86
2016,3,25,8,0,353.0,134.0,1.9,10.0,267.0,484.26,404.19
2016,3,25,8,15,548.0,116.0,1.95,10.5,355.0,638.97,526.25
2016,3,25,8,30,743.0,98.0,2.0,11.0,443.0,793.09,637.61
2016,3,25,8,45,781.0,96.5,2.05,12.0,493.0,826.64,656.43
2016,3,25,9,0,819.0,95.0,2.1,13.0,543.0,863.35,678.35
2016,3,25,9,15,836.0,98.0,2.1,13.5,586.5,883.92,689.33
2016,3,25,9,30,853.0,101.0,2.1,14.0,630.0,901.29,698.21
2016,3,25,9,45,868.5,102.0,2.15,15.0,668.0,911.61,701.5
2016,3,25,10,0,884.0,103.0,2.2,16.0,706.0,910.34,697.01
2016,3,25,10,15,893.5,105.0,2.2,16.5,737.5,909.8,694.13
2016,3,25,10,30,903.0,107.0,2.2,17.0,769.0,905.7,688.98
2016,3,25,10,45,905.0,111.0,2.25,17.5,792.0,893.7,679.12
2016,3,25,11,0,907.0,115.0,2.3,18.0,815.0,878.25,667.12
2016,3,25,11,15,911.5,116.0,2.3,18.0,831.5,858.49,653.13
2016,3,25,11,30,916.0,117.0,2.3,18.0,848.0,835.44,636.99
2016,3,25,11,45,919.0,117.0,2.35,18.5,856.5,807.12,616.47
2016,3,25,12,0,922.0,117.0,2.4,19.0,865.0,775.82,593.88
2016,3,25,12,15,922.0,117.0,2.4,19.0,864.5,739.62,566.84
2016,3,25,12,30,922.0,117.0,2.4,19.0,864.0,700.91,537.49
2016,3,25,12,45,932.0,110.0,2.45,19.0,858.5,659.8,506.16
2016,3,25,13,0,942.0,103.0,2.5,19.0,853.0,615.83,471.78
2016,3,25,13,15,938.0,102.0,2.5,19.0,836.0,567.04,432.52
2016,3,25,13,30,934.0,101.0,2.5,19.0,819.0,516.78,391.02
2016,3,25,13,45,929.5,99.0,2.5,19.0,795.0,464.25,346.6
2016,3,25,14,0,925.0,97.0,2.5,19.0,771.0,410.73,300.21
2016,3,25,14,15,915.5,95.0,2.45,19.0,739.0,354.94,251.14
2016,3,25,14,30,906.0,93.0,2.4,19.0,707.0,299.13,201.76
2016,3,25,14,45,894.0,91.0,2.4,19.0,668.5,243.03,153.24
2016,3,25,15,0,882.0,89.0,2.4,19.0,630.0,187.62,108.61
2016,3,25,15,15,865.5,86.0,2.35,19.0,586.0,132.05,71.59
2016,3,25,15,30,849.0,83.0,2.3,19.0,542.0,69.13,43.5
2016,3,25,15,45,824.0,80.5,2.25,19.0,493.0,58.07,44.9
2016,3,25,16,0,799.0,78.0,2.2,19.0,444.0,57.59,44.65
2016,3,25,16,15,767.5,74.0,2.05,18.0,392.5,55.9,43.52
2016,3,25,16,30,736.0,70.0,1.9,17.0,341.0,54.18,42.32
2016,3,25,16,45,687.5,65.0,1.8,16.5,288.0,51.5,40.12
2016,3,25,17,0,639.0,60.0,1.7,16.0,235.0,44.57,34.06
2016,3,25,17,15,569.0,52.5,1.7,15.0,183.5,39.93,29.95
2016,3,25,17,30,499.0,45.0,1.7,14.0,132.0,35.17,25.51
2016,3,25,17,45,384.0,34.5,1.75,13.0,87.5,27.51,18.23
2016,3,25,18,0,269.0,24.0,1.8,12.0,43.0,19.59,8.3
2016,3,25,18,15,134.5,12.0,1.85,11.5,21.5,10.91,0.0
2016,3,25,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,168.0,13.0,2.5,8.5,27.0,113.96,0.0
2016,3,26,6,30,336.0,26.0,2.7,9.0,54.0,291.58,224.71
2016,3,26,6,45,441.5,35.0,2.95,10.0,100.0,385.42,320.79
2016,3,26,7,0,547.0,44.0,3.2,11.0,146.0,486.99,408.54
2016,3,26,7,15,610.5,50.5,3.25,11.5,198.0,553.8,464.24
2016,3,26,7,30,674.0,57.0,3.3,12.0,250.0,628.81,523.5
2016,3,26,7,45,714.5,62.0,3.4,12.5,302.5,684.38,565.25
2016,3,26,8,0,755.0,67.0,3.5,13.0,355.0,739.36,605.04
2016,3,26,8,15,783.5,71.0,3.55,13.5,406.0,781.73,633.92
2016,3,26,8,30,812.0,75.0,3.6,14.0,457.0,822.18,660.73
2016,3,26,8,45,831.0,78.5,3.7,14.5,504.0,851.32,679.05
2016,3,26,9,0,850.0,82.0,3.8,15.0,551.0,869.12,689.03
2016,3,26,9,15,865.0,84.5,3.75,15.5,594.0,887.73,698.85
2016,3,26,9,30,880.0,87.0,3.7,16.0,637.0,903.16,706.39
2016,3,26,9,45,888.5,90.5,3.7,16.5,673.5,910.56,708.59
2016,3,26,10,0,897.0,94.0,3.7,17.0,710.0,914.44,708.53
2016,3,26,10,15,905.0,95.5,3.65,17.5,740.0,912.09,703.98
2016,3,26,10,30,913.0,97.0,3.6,18.0,770.0,906.2,697.19
2016,3,26,10,45,922.0,96.0,3.6,18.5,794.0,894.95,687.17
2016,3,26,11,0,931.0,95.0,3.6,19.0,818.0,880.18,674.91
2016,3,26,11,15,934.0,96.0,3.5,19.0,833.0,859.06,659.1
2016,3,26,11,30,937.0,97.0,3.4,19.0,848.0,834.66,641.16
2016,3,26,11,45,940.0,96.0,3.35,19.5,855.5,805.13,618.78
2016,3,26,12,0,943.0,95.0,3.3,20.0,863.0,772.6,594.4
2016,3,26,12,15,942.5,95.0,3.15,20.0,862.5,735.73,566.64
2016,3,26,12,30,942.0,95.0,3.0,20.0,862.0,696.32,535.8
2016,3,26,12,45,925.0,103.0,2.95,20.0,849.5,651.68,500.83
2016,3,26,13,0,908.0,111.0,2.9,20.0,837.0,605.89,464.34
2016,3,26,13,15,903.5,110.0,2.8,20.0,820.0,558.26,425.64
2016,3,26,13,30,899.0,109.0,2.7,20.0,803.0,509.28,384.96
2016,3,26,13,45,672.5,200.0,2.65,20.5,710.5,434.04,325.09
2016,3,26,14,0,446.0,291.0,2.6,21.0,618.0,381.98,284.77
2016,3,26,14,15,502.0,256.5,2.6,20.5,610.0,343.53,251.86
2016,3,26,14,30,558.0,222.0,2.6,20.0,602.0,299.56,213.35
2016,3,26,14,45,589.5,197.0,2.6,20.0,578.5,251.52,171.76
2016,3,26,15,0,621.0,172.0,2.6,20.0,555.0,199.81,128.97
2016,3,26,15,15,611.0,160.0,2.55,19.5,515.0,151.2,95.56
2016,3,26,15,30,601.0,148.0,2.5,19.0,475.0,103.99,73.37
2016,3,26,15,45,495.0,158.5,2.45,19.0,411.5,103.84,84.18
2016,3,26,16,0,389.0,169.0,2.4,19.0,348.0,112.4,91.79
2016,3,26,16,15,428.0,141.0,2.35,18.5,317.5,96.31,78.4
2016,3,26,16,30,467.0,113.0,2.3,18.0,287.0,79.34,64.05
2016,3,26,16,45,525.0,89.5,2.3,17.5,257.0,65.27,52.02
2016,3,26,17,0,583.0,66.0,2.3,17.0,227.0,48.96,37.78
2016,3,26,17,15,511.0,58.0,2.45,16.0,177.5,44.15,33.55
2016,3,26,17,30,439.0,50.0,2.6,15.0,128.0,39.22,28.97
2016,3,26,17,45,323.0,38.0,2.8,14.5,85.0,30.4,20.64
2016,3,26,18,0,207.0,26.0,3.0,14.0,42.0,20.41,9.35
2016,3,26,18,15,103.5,13.0,3.15,13.5,21.0,11.82,0.0
2016,3,26,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,154.0,14.5,2.55,9.5,28.5,135.73,0.0
2016,3,27,6,30,308.0,29.0,2.7,10.0,57.0,278.03,217.75
2016,3,27,6,45,412.0,39.5,2.9,10.5,103.0,372.65,310.42
2016,3,27,7,0,516.0,50.0,3.1,11.0,149.0,474.62,398.93
2016,3,27,7,15,582.5,57.5,3.1,11.5,201.5,549.86,460.99
2016,3,27,7,30,649.0,65.0,3.1,12.0,254.0,627.35,521.73
2016,3,27,7,45,681.5,73.5,3.1,12.5,306.0,679.98,560.57
2016,3,27,8,0,714.0,82.0,3.1,13.0,358.0,731.73,597.3
2016,3,27,8,15,746.5,86.5,3.2,13.0,409.5,771.85,625.81
2016,3,27,8,30,779.0,91.0,3.3,13.0,461.0,815.85,656.75
2016,3,27,8,45,748.0,104.0,3.4,13.5,488.5,816.44,654.16
2016,3,27,9,0,717.0,117.0,3.5,14.0,516.0,808.31,645.61
2016,3,27,9,15,787.5,111.0,3.6,14.0,580.5,860.62,682.57
2016,3,27,9,30,858.0,105.0,3.7,14.0,645.0,915.71,720.64
2016,3,27,9,45,870.5,107.5,3.85,14.5,682.5,924.96,724.74
2016,3,27,10,0,883.0,110.0,4.0,15.0,720.0,922.23,720.81
2016,3,27,10,15,892.5,112.0,4.05,15.0,751.5,921.47,719.32
2016,3,27,10,30,902.0,114.0,4.1,15.0,783.0,917.15,715.45
2016,3,27,10,45,908.0,116.0,4.2,15.5,807.0,906.23,706.01
2016,3,27,11,0,914.0,118.0,4.3,16.0,831.0,891.82,694.31
2016,3,27,11,15,918.5,119.0,4.3,16.0,847.5,871.74,679.52
2016,3,27,11,30,923.0,120.0,4.3,16.0,864.0,848.36,662.49
2016,3,27,11,45,924.0,121.0,4.35,16.0,871.5,819.11,641.63
2016,3,27,12,0,925.0,122.0,4.4,16.0,879.0,786.96,618.64
2016,3,27,12,15,925.5,122.0,4.4,16.0,879.0,750.81,590.63
2016,3,27,12,30,926.0,122.0,4.4,16.0,879.0,712.12,560.17
2016,3,27,12,45,924.0,121.5,4.4,16.5,870.5,669.11,524.85
2016,3,27,13,0,922.0,121.0,4.4,17.0,862.0,624.1,487.39
2016,3,27,13,15,918.0,120.0,4.4,16.5,845.5,575.87,448.42
2016,3,27,13,30,914.0,119.0,4.4,16.0,829.0,526.22,407.14
2016,3,27,13,45,905.5,118.5,4.45,16.0,804.0,473.88,361.95
2016,3,27,14,0,897.0,118.0,4.5,16.0,779.0,420.98,315.17
2016,3,27,14,15,744.0,165.0,4.5,16.0,697.5,349.51,256.6
2016,3,27,14,30,591.0,212.0,4.5,16.0,616.0,302.01,218.84
2016,3,27,14,45,599.5,194.5,4.55,16.0,585.0,252.82,175.99
2016,3,27,15,0,608.0,177.0,4.6,16.0,554.0,203.09,134.65
2016,3,27,15,15,483.5,198.0,4.55,15.5,484.5,168.75,116.08
2016,3,27,15,30,359.0,219.0,4.5,15.0,415.0,155.04,118.92
2016,3,27,15,45,410.0,187.0,4.5,14.5,392.0,121.39,100.97
2016,3,27,16,0,461.0,155.0,4.5,14.0,369.0,103.48,85.88
2016,3,27,16,15,344.0,152.0,4.35,13.5,302.0,109.21,91.37
2016,3,27,16,30,227.0,149.0,4.2,13.0,235.0,106.98,89.83
2016,3,27,16,45,195.5,131.5,4.1,12.5,197.5,95.89,80.33
2016,3,27,17,0,164.0,114.0,4.0,12.0,160.0,87.36,72.91
2016,3,27,17,15,139.0,92.0,3.95,11.5,125.0,71.65,58.8
2016,3,27,17,30,114.0,70.0,3.9,11.0,90.0,55.52,44.0
2016,3,27,17,45,72.0,48.5,3.85,10.5,60.0,39.26,28.83
2016,3,27,18,0,30.0,27.0,3.8,10.0,30.0,22.59,11.71
2016,3,27,18,15,15.0,13.5,3.75,9.5,15.0,12.28,0.0
2016,3,27,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,28,6,15,195.5,14.5,3.5,5.5,33.0,163.59,0.0
2016,3,28,6,30,391.0,29.0,3.7,6.0,66.0,333.49,269.77
2016,3,28,6,45,503.0,37.0,3.95,7.0,116.0,433.82,367.27
2016,3,28,7,0,615.0,45.0,4.2,8.0,166.0,535.67,455.48
2016,3,28,7,15,676.0,51.0,4.4,8.0,220.5,608.96,518.2
2016,3,28,7,30,737.0,57.0,4.6,8.0,275.0,683.62,579.42
2016,3,28,7,45,779.0,60.5,4.8,8.5,330.0,740.27,623.14
2016,3,28,8,0,821.0,64.0,5.0,9.0,385.0,796.17,664.9
2016,3,28,8,15,847.5,67.5,5.05,9.5,437.5,837.54,693.57
2016,3,28,8,30,874.0,71.0,5.1,10.0,490.0,868.2,713.54
2016,3,28,8,45,894.0,73.0,5.15,10.5,539.0,897.15,731.96
2016,3,28,9,0,914.0,75.0,5.2,11.0,588.0,923.28,748.1
2016,3,28,9,15,927.5,77.5,5.2,11.0,632.0,941.03,759.07
2016,3,28,9,30,941.0,80.0,5.2,11.0,676.0,955.36,767.65
2016,3,28,9,45,951.0,81.5,5.25,11.5,713.5,961.76,769.46
2016,3,28,10,0,961.0,83.0,5.3,12.0,751.0,964.51,768.82
2016,3,28,10,15,967.5,84.5,5.3,12.0,782.0,960.4,764.49
2016,3,28,10,30,974.0,86.0,5.3,12.0,813.0,952.56,757.67
2016,3,28,10,45,977.5,87.5,5.35,12.0,836.0,938.41,746.77
2016,3,28,11,0,981.0,89.0,5.4,12.0,859.0,920.63,733.39
2016,3,28,11,15,984.0,90.0,5.45,12.0,874.5,898.36,716.83
2016,3,28,11,30,987.0,91.0,5.5,12.0,890.0,872.66,697.8
2016,3,28,11,45,986.0,92.0,5.55,12.5,897.0,840.58,672.79
2016,3,28,12,0,985.0,93.0,5.6,13.0,904.0,805.53,645.63
2016,3,28,12,15,726.5,211.0,5.55,13.0,809.0,700.58,561.24
2016,3,28,12,30,468.0,329.0,5.5,13.0,714.0,599.38,478.37
2016,3,28,12,45,328.5,366.5,5.45,13.0,635.5,517.97,412.93
2016,3,28,13,0,189.0,404.0,5.4,13.0,557.0,449.1,357.18
2016,3,28,13,15,190.5,394.5,5.3,13.0,545.5,426.64,339.03
2016,3,28,13,30,192.0,385.0,5.2,13.0,534.0,403.95,320.38
2016,3,28,13,45,96.0,259.5,5.1,13.0,334.0,254.13,201.84
2016,3,28,14,0,0.0,134.0,5.0,13.0,134.0,117.82,92.4
2016,3,28,14,15,44.5,226.5,4.85,13.0,257.5,201.25,159.76
2016,3,28,14,30,89.0,319.0,4.7,13.0,381.0,272.41,215.33
2016,3,28,14,45,164.0,302.0,4.6,13.0,407.5,257.12,199.56
2016,3,28,15,0,239.0,285.0,4.5,13.0,434.0,241.43,183.58
2016,3,28,15,15,546.0,187.0,4.3,12.5,496.5,167.98,114.0
2016,3,28,15,30,853.0,89.0,4.1,12.0,559.0,79.49,49.09
2016,3,28,15,45,833.5,85.0,3.95,12.0,510.0,61.05,48.8
2016,3,28,16,0,814.0,81.0,3.8,12.0,461.0,59.61,47.7
2016,3,28,16,15,783.0,77.0,3.4,11.5,409.0,58.01,46.54
2016,3,28,16,30,752.0,73.0,3.0,11.0,357.0,56.38,45.31
2016,3,28,16,45,710.5,67.0,2.7,11.0,303.5,52.97,42.35
2016,3,28,17,0,669.0,61.0,2.4,11.0,250.0,45.18,35.34
2016,3,28,17,15,601.0,54.0,2.3,10.0,197.0,40.97,31.56
2016,3,28,17,30,533.0,47.0,2.2,9.0,144.0,36.66,27.49
2016,3,28,17,45,420.5,36.5,2.1,8.5,97.5,29.04,20.13
2016,3,28,18,0,308.0,26.0,2.0,8.0,51.0,21.16,11.16
2016,3,28,18,15,154.0,13.0,2.05,7.5,25.5,11.82,0.0
2016,3,28,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,6,15,206.5,14.0,2.0,4.5,35.0,171.75,39.6
2016,3,29,6,30,413.0,28.0,2.4,5.0,70.0,347.77,284.36
2016,3,29,6,45,515.5,36.0,2.8,6.0,119.5,436.33,369.62
2016,3,29,7,0,618.0,44.0,3.2,7.0,169.0,539.04,457.88
2016,3,29,7,15,677.0,50.0,3.35,7.5,223.5,610.91,517.44
2016,3,29,7,30,736.0,56.0,3.5,8.0,278.0,684.12,575.23
2016,3,29,7,45,775.5,60.0,3.65,8.5,332.5,739.39,616.67
2016,3,29,8,0,815.0,64.0,3.8,9.0,387.0,793.84,656.12
2016,3,29,8,15,842.0,67.5,3.7,9.5,439.5,835.55,683.59
2016,3,29,8,30,869.0,71.0,3.6,10.0,492.0,866.56,702.42
2016,3,29,8,45,887.5,74.0,3.55,10.5,540.5,895.39,719.61
2016,3,29,9,0,906.0,77.0,3.5,11.0,589.0,921.33,734.46
2016,3,29,9,15,920.5,79.0,3.35,11.5,633.0,939.26,742.75
2016,3,29,9,30,935.0,81.0,3.2,12.0,677.0,953.83,748.64
2016,3,29,9,45,944.5,83.0,3.05,12.5,715.0,960.32,748.86
2016,3,29,10,0,954.0,85.0,2.9,13.0,753.0,963.16,746.68
2016,3,29,10,15,962.0,86.5,2.85,13.0,784.0,960.36,743.0
2016,3,29,10,30,970.0,88.0,2.8,13.0,815.0,953.81,736.96
2016,3,29,10,45,974.5,89.5,2.75,13.5,839.0,940.48,725.08
2016,3,29,11,0,979.0,91.0,2.7,14.0,863.0,923.5,710.94
2016,3,29,11,15,982.0,91.5,2.65,14.0,878.5,900.69,694.26
2016,3,29,11,30,985.0,92.0,2.6,14.0,894.0,874.46,675.34
2016,3,29,11,45,985.0,93.0,2.6,14.5,901.0,843.13,652.09
2016,3,29,12,0,985.0,94.0,2.6,15.0,908.0,808.77,626.78
2016,3,29,12,15,984.5,94.0,2.6,15.0,907.0,770.26,599.18
2016,3,29,12,30,984.0,94.0,2.6,15.0,906.0,729.13,567.71
2016,3,29,12,45,979.0,95.0,2.6,15.0,896.0,683.69,532.36
2016,3,29,13,0,974.0,96.0,2.6,15.0,886.0,636.32,494.72
2016,3,29,13,15,970.0,95.5,2.55,15.0,868.5,586.49,454.05
2016,3,29,13,30,966.0,95.0,2.5,15.0,851.0,535.14,411.09
2016,3,29,13,45,956.5,95.0,2.5,15.0,825.0,480.57,364.64
2016,3,29,14,0,947.0,95.0,2.5,15.0,799.0,425.44,316.51
2016,3,29,14,15,938.0,93.5,2.45,15.0,766.0,369.0,266.23
2016,3,29,14,30,929.0,92.0,2.4,15.0,733.0,312.46,215.42
2016,3,29,14,45,914.0,91.0,2.4,15.0,693.5,255.21,165.03
2016,3,29,15,0,899.0,90.0,2.4,15.0,654.0,198.94,118.41
2016,3,29,15,15,882.5,87.5,2.3,14.5,609.0,142.71,78.96
2016,3,29,15,30,866.0,85.0,2.2,14.0,564.0,79.06,46.84
2016,3,29,15,45,843.0,82.0,2.15,14.0,514.5,58.85,46.47
2016,3,29,16,0,820.0,79.0,2.1,14.0,465.0,58.04,45.94
2016,3,29,16,15,641.5,98.5,1.9,13.5,379.5,66.99,54.12
2016,3,29,16,30,463.0,118.0,1.7,13.0,294.0,82.41,68.05
2016,3,29,16,45,427.5,106.0,1.55,13.0,250.0,75.56,62.09
2016,3,29,17,0,392.0,94.0,1.4,13.0,206.0,68.37,55.74
2016,3,29,17,15,463.5,70.5,1.4,12.0,176.0,54.23,43.19
2016,3,29,17,30,535.0,47.0,1.4,11.0,146.0,36.55,27.19
2016,3,29,17,45,418.5,37.0,1.45,10.0,99.0,29.36,20.35
2016,3,29,18,0,302.0,27.0,1.5,9.0,52.0,21.96,12.09
2016,3,29,18,15,151.0,13.5,1.6,8.5,26.0,12.28,0.0
2016,3,29,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,6,15,138.5,18.5,2.05,6.5,33.0,134.79,54.07
2016,3,30,6,30,277.0,37.0,2.3,7.0,66.0,268.34,219.64
2016,3,30,6,45,377.0,49.0,2.6,8.0,113.0,363.79,307.34
2016,3,30,7,0,477.0,61.0,2.9,9.0,160.0,464.91,394.72
2016,3,30,7,15,542.5,69.5,2.95,9.5,212.0,540.57,457.04
2016,3,30,7,30,608.0,78.0,3.0,10.0,264.0,618.17,518.03
2016,3,30,7,45,657.0,83.0,3.05,10.5,318.0,679.08,563.53
2016,3,30,8,0,706.0,88.0,3.1,11.0,372.0,739.85,607.36
2016,3,30,8,15,737.0,93.0,3.05,11.5,423.0,784.38,637.15
2016,3,30,8,30,768.0,98.0,3.0,12.0,474.0,822.0,661.15
2016,3,30,8,45,794.5,100.5,3.0,12.5,522.5,856.08,682.43
2016,3,30,9,0,821.0,103.0,3.0,13.0,571.0,887.51,701.51
2016,3,30,9,15,838.0,105.5,3.0,13.0,614.5,907.36,713.51
2016,3,30,9,30,855.0,108.0,3.0,13.0,658.0,923.99,723.36
2016,3,30,9,45,869.0,109.5,3.05,13.5,695.5,933.34,727.25
2016,3,30,10,0,883.0,111.0,3.1,14.0,733.0,930.57,722.86
2016,3,30,10,15,892.0,113.0,3.1,14.0,763.5,929.24,720.73
2016,3,30,10,30,901.0,115.0,3.1,14.0,794.0,924.37,716.27
2016,3,30,10,45,907.0,116.0,3.1,14.5,817.5,912.31,705.66
2016,3,30,11,0,913.0,117.0,3.1,15.0,841.0,896.8,692.89
2016,3,30,11,15,917.0,118.0,3.05,15.0,856.5,876.23,677.68
2016,3,30,11,30,921.0,119.0,3.0,15.0,872.0,852.41,660.33
2016,3,30,11,45,922.5,119.5,3.0,15.5,879.5,823.03,638.25
2016,3,30,12,0,924.0,120.0,3.0,16.0,887.0,790.77,614.21
2016,3,30,12,15,924.0,119.5,3.0,16.0,886.0,753.81,586.67
2016,3,30,12,30,924.0,119.0,3.0,16.0,885.0,714.39,556.38
2016,3,30,12,45,925.0,116.5,3.0,16.5,877.0,671.57,522.01
2016,3,30,13,0,926.0,114.0,3.0,17.0,869.0,626.59,485.35
2016,3,30,13,15,922.0,113.5,3.0,17.0,851.5,578.65,446.46
2016,3,30,13,30,918.0,113.0,3.0,17.0,834.0,529.29,405.4
2016,3,30,13,45,737.0,184.5,3.0,17.0,752.5,454.4,345.35
2016,3,30,14,0,556.0,256.0,3.0,17.0,671.0,400.17,302.13
2016,3,30,14,15,722.0,180.5,3.0,17.0,696.0,359.19,262.89
2016,3,30,14,30,888.0,105.0,3.0,17.0,721.0,313.56,216.78
2016,3,30,14,45,876.5,102.0,3.05,17.0,682.5,257.61,167.67
2016,3,30,15,0,865.0,99.0,3.1,17.0,644.0,194.38,115.45
2016,3,30,15,15,847.5,96.0,3.15,16.5,599.5,139.02,76.32
2016,3,30,15,30,830.0,93.0,3.2,16.0,555.0,85.58,51.31
2016,3,30,15,45,807.5,89.5,3.3,16.0,506.0,63.81,50.41
2016,3,30,16,0,785.0,86.0,3.4,16.0,457.0,62.88,49.78
2016,3,30,16,15,753.0,81.5,3.45,15.5,405.5,61.06,48.45
2016,3,30,16,30,721.0,77.0,3.5,15.0,354.0,53.86,42.33
2016,3,30,16,45,675.5,71.5,3.6,14.5,300.5,51.32,40.26
2016,3,30,17,0,630.0,66.0,3.7,14.0,247.0,48.7,38.03
2016,3,30,17,15,562.5,58.0,3.8,13.0,195.5,43.86,33.76
2016,3,30,17,30,495.0,50.0,3.9,12.0,144.0,38.87,29.13
2016,3,30,17,45,381.5,39.5,4.0,11.0,98.0,31.38,22.03
2016,3,30,18,0,268.0,29.0,4.1,10.0,52.0,23.64,13.64
2016,3,30,18,15,134.0,14.5,4.1,9.5,26.0,13.19,0.0
2016,3,30,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,6,15,147.5,19.5,2.3,9.0,36.0,144.05,75.21
2016,3,31,6,30,295.0,39.0,2.5,9.0,72.0,284.21,232.68
2016,3,31,6,45,389.0,51.0,2.7,9.5,119.0,375.93,316.35
2016,3,31,7,0,483.0,63.0,2.9,10.0,166.0,473.44,400.52
2016,3,31,7,15,547.0,71.5,2.9,10.0,218.5,548.4,462.4
2016,3,31,7,30,611.0,80.0,2.9,10.0,271.0,625.14,523.06
2016,3,31,7,45,659.5,85.0,2.95,10.5,324.5,685.87,568.16
2016,3,31,8,0,708.0,90.0,3.0,11.0,378.0,746.4,611.58
2016,3,31,8,15,739.0,95.0,3.0,11.5,429.0,791.01,641.54
2016,3,31,8,30,770.0,100.0,3.0,12.0,480.0,828.54,665.66
2016,3,31,8,45,800.0,100.5,3.0,12.5,529.5,863.47,687.49
2016,3,31,9,0,830.0,101.0,3.0,13.0,579.0,895.77,707.12
2016,3,31,9,15,846.0,104.0,3.0,13.5,621.5,915.34,717.54
2016,3,31,9,30,862.0,107.0,3.0,14.0,664.0,931.64,725.77
2016,3,31,9,45,878.5,106.5,3.0,14.5,702.5,932.11,723.03
2016,3,31,10,0,895.0,106.0,3.0,15.0,741.0,938.31,724.61
2016,3,31,10,15,903.5,108.0,3.0,15.0,771.0,936.49,722.07
2016,3,31,10,30,912.0,110.0,3.0,15.0,801.0,931.11,717.3
2016,3,31,10,45,919.5,110.0,3.05,15.5,824.5,919.2,707.24
2016,3,31,11,0,927.0,110.0,3.1,16.0,848.0,903.79,694.95
2016,3,31,11,15,930.5,110.5,3.2,16.0,863.5,882.11,680.05
2016,3,31,11,30,934.0,111.0,3.3,16.0,879.0,857.17,662.9
2016,3,31,11,45,936.0,111.0,3.4,16.5,886.0,827.45,641.12
2016,3,31,12,0,938.0,111.0,3.5,17.0,893.0,794.79,617.24
2016,3,31,12,15,937.5,111.0,3.6,17.0,892.0,757.58,590.26
2016,3,31,12,30,937.0,111.0,3.7,17.0,891.0,717.89,559.99
2016,3,31,12,45,942.5,106.0,3.8,17.5,883.5,675.23,525.93
2016,3,31,13,0,948.0,101.0,3.9,18.0,876.0,630.07,489.18
2016,3,31,13,15,944.0,100.0,4.0,18.0,859.0,580.91,449.31
2016,3,31,13,30,940.0,99.0,4.1,18.0,842.0,530.31,407.16
2016,3,31,13,45,932.5,98.5,4.2,18.0,816.5,477.39,362.0
2016,3,31,14,0,925.0,98.0,4.3,18.0,791.0,423.78,315.15
2016,3,31,14,15,916.0,96.5,4.4,17.5,759.0,368.46,266.47
2016,3,31,14,30,907.0,95.0,4.5,17.0,727.0,313.07,217.03
2016,3,31,14,45,893.0,94.0,4.6,17.0,688.5,257.18,167.5
2016,3,31,15,0,879.0,93.0,4.7,17.0,650.0,202.19,121.48
2016,3,31,15,15,863.0,90.5,4.75,16.5,606.0,147.08,82.07
2016,3,31,15,30,847.0,88.0,4.8,16.0,562.0,84.56,49.05
2016,3,31,15,45,824.0,85.0,4.85,15.5,513.0,60.58,47.68
2016,3,31,16,0,801.0,82.0,4.9,15.0,464.0,59.88,47.33
2016,3,31,16,15,771.0,78.0,4.85,14.5,412.5,58.34,46.23
2016,3,31,16,30,741.0,74.0,4.8,14.0,361.0,56.75,45.06
2016,3,31,16,45,700.5,68.5,4.8,13.5,308.0,53.81,42.64
2016,3,31,17,0,660.0,63.0,4.8,13.0,255.0,46.38,36.1
2016,3,31,17,15,595.5,56.0,4.6,12.0,203.0,42.25,32.46
2016,3,31,17,30,531.0,49.0,4.4,11.0,151.0,38.02,28.51
2016,3,31,17,45,421.5,39.0,4.25,10.5,104.0,30.91,21.72
2016,3,31,18,0,312.0,29.0,4.1,10.0,57.0,23.59,13.85
2016,3,31,18,15,156.0,14.5,3.95,9.5,28.5,11.7,0.0
2016,3,31,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,179.0,18.0,2.5,8.5,38.5,168.82,103.53
2016,4,1,6,30,358.0,36.0,2.7,9.0,77.0,324.98,267.79
2016,4,1,6,45,449.0,46.0,2.95,9.5,125.0,414.32,349.21
2016,4,1,7,0,540.0,56.0,3.2,10.0,173.0,509.29,430.27
2016,4,1,7,15,598.5,63.0,3.25,10.5,225.5,579.56,487.29
2016,4,1,7,30,657.0,70.0,3.3,11.0,278.0,651.4,542.91
2016,4,1,7,45,695.5,75.5,3.35,11.5,330.5,705.51,582.59
2016,4,1,8,0,734.0,81.0,3.4,12.0,383.0,754.11,616.79
2016,4,1,8,15,762.0,85.5,3.4,12.5,434.0,796.5,645.18
2016,4,1,8,30,790.0,90.0,3.4,13.0,485.0,836.9,671.45
2016,4,1,8,45,810.0,93.5,3.4,13.5,532.0,866.54,689.42
2016,4,1,9,0,830.0,97.0,3.4,14.0,579.0,893.4,705.27
2016,4,1,9,15,845.5,100.0,3.4,14.0,621.5,912.54,716.83
2016,4,1,9,30,861.0,103.0,3.4,14.0,664.0,928.42,726.21
2016,4,1,9,45,871.5,106.0,3.45,14.5,700.5,927.47,722.83
2016,4,1,10,0,882.0,109.0,3.5,15.0,737.0,932.09,723.69
2016,4,1,10,15,890.0,110.5,3.5,15.0,767.5,929.32,720.5
2016,4,1,10,30,898.0,112.0,3.5,15.0,798.0,923.06,715.09
2016,4,1,10,45,903.5,113.5,3.5,15.5,820.5,911.11,704.56
2016,4,1,11,0,909.0,115.0,3.5,16.0,843.0,895.73,691.84
2016,4,1,11,15,913.0,116.0,3.45,16.0,858.5,875.24,676.69
2016,4,1,11,30,917.0,117.0,3.4,16.0,874.0,851.5,659.39
2016,4,1,11,45,918.0,117.5,3.4,16.0,881.0,821.84,638.23
2016,4,1,12,0,919.0,118.0,3.4,16.0,888.0,789.34,615.07
2016,4,1,12,15,918.5,118.0,3.35,16.0,887.0,752.65,587.57
2016,4,1,12,30,918.0,118.0,3.3,16.0,886.0,713.54,557.16
2016,4,1,12,45,922.0,114.0,3.3,16.5,878.5,671.53,523.32
2016,4,1,13,0,926.0,110.0,3.3,17.0,871.0,627.16,487.04
2016,4,1,13,15,922.0,109.0,3.3,17.0,854.0,578.86,447.8
2016,4,1,13,30,918.0,108.0,3.3,17.0,837.0,529.17,406.42
2016,4,1,13,45,912.0,106.5,3.35,17.0,812.0,477.04,362.12
2016,4,1,14,0,906.0,105.0,3.4,17.0,787.0,424.14,316.0
2016,4,1,14,15,897.5,103.5,3.45,16.5,755.5,369.87,268.34
2016,4,1,14,30,889.0,102.0,3.5,16.0,724.0,315.52,219.9
2016,4,1,14,45,877.5,99.5,3.55,16.0,686.0,259.93,170.66
2016,4,1,15,0,866.0,97.0,3.6,16.0,648.0,205.04,124.53
2016,4,1,15,15,850.0,94.0,3.65,15.5,604.5,141.69,77.95
2016,4,1,15,30,834.0,91.0,3.7,15.0,561.0,88.18,51.39
2016,4,1,15,45,813.0,87.5,3.75,15.0,512.5,62.15,49.13
2016,4,1,16,0,792.0,84.0,3.8,15.0,464.0,61.17,48.46
2016,4,1,16,15,762.5,80.0,3.75,14.5,413.0,59.7,47.43
2016,4,1,16,30,733.0,76.0,3.7,14.0,362.0,58.19,46.34
2016,4,1,16,45,692.0,70.0,3.65,13.5,309.0,50.06,39.29
2016,4,1,17,0,651.0,64.0,3.6,13.0,256.0,47.0,36.68
2016,4,1,17,15,588.0,57.0,3.4,12.0,204.0,42.93,33.08
2016,4,1,17,30,525.0,50.0,3.2,11.0,152.0,38.73,29.19
2016,4,1,17,45,422.5,39.5,3.05,10.5,105.5,31.24,22.06
2016,4,1,18,0,320.0,29.0,2.9,10.0,59.0,23.49,13.98
2016,4,1,18,15,160.0,14.5,2.85,9.5,29.5,11.62,0.0
2016,4,1,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,45,37.0,5.0,1.25,6.5,5.5,0.0,0.0
2016,4,2,6,0,74.0,10.0,1.3,7.0,11.0,53.04,0.0
2016,4,2,6,15,222.0,23.5,1.45,7.5,46.5,207.07,140.03
2016,4,2,6,30,370.0,37.0,1.6,8.0,82.0,335.51,277.09
2016,4,2,6,45,460.0,47.0,1.8,9.0,130.5,424.97,356.7
2016,4,2,7,0,550.0,57.0,2.0,10.0,179.0,519.89,435.48
2016,4,2,7,15,608.0,64.0,1.9,10.5,232.0,590.26,490.48
2016,4,2,7,30,666.0,71.0,1.8,11.0,285.0,662.14,543.64
2016,4,2,7,45,705.5,76.0,1.7,11.5,338.0,716.72,581.18
2016,4,2,8,0,745.0,81.0,1.6,12.0,391.0,765.91,613.17
2016,4,2,8,15,773.0,85.5,1.5,12.5,442.5,808.53,639.19
2016,4,2,8,30,801.0,90.0,1.4,13.0,494.0,849.12,662.9
2016,4,2,8,45,817.0,95.0,1.35,13.5,540.5,877.07,677.86
2016,4,2,9,0,833.0,100.0,1.3,14.0,587.0,902.12,690.69
2016,4,2,9,15,849.0,103.0,1.25,14.5,630.0,921.67,699.69
2016,4,2,9,30,865.0,106.0,1.2,15.0,673.0,937.95,706.51
2016,4,2,9,45,862.5,115.5,1.2,15.5,707.5,941.23,705.63
2016,4,2,10,0,860.0,125.0,1.2,16.0,742.0,940.78,702.65
2016,4,2,10,15,869.0,127.0,1.2,16.0,772.5,938.95,700.29
2016,4,2,10,30,878.0,129.0,1.2,16.0,803.0,933.56,695.76
2016,4,2,10,45,871.5,138.0,1.2,16.5,823.0,918.37,683.71
2016,4,2,11,0,865.0,147.0,1.2,17.0,843.0,899.84,669.75
2016,4,2,11,15,869.0,148.0,1.25,17.5,858.0,878.97,655.13
2016,4,2,11,30,873.0,149.0,1.3,18.0,873.0,854.92,638.46
2016,4,2,11,45,715.0,230.0,1.4,18.5,827.0,780.78,585.74
2016,4,2,12,0,557.0,311.0,1.5,19.0,781.0,705.33,530.21
2016,4,2,12,15,710.0,234.0,1.6,19.0,831.0,717.12,541.79
2016,4,2,12,30,863.0,157.0,1.7,19.0,881.0,715.42,542.24
2016,4,2,12,45,877.0,145.5,1.8,19.5,875.5,673.46,510.6
2016,4,2,13,0,891.0,134.0,1.9,20.0,870.0,628.86,476.46
2016,4,2,13,15,886.0,133.0,1.95,20.0,852.0,581.23,439.47
2016,4,2,13,30,881.0,132.0,2.0,20.0,834.0,532.4,400.44
2016,4,2,13,45,763.0,179.0,2.15,20.0,774.0,465.64,348.08
2016,4,2,14,0,645.0,226.0,2.3,20.0,714.0,413.48,306.54
2016,4,2,14,15,615.5,224.0,2.35,20.0,674.0,362.95,264.83
2016,4,2,14,30,586.0,222.0,2.4,20.0,634.0,315.62,225.4
2016,4,2,14,45,601.5,201.5,2.5,20.0,604.5,266.06,183.1
2016,4,2,15,0,617.0,181.0,2.6,20.0,575.0,215.31,141.07
2016,4,2,15,15,696.5,148.0,2.6,19.5,564.5,160.34,97.29
2016,4,2,15,30,776.0,115.0,2.6,19.0,554.0,97.71,58.47
2016,4,2,15,45,744.5,113.0,2.65,18.5,504.5,72.31,57.17
2016,4,2,16,0,713.0,111.0,2.7,18.0,455.0,73.27,58.34
2016,4,2,16,15,679.5,105.0,2.6,17.5,404.0,71.38,57.01
2016,4,2,16,30,646.0,99.0,2.5,17.0,353.0,69.4,55.58
2016,4,2,16,45,600.5,91.0,2.45,16.5,301.0,65.64,52.53
2016,4,2,17,0,555.0,83.0,2.4,16.0,249.0,61.72,49.23
2016,4,2,17,15,488.5,73.0,2.3,15.0,198.0,55.81,44.11
2016,4,2,17,30,422.0,63.0,2.2,14.0,147.0,49.67,38.53
2016,4,2,17,45,314.0,49.5,2.15,13.5,101.5,38.06,27.78
2016,4,2,18,0,206.0,36.0,2.1,13.0,56.0,28.07,17.76
2016,4,2,18,15,103.0,18.0,2.2,12.5,28.0,14.18,0.0
2016,4,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,6.5,1.8,6.5,6.5,0.0,0.0
2016,4,3,6,0,0.0,13.0,2.0,7.0,13.0,11.82,0.0
2016,4,3,6,15,172.5,27.0,2.1,7.5,49.0,180.77,129.37
2016,4,3,6,30,345.0,41.0,2.2,8.0,85.0,324.18,269.72
2016,4,3,6,45,442.0,51.0,2.3,8.5,134.5,418.51,353.68
2016,4,3,7,0,539.0,61.0,2.4,9.0,184.0,518.51,437.66
2016,4,3,7,15,290.0,94.0,2.35,9.5,162.0,375.63,318.74
2016,4,3,7,30,41.0,127.0,2.3,10.0,140.0,174.32,145.01
2016,4,3,7,45,48.0,148.0,2.3,10.5,166.5,202.26,168.6
2016,4,3,8,0,55.0,169.0,2.3,11.0,193.0,230.07,190.99
2016,4,3,8,15,187.5,187.0,2.3,11.5,280.5,380.83,316.62
2016,4,3,8,30,320.0,205.0,2.3,12.0,368.0,536.87,439.56
2016,4,3,8,45,580.0,153.5,2.3,12.5,482.0,737.85,593.0
2016,4,3,9,0,840.0,102.0,2.3,13.0,596.0,913.26,714.27
2016,4,3,9,15,855.5,105.0,2.3,13.5,639.5,932.34,722.5
2016,4,3,9,30,871.0,108.0,2.3,14.0,683.0,948.12,730.13
2016,4,3,9,45,882.0,110.0,2.35,14.5,720.0,946.07,726.16
2016,4,3,10,0,893.0,112.0,2.4,15.0,757.0,949.85,726.55
2016,4,3,10,15,901.5,114.0,2.4,15.5,787.5,947.81,722.58
2016,4,3,10,30,910.0,116.0,2.4,16.0,818.0,942.21,716.42
2016,4,3,10,45,914.5,118.0,2.45,16.5,841.0,929.52,706.12
2016,4,3,11,0,919.0,120.0,2.5,17.0,864.0,913.38,693.67
2016,4,3,11,15,802.0,183.0,2.55,17.0,840.5,859.1,656.37
2016,4,3,11,30,685.0,246.0,2.6,17.0,817.0,801.62,614.01
2016,4,3,11,45,607.0,285.0,2.65,17.5,794.0,747.74,572.96
