Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,12,0,529.0,324.0,2.7,18.0,771.0,697.34,534.06
2016,4,3,12,15,549.0,316.0,2.75,18.0,780.0,676.99,519.42
2016,4,3,12,30,569.0,308.0,2.8,18.0,789.0,653.9,502.24
2016,4,3,12,45,741.5,218.0,2.9,18.5,837.0,653.29,502.38
2016,4,3,13,0,914.0,128.0,3.0,19.0,885.0,638.98,490.86
2016,4,3,13,15,762.5,196.0,3.05,18.5,819.5,566.64,434.73
2016,4,3,13,30,611.0,264.0,3.1,18.0,754.0,505.96,387.33
2016,4,3,13,45,746.5,196.5,3.2,18.0,776.0,473.9,359.55
2016,4,3,14,0,882.0,129.0,3.3,18.0,798.0,432.79,321.95
2016,4,3,14,15,872.0,127.0,3.35,18.0,765.5,377.73,273.73
2016,4,3,14,30,862.0,125.0,3.4,18.0,733.0,322.91,225.17
2016,4,3,14,45,845.5,123.5,3.5,18.0,693.5,267.57,176.89
2016,4,3,15,0,829.0,122.0,3.6,18.0,654.0,213.64,132.01
2016,4,3,15,15,811.0,118.5,3.6,17.5,610.0,159.73,92.84
2016,4,3,15,30,793.0,115.0,3.6,17.0,566.0,107.88,66.05
2016,4,3,15,45,770.5,110.0,3.6,16.5,517.5,70.35,55.92
2016,4,3,16,0,748.0,105.0,3.6,16.0,469.0,69.17,55.23
2016,4,3,16,15,715.5,99.5,3.45,15.5,417.0,67.46,54.03
2016,4,3,16,30,683.0,94.0,3.3,15.0,365.0,65.66,52.73
2016,4,3,16,45,639.5,87.0,3.2,14.5,312.0,62.54,50.2
2016,4,3,17,0,596.0,80.0,3.1,14.0,259.0,59.28,47.46
2016,4,3,17,15,530.0,71.0,2.95,13.0,207.0,54.1,42.95
2016,4,3,17,30,464.0,62.0,2.8,12.0,155.0,48.75,38.05
2016,4,3,17,45,364.5,49.0,2.7,11.0,108.5,39.42,29.32
2016,4,3,18,0,265.0,36.0,2.6,10.0,62.0,28.13,18.24
2016,4,3,18,15,132.5,18.0,2.6,9.5,31.0,14.18,0.0
2016,4,3,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.95,8.5,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,2.1,9.0,15.0,13.64,0.0
2016,4,4,6,15,187.0,28.0,2.2,9.5,52.5,194.01,143.81
2016,4,4,6,30,374.0,41.0,2.3,10.0,90.0,345.38,286.21
2016,4,4,6,45,466.5,50.5,2.4,10.5,140.0,437.11,367.02
2016,4,4,7,0,559.0,60.0,2.5,11.0,190.0,534.17,447.38
2016,4,4,7,15,617.5,67.0,2.4,11.5,244.0,605.6,503.0
2016,4,4,7,30,676.0,74.0,2.3,12.0,298.0,678.47,556.88
2016,4,4,7,45,717.0,79.0,2.25,13.0,352.0,734.76,595.02
2016,4,4,8,0,758.0,84.0,2.2,14.0,406.0,785.43,627.48
2016,4,4,8,15,785.5,88.0,2.25,14.5,458.0,827.3,654.48
2016,4,4,8,30,813.0,92.0,2.3,15.0,510.0,867.05,679.48
2016,4,4,8,45,832.0,96.0,2.4,15.5,557.5,896.62,697.42
2016,4,4,9,0,851.0,100.0,2.5,16.0,605.0,923.31,713.3
2016,4,4,9,15,865.5,102.5,2.55,16.5,647.5,940.92,722.44
2016,4,4,9,30,880.0,105.0,2.6,17.0,690.0,955.21,729.45
2016,4,4,9,45,888.5,108.5,2.7,17.5,726.5,952.61,725.52
2016,4,4,10,0,897.0,112.0,2.8,18.0,763.0,955.69,725.79
2016,4,4,10,15,905.0,113.5,2.75,18.0,793.0,952.59,722.04
2016,4,4,10,30,913.0,115.0,2.7,18.0,823.0,945.96,716.11
2016,4,4,10,45,915.5,118.5,2.7,18.5,845.0,932.97,705.16
2016,4,4,11,0,918.0,122.0,2.7,19.0,867.0,916.53,692.1
2016,4,4,11,15,921.0,122.5,2.7,19.0,882.0,894.24,676.51
2016,4,4,11,30,924.0,123.0,2.7,19.0,897.0,868.77,658.85
2016,4,4,11,45,923.0,125.0,2.7,19.5,903.5,838.5,636.72
2016,4,4,12,0,922.0,127.0,2.7,20.0,910.0,805.45,612.74
2016,4,4,12,15,921.5,126.5,2.65,20.0,908.5,767.96,585.56
2016,4,4,12,30,921.0,126.0,2.6,20.0,907.0,728.08,555.55
2016,4,4,12,45,926.5,121.0,2.6,20.0,899.0,685.92,523.67
2016,4,4,13,0,932.0,116.0,2.6,20.0,891.0,641.31,489.19
2016,4,4,13,15,927.5,115.0,2.6,20.0,873.0,592.34,450.49
2016,4,4,13,30,923.0,114.0,2.6,20.0,855.0,542.04,409.72
2016,4,4,13,45,915.0,113.5,2.6,20.5,829.5,489.48,365.39
2016,4,4,14,0,907.0,113.0,2.6,21.0,804.0,436.34,319.6
2016,4,4,14,15,897.0,111.0,2.7,21.0,771.0,381.05,272.03
2016,4,4,14,30,887.0,109.0,2.8,21.0,738.0,325.87,223.85
2016,4,4,14,45,872.5,107.0,2.95,21.0,698.5,262.72,169.96
2016,4,4,15,0,858.0,105.0,3.1,21.0,659.0,207.35,124.17
2016,4,4,15,15,840.5,102.0,3.15,20.5,614.5,152.32,84.27
2016,4,4,15,30,823.0,99.0,3.2,20.0,570.0,99.24,56.6
2016,4,4,15,45,797.5,96.5,3.25,19.5,520.5,68.13,53.33
2016,4,4,16,0,772.0,94.0,3.3,19.0,471.0,68.16,53.67
2016,4,4,16,15,741.0,89.5,3.05,18.5,419.5,60.38,47.21
2016,4,4,16,30,710.0,85.0,2.8,18.0,368.0,59.0,46.27
2016,4,4,16,45,662.5,79.5,2.55,17.5,314.5,56.71,44.47
2016,4,4,17,0,615.0,74.0,2.3,17.0,261.0,54.35,42.55
2016,4,4,17,15,549.0,66.0,2.05,16.0,209.0,49.8,38.64
2016,4,4,17,30,483.0,58.0,1.8,15.0,157.0,45.1,34.4
2016,4,4,17,45,380.5,46.5,1.55,14.0,110.5,37.01,26.9
2016,4,4,18,0,278.0,35.0,1.3,13.0,64.0,28.61,18.57
2016,4,4,18,15,139.0,17.5,1.3,12.5,32.0,13.77,0.0
2016,4,4,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,45,66.5,7.0,2.15,7.5,9.5,6.37,0.0
2016,4,5,6,0,133.0,14.0,2.2,8.0,19.0,93.08,0.0
2016,4,5,6,15,283.5,27.0,2.35,8.5,59.0,258.09,198.54
2016,4,5,6,30,434.0,40.0,2.5,9.0,99.0,386.79,322.22
2016,4,5,6,45,516.5,49.0,2.65,9.5,149.5,472.97,398.22
2016,4,5,7,0,599.0,58.0,2.8,10.0,200.0,563.73,473.48
2016,4,5,7,15,654.0,64.5,2.85,10.5,254.5,633.05,527.99
2016,4,5,7,30,709.0,71.0,2.9,11.0,309.0,703.55,580.94
2016,4,5,7,45,752.5,74.0,3.0,12.0,364.0,755.44,616.84
2016,4,5,8,0,796.0,77.0,3.1,13.0,419.0,812.13,655.1
2016,4,5,8,15,822.0,80.5,3.15,13.5,471.0,852.71,681.37
2016,4,5,8,30,848.0,84.0,3.2,14.0,523.0,891.08,705.64
2016,4,5,8,45,867.5,86.5,3.25,14.5,571.5,919.72,722.63
2016,4,5,9,0,887.0,89.0,3.3,15.0,620.0,936.37,731.1
2016,4,5,9,15,900.5,91.5,3.4,15.5,662.5,953.45,740.39
2016,4,5,9,30,914.0,94.0,3.5,16.0,705.0,967.2,747.41
2016,4,5,9,45,924.0,96.0,3.65,17.0,742.0,973.64,748.42
2016,4,5,10,0,934.0,98.0,3.8,18.0,779.0,976.49,747.12
2016,4,5,10,15,941.0,99.5,3.9,18.0,809.5,972.4,743.7
2016,4,5,10,30,948.0,101.0,4.0,18.0,840.0,964.67,737.97
2016,4,5,10,45,953.0,102.0,4.1,18.5,862.5,951.01,726.89
2016,4,5,11,0,958.0,103.0,4.2,19.0,885.0,933.8,713.53
2016,4,5,11,15,961.0,103.5,4.2,19.0,900.0,910.93,697.18
2016,4,5,11,30,964.0,104.0,4.2,19.0,915.0,884.74,678.62
2016,4,5,11,45,966.0,103.5,4.2,19.5,922.0,853.63,655.38
2016,4,5,12,0,968.0,103.0,4.2,20.0,929.0,819.52,630.11
2016,4,5,12,15,967.5,103.0,4.1,20.0,927.0,781.26,602.67
2016,4,5,12,30,967.0,103.0,4.0,20.0,925.0,740.45,571.23
2016,4,5,12,45,964.5,102.5,3.9,20.5,915.0,695.6,535.25
2016,4,5,13,0,962.0,102.0,3.8,21.0,905.0,648.76,497.22
2016,4,5,13,15,957.5,101.0,3.65,21.0,887.0,598.64,456.8
2016,4,5,13,30,953.0,100.0,3.5,21.0,869.0,547.12,414.36
2016,4,5,13,45,946.5,99.0,3.4,21.5,843.0,493.55,368.68
2016,4,5,14,0,940.0,98.0,3.3,22.0,817.0,439.2,321.45
2016,4,5,14,15,931.0,96.5,3.15,22.0,784.0,383.11,272.6
2016,4,5,14,30,922.0,95.0,3.0,22.0,751.0,326.96,223.17
2016,4,5,14,45,909.5,93.0,2.95,22.0,711.5,269.86,173.61
2016,4,5,15,0,897.0,91.0,2.9,22.0,672.0,213.54,126.86
2016,4,5,15,15,881.0,88.5,2.75,21.5,627.5,157.51,86.11
2016,4,5,15,30,865.0,86.0,2.6,21.0,583.0,103.07,57.54
2016,4,5,15,45,843.0,83.0,2.5,21.0,533.5,58.77,44.97
2016,4,5,16,0,821.0,80.0,2.4,21.0,484.0,58.01,44.52
2016,4,5,16,15,792.0,76.5,2.15,20.5,431.5,56.8,43.72
2016,4,5,16,30,763.0,73.0,1.9,20.0,379.0,55.55,42.88
2016,4,5,16,45,721.0,68.0,1.65,19.5,325.0,52.97,40.85
2016,4,5,17,0,679.0,63.0,1.4,19.0,271.0,50.32,38.68
2016,4,5,17,15,618.0,56.5,1.35,18.0,218.0,42.24,31.7
2016,4,5,17,30,557.0,50.0,1.3,17.0,165.0,38.41,28.27
2016,4,5,17,45,456.0,41.0,1.3,16.0,117.0,32.21,22.53
2016,4,5,18,0,355.0,32.0,1.3,15.0,69.0,25.84,16.19
2016,4,5,18,15,177.5,16.0,1.3,14.5,34.5,12.7,0.0
2016,4,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,45,63.0,7.5,1.2,11.0,10.0,42.56,0.0
2016,4,6,6,0,126.0,15.0,1.2,12.0,20.0,114.75,0.0
2016,4,6,6,15,267.0,28.0,1.35,13.0,59.5,249.27,191.59
2016,4,6,6,30,408.0,41.0,1.5,14.0,99.0,371.48,303.08
2016,4,6,6,45,495.0,50.0,1.65,15.0,149.5,460.25,377.93
2016,4,6,7,0,582.0,59.0,1.8,16.0,200.0,553.95,452.04
2016,4,6,7,15,637.0,65.5,1.9,16.5,254.0,622.87,504.34
2016,4,6,7,30,692.0,72.0,2.0,17.0,308.0,693.01,555.33
2016,4,6,7,45,730.5,77.0,2.15,17.5,362.0,742.7,589.82
2016,4,6,8,0,769.0,82.0,2.3,18.0,416.0,797.14,626.86
2016,4,6,8,15,796.0,86.0,2.35,18.5,467.5,838.76,653.11
2016,4,6,8,30,823.0,90.0,2.4,19.0,519.0,878.24,677.44
2016,4,6,8,45,843.5,93.0,2.5,19.5,567.5,908.08,695.19
2016,4,6,9,0,864.0,96.0,2.6,20.0,616.0,935.05,710.94
2016,4,6,9,15,878.5,98.5,2.65,20.0,659.0,943.47,715.01
2016,4,6,9,30,893.0,101.0,2.7,20.0,702.0,957.94,723.51
2016,4,6,9,45,904.5,103.0,2.75,20.5,739.5,965.64,726.1
2016,4,6,10,0,916.0,105.0,2.8,21.0,777.0,969.8,726.53
2016,4,6,10,15,923.5,106.5,2.75,21.5,807.0,966.15,721.05
2016,4,6,10,30,931.0,108.0,2.7,22.0,837.0,958.91,713.44
2016,4,6,10,45,935.5,110.0,2.7,22.5,860.0,945.93,702.67
2016,4,6,11,0,940.0,112.0,2.7,23.0,883.0,929.44,689.77
2016,4,6,11,15,943.0,112.5,2.65,23.0,897.5,906.77,673.84
2016,4,6,11,30,946.0,113.0,2.6,23.0,912.0,880.85,655.86
2016,4,6,11,45,946.0,114.0,2.55,23.5,918.5,849.92,633.35
2016,4,6,12,0,946.0,115.0,2.5,24.0,925.0,816.14,609.01
2016,4,6,12,15,945.0,115.0,2.5,24.0,923.0,778.05,582.95
2016,4,6,12,30,944.0,115.0,2.5,24.0,921.0,737.55,553.37
2016,4,6,12,45,940.5,115.0,2.5,24.0,910.5,693.23,520.47
2016,4,6,13,0,937.0,115.0,2.5,24.0,900.0,647.06,485.46
2016,4,6,13,15,932.5,114.0,2.45,24.0,882.0,597.87,447.17
2016,4,6,13,30,928.0,113.0,2.4,24.0,864.0,547.36,406.88
2016,4,6,13,45,920.0,112.5,2.4,24.5,838.0,494.57,363.26
2016,4,6,14,0,912.0,112.0,2.4,25.0,812.0,441.21,318.16
2016,4,6,14,15,775.5,160.0,2.35,25.0,738.5,371.69,263.38
2016,4,6,14,30,639.0,208.0,2.3,25.0,665.0,323.77,226.01
2016,4,6,14,45,634.0,197.0,2.25,25.0,630.0,274.71,185.13
2016,4,6,15,0,629.0,186.0,2.2,25.0,595.0,226.23,146.04
2016,4,6,15,15,630.0,168.0,2.1,24.5,554.5,173.96,107.54
2016,4,6,15,30,631.0,150.0,2.0,24.0,514.0,122.0,76.75
2016,4,6,15,45,477.0,173.0,1.9,24.0,435.0,110.92,88.13
2016,4,6,16,0,323.0,196.0,1.8,24.0,356.0,134.77,108.29
2016,4,6,16,15,340.0,171.0,1.65,23.5,323.0,120.61,96.96
2016,4,6,16,30,357.0,146.0,1.5,23.0,290.0,105.69,84.9
2016,4,6,16,45,328.5,130.5,1.35,22.5,249.0,95.91,77.01
2016,4,6,17,0,300.0,115.0,1.2,22.0,208.0,85.75,68.6
2016,4,6,17,15,271.0,95.5,1.2,21.0,167.5,72.49,57.42
2016,4,6,17,30,242.0,76.0,1.2,20.0,127.0,58.74,45.5
2016,4,6,17,45,194.0,57.0,1.2,19.5,90.5,44.81,33.02
2016,4,6,18,0,146.0,38.0,1.2,19.0,54.0,30.46,19.81
2016,4,6,18,15,73.0,19.0,1.2,19.0,27.0,15.63,1.41
2016,4,6,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,2.4,11.5,5.0,4.55,0.0
2016,4,7,6,0,0.0,10.0,2.5,12.0,10.0,8.79,0.0
2016,4,7,6,15,0.0,28.5,2.75,12.5,28.5,26.95,15.96
2016,4,7,6,30,0.0,47.0,3.0,13.0,47.0,46.91,33.87
2016,4,7,6,45,9.0,68.0,3.3,14.0,70.5,75.57,58.9
2016,4,7,7,0,18.0,89.0,3.6,15.0,94.0,103.88,83.31
2016,4,7,7,15,27.0,110.0,3.8,15.0,118.5,143.58,117.15
2016,4,7,7,30,36.0,131.0,4.0,15.0,143.0,173.29,142.11
2016,4,7,7,45,148.0,154.0,4.2,15.5,217.5,309.02,256.8
2016,4,7,8,0,260.0,177.0,4.4,16.0,292.0,451.21,372.11
2016,4,7,8,15,259.5,200.5,4.4,16.0,326.5,479.96,392.7
2016,4,7,8,30,259.0,224.0,4.4,16.0,361.0,507.08,412.14
2016,4,7,8,45,340.0,228.5,4.4,16.5,424.5,584.78,471.85
2016,4,7,9,0,421.0,233.0,4.4,17.0,488.0,680.48,542.8
2016,4,7,9,15,515.0,217.0,4.35,17.0,550.5,748.14,593.09
2016,4,7,9,30,609.0,201.0,4.3,17.0,613.0,820.7,645.79
2016,4,7,9,45,498.5,259.5,4.3,17.5,608.5,768.52,601.58
2016,4,7,10,0,388.0,318.0,4.3,18.0,604.0,704.81,549.96
2016,4,7,10,15,418.5,316.0,4.25,18.0,636.0,733.71,570.61
2016,4,7,10,30,449.0,314.0,4.2,18.0,668.0,746.87,579.52
2016,4,7,10,45,481.0,314.0,4.2,18.0,702.5,760.46,588.97
2016,4,7,11,0,513.0,314.0,4.2,18.0,737.0,770.87,596.06
2016,4,7,11,15,526.0,318.0,4.2,18.0,758.5,765.69,591.56
2016,4,7,11,30,539.0,322.0,4.2,18.0,780.0,757.74,585.15
2016,4,7,11,45,544.5,319.5,4.2,18.0,785.0,735.29,568.3
2016,4,7,12,0,550.0,317.0,4.2,18.0,790.0,710.83,549.93
2016,4,7,12,15,533.0,326.5,4.15,18.0,784.0,678.86,525.26
2016,4,7,12,30,516.0,336.0,4.1,18.0,778.0,646.34,500.02
2016,4,7,12,45,513.0,331.0,4.1,18.0,766.5,610.45,472.52
2016,4,7,13,0,510.0,326.0,4.1,18.0,755.0,573.9,444.1
2016,4,7,13,15,536.5,308.5,4.1,18.0,752.0,542.82,419.41
2016,4,7,13,30,563.0,291.0,4.1,18.0,749.0,508.88,391.73
2016,4,7,13,45,524.0,291.5,4.1,18.0,707.5,457.08,350.01
2016,4,7,14,0,485.0,292.0,4.1,18.0,666.0,408.59,310.51
2016,4,7,14,15,475.0,284.5,4.1,17.5,638.5,367.53,276.47
2016,4,7,14,30,465.0,277.0,4.1,17.0,611.0,327.39,242.75
2016,4,7,14,45,496.5,247.5,4.1,17.0,587.0,282.25,203.27
2016,4,7,15,0,528.0,218.0,4.1,17.0,563.0,234.22,162.08
2016,4,7,15,15,457.0,223.0,4.05,16.5,507.5,195.07,135.39
2016,4,7,15,30,386.0,228.0,4.0,16.0,452.0,172.79,126.82
2016,4,7,15,45,315.0,219.0,4.0,16.0,392.0,147.01,122.03
2016,4,7,16,0,244.0,210.0,4.0,16.0,332.0,142.3,118.42
2016,4,7,16,15,202.5,190.0,3.85,15.5,284.0,138.16,115.46
2016,4,7,16,30,161.0,170.0,3.7,15.0,236.0,125.09,104.69
2016,4,7,16,45,141.5,150.0,3.55,14.5,202.0,111.79,93.54
2016,4,7,17,0,122.0,130.0,3.4,14.0,168.0,98.08,81.8
2016,4,7,17,15,104.0,106.5,3.2,13.5,135.0,81.81,67.51
2016,4,7,17,30,86.0,83.0,3.0,13.0,102.0,65.05,52.45
2016,4,7,17,45,60.0,61.0,2.9,13.0,72.5,48.78,37.46
2016,4,7,18,0,34.0,39.0,2.8,13.0,43.0,32.86,22.51
2016,4,7,18,15,17.0,19.5,2.75,12.5,21.5,17.07,3.56
2016,4,7,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,7.0,1.3,10.5,7.0,6.37,0.0
2016,4,8,6,0,0.0,14.0,1.4,11.0,14.0,12.33,0.0
2016,4,8,6,15,22.5,34.0,1.65,11.5,37.5,55.39,39.93
2016,4,8,6,30,45.0,54.0,1.9,12.0,61.0,95.57,76.29
2016,4,8,6,45,61.5,76.5,2.15,12.5,90.0,135.17,111.22
2016,4,8,7,0,78.0,99.0,2.4,13.0,119.0,187.81,156.33
2016,4,8,7,15,96.5,120.5,2.45,13.0,150.5,228.0,190.47
2016,4,8,7,30,115.0,142.0,2.5,13.0,182.0,268.53,224.12
2016,4,8,7,45,57.5,140.5,2.55,13.5,160.5,198.3,163.56
2016,4,8,8,0,0.0,139.0,2.6,14.0,139.0,131.55,105.36
2016,4,8,8,15,3.0,155.5,2.6,14.0,157.0,149.56,120.16
2016,4,8,8,30,6.0,172.0,2.6,14.0,175.0,167.58,134.66
2016,4,8,8,45,37.0,219.5,2.65,14.5,242.0,260.21,210.13
2016,4,8,9,0,68.0,267.0,2.7,15.0,309.0,340.15,273.09
2016,4,8,9,15,41.5,251.0,2.75,15.0,277.5,292.61,233.84
2016,4,8,9,30,15.0,235.0,2.8,15.0,246.0,233.16,185.33
2016,4,8,9,45,76.5,297.0,2.9,15.5,354.0,367.87,292.66
2016,4,8,10,0,138.0,359.0,3.0,16.0,462.0,502.45,395.02
2016,4,8,10,15,134.5,374.0,3.05,16.0,477.5,507.6,397.32
2016,4,8,10,30,131.0,389.0,3.1,16.0,493.0,511.87,399.71
2016,4,8,10,45,152.5,402.0,3.15,16.0,526.0,535.34,417.24
2016,4,8,11,0,174.0,415.0,3.2,16.0,559.0,556.94,433.18
2016,4,8,11,15,311.0,382.5,3.3,16.0,645.5,638.96,496.87
2016,4,8,11,30,448.0,350.0,3.4,16.0,732.0,710.49,551.14
2016,4,8,11,45,398.5,378.0,3.5,16.5,719.5,669.56,518.37
2016,4,8,12,0,349.0,406.0,3.6,17.0,707.0,636.41,491.81
2016,4,8,12,15,356.0,399.0,3.65,17.0,706.0,614.12,475.32
2016,4,8,12,30,363.0,392.0,3.7,17.0,705.0,590.64,457.66
2016,4,8,12,45,417.5,365.0,3.75,17.0,720.5,579.0,449.22
2016,4,8,13,0,472.0,338.0,3.8,17.0,736.0,562.21,436.26
2016,4,8,13,15,481.0,326.5,3.85,17.0,725.5,528.09,409.31
2016,4,8,13,30,490.0,315.0,3.9,17.0,715.0,492.72,380.83
2016,4,8,13,45,491.0,303.0,3.95,17.5,693.5,452.27,347.15
2016,4,8,14,0,492.0,291.0,4.0,18.0,672.0,411.51,312.64
2016,4,8,14,15,247.0,226.5,4.05,17.5,418.0,257.18,195.9
2016,4,8,14,30,2.0,162.0,4.1,17.0,164.0,141.27,109.89
2016,4,8,14,45,1.5,164.0,4.15,17.0,165.5,142.06,110.91
2016,4,8,15,0,1.0,166.0,4.2,17.0,167.0,142.71,111.72
2016,4,8,15,15,0.5,147.0,4.2,16.5,147.5,126.68,99.18
2016,4,8,15,30,0.0,128.0,4.2,16.0,128.0,110.82,86.66
2016,4,8,15,45,19.0,163.0,4.2,15.5,172.5,136.63,113.44
2016,4,8,16,0,38.0,198.0,4.2,15.0,217.0,150.38,125.85
2016,4,8,16,15,19.0,121.0,4.1,14.5,130.5,99.28,82.04
2016,4,8,16,30,0.0,44.0,4.0,14.0,44.0,38.82,29.04
2016,4,8,16,45,0.0,37.5,3.9,14.0,37.5,33.05,24.0
2016,4,8,17,0,0.0,31.0,3.8,14.0,31.0,27.3,18.89
2016,4,8,17,15,0.0,24.5,3.6,13.5,24.5,21.55,13.76
2016,4,8,17,30,0.0,18.0,3.4,13.0,18.0,15.82,8.56
2016,4,8,17,45,0.0,12.5,3.25,13.0,12.5,10.97,4.09
2016,4,8,18,0,0.0,7.0,3.1,13.0,7.0,6.14,0.0
2016,4,8,18,15,0.0,3.5,3.0,12.5,3.5,3.07,0.0
2016,4,8,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,2.25,11.5,3.0,2.73,0.0
2016,4,9,6,0,0.0,6.0,2.3,12.0,6.0,5.26,0.0
2016,4,9,6,15,0.0,16.0,2.4,12.0,16.0,14.07,5.88
2016,4,9,6,30,0.0,26.0,2.5,12.0,26.0,22.89,13.83
2016,4,9,6,45,0.0,38.5,2.65,12.0,38.5,33.95,23.6
2016,4,9,7,0,0.0,51.0,2.8,12.0,51.0,45.02,33.3
2016,4,9,7,15,0.0,64.5,2.85,12.0,64.5,57.23,43.85
2016,4,9,7,30,0.0,78.0,2.9,12.0,78.0,70.06,54.77
2016,4,9,7,45,0.0,57.5,2.95,12.5,57.5,50.78,38.04
2016,4,9,8,0,0.0,37.0,3.0,13.0,37.0,32.64,22.35
2016,4,9,8,15,0.0,88.0,3.0,13.0,88.0,78.11,60.85
2016,4,9,8,30,0.0,139.0,3.0,13.0,139.0,127.79,102.13
2016,4,9,8,45,0.0,77.0,3.0,13.0,77.0,68.18,52.02
2016,4,9,9,0,0.0,15.0,3.0,13.0,15.0,13.24,5.59
2016,4,9,9,15,0.0,60.5,3.0,13.0,60.5,53.57,39.57
2016,4,9,9,30,0.0,106.0,3.0,13.0,106.0,94.46,73.49
2016,4,9,9,45,0.5,131.5,3.0,13.5,132.0,118.51,92.97
2016,4,9,10,0,1.0,157.0,3.0,14.0,158.0,142.57,112.22
2016,4,9,10,15,0.5,105.5,3.0,14.0,106.0,94.45,72.7
2016,4,9,10,30,0.0,54.0,3.0,14.0,54.0,47.92,34.26
2016,4,9,10,45,5.5,148.0,3.05,14.0,153.0,137.51,107.95
2016,4,9,11,0,11.0,242.0,3.1,14.0,252.0,228.23,180.64
2016,4,9,11,15,14.0,265.0,3.05,14.0,277.0,250.77,198.15
2016,4,9,11,30,17.0,288.0,3.0,14.0,302.0,272.74,215.26
2016,4,9,11,45,14.0,262.5,2.95,14.5,274.5,245.64,193.32
2016,4,9,12,0,11.0,237.0,2.9,15.0,247.0,219.21,172.05
2016,4,9,12,15,11.5,236.5,2.85,15.0,246.5,217.95,171.07
2016,4,9,12,30,12.0,236.0,2.8,15.0,246.0,216.6,169.99
2016,4,9,12,45,31.0,307.0,2.8,15.0,333.5,287.79,226.11
2016,4,9,13,0,50.0,378.0,2.8,15.0,421.0,352.92,276.26
2016,4,9,13,15,31.0,311.0,2.8,15.0,337.5,281.99,221.1
2016,4,9,13,30,12.0,244.0,2.8,15.0,254.0,217.64,170.81
2016,4,9,13,45,7.5,204.5,2.85,15.0,210.5,181.18,142.12
2016,4,9,14,0,3.0,165.0,2.9,15.0,167.0,145.36,113.61
2016,4,9,14,15,1.5,119.0,2.9,15.0,120.0,105.45,81.44
2016,4,9,14,30,0.0,73.0,2.9,15.0,73.0,64.75,48.22
2016,4,9,14,45,3.5,136.0,2.9,15.0,138.5,119.6,93.35
2016,4,9,15,0,7.0,199.0,2.9,15.0,204.0,169.55,133.97
2016,4,9,15,15,3.5,130.0,2.85,15.0,132.5,113.44,88.59
2016,4,9,15,30,0.0,61.0,2.8,15.0,61.0,53.97,39.72
2016,4,9,15,45,3.5,114.5,2.75,15.0,116.0,99.57,81.62
2016,4,9,16,0,7.0,168.0,2.7,15.0,171.0,139.04,115.95
2016,4,9,16,15,3.5,114.5,2.5,14.5,116.0,98.47,81.26
2016,4,9,16,30,0.0,61.0,2.3,14.0,61.0,53.89,42.43
2016,4,9,16,45,0.0,52.5,2.1,14.0,52.5,46.34,35.87
2016,4,9,17,0,0.0,44.0,1.9,14.0,44.0,38.8,29.21
2016,4,9,17,15,0.0,35.5,1.7,13.5,35.5,31.28,22.52
2016,4,9,17,30,0.0,27.0,1.5,13.0,27.0,23.76,15.72
2016,4,9,17,45,0.0,19.0,1.35,12.5,19.0,16.7,9.24
2016,4,9,18,0,0.0,11.0,1.2,12.0,11.0,9.66,2.74
2016,4,9,18,15,0.0,5.5,1.2,12.0,5.5,4.82,0.0
2016,4,9,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.7,11.0,1.0,0.91,0.0
2016,4,10,6,0,0.0,2.0,1.8,11.0,2.0,1.75,0.0
2016,4,10,6,15,0.0,6.0,1.9,11.0,6.0,5.26,0.0
2016,4,10,6,30,0.0,10.0,2.0,11.0,10.0,8.78,1.86
2016,4,10,6,45,0.0,14.5,2.1,11.5,14.5,12.74,5.38
2016,4,10,7,0,0.0,19.0,2.2,12.0,19.0,16.7,8.85
2016,4,10,7,15,0.0,23.5,2.2,12.0,23.5,20.68,12.31
2016,4,10,7,30,0.0,28.0,2.2,12.0,28.0,24.66,15.73
2016,4,10,7,45,0.0,35.0,2.2,12.5,35.0,30.85,20.97
2016,4,10,8,0,0.0,42.0,2.2,13.0,42.0,37.06,26.14
2016,4,10,8,15,0.0,58.0,2.2,13.0,58.0,51.26,38.11
2016,4,10,8,30,0.0,74.0,2.2,13.0,74.0,65.49,49.97
2016,4,10,8,45,0.0,92.5,2.2,13.0,92.5,82.03,63.66
2016,4,10,9,0,0.0,111.0,2.2,13.0,111.0,99.31,77.83
2016,4,10,9,15,0.0,133.5,2.25,13.0,133.5,120.38,95.0
2016,4,10,9,30,0.0,156.0,2.3,13.0,156.0,141.44,112.0
2016,4,10,9,45,0.0,143.5,2.35,13.5,143.5,129.26,101.58
2016,4,10,10,0,0.0,131.0,2.4,14.0,131.0,117.43,91.58
2016,4,10,10,15,2.0,150.0,2.45,14.0,152.0,136.69,107.21
2016,4,10,10,30,4.0,169.0,2.5,14.0,173.0,155.8,122.57
2016,4,10,10,45,2.5,157.0,2.55,14.0,159.5,143.09,112.07
2016,4,10,11,0,1.0,145.0,2.6,14.0,146.0,130.6,101.82
2016,4,10,11,15,5.0,177.0,2.65,14.0,181.5,162.77,127.87
2016,4,10,11,30,9.0,209.0,2.7,14.0,217.0,194.47,153.23
2016,4,10,11,45,9.5,217.5,2.8,14.5,226.0,201.67,158.56
2016,4,10,12,0,10.0,226.0,2.9,15.0,235.0,208.68,163.78
2016,4,10,12,15,15.0,268.5,3.0,15.0,282.0,248.69,195.41
2016,4,10,12,30,20.0,311.0,3.1,15.0,329.0,287.37,225.63
2016,4,10,12,45,15.5,275.5,3.25,15.0,289.5,251.63,197.61
2016,4,10,13,0,11.0,240.0,3.4,15.0,250.0,216.79,170.27
2016,4,10,13,15,5.5,155.0,3.5,15.0,160.0,139.66,108.73
2016,4,10,13,30,0.0,70.0,3.6,15.0,70.0,62.19,45.78
2016,4,10,13,45,0.0,53.0,3.7,15.0,53.0,47.03,33.39
2016,4,10,14,0,0.0,36.0,3.8,15.0,36.0,31.91,20.91
2016,4,10,14,15,0.0,71.0,3.8,14.5,71.0,63.0,46.82
2016,4,10,14,30,0.0,106.0,3.8,14.0,106.0,93.75,72.42
2016,4,10,14,45,5.0,158.5,3.8,14.0,162.0,138.46,109.1
2016,4,10,15,0,10.0,211.0,3.8,14.0,218.0,179.33,142.38
2016,4,10,15,15,5.5,188.0,3.75,13.5,192.0,159.13,126.64
2016,4,10,15,30,1.0,165.0,3.7,13.0,166.0,139.64,111.41
2016,4,10,15,45,0.5,155.5,3.7,13.0,156.0,131.05,109.55
2016,4,10,16,0,0.0,146.0,3.7,13.0,146.0,123.12,103.02
2016,4,10,16,15,0.0,111.0,3.6,12.5,111.0,95.78,79.57
2016,4,10,16,30,0.0,76.0,3.5,12.0,76.0,67.23,54.66
2016,4,10,16,45,0.0,65.0,3.45,12.0,65.0,57.44,46.1
2016,4,10,17,0,0.0,54.0,3.4,12.0,54.0,47.67,37.42
2016,4,10,17,15,0.0,43.5,3.15,11.5,43.5,38.36,29.1
2016,4,10,17,30,0.0,33.0,2.9,11.0,33.0,29.07,20.65
2016,4,10,17,45,108.0,39.5,2.65,11.0,52.5,31.76,22.77
2016,4,10,18,0,216.0,46.0,2.4,11.0,72.0,35.57,25.35
2016,4,10,18,15,116.0,27.0,2.25,10.5,40.5,21.14,9.01
2016,4,10,18,30,16.0,8.0,2.1,10.0,9.0,7.28,0.0
2016,4,10,18,45,8.0,4.0,2.0,10.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,45,60.0,12.5,0.9,9.5,16.0,46.31,0.0
2016,4,11,6,0,120.0,25.0,0.9,10.0,32.0,138.01,78.77
2016,4,11,6,15,227.5,41.0,1.05,10.5,72.0,241.13,195.39
2016,4,11,6,30,335.0,57.0,1.2,11.0,112.0,343.78,285.66
2016,4,11,6,45,216.5,81.5,1.35,11.5,122.0,282.79,236.92
2016,4,11,7,0,98.0,106.0,1.5,12.0,132.0,212.15,176.98
2016,4,11,7,15,116.5,127.0,1.55,12.0,164.5,252.21,211.04
2016,4,11,7,30,135.0,148.0,1.6,12.0,197.0,292.63,244.14
2016,4,11,7,45,397.5,130.5,1.65,12.5,305.5,529.56,437.25
2016,4,11,8,0,660.0,113.0,1.7,13.0,414.0,755.04,604.3
2016,4,11,8,15,458.0,173.0,1.7,13.0,393.5,645.7,517.84
2016,4,11,8,30,256.0,233.0,1.7,13.0,373.0,516.64,415.05
2016,4,11,8,45,184.0,259.0,1.75,13.5,364.0,460.44,369.38
2016,4,11,9,0,112.0,285.0,1.8,14.0,355.0,401.91,320.92
2016,4,11,9,15,85.0,294.0,1.8,14.5,349.5,381.74,303.33
2016,4,11,9,30,58.0,303.0,1.8,15.0,344.0,361.42,285.5
2016,4,11,9,45,66.0,325.0,1.8,15.5,373.5,388.27,305.12
2016,4,11,10,0,74.0,347.0,1.8,16.0,403.0,414.3,323.6
2016,4,11,10,15,59.0,346.5,1.8,16.0,392.5,394.4,307.39
2016,4,11,10,30,44.0,346.0,1.8,16.0,382.0,375.07,291.91
2016,4,11,10,45,45.0,355.0,1.85,16.0,392.0,380.14,295.56
2016,4,11,11,0,46.0,364.0,1.9,16.0,402.0,384.81,298.82
2016,4,11,11,15,44.5,367.0,1.9,16.0,404.5,381.14,295.68
2016,4,11,11,30,43.0,370.0,1.9,16.0,407.0,377.36,292.55
2016,4,11,11,45,42.0,374.0,1.95,16.5,410.5,374.78,289.94
2016,4,11,12,0,41.0,378.0,2.0,17.0,414.0,371.98,287.2
2016,4,11,12,15,25.0,295.5,2.05,17.0,317.5,281.94,218.63
2016,4,11,12,30,9.0,213.0,2.1,17.0,221.0,194.5,150.79
2016,4,11,12,45,25.0,290.0,2.2,17.0,312.0,269.61,209.85
2016,4,11,13,0,41.0,367.0,2.3,17.0,403.0,338.82,262.79
2016,4,11,13,15,29.0,326.5,2.35,17.0,351.5,293.59,227.93
2016,4,11,13,30,17.0,286.0,2.4,17.0,300.0,255.05,198.4
2016,4,11,13,45,17.0,278.0,2.5,17.0,291.5,246.08,191.71
2016,4,11,14,0,17.0,270.0,2.6,17.0,283.0,237.12,184.91
2016,4,11,14,15,16.0,259.5,2.65,16.5,271.5,225.84,176.61
2016,4,11,14,30,15.0,249.0,2.7,16.0,260.0,214.7,168.39
2016,4,11,14,45,12.0,230.0,2.8,16.0,239.0,196.72,154.48
2016,4,11,15,0,9.0,211.0,2.9,16.0,218.0,179.26,140.98
2016,4,11,15,15,7.5,198.0,2.9,16.0,203.5,166.99,131.55
2016,4,11,15,30,6.0,185.0,2.9,16.0,189.0,154.93,122.3
2016,4,11,15,45,3.0,168.5,2.95,16.0,170.5,140.67,116.4
2016,4,11,16,0,0.0,152.0,3.0,16.0,152.0,127.6,105.6
2016,4,11,16,15,3.5,147.5,2.95,15.5,149.0,123.22,102.4
2016,4,11,16,30,7.0,143.0,2.9,15.0,146.0,118.62,98.94
2016,4,11,16,45,3.5,124.5,2.9,15.0,126.0,103.86,86.34
2016,4,11,17,0,0.0,106.0,2.9,15.0,106.0,88.97,73.45
2016,4,11,17,15,205.0,90.0,2.7,14.5,136.0,68.42,55.43
2016,4,11,17,30,410.0,74.0,2.5,14.0,166.0,55.43,43.82
2016,4,11,17,45,332.5,59.0,2.35,13.5,121.0,44.92,34.16
2016,4,11,18,0,255.0,44.0,2.2,13.0,76.0,34.04,23.88
2016,4,11,18,15,142.5,27.0,2.2,12.5,43.0,21.14,9.57
2016,4,11,18,30,30.0,10.0,2.2,12.0,10.0,9.1,0.0
2016,4,11,18,45,15.0,5.0,2.2,11.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.6,9.5,2.0,1.82,0.0
2016,4,12,6,0,0.0,4.0,2.8,10.0,4.0,3.5,0.0
2016,4,12,6,15,0.0,9.5,2.85,10.0,9.5,8.34,1.34
2016,4,12,6,30,0.0,15.0,2.9,10.0,15.0,13.18,5.7
2016,4,12,6,45,0.0,21.5,3.0,10.5,21.5,18.91,10.78
2016,4,12,7,0,0.0,28.0,3.1,11.0,28.0,24.65,15.81
2016,4,12,7,15,0.0,35.0,3.1,11.0,35.0,30.84,21.19
2016,4,12,7,30,0.0,42.0,3.1,11.0,42.0,37.04,26.51
2016,4,12,7,45,0.0,54.0,3.1,11.5,54.0,47.68,35.52
2016,4,12,8,0,0.0,66.0,3.1,12.0,66.0,58.35,44.41
2016,4,12,8,15,0.0,109.5,3.1,12.5,109.5,98.93,78.43
2016,4,12,8,30,0.0,153.0,3.1,13.0,153.0,141.69,113.54
2016,4,12,8,45,6.0,182.0,3.1,13.5,185.5,175.47,140.9
2016,4,12,9,0,12.0,211.0,3.1,14.0,218.0,209.15,167.74
2016,4,12,9,15,8.0,197.0,3.1,14.0,202.0,189.66,151.32
2016,4,12,9,30,4.0,183.0,3.1,14.0,186.0,171.12,135.83
2016,4,12,9,45,51.0,271.0,3.15,14.5,309.5,315.67,252.33
2016,4,12,10,0,98.0,359.0,3.2,15.0,433.0,449.6,355.49
2016,4,12,10,15,136.0,378.5,3.3,15.0,486.0,513.93,404.08
2016,4,12,10,30,174.0,398.0,3.4,15.0,539.0,560.58,439.21
2016,4,12,10,45,212.5,405.0,3.5,15.0,581.5,592.47,463.31
2016,4,12,11,0,251.0,412.0,3.6,15.0,624.0,632.64,493.21
2016,4,12,11,15,276.5,414.0,3.65,15.0,650.5,641.82,499.88
2016,4,12,11,30,302.0,416.0,3.7,15.0,677.0,648.58,504.9
2016,4,12,11,45,214.0,427.5,3.8,15.0,613.5,565.93,441.52
2016,4,12,12,0,126.0,439.0,3.9,15.0,550.0,495.36,386.71
2016,4,12,12,15,129.0,436.0,3.95,15.0,549.0,482.93,377.51
2016,4,12,12,30,132.0,433.0,4.0,15.0,548.0,470.03,367.65
2016,4,12,12,45,187.0,426.5,4.05,15.0,587.5,486.88,381.08
2016,4,12,13,0,242.0,420.0,4.1,15.0,627.0,498.79,390.14
2016,4,12,13,15,239.5,413.0,4.1,15.0,615.0,473.65,370.21
2016,4,12,13,30,237.0,406.0,4.1,15.0,603.0,448.49,350.18
2016,4,12,13,45,194.0,396.0,4.15,15.0,553.5,403.09,314.71
2016,4,12,14,0,151.0,386.0,4.2,15.0,504.0,362.04,282.74
2016,4,12,14,15,342.5,319.0,4.25,15.0,573.5,358.26,275.37
2016,4,12,14,30,534.0,252.0,4.3,15.0,643.0,334.39,248.85
2016,4,12,14,45,578.5,220.5,4.35,15.0,624.0,287.95,206.93
2016,4,12,15,0,623.0,189.0,4.4,15.0,605.0,235.4,160.45
2016,4,12,15,15,659.5,170.0,4.4,14.5,585.0,187.28,120.81
2016,4,12,15,30,696.0,151.0,4.4,14.0,565.0,135.51,85.54
2016,4,12,15,45,673.0,144.5,4.45,14.0,518.0,91.34,74.7
2016,4,12,16,0,650.0,138.0,4.5,14.0,471.0,90.17,73.96
2016,4,12,16,15,528.5,141.0,4.45,13.5,393.0,94.66,78.31
2016,4,12,16,30,407.0,144.0,4.4,13.0,315.0,97.99,81.67
2016,4,12,16,45,354.0,136.5,4.35,13.0,271.5,94.84,79.12
2016,4,12,17,0,301.0,129.0,4.3,13.0,228.0,94.9,79.33
2016,4,12,17,15,262.0,110.0,4.15,12.5,185.0,82.21,68.19
2016,4,12,17,30,223.0,91.0,4.0,12.0,142.0,69.07,56.36
2016,4,12,17,45,171.0,70.0,3.85,11.5,103.5,54.05,42.57
2016,4,12,18,0,119.0,49.0,3.7,11.0,65.0,38.56,28.09
2016,4,12,18,15,59.5,28.5,3.7,10.5,36.5,23.67,12.12
2016,4,12,18,30,0.0,8.0,3.7,10.0,8.0,7.28,0.0
2016,4,12,18,45,0.0,4.0,3.7,10.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,67.5,14.0,2.2,8.5,19.0,52.45,0.0
2016,4,13,6,0,135.0,28.0,2.4,9.0,38.0,156.6,107.46
2016,4,13,6,15,247.0,43.5,2.55,9.5,80.0,258.12,213.13
2016,4,13,6,30,359.0,59.0,2.7,10.0,122.0,364.85,307.62
2016,4,13,6,45,445.5,69.0,2.9,10.5,173.5,456.4,386.29
2016,4,13,7,0,532.0,79.0,3.1,11.0,225.0,551.51,464.09
2016,4,13,7,15,584.5,86.5,3.1,11.5,278.0,619.55,516.44
2016,4,13,7,30,637.0,94.0,3.1,12.0,331.0,688.4,567.36
2016,4,13,7,45,674.5,100.0,3.15,12.5,384.0,742.72,605.69
2016,4,13,8,0,712.0,106.0,3.2,13.0,437.0,796.19,642.39
2016,4,13,8,15,739.0,111.0,3.25,13.0,488.0,837.61,670.64
2016,4,13,8,30,766.0,116.0,3.3,13.0,539.0,877.05,697.16
2016,4,13,8,45,788.0,119.0,3.35,13.5,586.0,901.36,711.26
2016,4,13,9,0,810.0,122.0,3.4,14.0,633.0,929.09,727.85
2016,4,13,9,15,825.0,125.0,3.4,14.5,675.0,947.18,737.2
2016,4,13,9,30,840.0,128.0,3.4,15.0,717.0,962.01,744.39
2016,4,13,9,45,865.0,123.0,3.4,15.5,756.0,974.01,749.71
2016,4,13,10,0,890.0,118.0,3.4,16.0,795.0,973.13,746.28
2016,4,13,10,15,897.5,120.0,3.45,16.0,824.0,969.77,743.19
2016,4,13,10,30,905.0,122.0,3.5,16.0,853.0,962.9,737.85
2016,4,13,10,45,908.5,124.0,3.55,16.0,874.5,948.92,727.77
2016,4,13,11,0,912.0,126.0,3.6,16.0,896.0,931.59,715.51
2016,4,13,11,15,914.5,127.0,3.65,16.0,910.0,909.16,699.8
2016,4,13,11,30,917.0,128.0,3.7,16.0,924.0,883.62,681.96
2016,4,13,11,45,916.0,129.5,3.75,16.5,929.0,852.75,659.13
2016,4,13,12,0,915.0,131.0,3.8,17.0,934.0,819.22,634.45
2016,4,13,12,15,914.0,131.0,3.85,17.0,932.0,781.88,607.91
2016,4,13,12,30,913.0,131.0,3.9,17.0,930.0,742.26,577.89
2016,4,13,12,45,906.5,133.0,3.95,17.0,919.0,698.67,544.26
2016,4,13,13,0,900.0,135.0,4.0,17.0,908.0,653.53,508.73
2016,4,13,13,15,895.5,134.0,4.0,17.0,890.0,605.82,470.31
2016,4,13,13,30,891.0,133.0,4.0,17.0,872.0,556.89,429.98
2016,4,13,13,45,878.0,135.0,4.05,17.0,845.0,505.38,386.7
2016,4,13,14,0,865.0,137.0,4.1,17.0,818.0,449.84,339.31
2016,4,13,14,15,734.5,183.0,4.1,16.5,745.5,385.73,287.05
2016,4,13,14,30,604.0,229.0,4.1,16.0,673.0,338.41,248.92
2016,4,13,14,45,576.5,222.5,4.15,16.0,628.5,290.11,207.89
2016,4,13,15,0,549.0,216.0,4.2,16.0,584.0,243.75,169.6
2016,4,13,15,15,659.0,172.0,4.15,15.5,585.0,190.12,122.46
2016,4,13,15,30,769.0,128.0,4.1,15.0,586.0,125.95,74.36
2016,4,13,15,45,745.0,123.5,4.1,15.0,538.0,77.37,62.24
2016,4,13,16,0,721.0,119.0,4.1,15.0,490.0,76.97,62.14
2016,4,13,16,15,690.5,113.0,3.95,14.5,439.0,75.38,61.08
2016,4,13,16,30,660.0,107.0,3.8,14.0,388.0,73.66,59.9
2016,4,13,16,45,616.5,100.0,3.7,13.5,335.0,70.97,57.82
