Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,17,0,573.0,93.0,3.6,13.0,282.0,68.17,55.56
2016,4,13,17,15,512.5,83.5,3.4,12.0,230.0,63.03,51.19
2016,4,13,17,30,452.0,74.0,3.2,11.0,178.0,55.47,44.43
2016,4,13,17,45,357.5,61.0,3.0,10.5,130.0,46.41,35.98
2016,4,13,18,0,263.0,48.0,2.8,10.0,82.0,37.08,27.0
2016,4,13,18,15,148.0,30.0,2.7,9.5,47.0,23.46,12.53
2016,4,13,18,30,33.0,12.0,2.6,9.0,12.0,10.91,0.0
2016,4,13,18,45,16.5,6.0,2.55,9.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,5,45,92.0,15.0,2.0,7.5,22.0,68.05,0.0
2016,4,14,6,0,184.0,30.0,2.2,8.0,44.0,193.34,140.55
2016,4,14,6,15,304.0,43.5,2.35,8.5,88.5,296.63,246.67
2016,4,14,6,30,424.0,57.0,2.5,9.0,133.0,411.55,347.66
2016,4,14,6,45,501.0,66.5,2.65,9.5,185.0,496.93,420.36
2016,4,14,7,0,578.0,76.0,2.8,10.0,237.0,585.84,491.99
2016,4,14,7,15,628.0,83.0,2.9,10.0,291.0,652.54,544.05
2016,4,14,7,30,678.0,90.0,3.0,10.0,345.0,719.86,594.89
2016,4,14,7,45,679.0,93.0,3.1,10.5,380.0,739.48,607.03
2016,4,14,8,0,680.0,96.0,3.2,11.0,415.0,756.55,617.23
2016,4,14,8,15,737.5,103.0,3.25,11.5,483.5,827.85,667.29
2016,4,14,8,30,795.0,110.0,3.3,12.0,552.0,892.73,710.98
2016,4,14,8,45,723.5,137.0,3.35,12.5,565.0,869.94,690.91
2016,4,14,9,0,652.0,164.0,3.4,13.0,578.0,835.62,663.41
2016,4,14,9,15,582.5,204.0,3.45,13.0,592.0,805.37,639.86
2016,4,14,9,30,513.0,244.0,3.5,13.0,606.0,779.39,617.58
2016,4,14,9,45,554.5,245.5,3.55,13.5,654.0,813.74,641.26
2016,4,14,10,0,596.0,247.0,3.6,14.0,702.0,845.34,662.26
2016,4,14,10,15,744.0,190.0,3.7,14.0,779.5,917.8,714.88
2016,4,14,10,30,892.0,133.0,3.8,14.0,857.0,963.8,746.32
2016,4,14,10,45,641.0,252.5,3.9,14.5,780.5,852.83,664.15
2016,4,14,11,0,390.0,372.0,4.0,15.0,704.0,715.82,557.61
2016,4,14,11,15,638.0,261.0,4.1,15.0,813.0,815.59,636.85
2016,4,14,11,30,886.0,150.0,4.2,15.0,922.0,886.9,690.03
2016,4,14,11,45,872.0,160.0,4.35,15.0,924.5,853.27,666.22
2016,4,14,12,0,858.0,170.0,4.5,15.0,927.0,817.48,641.25
2016,4,14,12,15,501.5,307.0,4.6,15.0,749.5,645.61,507.76
2016,4,14,12,30,145.0,444.0,4.7,15.0,572.0,488.48,382.53
2016,4,14,12,45,348.5,383.5,4.85,15.5,685.5,554.65,435.8
2016,4,14,13,0,552.0,323.0,5.0,16.0,799.0,602.64,472.28
2016,4,14,13,15,556.5,312.0,5.05,15.5,783.5,563.18,441.41
2016,4,14,13,30,561.0,301.0,5.1,15.0,768.0,522.76,409.31
2016,4,14,13,45,708.0,223.5,5.15,15.0,795.5,493.16,383.42
2016,4,14,14,0,855.0,146.0,5.2,15.0,823.0,454.58,347.7
2016,4,14,14,15,845.5,144.0,5.2,15.0,790.5,401.1,300.04
2016,4,14,14,30,836.0,142.0,5.2,15.0,758.0,347.92,252.0
2016,4,14,14,45,822.0,139.0,5.25,15.0,719.5,293.42,203.2
2016,4,14,15,0,808.0,136.0,5.3,15.0,681.0,240.17,156.85
2016,4,14,15,15,791.0,132.0,5.25,14.5,636.5,187.24,114.99
2016,4,14,15,30,774.0,128.0,5.2,14.0,592.0,128.07,75.72
2016,4,14,15,45,764.0,119.0,5.2,14.0,545.5,75.38,60.76
2016,4,14,16,0,754.0,110.0,5.2,14.0,499.0,70.9,57.05
2016,4,14,16,15,723.5,104.5,5.1,13.5,447.0,69.38,56.04
2016,4,14,16,30,693.0,99.0,5.0,13.0,395.0,67.76,54.9
2016,4,14,16,45,660.0,90.5,4.9,13.0,343.0,63.72,51.47
2016,4,14,17,0,627.0,82.0,4.8,13.0,291.0,59.41,47.74
2016,4,14,17,15,567.5,74.5,4.55,12.0,238.0,55.54,44.47
2016,4,14,17,30,508.0,67.0,4.3,11.0,185.0,51.55,40.92
2016,4,14,17,45,420.0,55.5,4.05,10.5,136.5,43.76,33.64
2016,4,14,18,0,332.0,44.0,3.8,10.0,88.0,35.67,25.8
2016,4,14,18,15,197.0,29.0,3.7,9.5,52.0,22.7,12.33
2016,4,14,18,30,62.0,14.0,3.6,9.0,16.0,12.73,0.0
2016,4,14,18,45,31.0,7.0,3.55,9.0,8.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,15,5,45,137.5,14.0,2.2,5.0,25.0,94.46,0.0
2016,4,15,6,0,275.0,28.0,2.4,6.0,50.0,251.05,191.15
2016,4,15,6,15,391.0,39.0,2.85,6.5,96.5,353.16,296.98
2016,4,15,6,30,507.0,50.0,3.3,7.0,143.0,464.78,396.26
2016,4,15,6,45,573.5,58.5,3.75,7.5,195.5,543.46,463.78
2016,4,15,7,0,640.0,67.0,4.2,8.0,248.0,625.13,531.22
2016,4,15,7,15,687.0,73.0,4.4,8.5,303.0,689.74,581.91
2016,4,15,7,30,734.0,79.0,4.6,9.0,358.0,754.82,631.29
2016,4,15,7,45,762.0,85.0,4.8,10.0,411.5,798.02,661.19
2016,4,15,8,0,790.0,91.0,5.0,11.0,465.0,845.29,693.52
2016,4,15,8,15,814.0,95.0,4.9,11.5,516.5,884.6,718.59
2016,4,15,8,30,838.0,99.0,4.8,12.0,568.0,921.57,741.4
2016,4,15,8,45,853.0,103.5,4.75,12.5,615.0,948.04,756.53
2016,4,15,9,0,868.0,108.0,4.7,13.0,662.0,971.44,769.36
2016,4,15,9,15,882.0,111.0,4.65,13.5,705.0,988.88,777.87
2016,4,15,9,30,896.0,114.0,4.6,14.0,748.0,993.03,777.05
2016,4,15,9,45,909.0,114.5,4.55,14.5,785.0,999.99,778.46
2016,4,15,10,0,922.0,115.0,4.5,15.0,822.0,1003.45,777.53
2016,4,15,10,15,929.0,116.5,4.55,15.0,851.5,998.77,773.52
2016,4,15,10,30,936.0,118.0,4.6,15.0,881.0,990.52,767.22
2016,4,15,10,45,942.5,118.0,4.65,15.5,903.5,976.72,755.73
2016,4,15,11,0,949.0,118.0,4.7,16.0,926.0,959.43,741.97
2016,4,15,11,15,951.0,119.0,4.75,16.0,939.5,935.81,725.29
2016,4,15,11,30,953.0,120.0,4.8,16.0,953.0,908.99,706.4
2016,4,15,11,45,958.0,117.5,4.9,16.5,959.5,878.26,683.71
2016,4,15,12,0,963.0,115.0,5.0,17.0,966.0,844.52,658.84
2016,4,15,12,15,961.0,115.0,5.05,17.0,963.0,805.02,630.67
2016,4,15,12,30,959.0,115.0,5.1,17.0,960.0,763.19,599.17
2016,4,15,12,45,960.5,111.5,5.15,17.5,950.0,718.5,563.32
2016,4,15,13,0,962.0,108.0,5.2,18.0,940.0,671.66,525.16
2016,4,15,13,15,957.0,107.0,5.2,18.0,920.5,621.27,484.24
2016,4,15,13,30,952.0,106.0,5.2,18.0,901.0,569.6,441.3
2016,4,15,13,45,947.0,104.0,5.25,18.0,875.0,516.06,395.89
2016,4,15,14,0,942.0,102.0,5.3,18.0,849.0,461.68,348.58
2016,4,15,14,15,933.0,100.0,5.25,18.0,815.5,405.28,298.51
2016,4,15,14,30,924.0,98.0,5.2,18.0,782.0,348.89,247.74
2016,4,15,14,45,912.5,96.0,5.2,18.0,742.5,292.12,196.83
2016,4,15,15,0,901.0,94.0,5.2,18.0,703.0,236.06,147.98
2016,4,15,15,15,886.5,91.5,5.0,18.0,658.5,180.2,103.51
2016,4,15,15,30,872.0,89.0,4.8,18.0,614.0,125.79,68.85
2016,4,15,15,45,853.0,85.5,4.65,18.0,564.5,62.73,48.86
2016,4,15,16,0,834.0,82.0,4.5,18.0,515.0,58.55,45.44
2016,4,15,16,15,808.0,78.5,4.2,17.5,463.0,57.42,44.71
2016,4,15,16,30,782.0,75.0,3.9,17.0,411.0,56.23,43.93
2016,4,15,16,45,750.5,69.5,3.6,16.5,358.0,53.37,41.65
2016,4,15,17,0,719.0,64.0,3.3,16.0,305.0,50.38,39.18
2016,4,15,17,15,666.5,58.5,3.05,15.0,251.5,47.15,36.5
2016,4,15,17,30,614.0,53.0,2.8,14.0,198.0,40.12,30.28
2016,4,15,17,45,536.0,44.5,2.55,13.5,148.0,34.45,25.02
2016,4,15,18,0,458.0,36.0,2.3,13.0,98.0,28.58,19.37
2016,4,15,18,15,314.0,24.5,2.25,12.5,58.5,19.68,10.07
2016,4,15,18,30,170.0,13.0,2.2,12.0,19.0,11.82,0.0
2016,4,15,18,45,85.0,6.5,2.2,11.5,9.5,5.91,0.0
2016,4,15,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,16,5,45,140.0,14.5,2.65,7.0,26.5,123.34,0.0
2016,4,16,6,0,280.0,29.0,2.9,8.0,53.0,256.0,198.27
2016,4,16,6,15,388.0,40.5,2.9,8.5,99.0,353.97,296.3
2016,4,16,6,30,496.0,52.0,2.9,9.0,145.0,460.69,389.75
2016,4,16,6,45,562.5,60.0,2.95,10.0,197.0,538.55,453.93
2016,4,16,7,0,629.0,68.0,3.0,11.0,249.0,619.34,517.05
2016,4,16,7,15,675.0,74.5,3.0,11.5,303.5,683.53,565.07
2016,4,16,7,30,721.0,81.0,3.0,12.0,358.0,748.17,611.49
2016,4,16,7,45,755.5,85.0,3.0,13.0,412.0,794.18,641.23
2016,4,16,8,0,790.0,89.0,3.0,14.0,466.0,844.73,673.39
2016,4,16,8,15,813.5,93.0,2.95,14.5,517.5,883.56,697.12
2016,4,16,8,30,837.0,97.0,2.9,15.0,569.0,920.06,718.77
2016,4,16,8,45,855.0,100.0,2.9,15.5,616.0,947.54,734.2
2016,4,16,9,0,873.0,103.0,2.9,16.0,663.0,972.04,747.53
2016,4,16,9,15,886.0,105.5,2.85,16.5,705.5,978.21,747.87
2016,4,16,9,30,899.0,108.0,2.8,17.0,748.0,990.91,752.95
2016,4,16,9,45,911.0,109.0,2.75,17.5,784.5,997.56,753.97
2016,4,16,10,0,923.0,110.0,2.7,18.0,821.0,1000.71,752.82
2016,4,16,10,15,930.0,111.5,2.7,18.5,850.0,996.1,747.16
2016,4,16,10,30,937.0,113.0,2.7,19.0,879.0,987.93,739.38
2016,4,16,10,45,943.5,112.5,2.7,19.5,901.5,973.69,727.76
2016,4,16,11,0,950.0,112.0,2.7,20.0,924.0,955.99,714.05
2016,4,16,11,15,953.0,113.0,2.75,20.0,938.0,933.32,698.93
2016,4,16,11,30,956.0,114.0,2.8,20.0,952.0,907.4,681.66
2016,4,16,11,45,958.5,113.0,2.85,20.5,958.5,876.09,659.44
2016,4,16,12,0,961.0,112.0,2.9,21.0,965.0,841.88,635.25
2016,4,16,12,15,960.5,111.5,2.9,21.0,962.5,803.16,608.78
2016,4,16,12,30,960.0,111.0,2.9,21.0,960.0,762.02,579.27
2016,4,16,12,45,958.5,110.5,2.9,21.5,950.0,717.99,545.29
2016,4,16,13,0,957.0,110.0,2.9,22.0,940.0,671.97,509.24
2016,4,16,13,15,953.0,109.0,2.85,22.0,921.5,622.36,470.55
2016,4,16,13,30,949.0,108.0,2.8,22.0,903.0,571.39,429.83
2016,4,16,13,45,943.0,106.5,2.75,22.0,877.0,517.94,386.17
2016,4,16,14,0,937.0,105.0,2.7,22.0,851.0,463.76,340.75
2016,4,16,14,15,928.5,103.5,2.65,22.0,818.0,408.16,293.17
2016,4,16,14,30,920.0,102.0,2.6,22.0,785.0,352.52,244.71
2016,4,16,14,45,911.0,99.0,2.55,22.0,746.5,295.83,195.34
2016,4,16,15,0,902.0,96.0,2.5,22.0,708.0,239.6,147.56
2016,4,16,15,15,887.0,93.5,2.35,22.0,663.0,183.62,103.95
2016,4,16,15,30,872.0,91.0,2.2,22.0,618.0,129.15,69.63
2016,4,16,15,45,855.5,87.0,2.1,22.0,569.5,65.84,50.64
2016,4,16,16,0,839.0,83.0,2.0,22.0,521.0,59.21,45.23
2016,4,16,16,15,813.0,79.0,1.85,21.5,468.5,57.73,44.23
2016,4,16,16,30,787.0,75.0,1.7,21.0,416.0,56.18,43.15
2016,4,16,16,45,748.0,71.0,1.6,20.5,361.5,54.46,41.9
2016,4,16,17,0,709.0,67.0,1.5,20.0,307.0,52.72,40.57
2016,4,16,17,15,656.5,61.0,1.45,19.0,253.5,44.92,33.95
2016,4,16,17,30,604.0,55.0,1.4,18.0,200.0,41.61,31.09
2016,4,16,17,45,498.5,48.5,1.35,17.0,148.0,37.62,27.44
2016,4,16,18,0,393.0,42.0,1.3,16.0,96.0,33.68,23.56
2016,4,16,18,15,196.5,31.0,1.3,15.5,58.0,24.22,13.78
2016,4,16,18,30,0.0,20.0,1.3,15.0,20.0,16.89,0.0
2016,4,16,18,45,0.0,10.0,1.3,15.0,10.0,9.1,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,45,109.0,16.5,0.65,11.5,26.0,106.47,0.0
2016,4,17,6,0,218.0,33.0,0.7,12.0,52.0,220.44,169.31
2016,4,17,6,15,318.0,47.0,0.7,12.5,96.5,312.43,255.0
2016,4,17,6,30,418.0,61.0,0.7,13.0,141.0,415.49,341.12
2016,4,17,6,45,482.0,71.5,0.7,13.5,191.5,492.46,402.65
2016,4,17,7,0,546.0,82.0,0.7,14.0,242.0,572.12,462.38
2016,4,17,7,15,593.5,90.0,0.55,14.0,295.0,637.35,507.56
2016,4,17,7,30,641.0,98.0,0.4,14.0,348.0,703.11,550.64
2016,4,17,7,45,675.0,104.5,0.3,14.5,400.5,755.22,581.8
2016,4,17,8,0,709.0,111.0,0.2,15.0,453.0,806.31,611.17
2016,4,17,8,15,734.5,116.0,0.4,15.5,503.0,846.32,637.58
2016,4,17,8,30,760.0,121.0,0.6,16.0,553.0,884.29,662.87
2016,4,17,8,45,779.5,125.5,0.8,17.0,599.5,913.63,681.06
2016,4,17,9,0,799.0,130.0,1.0,18.0,646.0,934.39,693.52
2016,4,17,9,15,813.5,133.0,1.15,18.5,687.5,951.82,704.2
2016,4,17,9,30,828.0,136.0,1.3,19.0,729.0,966.02,712.81
2016,4,17,9,45,844.5,136.0,1.5,20.0,766.0,975.49,717.77
2016,4,17,10,0,861.0,136.0,1.7,21.0,803.0,981.5,720.43
2016,4,17,10,15,869.5,138.0,1.75,21.0,832.0,978.59,718.07
2016,4,17,10,30,878.0,140.0,1.8,21.0,861.0,972.14,713.66
2016,4,17,10,45,888.5,138.0,1.9,21.5,884.0,950.95,699.05
2016,4,17,11,0,899.0,136.0,2.0,22.0,907.0,935.98,688.67
2016,4,17,11,15,902.5,137.0,2.0,22.0,921.0,914.43,674.19
2016,4,17,11,30,906.0,138.0,2.0,22.0,935.0,889.78,657.76
2016,4,17,11,45,912.5,135.0,2.0,22.5,942.5,860.95,637.37
2016,4,17,12,0,919.0,132.0,2.0,23.0,950.0,829.17,615.07
2016,4,17,12,15,918.5,131.5,1.95,23.0,947.5,791.61,589.62
2016,4,17,12,30,918.0,131.0,1.9,23.0,945.0,751.77,560.81
2016,4,17,12,45,921.0,127.0,1.9,23.5,936.0,709.18,528.92
2016,4,17,13,0,924.0,123.0,1.9,24.0,927.0,664.43,494.85
2016,4,17,13,15,920.0,122.0,1.75,24.0,909.0,616.17,457.53
2016,4,17,13,30,916.0,121.0,1.6,24.0,891.0,566.62,418.42
2016,4,17,13,45,914.0,117.0,1.5,24.5,866.0,514.58,376.07
2016,4,17,14,0,912.0,113.0,1.4,25.0,841.0,461.51,331.98
2016,4,17,14,15,903.0,111.0,1.2,25.0,808.5,406.61,285.96
2016,4,17,14,30,894.0,109.0,1.0,25.0,776.0,351.76,239.3
2016,4,17,14,45,886.0,105.0,0.85,25.0,737.5,295.98,191.98
2016,4,17,15,0,878.0,101.0,0.7,25.0,699.0,240.59,146.06
2016,4,17,15,15,863.0,98.5,0.5,25.0,655.0,185.9,104.33
2016,4,17,15,30,848.0,96.0,0.3,25.0,611.0,123.66,64.12
2016,4,17,15,45,831.0,91.5,0.2,25.0,562.5,70.54,53.74
2016,4,17,16,0,814.0,87.0,0.1,25.0,514.0,61.72,46.69
2016,4,17,16,15,787.5,83.0,0.2,24.5,462.5,60.38,45.87
2016,4,17,16,30,761.0,79.0,0.3,24.0,411.0,58.96,44.94
2016,4,17,16,45,726.0,74.0,0.45,24.0,357.5,56.62,43.1
2016,4,17,17,0,691.0,69.0,0.6,24.0,304.0,49.42,37.05
2016,4,17,17,15,639.0,62.5,0.7,23.0,251.0,45.9,34.22
2016,4,17,17,30,587.0,56.0,0.8,22.0,198.0,42.25,31.12
2016,4,17,17,45,506.5,47.5,0.95,21.0,148.5,36.69,26.18
2016,4,17,18,0,426.0,39.0,1.1,20.0,99.0,30.95,20.85
2016,4,17,18,15,295.5,26.5,1.15,19.0,60.0,21.27,11.41
2016,4,17,18,30,165.0,14.0,1.2,18.0,21.0,11.23,0.0
2016,4,17,18,45,82.5,7.0,1.25,17.5,10.5,6.37,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,18,5,45,148.0,15.5,1.05,11.5,29.5,133.34,0.0
2016,4,18,6,0,296.0,31.0,1.0,12.0,59.0,269.92,210.79
2016,4,18,6,15,398.0,42.0,1.1,12.5,105.5,364.73,298.71
2016,4,18,6,30,500.0,53.0,1.2,13.0,152.0,467.47,384.95
2016,4,18,6,45,569.0,60.5,1.35,14.0,204.5,546.98,447.74
2016,4,18,7,0,638.0,68.0,1.5,15.0,257.0,629.57,509.77
2016,4,18,7,15,682.0,74.5,1.3,15.5,311.5,692.51,552.4
2016,4,18,7,30,726.0,81.0,1.1,16.0,366.0,755.76,592.65
2016,4,18,7,45,758.0,85.5,0.95,16.5,420.0,800.53,618.27
2016,4,18,8,0,790.0,90.0,0.8,17.0,474.0,849.51,645.55
2016,4,18,8,15,813.0,94.0,0.65,18.0,524.5,887.86,663.09
2016,4,18,8,30,836.0,98.0,0.5,19.0,575.0,923.86,678.24
2016,4,18,8,45,853.5,101.0,0.4,20.5,622.0,950.81,686.76
2016,4,18,9,0,871.0,104.0,0.3,22.0,669.0,974.78,693.25
2016,4,18,9,15,883.5,106.5,0.45,22.5,711.0,980.31,696.61
2016,4,18,9,30,896.0,109.0,0.6,23.0,753.0,992.47,704.55
2016,4,18,9,45,908.0,110.0,0.8,23.5,789.0,999.08,710.09
2016,4,18,10,0,920.0,111.0,1.0,24.0,825.0,1002.19,713.38
2016,4,18,10,15,926.5,112.5,1.05,24.0,854.0,997.09,710.07
2016,4,18,10,30,933.0,114.0,1.1,24.0,883.0,988.44,704.79
2016,4,18,10,45,937.5,115.0,1.15,24.5,904.5,973.93,694.63
2016,4,18,11,0,942.0,116.0,1.2,25.0,926.0,955.99,682.48
2016,4,18,11,15,944.5,116.5,1.15,25.0,940.0,932.49,666.65
2016,4,18,11,30,947.0,117.0,1.1,25.0,954.0,905.83,648.97
2016,4,18,11,45,948.0,117.0,1.1,25.0,959.5,874.45,629.11
2016,4,18,12,0,949.0,117.0,1.1,25.0,965.0,840.28,607.42
2016,4,18,12,15,948.0,117.0,1.05,25.0,962.5,801.99,582.3
2016,4,18,12,30,947.0,117.0,1.0,25.0,960.0,761.35,554.39
2016,4,18,12,45,942.0,118.0,0.95,25.5,948.5,716.79,521.62
2016,4,18,13,0,937.0,119.0,0.9,26.0,937.0,670.55,487.17
2016,4,18,13,15,932.5,118.0,0.95,26.0,918.0,621.5,451.97
2016,4,18,13,30,928.0,117.0,1.0,26.0,899.0,571.19,414.64
2016,4,18,13,45,919.5,116.5,1.1,26.0,872.5,518.36,374.52
2016,4,18,14,0,911.0,116.0,1.2,26.0,846.0,465.06,332.52
2016,4,18,14,15,902.0,114.0,1.3,26.0,813.0,410.22,287.96
2016,4,18,14,30,893.0,112.0,1.4,26.0,780.0,355.42,242.27
2016,4,18,14,45,875.5,112.5,1.5,26.0,739.5,300.57,196.32
2016,4,18,15,0,858.0,113.0,1.6,26.0,699.0,239.28,146.39
2016,4,18,15,15,842.0,110.0,1.65,25.5,655.0,184.63,104.69
2016,4,18,15,30,826.0,107.0,1.7,25.0,611.0,131.79,71.2
2016,4,18,15,45,794.0,107.5,1.75,25.0,560.0,83.16,54.6
2016,4,18,16,0,762.0,108.0,1.8,25.0,509.0,69.02,52.88
2016,4,18,16,15,738.0,93.0,1.8,24.0,450.0,67.4,51.93
2016,4,18,16,30,714.0,78.0,1.8,23.0,391.0,57.71,44.07
2016,4,18,16,45,631.5,88.0,1.8,22.5,339.0,61.07,47.2
2016,4,18,17,0,549.0,98.0,1.8,22.0,287.0,71.24,56.18
2016,4,18,17,15,499.5,87.0,1.75,20.5,236.5,65.05,51.2
2016,4,18,17,30,450.0,76.0,1.7,19.0,186.0,56.62,44.06
2016,4,18,17,45,373.0,62.5,1.7,18.0,139.0,47.31,35.8
2016,4,18,18,0,296.0,49.0,1.7,17.0,92.0,37.69,26.99
2016,4,18,18,15,148.0,34.5,1.75,16.5,56.0,26.82,16.25
2016,4,18,18,30,0.0,20.0,1.8,16.0,20.0,17.08,0.0
2016,4,18,18,45,0.0,10.0,1.85,15.5,10.0,9.1,0.0
2016,4,18,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,5,45,123.5,18.0,1.05,10.5,30.0,120.45,21.26
2016,4,19,6,0,247.0,36.0,1.0,11.0,60.0,243.82,192.92
2016,4,19,6,15,345.5,49.0,1.1,11.5,105.5,335.12,276.39
2016,4,19,6,30,444.0,62.0,1.2,12.0,151.0,438.16,363.35
2016,4,19,6,45,520.0,69.5,1.35,13.0,203.5,521.98,430.46
2016,4,19,7,0,596.0,77.0,1.5,14.0,256.0,609.0,496.36
2016,4,19,7,15,641.0,84.0,1.4,14.0,309.5,672.35,541.64
2016,4,19,7,30,686.0,91.0,1.3,14.0,363.0,736.05,585.27
2016,4,19,7,45,724.0,94.5,1.25,14.5,417.0,788.94,618.85
2016,4,19,8,0,762.0,98.0,1.2,15.0,471.0,840.91,650.67
2016,4,19,8,15,786.0,102.0,1.1,16.0,521.0,874.19,666.75
2016,4,19,8,30,810.0,106.0,1.0,17.0,571.0,910.71,684.54
2016,4,19,8,45,835.0,106.0,0.9,18.0,619.5,940.89,697.46
2016,4,19,9,0,860.0,106.0,0.8,19.0,668.0,968.28,708.17
2016,4,19,9,15,873.0,108.5,0.75,19.5,709.5,974.1,707.37
2016,4,19,9,30,886.0,111.0,0.7,20.0,751.0,986.68,711.25
2016,4,19,9,45,897.5,112.5,0.7,21.0,787.0,993.33,711.14
2016,4,19,10,0,909.0,114.0,0.7,22.0,823.0,996.52,709.1
2016,4,19,10,15,916.0,115.5,0.75,22.5,852.0,991.91,704.89
2016,4,19,10,30,923.0,117.0,0.8,23.0,881.0,983.79,698.76
2016,4,19,10,45,921.5,122.0,0.85,23.5,901.5,967.93,687.99
2016,4,19,11,0,920.0,127.0,0.9,24.0,922.0,948.74,675.32
2016,4,19,11,15,755.5,223.5,0.95,24.0,883.0,886.49,636.7
2016,4,19,11,30,591.0,320.0,1.0,24.0,844.0,810.01,584.09
2016,4,19,11,45,752.0,230.0,1.1,24.5,901.0,831.97,602.54
2016,4,19,12,0,913.0,140.0,1.2,25.0,958.0,834.4,605.38
2016,4,19,12,15,912.0,140.0,1.2,25.0,955.5,796.98,580.87
2016,4,19,12,30,911.0,140.0,1.2,25.0,953.0,757.34,553.47
2016,4,19,12,45,694.5,247.0,1.3,25.5,862.5,667.59,488.53
2016,4,19,13,0,478.0,354.0,1.4,26.0,772.0,587.02,429.6
2016,4,19,13,15,424.5,367.0,1.45,26.0,733.5,536.85,393.88
2016,4,19,13,30,371.0,380.0,1.5,26.0,695.0,495.16,363.42
2016,4,19,13,45,427.5,343.5,1.6,26.0,695.5,463.05,339.6
2016,4,19,14,0,484.0,307.0,1.7,26.0,696.0,430.2,313.74
2016,4,19,14,15,314.5,335.0,1.75,25.5,584.0,364.57,266.77
2016,4,19,14,30,145.0,363.0,1.8,25.0,472.0,317.73,235.35
2016,4,19,14,45,141.0,346.0,1.9,25.0,447.5,291.03,215.23
2016,4,19,15,0,137.0,329.0,2.0,25.0,423.0,265.0,195.62
2016,4,19,15,15,98.5,295.5,2.15,24.5,361.0,235.61,175.72
2016,4,19,15,30,60.0,262.0,2.3,24.0,299.0,201.16,152.2
2016,4,19,15,45,49.0,235.5,2.45,23.5,264.5,176.43,135.35
2016,4,19,16,0,38.0,209.0,2.6,23.0,230.0,157.92,127.69
2016,4,19,16,15,34.0,188.0,2.8,21.5,205.0,143.83,117.15
2016,4,19,16,30,30.0,167.0,3.0,20.0,180.0,129.37,106.02
2016,4,19,16,45,23.5,146.5,3.2,19.0,156.0,120.21,98.96
2016,4,19,17,0,17.0,126.0,3.4,18.0,132.0,104.04,85.62
2016,4,19,17,15,10.5,105.5,3.5,17.0,109.0,87.72,71.81
2016,4,19,17,30,4.0,85.0,3.6,16.0,86.0,71.27,57.52
2016,4,19,17,45,2.0,64.0,3.75,15.5,64.5,54.33,42.35
2016,4,19,18,0,0.0,43.0,3.9,15.0,43.0,37.17,26.79
2016,4,19,18,15,0.0,26.0,3.75,14.5,26.0,22.88,13.32
2016,4,19,18,30,0.0,9.0,3.6,14.0,9.0,7.91,0.0
2016,4,19,18,45,0.0,4.5,3.5,14.0,4.5,4.09,0.0
2016,4,19,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,5,45,159.0,17.5,1.15,9.5,34.0,146.85,51.48
2016,4,20,6,0,318.0,35.0,1.1,10.0,68.0,289.97,232.31
2016,4,20,6,15,419.0,46.0,1.25,11.0,115.5,386.08,318.93
2016,4,20,6,30,520.0,57.0,1.4,12.0,163.0,489.57,405.09
2016,4,20,6,45,582.0,65.0,1.6,13.0,216.0,565.52,465.19
2016,4,20,7,0,644.0,73.0,1.8,14.0,269.0,643.93,524.33
2016,4,20,7,15,687.5,79.5,1.8,14.5,324.0,706.8,568.9
2016,4,20,7,30,731.0,86.0,1.8,15.0,379.0,769.88,611.85
2016,4,20,7,45,759.0,91.5,1.8,15.5,432.0,817.6,642.31
2016,4,20,8,0,787.0,97.0,1.8,16.0,485.0,858.55,667.29
2016,4,20,8,15,809.5,101.0,1.8,16.5,535.5,896.39,689.61
2016,4,20,8,30,832.0,105.0,1.8,17.0,586.0,931.82,709.91
2016,4,20,8,45,853.5,106.5,1.8,18.0,633.5,960.68,724.16
2016,4,20,9,0,875.0,108.0,1.8,19.0,681.0,986.63,736.34
2016,4,20,9,15,810.0,135.5,1.85,19.0,692.5,955.73,714.53
2016,4,20,9,30,745.0,163.0,1.9,19.0,704.0,926.74,694.67
2016,4,20,9,45,841.5,133.0,1.95,19.5,771.5,973.75,724.08
2016,4,20,10,0,938.0,103.0,2.0,20.0,839.0,1013.74,747.7
2016,4,20,10,15,943.5,104.5,2.05,20.0,867.0,1007.64,742.81
2016,4,20,10,30,949.0,106.0,2.1,20.0,895.0,997.98,736.26
2016,4,20,10,45,951.5,107.5,2.2,20.5,915.5,982.03,724.91
2016,4,20,11,0,954.0,109.0,2.3,21.0,936.0,962.67,711.43
2016,4,20,11,15,955.5,110.5,2.4,21.0,949.0,939.11,696.56
2016,4,20,11,30,957.0,112.0,2.5,21.0,962.0,912.38,679.51
2016,4,20,11,45,941.5,122.5,2.6,21.5,963.5,877.17,655.38
2016,4,20,12,0,926.0,133.0,2.7,22.0,965.0,839.68,629.62
2016,4,20,12,15,924.5,133.0,2.75,22.0,961.5,801.57,604.12
2016,4,20,12,30,923.0,133.0,2.8,22.0,958.0,761.24,575.31
2016,4,20,12,45,919.0,133.0,2.9,22.0,947.0,717.24,543.22
2016,4,20,13,0,915.0,133.0,3.0,22.0,936.0,671.58,509.08
2016,4,20,13,15,910.0,132.0,3.1,21.5,917.0,623.12,472.84
2016,4,20,13,30,905.0,131.0,3.2,21.0,898.0,573.5,434.49
2016,4,20,13,45,775.5,189.0,3.3,21.0,833.0,504.94,380.36
2016,4,20,14,0,646.0,247.0,3.4,21.0,768.0,451.49,337.58
2016,4,20,14,15,757.5,186.0,3.5,20.5,773.5,405.99,298.19
2016,4,20,14,30,869.0,125.0,3.6,20.0,779.0,354.87,251.64
2016,4,20,14,45,854.5,123.5,3.7,20.0,739.5,299.88,203.5
2016,4,20,15,0,840.0,122.0,3.8,20.0,700.0,246.11,157.31
2016,4,20,15,15,824.0,118.5,3.85,19.5,655.5,192.1,114.34
2016,4,20,15,30,808.0,115.0,3.9,19.0,611.0,139.94,79.43
2016,4,20,15,45,593.0,159.0,3.95,19.0,507.5,109.68,77.45
2016,4,20,16,0,378.0,203.0,4.0,19.0,404.0,138.48,113.56
2016,4,20,16,15,517.5,148.0,3.85,18.5,394.0,98.1,79.56
2016,4,20,16,30,657.0,93.0,3.7,18.0,384.0,62.29,48.96
2016,4,20,16,45,596.5,96.0,3.6,17.5,335.0,66.58,53.01
2016,4,20,17,0,536.0,99.0,3.5,17.0,286.0,71.62,57.67
2016,4,20,17,15,492.0,87.5,3.15,16.0,237.0,65.08,52.19
2016,4,20,17,30,448.0,76.0,2.8,15.0,188.0,56.48,44.7
2016,4,20,17,45,384.0,62.0,2.45,14.0,142.0,46.87,36.06
2016,4,20,18,0,320.0,48.0,2.1,13.0,96.0,36.89,26.84
2016,4,20,18,15,160.0,35.5,1.95,12.5,59.5,27.55,17.53
2016,4,20,18,30,0.0,23.0,1.8,12.0,23.0,19.46,0.0
2016,4,20,18,45,0.0,11.5,1.65,11.5,11.5,10.46,0.0
2016,4,20,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,5,45,113.0,20.0,0.6,11.5,32.0,120.37,54.82
2016,4,21,6,0,226.0,40.0,0.6,12.0,64.0,236.46,188.39
2016,4,21,6,15,318.0,53.5,0.7,12.5,108.5,323.67,265.71
2016,4,21,6,30,410.0,67.0,0.8,13.0,153.0,418.35,344.9
2016,4,21,6,45,390.0,88.0,0.95,13.5,188.5,442.95,365.04
2016,4,21,7,0,370.0,109.0,1.1,14.0,224.0,464.18,381.43
2016,4,21,7,15,423.5,115.5,1.2,14.0,269.5,525.52,429.7
2016,4,21,7,30,477.0,122.0,1.3,14.0,315.0,588.69,477.6
2016,4,21,7,45,512.0,132.0,1.45,14.5,364.5,641.09,514.92
2016,4,21,8,0,547.0,142.0,1.6,15.0,414.0,693.2,551.23
2016,4,21,8,15,619.0,136.0,1.7,15.0,473.0,768.99,604.49
2016,4,21,8,30,691.0,130.0,1.8,15.0,532.0,836.1,650.24
2016,4,21,8,45,421.0,219.0,1.95,15.5,470.0,677.3,531.14
2016,4,21,9,0,151.0,308.0,2.1,16.0,408.0,482.47,379.14
2016,4,21,9,15,163.0,328.5,2.2,16.0,442.5,512.21,402.15
2016,4,21,9,30,175.0,349.0,2.3,16.0,477.0,540.88,422.81
2016,4,21,9,45,162.0,367.0,2.4,16.5,490.0,541.52,421.17
2016,4,21,10,0,149.0,385.0,2.5,17.0,503.0,541.19,419.08
2016,4,21,10,15,315.5,355.0,2.55,17.0,615.0,673.63,519.78
2016,4,21,10,30,482.0,325.0,2.6,17.0,727.0,799.26,611.17
2016,4,21,10,45,473.5,338.5,2.7,17.5,741.5,788.93,601.11
2016,4,21,11,0,465.0,352.0,2.8,18.0,756.0,776.5,590.77
2016,4,21,11,15,458.0,361.0,2.85,18.0,764.0,759.24,578.03
2016,4,21,11,30,451.0,370.0,2.9,18.0,772.0,740.28,564.1
2016,4,21,11,45,462.0,363.0,2.95,18.0,777.5,720.15,549.9
2016,4,21,12,0,473.0,356.0,3.0,18.0,783.0,698.06,534.14
2016,4,21,12,15,263.0,382.0,3.1,18.0,620.0,537.95,414.29
2016,4,21,12,30,53.0,408.0,3.2,18.0,457.0,394.69,303.93
2016,4,21,12,45,37.5,366.5,3.35,18.5,401.0,342.79,264.63
2016,4,21,13,0,22.0,325.0,3.5,19.0,345.0,296.11,228.63
2016,4,21,13,15,22.0,318.5,3.6,18.5,338.5,287.89,223.0
2016,4,21,13,30,22.0,312.0,3.7,18.0,332.0,279.69,217.23
2016,4,21,13,45,22.0,304.0,3.85,18.0,323.0,270.25,210.1
2016,4,21,14,0,22.0,296.0,4.0,18.0,314.0,260.82,202.96
2016,4,21,14,15,15.0,252.0,4.1,18.0,264.0,220.41,171.6
2016,4,21,14,30,8.0,208.0,4.2,18.0,214.0,180.99,140.85
2016,4,21,14,45,6.5,199.0,4.3,18.0,204.0,171.94,133.98
2016,4,21,15,0,5.0,190.0,4.4,18.0,194.0,163.07,127.23
2016,4,21,15,15,97.5,236.0,4.45,17.5,296.5,189.32,144.81
2016,4,21,15,30,190.0,282.0,4.5,17.0,399.0,213.85,162.38
2016,4,21,15,45,103.0,235.5,4.55,17.0,298.5,178.66,140.12
2016,4,21,16,0,16.0,189.0,4.6,17.0,198.0,154.83,128.37
2016,4,21,16,15,8.0,103.0,4.5,16.5,107.5,89.91,73.09
2016,4,21,16,30,0.0,17.0,4.4,16.0,17.0,14.97,7.62
2016,4,21,16,45,0.0,14.5,4.3,16.0,14.5,12.76,5.7
2016,4,21,17,0,0.0,12.0,4.2,16.0,12.0,10.55,3.76
2016,4,21,17,15,0.0,10.0,3.85,15.5,10.0,8.79,2.21
2016,4,21,17,30,0.0,8.0,3.5,15.0,8.0,7.02,0.63
2016,4,21,17,45,0.0,6.0,3.2,14.5,6.0,5.26,0.0
2016,4,21,18,0,0.0,4.0,2.9,14.0,4.0,3.51,0.0
2016,4,21,18,15,0.0,2.5,2.65,13.5,2.5,2.19,0.0
2016,4,21,18,30,0.0,1.0,2.4,13.0,1.0,0.87,0.0
2016,4,21,18,45,0.0,0.5,2.2,12.5,0.5,0.45,0.0
2016,4,21,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,5,45,46.0,19.5,3.6,11.5,24.5,65.98,33.12
2016,4,22,6,0,92.0,39.0,3.7,12.0,49.0,130.81,103.87
2016,4,22,6,15,127.0,59.5,3.65,12.0,81.5,184.51,152.99
2016,4,22,6,30,162.0,80.0,3.6,12.0,114.0,239.23,201.61
2016,4,22,6,45,178.5,102.0,3.6,12.0,149.5,283.26,239.66
2016,4,22,7,0,195.0,124.0,3.6,12.0,185.0,327.19,276.47
2016,4,22,7,15,215.0,143.5,3.75,12.0,222.0,370.51,312.05
2016,4,22,7,30,235.0,163.0,3.9,12.0,259.0,414.03,346.97
2016,4,22,7,45,180.0,190.0,4.1,12.5,269.5,382.92,318.65
2016,4,22,8,0,125.0,217.0,4.3,13.0,280.0,364.84,300.77
2016,4,22,8,15,261.5,221.5,4.5,13.0,369.5,511.98,421.25
2016,4,22,8,30,398.0,226.0,4.7,13.0,459.0,645.27,526.89
2016,4,22,8,45,269.5,268.0,4.95,13.5,431.0,571.62,463.78
2016,4,22,9,0,141.0,310.0,5.2,14.0,403.0,475.11,383.24
2016,4,22,9,15,165.5,330.0,5.45,14.0,446.5,516.33,415.74
2016,4,22,9,30,190.0,350.0,5.7,14.0,490.0,556.53,446.8
2016,4,22,9,45,118.5,346.0,5.95,14.5,435.0,476.74,381.41
2016,4,22,10,0,47.0,342.0,6.2,15.0,380.0,382.19,304.21
2016,4,22,10,15,30.0,300.5,6.3,15.0,325.5,318.92,253.7
2016,4,22,10,30,13.0,259.0,6.4,15.0,271.0,248.17,196.72
2016,4,22,10,45,30.5,323.0,6.55,15.0,350.0,334.7,265.79
2016,4,22,11,0,48.0,387.0,6.7,15.0,429.0,408.68,323.79
2016,4,22,11,15,33.0,347.5,6.65,14.5,377.0,352.41,279.52
2016,4,22,11,30,18.0,308.0,6.6,14.0,325.0,291.92,231.69
2016,4,22,11,45,22.5,331.0,6.55,13.5,352.0,314.33,249.95
2016,4,22,12,0,27.0,354.0,6.5,13.0,379.0,339.84,270.53
2016,4,22,12,15,80.0,404.5,6.5,13.0,477.0,418.44,333.45
2016,4,22,12,30,133.0,455.0,6.5,13.0,575.0,490.89,390.33
2016,4,22,12,45,71.5,339.0,6.5,13.0,403.5,341.94,272.75
2016,4,22,13,0,10.0,223.0,6.5,13.0,232.0,201.96,160.16
2016,4,22,13,15,79.0,325.0,6.3,12.5,392.5,321.29,257.02
2016,4,22,13,30,148.0,427.0,6.1,12.0,553.0,423.02,337.28
2016,4,22,13,45,300.5,374.0,5.95,12.0,621.0,434.13,344.82
2016,4,22,14,0,453.0,321.0,5.8,12.0,689.0,430.26,338.48
2016,4,22,14,15,644.0,230.0,5.65,12.0,730.0,401.03,308.99
2016,4,22,14,30,835.0,139.0,5.5,12.0,771.0,358.48,265.31
2016,4,22,14,45,834.0,131.0,5.4,12.5,736.0,303.82,214.7
2016,4,22,15,0,833.0,123.0,5.3,13.0,701.0,249.03,165.06
2016,4,22,15,15,427.5,176.0,5.3,13.0,471.5,176.05,121.81
2016,4,22,15,30,22.0,229.0,5.3,13.0,242.0,189.43,151.49
2016,4,22,15,45,417.0,161.0,5.3,13.0,385.5,110.67,80.97
2016,4,22,16,0,812.0,93.0,5.3,13.0,529.0,65.47,52.39
2016,4,22,16,15,547.0,135.0,5.2,12.5,416.0,88.62,73.17
2016,4,22,16,30,282.0,177.0,5.1,12.0,303.0,123.89,104.71
2016,4,22,16,45,264.0,158.5,5.0,12.0,265.0,112.96,95.35
2016,4,22,17,0,246.0,140.0,4.9,12.0,227.0,101.54,85.47
2016,4,22,17,15,229.0,118.5,4.55,11.5,189.0,87.67,73.35
2016,4,22,17,30,212.0,97.0,4.2,11.0,151.0,73.21,60.46
2016,4,22,17,45,177.5,77.0,3.9,10.5,115.0,59.16,47.63
2016,4,22,18,0,143.0,57.0,3.6,10.0,79.0,44.63,34.12
2016,4,22,18,15,86.0,38.5,3.35,9.5,50.0,30.67,20.71
2016,4,22,18,30,29.0,20.0,3.1,9.0,21.0,16.93,0.97
2016,4,22,18,45,14.5,10.0,2.85,8.5,10.5,9.1,0.0
2016,4,22,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,5,45,160.0,19.0,1.7,9.0,37.5,155.56,96.21
2016,4,23,6,0,320.0,38.0,1.9,10.0,75.0,297.04,242.9
2016,4,23,6,15,415.0,48.5,2.05,10.0,122.5,389.37,326.19
2016,4,23,6,30,510.0,59.0,2.2,10.0,170.0,488.35,410.88
2016,4,23,6,45,572.5,66.0,2.35,10.5,222.0,563.36,471.55
2016,4,23,7,0,635.0,73.0,2.5,11.0,274.0,640.81,531.53
2016,4,23,7,15,676.5,79.0,2.4,11.5,327.5,701.19,574.73
2016,4,23,7,30,718.0,85.0,2.3,12.0,381.0,761.69,616.22
2016,4,23,7,45,746.5,90.0,2.25,12.5,433.5,803.7,643.01
2016,4,23,8,0,775.0,95.0,2.2,13.0,486.0,849.89,672.15
2016,4,23,8,15,797.0,99.0,2.25,13.0,536.0,886.99,696.31
2016,4,23,8,30,819.0,103.0,2.3,13.0,586.0,921.74,718.68
2016,4,23,8,45,833.5,107.0,2.35,13.5,631.0,946.7,732.78
2016,4,23,9,0,848.0,111.0,2.4,14.0,676.0,968.68,744.88
2016,4,23,9,15,860.5,113.5,2.4,14.5,717.0,983.8,751.83
2016,4,23,9,30,873.0,116.0,2.4,15.0,758.0,985.46,749.82
2016,4,23,9,45,887.0,115.5,2.45,15.5,793.5,992.24,752.1
2016,4,23,10,0,901.0,115.0,2.5,16.0,829.0,995.66,752.2
2016,4,23,10,15,907.5,116.5,2.6,16.0,857.0,990.58,748.69
2016,4,23,10,30,914.0,118.0,2.7,16.0,885.0,982.04,743.02
2016,4,23,10,45,918.0,119.0,2.8,16.5,906.0,967.26,731.87
2016,4,23,11,0,922.0,120.0,2.9,17.0,927.0,949.17,718.59
2016,4,23,11,15,924.5,121.0,2.9,17.0,940.0,926.51,702.83
2016,4,23,11,30,927.0,122.0,2.9,17.0,953.0,900.77,685.04
2016,4,23,11,45,928.0,122.0,2.95,17.5,958.0,869.93,662.85
2016,4,23,12,0,929.0,122.0,3.0,18.0,963.0,836.38,638.8
2016,4,23,12,15,927.5,121.5,3.05,18.0,960.0,797.99,612.48
2016,4,23,12,30,926.0,121.0,3.1,18.0,957.0,757.41,583.41
2016,4,23,12,45,609.0,274.5,3.15,18.0,822.0,638.33,491.32
2016,4,23,13,0,292.0,428.0,3.2,18.0,687.0,537.31,412.15
2016,4,23,13,15,600.0,274.5,3.3,18.0,792.0,564.47,435.19
2016,4,23,13,30,908.0,121.0,3.4,18.0,897.0,571.91,439.63
2016,4,23,13,45,896.5,122.0,3.55,18.0,870.0,519.95,396.68
2016,4,23,14,0,885.0,123.0,3.7,18.0,843.0,467.84,352.67
2016,4,23,14,15,875.5,121.5,3.8,17.5,810.0,414.68,307.2
2016,4,23,14,30,866.0,120.0,3.9,17.0,777.0,361.65,260.75
2016,4,23,14,45,639.5,200.0,4.0,17.0,672.0,300.23,214.05
2016,4,23,15,0,413.0,280.0,4.1,17.0,567.0,272.18,197.45
2016,4,23,15,15,605.5,197.0,4.1,16.5,588.5,215.19,143.57
2016,4,23,15,30,798.0,114.0,4.1,16.0,610.0,143.86,82.64
2016,4,23,15,45,770.0,113.0,4.1,16.0,561.0,95.83,61.22
2016,4,23,16,0,742.0,112.0,4.1,16.0,512.0,70.78,56.37
2016,4,23,16,15,714.0,107.0,4.05,15.5,461.0,69.73,55.79
