Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,16,30,686.0,102.0,4.0,15.0,410.0,68.58,55.09
2016,4,23,16,45,642.0,97.0,4.0,15.0,357.5,67.23,54.09
2016,4,23,17,0,598.0,92.0,4.0,15.0,305.0,65.85,53.02
2016,4,23,17,15,544.0,84.0,3.9,14.5,253.5,61.93,49.72
2016,4,23,17,30,490.0,76.0,3.8,14.0,202.0,57.85,46.13
2016,4,23,17,45,403.5,65.5,3.7,13.5,153.5,49.4,38.44
2016,4,23,18,0,317.0,55.0,3.6,13.0,105.0,42.12,31.55
2016,4,23,18,15,208.0,39.0,3.55,12.5,66.5,30.27,20.2
2016,4,23,18,30,99.0,23.0,3.5,12.0,28.0,18.71,3.22
2016,4,23,18,45,49.5,11.5,3.5,11.5,14.0,10.46,0.0
2016,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.5,1.9,7.5,4.5,0.0,0.0
2016,4,24,5,30,0.0,9.0,2.2,8.0,9.0,8.19,0.0
2016,4,24,5,45,108.0,28.0,2.55,9.0,41.0,123.47,80.93
2016,4,24,6,0,216.0,47.0,2.9,10.0,73.0,240.58,197.41
2016,4,24,6,15,306.0,61.5,2.9,10.0,118.5,328.05,276.4
2016,4,24,6,30,396.0,76.0,2.9,10.0,164.0,422.6,358.5
2016,4,24,6,45,466.5,85.5,2.9,10.5,215.5,501.0,423.79
2016,4,24,7,0,537.0,95.0,2.9,11.0,267.0,588.85,492.92
2016,4,24,7,15,548.0,102.0,2.85,11.0,304.0,622.56,517.71
2016,4,24,7,30,559.0,109.0,2.8,11.0,341.0,654.58,540.64
2016,4,24,7,45,520.5,137.0,2.8,11.5,375.5,657.64,540.06
2016,4,24,8,0,482.0,165.0,2.8,12.0,410.0,664.56,541.58
2016,4,24,8,15,626.5,145.0,2.8,12.5,495.5,789.79,633.23
2016,4,24,8,30,771.0,125.0,2.8,13.0,581.0,909.55,715.31
2016,4,24,8,45,802.0,123.0,2.8,14.0,630.0,936.45,728.41
2016,4,24,9,0,833.0,121.0,2.8,15.0,679.0,967.17,744.85
2016,4,24,9,15,847.0,124.0,2.7,15.5,720.5,984.15,752.13
2016,4,24,9,30,861.0,127.0,2.6,16.0,762.0,997.84,757.28
2016,4,24,9,45,875.5,127.0,2.55,16.5,798.5,1005.25,758.79
2016,4,24,10,0,890.0,127.0,2.5,17.0,835.0,999.11,751.43
2016,4,24,10,15,897.5,128.5,2.5,17.0,864.0,994.82,747.56
2016,4,24,10,30,905.0,130.0,2.5,17.0,893.0,987.08,741.53
2016,4,24,10,45,911.5,131.0,2.5,17.5,915.0,974.48,731.03
2016,4,24,11,0,918.0,132.0,2.5,18.0,937.0,958.48,718.46
2016,4,24,11,15,583.0,290.0,2.7,18.0,804.0,803.82,610.32
2016,4,24,11,30,248.0,448.0,2.9,18.0,671.0,637.43,485.22
2016,4,24,11,45,198.5,455.0,3.15,18.5,634.5,581.55,444.33
2016,4,24,12,0,149.0,462.0,3.4,19.0,598.0,535.07,408.99
2016,4,24,12,15,350.5,405.5,3.6,19.0,723.5,623.93,478.65
2016,4,24,12,30,552.0,349.0,3.8,19.0,849.0,696.08,533.48
2016,4,24,12,45,722.0,250.0,4.05,19.0,895.5,693.28,533.72
2016,4,24,13,0,892.0,151.0,4.3,19.0,942.0,677.4,523.45
2016,4,24,13,15,887.0,150.0,4.45,18.5,923.5,629.87,487.22
2016,4,24,13,30,882.0,149.0,4.6,18.0,905.0,579.85,448.01
2016,4,24,13,45,667.5,236.0,4.8,18.0,798.5,496.11,381.67
2016,4,24,14,0,453.0,323.0,5.0,18.0,692.0,433.37,332.25
2016,4,24,14,15,442.5,313.5,5.1,17.5,663.0,392.28,298.8
2016,4,24,14,30,432.0,304.0,5.2,17.0,634.0,352.31,265.62
2016,4,24,14,45,563.0,238.5,5.3,17.0,645.5,311.21,226.23
2016,4,24,15,0,694.0,173.0,5.4,17.0,657.0,253.83,172.29
2016,4,24,15,15,573.0,201.0,5.45,16.5,584.0,215.76,145.84
2016,4,24,15,30,452.0,229.0,5.5,16.0,511.0,186.84,130.84
2016,4,24,15,45,524.5,203.5,5.55,15.5,506.0,143.36,103.99
2016,4,24,16,0,597.0,178.0,5.6,15.0,501.0,114.99,95.06
2016,4,24,16,15,564.0,168.5,5.55,14.5,450.5,111.34,92.4
2016,4,24,16,30,531.0,159.0,5.5,14.0,400.0,107.44,89.48
2016,4,24,16,45,514.0,141.5,5.45,13.5,351.0,97.89,81.53
2016,4,24,17,0,497.0,124.0,5.4,13.0,302.0,87.77,72.94
2016,4,24,17,15,441.0,111.5,5.25,12.5,250.5,80.48,66.69
2016,4,24,17,30,385.0,99.0,5.1,12.0,199.0,72.87,59.94
2016,4,24,17,45,325.5,81.0,4.95,11.5,152.5,60.74,48.9
2016,4,24,18,0,266.0,63.0,4.8,11.0,106.0,48.1,37.13
2016,4,24,18,15,170.0,43.5,4.65,10.5,67.5,34.53,24.15
2016,4,24,18,30,74.0,24.0,4.5,10.0,29.0,19.46,5.05
2016,4,24,18,45,37.0,12.0,4.4,10.0,14.5,10.91,0.0
2016,4,24,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,5,15,69.0,5.5,3.6,5.5,7.5,0.0,0.0
2016,4,25,5,30,138.0,11.0,3.8,6.0,15.0,89.78,0.0
2016,4,25,5,45,293.5,22.5,4.05,6.5,52.0,248.02,177.71
2016,4,25,6,0,449.0,34.0,4.3,7.0,89.0,379.68,318.19
2016,4,25,6,15,535.5,42.0,4.55,7.5,139.0,467.89,399.34
2016,4,25,6,30,622.0,50.0,4.8,8.0,189.0,556.12,475.66
2016,4,25,6,45,674.5,56.0,5.05,8.5,243.0,626.64,534.37
2016,4,25,7,0,727.0,62.0,5.3,9.0,297.0,698.61,591.83
2016,4,25,7,15,764.5,66.5,5.4,9.5,352.5,756.92,635.88
2016,4,25,7,30,802.0,71.0,5.5,10.0,408.0,814.83,678.25
2016,4,25,7,45,829.5,74.5,5.65,10.5,462.0,861.64,711.28
2016,4,25,8,0,857.0,78.0,5.8,11.0,516.0,906.78,742.48
2016,4,25,8,15,876.5,81.0,5.8,11.5,567.0,932.34,757.67
2016,4,25,8,30,896.0,84.0,5.8,12.0,618.0,964.69,777.86
2016,4,25,8,45,912.0,86.0,5.8,12.5,665.5,989.69,792.42
2016,4,25,9,0,928.0,88.0,5.8,13.0,713.0,1011.66,804.75
2016,4,25,9,15,938.5,90.5,5.8,13.0,754.5,1025.61,812.86
2016,4,25,9,30,949.0,93.0,5.8,13.0,796.0,1036.1,818.65
2016,4,25,9,45,958.0,94.0,5.85,13.5,831.5,1039.85,818.57
2016,4,25,10,0,967.0,95.0,5.9,14.0,867.0,1040.0,816.12
2016,4,25,10,15,972.5,96.0,5.9,14.0,895.0,1033.15,810.07
2016,4,25,10,30,978.0,97.0,5.9,14.0,923.0,1022.68,801.64
2016,4,25,10,45,982.5,97.5,5.9,14.5,944.5,1007.17,788.26
2016,4,25,11,0,987.0,98.0,5.9,15.0,966.0,988.14,772.56
2016,4,25,11,15,988.5,98.5,5.8,15.0,979.0,963.03,753.52
2016,4,25,11,30,990.0,99.0,5.7,15.0,992.0,934.72,732.31
2016,4,25,11,45,989.0,100.0,5.65,15.5,996.5,901.75,706.74
2016,4,25,12,0,988.0,101.0,5.6,16.0,1001.0,865.99,679.27
2016,4,25,12,15,986.5,101.0,5.45,16.0,997.5,826.33,649.78
2016,4,25,12,30,985.0,101.0,5.3,16.0,994.0,784.31,618.44
2016,4,25,12,45,973.5,106.0,5.2,16.5,980.5,737.74,580.33
2016,4,25,13,0,962.0,111.0,5.1,17.0,967.0,689.84,540.77
2016,4,25,13,15,958.0,110.5,4.95,17.0,948.5,640.71,500.6
2016,4,25,13,30,954.0,110.0,4.8,17.0,930.0,590.24,458.53
2016,4,25,13,45,948.5,108.0,4.65,17.0,903.5,536.75,413.21
2016,4,25,14,0,943.0,106.0,4.5,17.0,877.0,482.51,366.25
2016,4,25,14,15,935.0,104.5,4.4,17.0,844.0,427.18,317.52
2016,4,25,14,30,927.0,103.0,4.3,17.0,811.0,371.77,267.87
2016,4,25,14,45,917.0,100.5,4.2,17.0,771.5,315.25,217.13
2016,4,25,15,0,907.0,98.0,4.1,17.0,732.0,259.31,167.68
2016,4,25,15,15,893.0,95.5,4.0,17.0,687.5,203.56,121.46
2016,4,25,15,30,879.0,93.0,3.9,17.0,643.0,149.23,82.77
2016,4,25,15,45,862.5,89.0,3.8,17.0,594.0,85.84,48.84
2016,4,25,16,0,846.0,85.0,3.7,17.0,545.0,59.83,46.63
2016,4,25,16,15,821.5,81.5,3.5,16.5,493.0,58.8,46.01
2016,4,25,16,30,797.0,78.0,3.3,16.0,441.0,57.71,45.32
2016,4,25,16,45,762.5,73.5,3.15,15.5,386.5,55.7,43.8
2016,4,25,17,0,728.0,69.0,3.0,15.0,332.0,53.61,42.18
2016,4,25,17,15,679.5,63.5,2.8,14.0,278.0,50.53,39.68
2016,4,25,17,30,631.0,58.0,2.6,13.0,224.0,43.3,33.33
2016,4,25,17,45,552.5,51.0,2.45,12.5,173.0,39.0,29.37
2016,4,25,18,0,474.0,44.0,2.3,12.0,122.0,34.62,25.13
2016,4,25,18,15,352.0,33.0,2.35,11.5,79.5,26.44,17.21
2016,4,25,18,30,230.0,22.0,2.4,11.0,37.0,17.96,5.23
2016,4,25,18,45,115.0,11.0,2.45,10.5,18.5,10.01,0.0
2016,4,25,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.3,5.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.3,6.0,12.0,10.91,0.0
2016,4,26,5,45,102.0,28.0,1.35,7.0,41.0,120.4,86.67
2016,4,26,6,0,204.0,44.0,1.4,8.0,70.0,227.37,188.36
2016,4,26,6,15,249.5,62.0,1.55,8.5,108.5,289.19,244.13
2016,4,26,6,30,295.0,80.0,1.7,9.0,147.0,353.67,300.08
2016,4,26,6,45,320.5,98.5,1.85,10.0,188.5,405.44,342.64
2016,4,26,7,0,346.0,117.0,2.0,11.0,230.0,457.7,383.82
2016,4,26,7,15,377.0,130.0,2.05,11.5,272.5,507.97,422.56
2016,4,26,7,30,408.0,143.0,2.1,12.0,315.0,558.68,460.43
2016,4,26,7,45,430.5,159.0,2.2,12.5,361.5,605.42,494.18
2016,4,26,8,0,453.0,175.0,2.3,13.0,408.0,651.31,526.56
2016,4,26,8,15,637.0,139.5,2.3,13.5,502.0,795.44,631.52
2016,4,26,8,30,821.0,104.0,2.3,14.0,596.0,928.96,721.53
2016,4,26,8,45,722.5,147.0,2.35,14.5,603.5,896.76,694.9
2016,4,26,9,0,624.0,190.0,2.4,15.0,611.0,851.16,660.73
2016,4,26,9,15,620.0,208.0,2.4,15.0,647.5,865.01,669.35
2016,4,26,9,30,616.0,226.0,2.4,15.0,684.0,875.66,674.68
2016,4,26,9,45,609.5,244.0,2.4,15.5,714.5,880.73,674.95
2016,4,26,10,0,603.0,262.0,2.4,16.0,745.0,882.68,673.25
2016,4,26,10,15,730.5,207.0,2.45,16.0,812.5,936.88,711.71
2016,4,26,10,30,858.0,152.0,2.5,16.0,880.0,977.82,738.48
2016,4,26,10,45,694.5,247.0,2.6,16.0,845.0,908.36,690.49
2016,4,26,11,0,531.0,342.0,2.7,16.0,810.0,829.28,631.63
2016,4,26,11,15,511.0,356.0,2.85,16.0,812.0,803.83,614.13
2016,4,26,11,30,491.0,370.0,3.0,16.0,814.0,776.97,594.98
2016,4,26,11,45,458.5,379.0,3.2,16.5,795.5,734.45,563.54
2016,4,26,12,0,426.0,388.0,3.4,17.0,777.0,692.21,532.03
2016,4,26,12,15,359.0,415.5,3.5,17.0,743.0,639.77,492.55
2016,4,26,12,30,292.0,443.0,3.6,17.0,709.0,593.24,457.08
2016,4,26,12,45,372.0,405.0,3.7,17.0,739.5,593.98,458.95
2016,4,26,13,0,452.0,367.0,3.8,17.0,770.0,586.26,453.68
2016,4,26,13,15,637.5,270.5,3.85,17.0,826.5,585.38,453.66
2016,4,26,13,30,823.0,174.0,3.9,17.0,883.0,572.01,442.2
2016,4,26,13,45,827.0,165.0,3.95,17.0,860.0,522.11,400.95
2016,4,26,14,0,831.0,156.0,4.0,17.0,837.0,470.96,357.68
2016,4,26,14,15,821.5,153.5,4.05,17.0,805.0,418.73,312.55
2016,4,26,14,30,812.0,151.0,4.1,17.0,773.0,366.86,266.85
2016,4,26,14,45,804.0,145.5,4.15,17.0,736.0,313.68,219.75
2016,4,26,15,0,796.0,140.0,4.2,17.0,699.0,261.13,173.74
2016,4,26,15,15,779.0,136.5,4.2,16.5,655.5,209.56,131.49
2016,4,26,15,30,762.0,133.0,4.2,16.0,612.0,151.86,89.46
2016,4,26,15,45,740.5,128.5,4.2,15.5,564.5,102.89,64.69
2016,4,26,16,0,719.0,124.0,4.2,15.0,517.0,78.16,63.0
2016,4,26,16,15,697.0,108.0,4.2,14.5,459.0,69.84,56.07
2016,4,26,16,30,675.0,92.0,4.2,14.0,401.0,61.0,48.58
2016,4,26,16,45,636.5,93.5,4.25,14.0,357.0,64.15,51.55
2016,4,26,17,0,598.0,95.0,4.3,14.0,313.0,67.77,54.92
2016,4,26,17,15,545.5,86.5,4.2,13.0,261.0,63.54,51.45
2016,4,26,17,30,493.0,78.0,4.1,12.0,209.0,59.1,47.65
2016,4,26,17,45,416.0,67.0,4.0,11.5,161.0,50.41,39.71
2016,4,26,18,0,339.0,56.0,3.9,11.0,113.0,42.8,32.52
2016,4,26,18,15,233.5,41.0,3.85,10.5,73.5,31.76,21.96
2016,4,26,18,30,128.0,26.0,3.8,10.0,34.0,20.39,7.69
2016,4,26,18,45,64.0,13.0,3.8,10.0,17.0,11.82,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,5,15,41.5,6.5,2.55,7.5,8.0,5.91,0.0
2016,4,27,5,30,83.0,13.0,2.8,8.0,16.0,60.19,0.0
2016,4,27,5,45,211.0,27.0,3.1,9.0,51.0,202.41,151.96
2016,4,27,6,0,339.0,41.0,3.4,10.0,86.0,316.21,262.96
2016,4,27,6,15,425.0,51.5,3.45,10.5,133.0,403.78,341.12
2016,4,27,6,30,511.0,62.0,3.5,11.0,180.0,497.16,420.31
2016,4,27,6,45,255.5,64.0,3.6,11.5,123.0,306.33,261.4
2016,4,27,7,0,0.0,66.0,3.7,12.0,66.0,58.33,44.61
2016,4,27,7,15,340.5,80.5,3.8,12.0,225.5,411.75,351.2
2016,4,27,7,30,681.0,95.0,3.9,12.0,385.0,747.48,615.33
2016,4,27,7,45,403.0,160.5,4.0,12.5,337.5,583.06,481.19
2016,4,27,8,0,125.0,226.0,4.1,13.0,290.0,375.31,307.79
2016,4,27,8,15,137.5,249.5,4.15,13.0,327.0,412.39,337.3
2016,4,27,8,30,150.0,273.0,4.2,13.0,364.0,448.87,365.18
2016,4,27,8,45,75.0,177.0,4.3,13.5,222.5,262.28,213.66
2016,4,27,9,0,0.0,81.0,4.4,14.0,81.0,71.82,54.37
2016,4,27,9,15,31.5,207.0,4.5,14.0,231.0,233.6,188.01
2016,4,27,9,30,63.0,333.0,4.6,14.0,381.0,396.95,317.49
2016,4,27,9,45,32.0,240.0,4.75,14.0,264.5,264.3,211.21
2016,4,27,10,0,1.0,147.0,4.9,14.0,148.0,133.14,104.2
2016,4,27,10,15,7.0,200.0,5.0,14.0,206.0,187.88,148.8
2016,4,27,10,30,13.0,253.0,5.1,14.0,264.0,242.45,192.52
2016,4,27,10,45,8.5,206.5,5.2,14.0,214.0,194.09,153.4
2016,4,27,11,0,4.0,160.0,5.3,14.0,164.0,146.98,115.17
2016,4,27,11,15,2.0,124.5,5.35,14.0,126.5,112.92,87.38
2016,4,27,11,30,0.0,89.0,5.4,14.0,89.0,79.3,59.81
2016,4,27,11,45,199.0,245.5,5.5,14.0,427.5,395.64,319.15
2016,4,27,12,0,398.0,402.0,5.6,14.0,766.0,680.26,538.16
2016,4,27,12,15,648.0,276.5,5.6,14.0,867.5,736.42,584.09
2016,4,27,12,30,898.0,151.0,5.6,14.0,969.0,767.88,611.02
2016,4,27,12,45,889.0,155.0,5.6,14.5,957.5,724.66,575.26
2016,4,27,13,0,880.0,159.0,5.6,15.0,946.0,681.65,539.47
2016,4,27,13,15,875.5,157.5,5.5,15.0,927.0,633.36,499.92
2016,4,27,13,30,871.0,156.0,5.4,15.0,908.0,584.06,458.76
2016,4,27,13,45,573.5,274.0,5.35,15.0,764.0,486.23,379.88
2016,4,27,14,0,276.0,392.0,5.3,15.0,620.0,417.0,325.35
2016,4,27,14,15,418.5,326.5,5.15,15.0,656.0,395.22,304.64
2016,4,27,14,30,561.0,261.0,5.0,15.0,692.0,365.59,275.05
2016,4,27,14,45,315.5,288.0,4.9,15.0,528.5,292.45,221.32
2016,4,27,15,0,70.0,315.0,4.8,15.0,365.0,256.49,200.9
2016,4,27,15,15,64.0,292.0,4.65,15.0,335.5,231.78,181.63
2016,4,27,15,30,58.0,269.0,4.5,15.0,306.0,208.14,163.56
2016,4,27,15,45,259.0,229.5,4.4,15.0,374.5,162.75,123.73
2016,4,27,16,0,460.0,190.0,4.3,15.0,443.0,120.77,99.89
2016,4,27,16,15,432.0,175.5,4.05,14.5,395.0,114.25,94.79
2016,4,27,16,30,404.0,161.0,3.8,14.0,347.0,107.3,89.22
2016,4,27,16,45,505.0,128.0,3.55,14.0,332.0,88.24,72.78
2016,4,27,17,0,606.0,95.0,3.3,14.0,317.0,67.67,54.8
2016,4,27,17,15,554.0,86.5,3.15,13.5,265.0,63.43,51.25
2016,4,27,17,30,502.0,78.0,3.0,13.0,213.0,58.99,47.36
2016,4,27,17,45,440.5,66.0,2.9,12.5,165.5,51.2,40.29
2016,4,27,18,0,379.0,54.0,2.8,12.0,118.0,43.03,32.64
2016,4,27,18,15,271.5,39.5,2.8,11.5,77.5,30.63,20.97
2016,4,27,18,30,164.0,25.0,2.8,11.0,37.0,19.61,7.88
2016,4,27,18,45,82.0,12.5,2.85,11.0,18.5,11.37,0.0
2016,4,27,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,28,5,15,65.0,7.0,2.15,6.5,9.5,41.63,0.0
2016,4,28,5,30,130.0,14.0,2.4,7.0,19.0,114.56,0.0
2016,4,28,5,45,263.5,26.5,2.7,8.0,56.0,238.77,183.93
2016,4,28,6,0,397.0,39.0,3.0,9.0,93.0,353.69,295.32
2016,4,28,6,15,481.0,47.5,3.0,9.5,141.5,439.57,371.83
2016,4,28,6,30,565.0,56.0,3.0,10.0,190.0,531.03,448.03
2016,4,28,6,45,620.0,62.5,3.0,11.0,242.5,601.62,503.16
2016,4,28,7,0,675.0,69.0,3.0,12.0,295.0,674.19,557.03
2016,4,28,7,15,713.0,74.0,3.05,12.5,348.0,726.79,594.64
2016,4,28,7,30,751.0,79.0,3.1,13.0,401.0,784.48,634.9
2016,4,28,7,45,779.5,82.5,3.2,14.0,453.5,831.01,664.83
2016,4,28,8,0,808.0,86.0,3.3,15.0,506.0,876.01,692.96
2016,4,28,8,15,828.5,89.0,3.35,15.5,556.0,910.99,714.38
2016,4,28,8,30,849.0,92.0,3.4,16.0,606.0,943.56,733.91
2016,4,28,8,45,866.0,94.0,3.45,16.5,652.0,959.01,741.36
2016,4,28,9,0,883.0,96.0,3.5,17.0,698.0,981.43,753.84
2016,4,28,9,15,895.0,98.5,3.5,17.5,739.0,996.46,760.83
2016,4,28,9,30,907.0,101.0,3.5,18.0,780.0,1008.19,765.7
2016,4,28,9,45,923.5,98.5,3.55,18.5,817.0,1015.31,767.96
2016,4,28,10,0,940.0,96.0,3.6,19.0,854.0,1019.01,768.08
2016,4,28,10,15,946.5,97.0,3.65,19.0,882.5,1013.37,763.54
2016,4,28,10,30,953.0,98.0,3.7,19.0,911.0,1004.18,756.83
2016,4,28,10,45,957.5,99.0,3.75,19.5,932.0,989.61,745.19
2016,4,28,11,0,962.0,100.0,3.8,20.0,953.0,971.59,731.39
2016,4,28,11,15,964.5,101.0,3.85,20.0,967.0,948.43,715.6
2016,4,28,11,30,967.0,102.0,3.9,20.0,981.0,922.08,697.68
2016,4,28,11,45,968.0,102.0,3.95,20.5,986.5,890.5,674.84
2016,4,28,12,0,969.0,102.0,4.0,21.0,992.0,856.12,650.09
2016,4,28,12,15,969.0,102.0,4.05,21.0,989.5,818.34,624.14
2016,4,28,12,30,969.0,102.0,4.1,21.0,987.0,778.14,596.31
2016,4,28,12,45,964.0,103.5,4.15,21.0,976.0,733.64,562.93
2016,4,28,13,0,959.0,105.0,4.2,21.0,965.0,687.44,527.51
2016,4,28,13,15,956.0,104.0,4.2,21.0,946.5,638.85,489.38
2016,4,28,13,30,953.0,103.0,4.2,21.0,928.0,588.86,449.21
2016,4,28,13,45,947.0,102.0,4.2,21.0,902.5,536.22,405.95
2016,4,28,14,0,941.0,101.0,4.2,21.0,877.0,482.87,360.97
2016,4,28,14,15,933.5,99.5,4.15,21.0,844.5,428.07,313.7
2016,4,28,14,30,926.0,98.0,4.1,21.0,812.0,373.14,265.39
2016,4,28,14,45,913.5,97.5,4.1,21.0,772.5,317.7,216.45
2016,4,28,15,0,901.0,97.0,4.1,21.0,733.0,263.06,168.77
2016,4,28,15,15,887.5,94.5,4.1,20.5,689.0,207.89,123.48
2016,4,28,15,30,874.0,92.0,4.1,20.0,645.0,154.09,84.82
2016,4,28,15,45,849.0,91.5,4.15,20.0,595.0,93.12,51.35
2016,4,28,16,0,824.0,91.0,4.2,20.0,545.0,63.52,49.2
2016,4,28,16,15,799.5,87.0,4.25,19.0,493.5,62.32,48.56
2016,4,28,16,30,775.0,83.0,4.3,18.0,442.0,61.03,47.81
2016,4,28,16,45,733.0,80.5,4.35,17.5,387.5,60.73,47.82
2016,4,28,17,0,691.0,78.0,4.4,17.0,333.0,55.04,43.06
2016,4,28,17,15,643.0,71.5,4.45,16.0,280.0,51.82,40.47
2016,4,28,17,30,595.0,65.0,4.5,15.0,227.0,48.45,37.62
2016,4,28,17,45,516.5,57.5,4.55,14.0,176.0,44.0,33.64
2016,4,28,18,0,438.0,50.0,4.6,13.0,125.0,39.45,29.35
2016,4,28,18,15,324.5,38.0,4.55,12.5,83.0,30.59,20.88
2016,4,28,18,30,211.0,26.0,4.5,12.0,41.0,21.36,9.68
2016,4,28,18,45,105.5,13.0,4.5,11.5,20.5,11.82,0.0
2016,4,28,19,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,2.05,8.0,8.0,7.28,0.0
2016,4,29,5,30,0.0,16.0,2.3,8.0,16.0,14.84,0.0
2016,4,29,5,45,108.0,36.0,2.55,8.5,51.0,139.35,106.9
2016,4,29,6,0,216.0,56.0,2.8,9.0,86.0,253.6,211.36
2016,4,29,6,15,299.5,71.0,2.8,9.5,132.0,338.22,286.39
2016,4,29,6,30,383.0,86.0,2.8,10.0,178.0,429.13,364.05
2016,4,29,6,45,454.5,95.0,2.85,10.5,229.5,507.88,429.03
2016,4,29,7,0,526.0,104.0,2.9,11.0,281.0,590.46,493.92
2016,4,29,7,15,471.5,124.5,2.9,11.0,303.5,583.27,486.22
2016,4,29,7,30,417.0,145.0,2.9,11.0,326.0,570.78,473.87
2016,4,29,7,45,552.0,137.5,2.95,11.5,408.0,690.68,565.96
2016,4,29,8,0,687.0,130.0,3.0,12.0,490.0,824.68,662.36
2016,4,29,8,15,711.0,135.0,3.05,12.0,538.5,862.91,687.27
2016,4,29,8,30,735.0,140.0,3.1,12.0,587.0,899.06,711.25
2016,4,29,8,45,755.5,143.5,3.2,12.5,632.0,927.7,728.77
2016,4,29,9,0,776.0,147.0,3.3,13.0,677.0,953.68,744.39
2016,4,29,9,15,790.0,150.0,3.35,13.0,717.0,963.19,749.5
2016,4,29,9,30,804.0,153.0,3.4,13.0,757.0,976.61,757.64
2016,4,29,9,45,832.0,145.5,3.45,13.5,795.5,989.19,763.86
2016,4,29,10,0,860.0,138.0,3.5,14.0,834.0,998.23,767.73
2016,4,29,10,15,867.5,140.0,3.55,14.0,862.0,994.2,764.19
2016,4,29,10,30,875.0,142.0,3.6,14.0,890.0,976.67,751.55
2016,4,29,10,45,880.0,143.5,3.65,14.5,911.0,963.44,740.73
2016,4,29,11,0,885.0,145.0,3.7,15.0,932.0,946.99,727.76
2016,4,29,11,15,888.0,146.0,3.85,15.5,945.0,925.14,711.78
2016,4,29,11,30,891.0,147.0,4.0,16.0,958.0,900.33,693.74
2016,4,29,11,45,891.5,148.0,4.2,16.5,963.5,870.63,672.48
2016,4,29,12,0,892.0,149.0,4.4,17.0,969.0,838.37,649.57
2016,4,29,12,15,892.0,148.5,4.5,17.0,967.0,802.09,624.42
2016,4,29,12,30,892.0,148.0,4.6,17.0,965.0,763.67,596.07
2016,4,29,12,45,888.0,149.0,4.75,17.0,954.0,721.77,564.42
2016,4,29,13,0,884.0,150.0,4.9,17.0,943.0,678.33,530.78
2016,4,29,13,15,880.0,148.5,4.9,17.0,925.0,631.61,493.31
2016,4,29,13,30,876.0,147.0,4.9,17.0,907.0,583.77,454.08
2016,4,29,13,45,868.0,146.0,4.95,17.0,881.5,530.85,410.16
2016,4,29,14,0,860.0,145.0,5.0,17.0,856.0,479.14,366.0
2016,4,29,14,15,851.0,143.0,5.0,17.0,823.5,426.21,319.78
2016,4,29,14,30,842.0,141.0,5.0,17.0,791.0,373.53,272.92
2016,4,29,14,45,829.5,138.0,5.0,17.0,752.5,319.64,224.85
2016,4,29,15,0,817.0,135.0,5.0,17.0,714.0,266.82,178.24
2016,4,29,15,15,801.0,131.5,4.95,17.0,670.0,214.36,134.33
2016,4,29,15,30,785.0,128.0,4.9,17.0,626.0,163.76,97.05
2016,4,29,15,45,765.5,123.0,4.85,17.0,578.5,105.76,63.44
2016,4,29,16,0,746.0,118.0,4.8,17.0,531.0,73.94,58.82
2016,4,29,16,15,718.5,113.0,4.7,16.5,480.5,73.07,58.41
2016,4,29,16,30,691.0,108.0,4.6,16.0,430.0,72.1,57.89
2016,4,29,16,45,660.5,100.5,4.55,15.5,378.5,69.14,55.61
2016,4,29,17,0,630.0,93.0,4.5,15.0,327.0,65.96,53.08
2016,4,29,17,15,578.5,85.0,4.4,14.5,274.5,62.05,49.81
2016,4,29,17,30,527.0,77.0,4.3,14.0,222.0,57.95,46.25
2016,4,29,17,45,456.5,66.5,4.2,13.5,173.0,51.4,40.32
2016,4,29,18,0,386.0,56.0,4.1,13.0,124.0,44.58,33.92
2016,4,29,18,15,275.5,42.5,4.05,12.5,82.5,32.9,22.95
2016,4,29,18,30,165.0,29.0,4.0,12.0,41.0,22.73,11.24
2016,4,29,18,45,82.5,14.5,4.0,11.5,20.5,13.19,0.0
2016,4,29,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,15,62.0,8.5,3.1,8.5,11.0,41.6,0.0
2016,4,30,5,30,124.0,17.0,3.3,9.0,22.0,115.05,0.0
2016,4,30,5,45,254.0,30.5,3.5,10.0,60.5,238.11,187.37
2016,4,30,6,0,384.0,44.0,3.7,11.0,99.0,352.2,293.57
2016,4,30,6,15,467.5,53.5,4.0,11.5,148.0,439.22,370.69
2016,4,30,6,30,551.0,63.0,4.3,12.0,197.0,531.56,448.5
2016,4,30,6,45,608.5,69.5,4.6,12.5,250.0,604.03,507.27
2016,4,30,7,0,666.0,76.0,4.9,13.0,303.0,678.48,565.54
2016,4,30,7,15,704.0,81.5,5.1,13.5,356.5,736.4,608.75
2016,4,30,7,30,742.0,87.0,5.3,14.0,410.0,794.14,650.73
2016,4,30,7,45,771.5,90.5,5.5,14.5,463.0,836.11,679.87
2016,4,30,8,0,801.0,94.0,5.7,15.0,516.0,881.9,711.49
2016,4,30,8,15,821.0,98.0,5.75,15.5,565.5,917.48,734.28
2016,4,30,8,30,841.0,102.0,5.8,16.0,615.0,950.6,755.06
2016,4,30,8,45,858.5,103.5,5.85,16.5,661.0,975.58,769.78
2016,4,30,9,0,876.0,105.0,5.9,17.0,707.0,987.44,775.09
2016,4,30,9,15,887.5,107.5,5.9,17.0,747.0,1001.74,783.52
2016,4,30,9,30,899.0,110.0,5.9,17.0,787.0,1012.75,789.71
2016,4,30,9,45,914.5,107.5,5.95,17.5,823.0,1018.81,791.33
2016,4,30,10,0,930.0,105.0,6.0,18.0,859.0,1021.48,790.73
2016,4,30,10,15,935.5,106.5,5.95,18.5,887.0,1015.31,783.41
2016,4,30,10,30,941.0,108.0,5.9,19.0,915.0,1005.64,773.86
2016,4,30,10,45,945.0,108.5,5.9,19.5,935.5,990.08,760.71
2016,4,30,11,0,949.0,109.0,5.9,20.0,956.0,971.18,745.4
2016,4,30,11,15,951.5,109.5,5.8,20.0,968.5,947.67,727.86
2016,4,30,11,30,954.0,110.0,5.7,20.0,981.0,921.05,708.24
2016,4,30,11,45,954.5,110.5,5.65,20.5,986.0,889.79,684.35
2016,4,30,12,0,955.0,111.0,5.6,21.0,991.0,855.8,658.63
2016,4,30,12,15,954.0,110.5,5.45,21.0,987.5,817.23,630.48
2016,4,30,12,30,953.0,110.0,5.3,21.0,984.0,776.4,600.6
2016,4,30,12,45,950.5,109.5,5.2,21.5,973.0,732.47,565.42
2016,4,30,13,0,948.0,109.0,5.1,22.0,962.0,686.75,528.45
2016,4,30,13,15,944.0,108.5,5.0,22.0,943.5,638.54,490.04
2016,4,30,13,30,940.0,108.0,4.9,22.0,925.0,589.04,449.8
2016,4,30,13,45,936.0,105.5,4.8,22.5,900.0,536.88,405.83
2016,4,30,14,0,932.0,103.0,4.7,23.0,875.0,483.86,360.31
2016,4,30,14,15,924.5,101.5,4.6,23.0,842.5,429.62,313.64
2016,4,30,14,30,917.0,100.0,4.5,23.0,810.0,375.27,266.03
2016,4,30,14,45,907.5,98.0,4.45,23.0,772.0,320.11,217.5
2016,4,30,15,0,898.0,96.0,4.4,23.0,734.0,265.48,169.92
2016,4,30,15,15,885.0,93.5,4.25,22.5,690.0,210.68,124.87
2016,4,30,15,30,872.0,91.0,4.1,22.0,646.0,157.19,86.07
2016,4,30,15,45,855.5,88.0,4.0,22.0,598.0,104.68,58.26
2016,4,30,16,0,839.0,85.0,3.9,22.0,550.0,59.31,45.17
2016,4,30,16,15,815.5,81.5,3.7,21.5,499.0,58.3,44.6
2016,4,30,16,30,792.0,78.0,3.5,21.0,448.0,57.22,43.93
2016,4,30,16,45,761.5,73.0,3.3,21.0,395.0,54.86,42.05
2016,4,30,17,0,731.0,68.0,3.1,21.0,342.0,52.38,40.03
2016,4,30,17,15,686.0,63.0,2.95,20.0,288.5,49.69,37.94
2016,4,30,17,30,641.0,58.0,2.8,19.0,235.0,42.91,32.16
2016,4,30,17,45,574.0,51.0,2.65,18.0,184.5,38.63,28.41
2016,4,30,18,0,507.0,44.0,2.5,17.0,134.0,34.22,24.36
2016,4,30,18,15,396.0,34.0,2.45,16.5,90.5,26.93,17.51
2016,4,30,18,30,285.0,24.0,2.4,16.0,47.0,19.39,8.96
2016,4,30,18,45,142.5,12.0,2.4,15.5,23.5,10.91,0.0
2016,4,30,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,5,15,71.0,9.0,1.8,9.5,12.5,47.09,0.0
2016,5,1,5,30,142.0,18.0,1.9,10.0,25.0,128.56,10.16
2016,5,1,5,45,271.5,30.5,2.05,11.0,63.5,249.68,197.11
2016,5,1,6,0,401.0,43.0,2.2,12.0,102.0,363.42,300.54
2016,5,1,6,15,482.5,51.5,2.15,12.5,150.5,448.39,373.87
2016,5,1,6,30,564.0,60.0,2.1,13.0,199.0,538.52,446.55
2016,5,1,6,45,617.0,67.0,2.1,13.5,251.5,608.46,500.17
2016,5,1,7,0,670.0,74.0,2.1,14.0,304.0,680.16,552.66
2016,5,1,7,15,707.0,79.0,1.9,14.5,357.5,736.67,590.2
2016,5,1,7,30,744.0,84.0,1.7,15.0,411.0,788.09,622.22
2016,5,1,7,45,771.0,88.0,1.5,16.0,463.0,833.75,647.37
2016,5,1,8,0,798.0,92.0,1.3,17.0,515.0,877.81,669.98
2016,5,1,8,15,818.0,95.5,1.2,17.5,564.0,912.72,688.02
2016,5,1,8,30,838.0,99.0,1.1,18.0,613.0,945.21,704.0
2016,5,1,8,45,853.0,102.0,1.05,19.0,658.0,969.56,713.87
2016,5,1,9,0,868.0,105.0,1.0,20.0,703.0,980.73,715.25
2016,5,1,9,15,879.5,107.5,1.0,20.5,743.5,994.99,721.16
2016,5,1,9,30,891.0,110.0,1.0,21.0,784.0,1006.01,725.05
2016,5,1,9,45,899.5,111.5,1.0,21.5,818.0,1009.63,724.47
2016,5,1,10,0,908.0,113.0,1.0,22.0,852.0,1009.85,722.03
2016,5,1,10,15,914.0,114.5,0.95,22.0,879.5,1004.22,716.55
2016,5,1,10,30,920.0,116.0,0.9,22.0,907.0,995.15,709.16
2016,5,1,10,45,924.5,117.0,0.9,22.5,927.5,980.76,698.32
2016,5,1,11,0,929.0,118.0,0.9,23.0,948.0,963.05,685.63
2016,5,1,11,15,931.0,118.5,0.8,23.0,960.5,939.41,668.79
2016,5,1,11,30,933.0,119.0,0.7,23.0,973.0,912.75,650.23
2016,5,1,11,45,933.5,119.5,0.65,23.5,978.0,881.96,628.91
2016,5,1,12,0,934.0,120.0,0.6,24.0,983.0,848.51,606.03
2016,5,1,12,15,933.0,120.0,0.6,24.0,980.0,811.0,582.61
2016,5,1,12,30,932.0,120.0,0.6,24.0,977.0,771.28,557.27
2016,5,1,12,45,930.0,119.0,0.6,24.5,966.0,728.02,526.7
2016,5,1,13,0,928.0,118.0,0.6,25.0,955.0,683.0,494.34
2016,5,1,13,15,924.0,117.0,0.75,25.0,936.5,635.23,461.92
2016,5,1,13,30,920.0,116.0,0.9,25.0,918.0,586.22,427.08
2016,5,1,13,45,913.0,115.0,1.05,25.0,892.0,534.72,388.84
2016,5,1,14,0,906.0,114.0,1.2,25.0,866.0,482.67,348.51
2016,5,1,14,15,897.5,112.5,1.35,25.0,833.5,429.32,305.65
2016,5,1,14,30,889.0,111.0,1.5,25.0,801.0,376.0,261.41
2016,5,1,14,45,877.0,109.0,1.65,25.0,762.5,321.59,215.59
2016,5,1,15,0,865.0,107.0,1.8,25.0,724.0,267.99,170.49
2016,5,1,15,15,851.0,104.5,1.85,24.5,680.5,206.16,121.1
2016,5,1,15,30,837.0,102.0,1.9,24.0,637.0,153.92,83.59
2016,5,1,15,45,816.5,99.0,2.0,24.0,588.5,102.75,56.21
2016,5,1,16,0,796.0,96.0,2.1,24.0,540.0,66.46,50.8
2016,5,1,16,15,771.5,92.0,2.15,23.5,489.5,65.43,50.25
2016,5,1,16,30,747.0,88.0,2.2,23.0,439.0,64.31,49.59
2016,5,1,16,45,711.0,83.5,2.3,22.5,386.0,56.88,43.5
2016,5,1,17,0,675.0,79.0,2.4,22.0,333.0,55.37,42.43
2016,5,1,17,15,628.0,73.0,2.35,21.0,281.0,52.57,40.28
2016,5,1,17,30,581.0,67.0,2.3,20.0,229.0,49.67,37.93
2016,5,1,17,45,508.0,59.0,2.25,19.0,179.0,44.88,33.77
2016,5,1,18,0,435.0,51.0,2.2,18.0,129.0,39.95,29.26
2016,5,1,18,15,329.0,39.0,2.25,17.0,87.0,31.14,21.12
2016,5,1,18,30,223.0,27.0,2.3,16.0,45.0,21.97,11.27
2016,5,1,18,45,111.5,13.5,2.4,15.0,22.5,12.28,0.0
2016,5,1,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,15,54.0,10.0,1.15,8.5,12.5,38.79,0.0
2016,5,2,5,30,108.0,20.0,1.3,9.0,25.0,113.2,26.64
2016,5,2,5,45,222.0,35.0,1.5,10.0,62.5,222.2,176.76
2016,5,2,6,0,336.0,50.0,1.7,11.0,100.0,325.99,270.49
2016,5,2,6,15,416.5,60.5,1.75,11.5,147.5,412.12,344.69
2016,5,2,6,30,497.0,71.0,1.8,12.0,195.0,502.01,418.62
2016,5,2,6,45,547.5,80.5,1.85,13.0,246.0,571.17,471.36
2016,5,2,7,0,598.0,90.0,1.9,14.0,297.0,641.92,522.87
2016,5,2,7,15,637.5,96.5,1.85,14.5,349.5,700.65,563.55
2016,5,2,7,30,677.0,103.0,1.8,15.0,402.0,759.33,602.68
2016,5,2,7,45,703.5,109.0,1.75,15.5,453.0,805.09,631.24
2016,5,2,8,0,730.0,115.0,1.7,16.0,504.0,849.42,658.09
2016,5,2,8,15,752.0,119.5,1.65,16.5,552.5,885.87,678.84
2016,5,2,8,30,774.0,124.0,1.6,17.0,601.0,914.09,693.67
2016,5,2,8,45,789.5,128.5,1.6,17.5,645.5,939.84,707.39
2016,5,2,9,0,805.0,133.0,1.6,18.0,690.0,962.72,719.15
2016,5,2,9,15,817.5,136.0,1.55,18.0,729.5,977.94,726.52
2016,5,2,9,30,830.0,139.0,1.5,18.0,769.0,989.97,731.96
2016,5,2,9,45,851.5,134.5,1.5,18.5,805.5,999.3,735.16
2016,5,2,10,0,873.0,130.0,1.5,19.0,842.0,994.82,729.61
2016,5,2,10,15,879.5,131.5,1.5,19.5,869.5,989.68,723.99
2016,5,2,10,30,886.0,133.0,1.5,20.0,897.0,981.21,716.4
2016,5,2,10,45,752.0,219.5,1.5,20.5,878.5,939.69,687.69
2016,5,2,11,0,618.0,306.0,1.5,21.0,860.0,877.45,642.58
2016,5,2,11,15,758.5,222.0,1.5,21.5,911.0,900.69,660.03
2016,5,2,11,30,899.0,138.0,1.5,22.0,962.0,902.27,659.22
2016,5,2,11,45,898.0,139.0,1.55,22.5,966.5,871.35,638.19
2016,5,2,12,0,897.0,140.0,1.6,23.0,971.0,837.96,615.83
2016,5,2,12,15,896.0,140.0,1.7,23.0,968.0,801.45,592.9
2016,5,2,12,30,895.0,140.0,1.8,23.0,965.0,762.84,567.28
2016,5,2,12,45,889.0,141.5,1.9,23.0,953.0,720.16,537.39
2016,5,2,13,0,883.0,143.0,2.0,23.0,941.0,676.09,505.68
2016,5,2,13,15,878.5,142.0,2.15,23.0,923.0,629.77,471.68
2016,5,2,13,30,874.0,141.0,2.3,23.0,905.0,582.37,435.71
2016,5,2,13,45,862.5,142.0,2.45,23.0,878.0,532.16,396.44
2016,5,2,14,0,851.0,143.0,2.6,23.0,851.0,478.21,353.22
2016,5,2,14,15,842.0,141.0,2.75,23.0,819.0,425.93,309.9
2016,5,2,14,30,833.0,139.0,2.9,23.0,787.0,373.91,265.69
2016,5,2,14,45,721.5,176.0,3.05,23.0,717.5,316.68,219.95
2016,5,2,15,0,610.0,213.0,3.2,23.0,648.0,276.4,188.9
2016,5,2,15,15,610.0,195.5,3.3,22.5,609.0,226.73,148.8
2016,5,2,15,30,610.0,178.0,3.4,22.0,570.0,177.46,112.11
2016,5,2,15,45,506.0,193.5,3.5,21.5,502.5,146.78,99.74
2016,5,2,16,0,402.0,209.0,3.6,21.0,435.0,131.35,106.36
2016,5,2,16,15,520.5,166.0,3.6,20.0,430.0,108.19,87.51
2016,5,2,16,30,639.0,123.0,3.6,19.0,425.0,82.22,65.86
2016,5,2,16,45,565.5,115.5,3.6,18.5,359.5,79.41,63.81
2016,5,2,17,0,492.0,108.0,3.6,18.0,294.0,75.83,61.02
2016,5,2,17,15,417.5,106.0,3.5,17.0,247.5,75.65,61.24
2016,5,2,17,30,343.0,104.0,3.4,16.0,201.0,75.58,61.44
2016,5,2,17,45,280.5,88.0,3.35,15.5,156.5,67.3,54.06
2016,5,2,18,0,218.0,72.0,3.3,15.0,112.0,55.65,43.44
2016,5,2,18,15,148.5,52.0,3.25,14.5,75.5,40.85,29.8
2016,5,2,18,30,79.0,32.0,3.2,14.0,39.0,25.66,14.61
2016,5,2,18,45,39.5,16.0,3.15,13.5,19.5,14.55,0.0
2016,5,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.25,10.0,5.0,4.55,0.0
2016,5,3,5,30,0.0,10.0,1.4,10.0,10.0,8.79,0.0
2016,5,3,5,45,0.0,25.0,1.6,10.5,25.0,22.04,12.47
2016,5,3,6,0,0.0,40.0,1.8,11.0,40.0,36.48,25.45
2016,5,3,6,15,0.0,59.0,1.7,11.5,59.0,56.21,42.73
2016,5,3,6,30,0.0,78.0,1.6,12.0,78.0,75.31,59.26
2016,5,3,6,45,1.5,98.0,1.5,12.5,98.5,96.37,77.17
2016,5,3,7,0,3.0,118.0,1.4,13.0,119.0,117.16,94.46
2016,5,3,7,15,149.5,145.0,1.4,13.0,211.5,299.49,249.48
2016,5,3,7,30,296.0,172.0,1.4,13.0,304.0,480.74,394.02
2016,5,3,7,45,234.5,203.0,1.4,13.5,315.5,466.24,377.37
2016,5,3,8,0,173.0,234.0,1.4,14.0,327.0,429.08,345.16
2016,5,3,8,15,254.0,245.5,1.55,14.0,395.5,535.83,427.9
2016,5,3,8,30,335.0,257.0,1.7,14.0,464.0,626.05,495.35
2016,5,3,8,45,393.5,258.5,1.85,14.5,519.0,683.32,536.34
2016,5,3,9,0,452.0,260.0,2.0,15.0,574.0,758.68,589.29
2016,5,3,9,15,416.0,292.5,2.15,15.5,594.0,755.16,583.27
2016,5,3,9,30,380.0,325.0,2.3,16.0,614.0,733.63,565.63
2016,5,3,9,45,415.0,324.0,2.45,16.5,653.0,774.74,594.19
2016,5,3,10,0,450.0,323.0,2.6,17.0,692.0,798.67,610.26
2016,5,3,10,15,417.5,350.5,2.55,17.0,701.5,783.55,596.98
2016,5,3,10,30,385.0,378.0,2.5,17.0,711.0,755.49,575.32
2016,5,3,10,45,388.5,385.5,2.5,17.5,728.0,752.31,571.47
2016,5,3,11,0,392.0,393.0,2.5,18.0,745.0,747.23,566.15
2016,5,3,11,15,304.5,428.5,2.35,18.0,704.5,686.69,519.77
2016,5,3,11,30,217.0,464.0,2.2,18.0,664.0,621.09,470.12
2016,5,3,11,45,332.5,428.0,2.1,18.5,735.5,674.36,509.34
2016,5,3,12,0,448.0,392.0,2.0,19.0,807.0,716.61,538.78
2016,5,3,12,15,267.5,421.5,1.95,19.0,669.0,579.27,437.61
2016,5,3,12,30,87.0,451.0,1.9,19.0,531.0,456.45,345.66
2016,5,3,12,45,138.5,454.5,1.85,19.0,581.0,483.18,366.46
2016,5,3,13,0,190.0,458.0,1.8,19.0,631.0,504.74,382.07
2016,5,3,13,15,252.5,436.0,1.85,19.0,660.5,503.19,381.21
2016,5,3,13,30,315.0,414.0,1.9,19.0,690.0,499.77,378.42
2016,5,3,13,45,351.0,387.5,1.95,19.0,687.0,474.56,358.98
2016,5,3,14,0,387.0,361.0,2.0,19.0,684.0,446.25,336.52
2016,5,3,14,15,319.0,365.5,2.1,19.0,625.0,396.8,298.84
2016,5,3,14,30,251.0,370.0,2.2,19.0,566.0,353.88,266.45
2016,5,3,14,45,329.0,330.5,2.35,19.0,574.5,328.94,244.04
2016,5,3,15,0,407.0,291.0,2.5,19.0,583.0,296.48,214.61
2016,5,3,15,15,275.0,293.5,2.6,18.5,486.0,248.4,182.11
2016,5,3,15,30,143.0,296.0,2.7,18.0,389.0,224.9,170.54
2016,5,3,15,45,209.0,266.5,2.8,18.0,390.5,197.47,149.45
2016,5,3,16,0,275.0,237.0,2.9,18.0,392.0,156.22,128.47
2016,5,3,16,15,208.0,219.5,2.95,17.5,330.5,156.19,129.21
