Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,16,30,141.0,202.0,3.0,17.0,269.0,144.91,120.29
2016,5,3,16,45,239.0,168.5,3.1,16.5,266.0,118.64,98.32
2016,5,3,17,0,337.0,135.0,3.2,16.0,263.0,98.72,81.5
2016,5,3,17,15,285.0,124.5,3.15,15.5,221.5,91.86,75.83
2016,5,3,17,30,233.0,114.0,3.1,15.0,180.0,84.72,69.73
2016,5,3,17,45,193.0,93.5,3.05,15.0,141.0,70.67,57.15
2016,5,3,18,0,153.0,73.0,3.0,15.0,102.0,56.15,43.91
2016,5,3,18,15,102.0,52.0,2.9,14.5,69.0,41.94,30.8
2016,5,3,18,30,51.0,31.0,2.8,14.0,36.0,25.73,14.97
2016,5,3,18,45,25.5,15.5,2.7,13.5,18.0,13.22,0.0
2016,5,3,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,3.1,11.0,7.5,6.82,0.0
2016,5,4,5,30,0.0,15.0,3.1,11.0,15.0,13.21,0.78
2016,5,4,5,45,17.0,36.0,3.15,11.0,39.0,53.29,38.6
2016,5,4,6,0,34.0,57.0,3.2,11.0,63.0,91.09,72.63
2016,5,4,6,15,55.0,80.0,3.2,11.0,93.0,134.37,111.1
2016,5,4,6,30,76.0,103.0,3.2,11.0,123.0,177.71,149.15
2016,5,4,6,45,106.5,122.0,3.2,11.5,156.5,237.42,200.06
2016,5,4,7,0,137.0,141.0,3.2,12.0,190.0,285.48,240.11
2016,5,4,7,15,106.5,162.5,3.15,12.0,204.5,285.66,238.39
2016,5,4,7,30,76.0,184.0,3.1,12.0,219.0,266.86,221.14
2016,5,4,7,45,123.0,210.0,3.1,12.5,273.5,355.52,293.22
2016,5,4,8,0,170.0,236.0,3.1,13.0,328.0,428.69,350.7
2016,5,4,8,15,287.5,238.0,2.95,13.0,410.0,558.68,453.02
2016,5,4,8,30,405.0,240.0,2.8,13.0,492.0,691.79,553.0
2016,5,4,8,45,397.0,263.0,2.7,13.5,524.5,692.28,549.12
2016,5,4,9,0,389.0,286.0,2.6,14.0,557.0,708.68,557.52
2016,5,4,9,15,307.5,325.0,2.45,14.0,547.0,668.42,523.24
2016,5,4,9,30,226.0,364.0,2.3,14.0,537.0,608.0,474.98
2016,5,4,9,45,206.0,384.0,2.2,14.5,547.0,603.39,468.96
2016,5,4,10,0,186.0,404.0,2.1,15.0,557.0,597.65,461.82
2016,5,4,10,15,215.0,414.5,2.1,15.0,597.0,628.14,483.94
2016,5,4,10,30,244.0,425.0,2.1,15.0,637.0,670.11,513.55
2016,5,4,10,45,297.0,421.0,2.1,15.5,685.0,703.04,536.41
2016,5,4,11,0,350.0,417.0,2.1,16.0,733.0,732.89,556.8
2016,5,4,11,15,306.5,437.0,2.2,16.0,716.0,696.81,529.95
2016,5,4,11,30,263.0,457.0,2.3,16.0,699.0,660.98,503.61
2016,5,4,11,45,293.5,451.0,2.4,16.5,722.5,663.38,505.47
2016,5,4,12,0,324.0,445.0,2.5,17.0,746.0,663.16,505.04
2016,5,4,12,15,378.0,419.0,2.65,17.0,769.5,660.67,504.73
2016,5,4,12,30,432.0,393.0,2.8,17.0,793.0,654.07,501.11
2016,5,4,12,45,428.0,388.5,2.95,17.0,781.0,620.75,476.79
2016,5,4,13,0,424.0,384.0,3.1,17.0,769.0,587.2,451.98
2016,5,4,13,15,428.0,374.0,3.2,17.0,756.0,554.02,426.9
2016,5,4,13,30,432.0,364.0,3.3,17.0,743.0,520.26,400.81
2016,5,4,13,45,453.5,344.5,3.45,17.5,732.5,487.46,374.22
2016,5,4,14,0,475.0,325.0,3.6,18.0,722.0,452.65,345.28
2016,5,4,14,15,483.5,307.0,3.7,18.0,698.0,411.89,311.69
2016,5,4,14,30,492.0,289.0,3.8,18.0,674.0,370.43,276.78
2016,5,4,14,45,476.5,278.5,3.9,18.0,636.5,326.85,240.35
2016,5,4,15,0,461.0,268.0,4.0,18.0,599.0,285.09,205.58
2016,5,4,15,15,510.0,232.5,4.1,17.5,578.5,239.41,166.33
2016,5,4,15,30,559.0,197.0,4.2,17.0,558.0,189.31,125.78
2016,5,4,15,45,524.0,192.0,4.3,17.0,510.5,149.46,102.26
2016,5,4,16,0,489.0,187.0,4.4,17.0,463.0,118.03,96.68
2016,5,4,16,15,352.0,193.0,4.4,16.5,382.5,132.58,109.74
2016,5,4,16,30,215.0,199.0,4.4,16.0,302.0,143.9,120.07
2016,5,4,16,45,196.5,176.5,4.45,16.0,262.5,129.73,108.21
2016,5,4,17,0,178.0,154.0,4.5,16.0,223.0,115.06,95.8
2016,5,4,17,15,150.0,136.0,4.35,15.0,188.0,102.62,85.47
2016,5,4,17,30,122.0,118.0,4.2,14.0,153.0,89.84,74.55
2016,5,4,17,45,99.0,95.5,4.05,13.5,120.0,73.95,60.42
2016,5,4,18,0,76.0,73.0,3.9,13.0,87.0,57.63,45.61
2016,5,4,18,15,45.5,51.5,3.7,12.5,59.0,42.58,31.67
2016,5,4,18,30,15.0,30.0,3.5,12.0,31.0,25.64,15.3
2016,5,4,18,45,7.5,15.0,3.35,12.0,15.5,13.19,0.0
2016,5,4,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,8.5,10.5,1.85,10.5,11.0,14.27,0.0
2016,5,5,5,30,17.0,21.0,2.1,11.0,22.0,33.37,13.16
2016,5,5,5,45,70.0,41.5,2.35,11.5,52.0,108.1,84.69
2016,5,5,6,0,123.0,62.0,2.6,12.0,82.0,184.6,152.42
2016,5,5,6,15,164.0,83.0,2.75,12.0,119.5,243.83,204.77
2016,5,5,6,30,205.0,104.0,2.9,12.0,157.0,305.11,257.68
2016,5,5,6,45,257.0,115.5,3.05,12.5,197.5,363.6,306.87
2016,5,5,7,0,309.0,127.0,3.2,13.0,238.0,425.58,357.41
2016,5,5,7,15,252.5,157.0,3.2,13.0,257.0,421.01,350.82
2016,5,5,7,30,196.0,187.0,3.2,13.0,276.0,393.99,326.5
2016,5,5,7,45,103.0,184.0,3.2,13.5,231.5,304.16,250.11
2016,5,5,8,0,10.0,181.0,3.2,14.0,187.0,181.07,145.65
2016,5,5,8,15,112.5,231.0,3.15,14.0,301.0,365.18,297.31
2016,5,5,8,30,215.0,281.0,3.1,14.0,415.0,520.53,419.05
2016,5,5,8,45,110.0,235.5,3.1,14.5,304.5,362.37,291.52
2016,5,5,9,0,5.0,190.0,3.1,15.0,194.0,179.6,141.86
2016,5,5,9,15,10.0,222.5,3.1,15.0,230.5,215.5,170.87
2016,5,5,9,30,15.0,255.0,3.1,15.0,267.0,251.19,198.94
2016,5,5,9,45,15.0,262.5,3.1,15.5,274.5,257.1,202.73
2016,5,5,10,0,15.0,270.0,3.1,16.0,282.0,262.96,206.58
2016,5,5,10,15,75.0,351.0,3.15,16.0,416.0,413.01,324.09
2016,5,5,10,30,135.0,432.0,3.2,16.0,550.0,560.78,434.88
2016,5,5,10,45,108.5,433.5,3.25,16.5,529.5,516.28,399.29
2016,5,5,11,0,82.0,435.0,3.3,17.0,509.0,486.14,375.23
2016,5,5,11,15,62.5,419.5,3.35,17.0,477.0,446.92,345.36
2016,5,5,11,30,43.0,404.0,3.4,17.0,445.0,409.22,316.5
2016,5,5,11,45,45.0,406.0,3.5,17.5,448.5,406.89,314.31
2016,5,5,12,0,47.0,408.0,3.6,18.0,452.0,404.21,311.74
2016,5,5,12,15,97.5,440.0,3.6,18.0,531.0,463.95,357.52
2016,5,5,12,30,148.0,472.0,3.6,18.0,610.0,518.11,398.04
2016,5,5,12,45,78.0,332.5,3.65,18.5,405.5,342.29,264.81
2016,5,5,13,0,8.0,193.0,3.7,19.0,201.0,175.12,134.53
2016,5,5,13,15,6.0,177.0,3.65,19.0,183.0,159.34,122.39
2016,5,5,13,30,4.0,161.0,3.6,19.0,165.0,143.86,110.21
2016,5,5,13,45,11.5,228.5,3.6,19.0,239.0,204.07,157.8
2016,5,5,14,0,19.0,296.0,3.6,19.0,313.0,260.82,201.95
2016,5,5,14,15,118.0,337.0,3.55,18.5,430.5,309.8,238.8
2016,5,5,14,30,217.0,378.0,3.5,18.0,548.0,358.54,273.66
2016,5,5,14,45,110.0,275.0,3.5,18.0,361.5,242.49,185.74
2016,5,5,15,0,3.0,172.0,3.5,18.0,175.0,148.98,115.54
2016,5,5,15,15,6.5,190.0,3.4,17.5,195.0,162.74,127.06
2016,5,5,15,30,10.0,208.0,3.3,17.0,215.0,174.92,137.26
2016,5,5,15,45,131.5,225.5,3.25,17.0,301.0,170.51,130.5
2016,5,5,16,0,253.0,243.0,3.2,17.0,387.0,159.23,131.58
2016,5,5,16,15,452.0,181.5,3.1,16.5,409.5,117.1,96.27
2016,5,5,16,30,651.0,120.0,3.0,16.0,432.0,79.59,64.31
2016,5,5,16,45,433.0,136.0,2.95,16.0,333.5,92.25,75.62
2016,5,5,17,0,215.0,152.0,2.9,16.0,235.0,108.7,90.19
2016,5,5,17,15,187.5,134.0,2.6,15.5,199.0,101.7,84.41
2016,5,5,17,30,160.0,116.0,2.3,15.0,163.0,88.89,73.37
2016,5,5,17,45,134.0,94.5,2.05,14.5,128.5,73.56,59.83
2016,5,5,18,0,108.0,73.0,1.8,14.0,94.0,57.84,45.64
2016,5,5,18,15,73.0,52.5,1.65,13.5,64.5,42.38,31.44
2016,5,5,18,30,38.0,32.0,1.5,13.0,35.0,26.56,16.22
2016,5,5,18,45,19.0,16.0,1.35,12.5,17.5,13.69,0.0
2016,5,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.5,1.75,9.0,1.5,1.36,0.0
2016,5,6,5,30,0.0,3.0,1.9,9.0,3.0,2.63,0.0
2016,5,6,5,45,0.0,7.0,2.1,9.5,7.0,6.14,0.0
2016,5,6,6,0,0.0,11.0,2.3,10.0,11.0,9.65,2.65
2016,5,6,6,15,0.0,16.5,2.25,10.0,16.5,14.5,6.97
2016,5,6,6,30,0.0,22.0,2.2,10.0,22.0,19.35,11.27
2016,5,6,6,45,0.0,27.5,2.2,10.5,27.5,24.21,15.49
2016,5,6,7,0,0.0,33.0,2.2,11.0,33.0,29.07,19.64
2016,5,6,7,15,17.0,103.0,2.2,11.0,111.0,109.42,89.18
2016,5,6,7,30,34.0,173.0,2.2,11.0,189.0,214.7,177.34
2016,5,6,7,45,32.0,190.5,2.2,11.5,206.5,230.17,188.64
2016,5,6,8,0,30.0,208.0,2.2,12.0,224.0,245.35,199.81
2016,5,6,8,15,15.0,181.5,2.25,12.0,189.5,184.27,148.94
2016,5,6,8,30,0.0,155.0,2.3,12.0,155.0,141.9,113.21
2016,5,6,8,45,0.0,137.0,2.35,12.5,137.0,123.84,97.92
2016,5,6,9,0,0.0,119.0,2.4,13.0,119.0,106.6,83.33
2016,5,6,9,15,0.0,128.5,2.4,13.0,128.5,115.36,90.36
2016,5,6,9,30,0.0,138.0,2.4,13.0,138.0,124.09,97.3
2016,5,6,9,45,8.0,206.0,2.45,13.5,212.5,195.71,155.15
2016,5,6,10,0,16.0,274.0,2.5,14.0,287.0,267.77,211.76
2016,5,6,10,15,22.0,307.5,2.5,14.0,326.0,304.26,239.88
2016,5,6,10,30,28.0,341.0,2.5,14.0,365.0,353.58,277.65
2016,5,6,10,45,22.0,318.0,2.5,14.0,337.5,310.49,243.8
2016,5,6,11,0,16.0,295.0,2.5,14.0,310.0,281.77,221.26
2016,5,6,11,15,12.0,239.5,2.45,14.0,251.0,225.95,177.41
2016,5,6,11,30,8.0,184.0,2.4,14.0,192.0,171.44,134.13
2016,5,6,11,45,10.5,218.5,2.4,14.0,229.0,203.8,159.98
2016,5,6,12,0,13.0,253.0,2.4,14.0,266.0,235.54,184.92
2016,5,6,12,15,13.0,252.0,2.4,14.0,265.0,233.35,183.07
2016,5,6,12,30,13.0,251.0,2.4,14.0,264.0,231.12,181.33
2016,5,6,12,45,10.0,214.0,2.4,14.5,224.0,195.6,152.97
2016,5,6,13,0,7.0,177.0,2.4,15.0,184.0,160.63,125.0
2016,5,6,13,15,8.5,196.5,2.35,15.0,204.5,177.61,138.65
2016,5,6,13,30,10.0,216.0,2.3,15.0,225.0,194.08,151.75
2016,5,6,13,45,8.5,203.5,2.3,15.0,211.0,181.66,141.94
2016,5,6,14,0,7.0,191.0,2.3,15.0,197.0,169.49,132.4
2016,5,6,14,15,3.5,156.5,2.25,15.0,159.5,138.33,107.61
2016,5,6,14,30,0.0,122.0,2.2,15.0,122.0,107.51,82.93
2016,5,6,14,45,2.0,151.0,2.15,15.5,152.5,132.24,102.96
2016,5,6,15,0,4.0,180.0,2.1,16.0,183.0,155.68,121.72
2016,5,6,15,15,6.0,189.5,2.0,15.5,194.0,162.32,127.41
2016,5,6,15,30,8.0,199.0,1.9,15.0,205.0,168.07,132.5
2016,5,6,15,45,9.0,193.5,1.8,15.0,199.5,161.76,127.78
2016,5,6,16,0,10.0,188.0,1.7,15.0,194.0,155.14,128.75
2016,5,6,16,15,5.0,152.5,1.55,15.0,155.5,128.38,106.3
2016,5,6,16,30,0.0,117.0,1.4,15.0,117.0,100.7,82.82
2016,5,6,16,45,0.0,103.5,1.25,15.0,103.5,89.53,73.42
2016,5,6,17,0,0.0,90.0,1.1,15.0,90.0,78.27,63.79
2016,5,6,17,15,0.0,76.0,1.0,14.5,76.0,66.51,53.72
2016,5,6,17,30,0.0,62.0,0.9,14.0,62.0,54.66,43.36
2016,5,6,17,45,0.0,49.0,0.8,14.0,49.0,43.25,33.13
2016,5,6,18,0,0.0,36.0,0.7,14.0,36.0,31.74,22.65
2016,5,6,18,15,0.0,24.5,0.75,13.5,24.5,21.57,13.33
2016,5,6,18,30,0.0,13.0,0.8,13.0,13.0,11.42,3.86
2016,5,6,18,45,0.0,6.5,0.85,12.5,6.5,5.7,0.0
2016,5,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.55,9.5,5.5,5.0,0.0
2016,5,7,5,30,0.0,11.0,1.8,10.0,11.0,9.66,0.67
2016,5,7,5,45,0.0,24.0,2.1,10.5,24.0,21.14,12.01
2016,5,7,6,0,0.0,37.0,2.4,11.0,37.0,32.64,22.29
2016,5,7,6,15,0.0,53.5,2.45,11.0,53.5,48.63,36.39
2016,5,7,6,30,0.0,70.0,2.5,11.0,70.0,64.87,50.57
2016,5,7,6,45,0.0,88.0,2.55,11.5,88.0,82.56,65.66
2016,5,7,7,0,0.0,106.0,2.6,12.0,106.0,100.0,80.25
2016,5,7,7,15,9.0,134.5,2.65,12.5,139.0,136.82,111.24
2016,5,7,7,30,18.0,163.0,2.7,13.0,172.0,173.83,141.74
2016,5,7,7,45,97.5,201.0,2.75,13.5,254.0,303.04,249.25
2016,5,7,8,0,177.0,239.0,2.8,14.0,336.0,438.69,357.01
2016,5,7,8,15,117.0,252.5,2.8,14.0,319.0,395.27,319.24
2016,5,7,8,30,57.0,266.0,2.8,14.0,302.0,331.49,266.24
2016,5,7,8,45,76.5,295.0,2.85,14.5,347.0,379.93,303.75
2016,5,7,9,0,96.0,324.0,2.9,15.0,392.0,427.82,339.7
2016,5,7,9,15,48.0,222.5,2.85,15.0,256.5,265.79,211.69
2016,5,7,9,30,0.0,121.0,2.8,15.0,121.0,108.32,83.56
2016,5,7,9,45,10.5,209.5,2.8,15.5,218.5,201.49,158.82
2016,5,7,10,0,21.0,298.0,2.8,16.0,316.0,295.9,232.4
2016,5,7,10,15,10.5,208.0,2.8,16.0,217.0,198.71,155.4
2016,5,7,10,30,0.0,118.0,2.8,16.0,118.0,105.5,80.53
2016,5,7,10,45,28.0,265.5,2.8,16.5,291.0,276.09,216.44
2016,5,7,11,0,56.0,413.0,2.8,17.0,464.0,441.04,341.06
2016,5,7,11,15,33.0,311.5,2.75,17.0,341.5,318.34,247.02
2016,5,7,11,30,10.0,210.0,2.7,17.0,219.0,196.6,152.34
2016,5,7,11,45,5.0,153.0,2.65,17.5,157.5,140.64,107.96
2016,5,7,12,0,0.0,96.0,2.6,18.0,96.0,85.53,63.69
2016,5,7,12,15,0.0,109.0,2.55,18.0,109.0,97.03,72.97
2016,5,7,12,30,0.0,122.0,2.5,18.0,122.0,108.44,82.1
2016,5,7,12,45,3.0,146.0,2.5,18.0,149.0,131.45,100.52
2016,5,7,13,0,6.0,170.0,2.5,18.0,176.0,153.93,118.4
2016,5,7,13,15,4.5,160.5,2.5,18.0,165.0,144.22,110.7
2016,5,7,13,30,3.0,151.0,2.5,18.0,154.0,134.72,103.24
2016,5,7,13,45,1.5,116.5,2.55,18.0,118.0,103.82,78.66
2016,5,7,14,0,0.0,82.0,2.6,18.0,82.0,72.92,53.88
2016,5,7,14,15,0.0,112.5,2.6,17.5,113.0,99.47,75.6
2016,5,7,14,30,0.0,143.0,2.6,17.0,144.0,125.31,96.71
2016,5,7,14,45,2.0,162.5,2.65,17.0,164.5,141.77,110.04
2016,5,7,15,0,4.0,182.0,2.7,17.0,185.0,157.32,122.65
2016,5,7,15,15,2.0,170.5,2.65,16.5,172.5,146.74,114.69
2016,5,7,15,30,0.0,159.0,2.6,16.0,160.0,136.43,106.95
2016,5,7,15,45,0.0,148.5,2.6,16.0,149.0,127.29,99.83
2016,5,7,16,0,0.0,138.0,2.6,16.0,138.0,118.18,97.03
2016,5,7,16,15,0.0,126.5,2.55,15.5,126.5,108.73,89.4
2016,5,7,16,30,0.0,115.0,2.5,15.0,115.0,99.18,81.61
2016,5,7,16,45,0.0,87.5,2.5,15.0,87.5,76.86,62.38
2016,5,7,17,0,0.0,60.0,2.5,15.0,60.0,53.0,41.55
2016,5,7,17,15,0.0,50.5,2.4,14.5,50.5,44.57,34.25
2016,5,7,17,30,0.0,41.0,2.3,14.0,41.0,36.14,26.83
2016,5,7,17,45,0.0,32.5,2.2,14.0,32.5,28.62,20.04
2016,5,7,18,0,0.0,24.0,2.1,14.0,24.0,21.11,13.19
2016,5,7,18,15,0.0,16.5,2.0,13.5,16.5,14.5,7.11
2016,5,7,18,30,0.0,9.0,1.9,13.0,9.0,7.9,0.96
2016,5,7,18,45,0.0,4.5,1.8,12.5,4.5,3.94,0.0
2016,5,7,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,15,65.0,13.0,1.1,10.5,18.0,48.21,0.0
2016,5,8,5,30,130.0,26.0,1.3,11.0,36.0,143.5,93.47
2016,5,8,5,45,229.0,41.0,1.55,11.5,74.0,235.4,191.16
2016,5,8,6,0,328.0,56.0,1.8,12.0,112.0,330.5,275.07
2016,5,8,6,15,400.0,67.5,1.85,12.0,158.5,408.45,342.3
2016,5,8,6,30,472.0,79.0,1.9,12.0,205.0,496.52,414.96
2016,5,8,6,45,514.5,89.5,1.95,12.5,254.0,559.91,463.94
2016,5,8,7,0,557.0,100.0,2.0,13.0,303.0,624.38,511.75
2016,5,8,7,15,284.0,128.5,1.95,13.5,233.0,410.96,339.97
2016,5,8,7,30,11.0,157.0,1.9,14.0,163.0,160.64,129.12
2016,5,8,7,45,77.0,199.0,1.85,14.5,241.5,281.54,229.53
2016,5,8,8,0,143.0,241.0,1.8,15.0,320.0,409.18,329.65
2016,5,8,8,15,85.0,240.5,1.8,15.0,289.0,332.11,266.31
2016,5,8,8,30,27.0,240.0,1.8,15.0,258.0,272.01,216.46
2016,5,8,8,45,50.5,278.0,1.8,15.5,313.0,334.69,265.37
2016,5,8,9,0,74.0,316.0,1.8,16.0,368.0,396.85,312.13
2016,5,8,9,15,47.0,297.0,1.85,16.0,331.0,344.72,270.57
2016,5,8,9,30,20.0,278.0,1.9,16.0,294.0,278.81,218.55
2016,5,8,9,45,15.0,253.5,2.0,16.0,266.0,248.25,194.58
2016,5,8,10,0,10.0,229.0,2.1,16.0,238.0,218.76,171.17
2016,5,8,10,15,11.0,237.0,2.2,16.0,247.0,226.43,177.12
2016,5,8,10,30,12.0,245.0,2.3,16.0,256.0,233.96,182.86
2016,5,8,10,45,12.0,244.5,2.4,16.5,255.5,232.53,181.24
2016,5,8,11,0,12.0,244.0,2.5,17.0,255.0,231.08,179.67
2016,5,8,11,15,63.0,354.5,2.6,17.0,413.5,385.63,299.67
2016,5,8,11,30,114.0,465.0,2.7,17.0,572.0,534.61,410.27
2016,5,8,11,45,171.5,468.5,2.8,17.5,630.0,574.4,439.1
2016,5,8,12,0,229.0,472.0,2.9,18.0,688.0,609.77,464.84
2016,5,8,12,15,211.0,473.0,2.95,18.0,671.5,580.9,443.16
2016,5,8,12,30,193.0,474.0,3.0,18.0,655.0,552.79,422.31
2016,5,8,12,45,204.0,461.0,3.1,18.0,650.0,533.96,408.89
2016,5,8,13,0,215.0,448.0,3.2,18.0,645.0,514.33,394.59
2016,5,8,13,15,117.0,372.5,3.25,18.0,479.5,381.02,294.21
2016,5,8,13,30,19.0,297.0,3.3,18.0,314.0,266.92,206.58
2016,5,8,13,45,18.0,289.5,3.35,18.0,305.0,257.85,199.99
2016,5,8,14,0,17.0,282.0,3.4,18.0,296.0,248.9,193.21
2016,5,8,14,15,16.5,272.0,3.45,18.0,285.0,238.26,185.11
2016,5,8,14,30,16.0,262.0,3.5,18.0,274.0,227.72,177.07
2016,5,8,14,45,410.5,198.0,3.55,18.0,496.0,256.36,188.22
2016,5,8,15,0,805.0,134.0,3.6,18.0,718.0,278.54,188.23
2016,5,8,15,15,790.0,130.5,3.6,17.5,676.0,227.26,144.86
2016,5,8,15,30,775.0,127.0,3.6,17.0,634.0,177.7,106.61
2016,5,8,15,45,754.0,123.5,3.65,17.0,587.0,121.8,70.42
2016,5,8,16,0,733.0,120.0,3.7,17.0,540.0,75.85,60.35
2016,5,8,16,15,707.5,115.0,3.7,16.5,490.5,73.09,58.32
2016,5,8,16,30,682.0,110.0,3.7,16.0,441.0,72.2,57.88
2016,5,8,16,45,654.5,102.5,3.75,16.0,391.0,69.35,55.59
2016,5,8,17,0,627.0,95.0,3.8,16.0,341.0,66.26,53.06
2016,5,8,17,15,581.0,87.5,3.7,15.5,290.0,62.83,50.27
2016,5,8,17,30,535.0,80.0,3.6,15.0,239.0,59.21,47.21
2016,5,8,17,45,484.5,68.5,3.55,14.5,191.5,51.98,40.78
2016,5,8,18,0,434.0,57.0,3.5,14.0,144.0,44.35,33.81
2016,5,8,18,15,339.5,45.5,3.3,13.5,101.0,36.21,26.17
2016,5,8,18,30,245.0,34.0,3.1,13.0,58.0,26.51,16.65
2016,5,8,18,45,122.5,17.0,2.95,12.5,29.0,13.35,0.0
2016,5,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,60.5,14.5,2.1,9.0,19.0,47.15,0.0
2016,5,9,5,30,121.0,29.0,2.3,9.0,38.0,131.37,89.54
2016,5,9,5,45,223.0,45.0,2.55,9.5,77.5,237.83,195.55
2016,5,9,6,0,325.0,61.0,2.8,10.0,117.0,335.96,282.9
2016,5,9,6,15,208.0,84.5,2.8,10.0,125.0,277.15,235.07
2016,5,9,6,30,91.0,108.0,2.8,10.0,133.0,207.85,175.24
2016,5,9,6,45,111.0,128.0,2.85,10.5,164.5,248.02,209.52
2016,5,9,7,0,131.0,148.0,2.9,11.0,196.0,288.97,243.26
2016,5,9,7,15,189.5,167.0,2.9,11.0,248.5,362.67,304.5
2016,5,9,7,30,248.0,186.0,2.9,11.0,301.0,456.44,379.75
2016,5,9,7,45,155.5,208.0,2.9,11.5,283.0,382.03,315.46
2016,5,9,8,0,63.0,230.0,2.9,12.0,265.0,302.46,247.1
2016,5,9,8,15,109.5,260.0,2.9,12.5,326.5,378.87,308.54
2016,5,9,8,30,156.0,290.0,2.9,13.0,388.0,473.99,381.96
2016,5,9,8,45,478.5,215.0,2.9,13.5,547.5,737.92,587.61
2016,5,9,9,0,801.0,140.0,2.9,14.0,707.0,972.53,752.29
2016,5,9,9,15,814.0,142.5,2.9,14.5,746.0,987.62,757.35
2016,5,9,9,30,827.0,145.0,2.9,15.0,785.0,999.55,762.45
2016,5,9,9,45,859.5,133.0,2.95,15.5,823.5,1011.64,768.25
2016,5,9,10,0,892.0,121.0,3.0,16.0,862.0,1010.17,764.98
2016,5,9,10,15,686.0,235.0,3.05,16.0,815.5,933.03,711.83
2016,5,9,10,30,480.0,349.0,3.1,16.0,769.0,830.93,634.93
2016,5,9,10,45,695.0,239.0,3.15,16.5,862.5,911.18,696.19
2016,5,9,11,0,910.0,129.0,3.2,17.0,956.0,964.26,730.46
2016,5,9,11,15,912.5,129.5,3.25,17.0,968.5,941.45,714.35
2016,5,9,11,30,915.0,130.0,3.3,17.0,981.0,915.7,696.88
2016,5,9,11,45,914.5,131.5,3.35,17.5,985.5,885.52,675.06
2016,5,9,12,0,914.0,133.0,3.4,18.0,990.0,852.81,651.51
2016,5,9,12,15,913.5,132.5,3.45,18.0,987.0,816.05,626.26
2016,5,9,12,30,913.0,132.0,3.5,18.0,984.0,777.19,599.11
2016,5,9,12,45,910.5,131.5,3.6,18.5,973.5,735.0,566.74
2016,5,9,13,0,908.0,131.0,3.7,19.0,963.0,691.17,532.54
2016,5,9,13,15,904.0,130.0,3.75,19.0,945.0,644.59,496.38
2016,5,9,13,30,900.0,129.0,3.8,19.0,927.0,596.84,458.41
2016,5,9,13,45,892.5,129.0,3.9,19.0,901.5,547.12,418.02
2016,5,9,14,0,885.0,129.0,4.0,19.0,876.0,496.92,376.1
2016,5,9,14,15,877.0,127.0,4.0,18.5,844.5,444.79,332.11
2016,5,9,14,30,869.0,125.0,4.0,18.0,813.0,392.66,286.98
2016,5,9,14,45,858.5,122.5,4.05,18.0,775.0,332.79,234.75
2016,5,9,15,0,848.0,120.0,4.1,18.0,737.0,279.82,187.88
2016,5,9,15,15,834.0,117.0,4.05,17.5,694.5,226.86,142.87
2016,5,9,15,30,820.0,114.0,4.0,17.0,652.0,175.47,102.8
2016,5,9,15,45,802.5,110.5,3.95,17.0,605.0,125.26,71.11
2016,5,9,16,0,785.0,107.0,3.9,17.0,558.0,77.37,61.66
2016,5,9,16,15,761.5,102.5,3.8,16.5,508.0,72.24,57.57
2016,5,9,16,30,738.0,98.0,3.7,16.0,458.0,64.22,50.89
2016,5,9,16,45,705.0,93.0,3.65,16.0,406.0,62.75,49.8
2016,5,9,17,0,672.0,88.0,3.6,16.0,354.0,61.18,48.58
2016,5,9,17,15,627.5,81.5,3.45,15.5,302.0,58.28,46.24
2016,5,9,17,30,583.0,75.0,3.3,15.0,250.0,55.24,43.69
2016,5,9,17,45,515.0,67.0,3.2,14.5,199.5,50.71,39.67
2016,5,9,18,0,447.0,59.0,3.1,14.0,149.0,46.04,35.33
2016,5,9,18,15,349.0,47.5,3.0,13.0,105.5,37.93,27.78
2016,5,9,18,30,251.0,36.0,2.9,12.0,62.0,28.07,18.17
2016,5,9,18,45,125.5,18.0,2.8,11.5,31.0,14.13,0.0
2016,5,9,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,10,5,15,82.5,14.0,2.35,8.5,20.5,59.16,0.0
2016,5,10,5,30,165.0,28.0,2.6,9.0,41.0,170.51,121.12
2016,5,10,5,45,275.5,41.5,2.85,10.0,81.5,266.17,219.61
2016,5,10,6,0,386.0,55.0,3.1,11.0,122.0,372.24,312.89
2016,5,10,6,15,259.0,81.5,3.05,11.5,133.0,309.75,262.06
2016,5,10,6,30,132.0,108.0,3.0,12.0,144.0,239.14,201.3
2016,5,10,6,45,153.0,127.5,3.0,12.5,178.0,280.94,236.5
2016,5,10,7,0,174.0,147.0,3.0,13.0,212.0,323.52,271.01
2016,5,10,7,15,240.0,163.0,2.85,13.5,266.5,418.18,347.17
2016,5,10,7,30,306.0,179.0,2.7,14.0,321.0,499.5,410.15
2016,5,10,7,45,530.5,144.0,2.6,15.0,423.5,685.66,552.69
2016,5,10,8,0,755.0,109.0,2.5,16.0,526.0,871.83,681.53
2016,5,10,8,15,775.5,113.0,2.35,16.5,574.0,901.35,695.69
2016,5,10,8,30,796.0,117.0,2.2,17.0,622.0,934.22,713.19
2016,5,10,8,45,813.5,119.0,2.1,18.0,666.5,959.25,724.1
2016,5,10,9,0,831.0,121.0,2.0,19.0,711.0,981.48,732.96
2016,5,10,9,15,843.0,124.0,2.0,19.5,750.5,996.4,739.53
2016,5,10,9,30,855.0,127.0,2.0,20.0,790.0,1008.11,744.16
2016,5,10,9,45,858.0,132.5,2.0,20.5,822.5,1010.38,742.8
2016,5,10,10,0,861.0,138.0,2.0,21.0,855.0,1009.23,739.49
2016,5,10,10,15,868.0,140.0,2.0,21.5,882.0,994.1,727.35
2016,5,10,10,30,875.0,142.0,2.0,22.0,909.0,986.69,720.52
2016,5,10,10,45,885.0,140.0,2.05,22.5,930.5,974.95,711.53
2016,5,10,11,0,895.0,138.0,2.1,23.0,952.0,959.95,700.58
2016,5,10,11,15,898.0,138.5,2.15,23.0,965.5,937.78,686.42
2016,5,10,11,30,901.0,139.0,2.2,23.0,979.0,912.69,670.38
2016,5,10,11,45,906.0,137.0,2.3,23.5,985.0,884.27,651.29
2016,5,10,12,0,911.0,135.0,2.4,24.0,991.0,853.15,630.31
2016,5,10,12,15,911.0,135.0,2.45,24.0,989.0,817.31,606.88
2016,5,10,12,30,911.0,135.0,2.5,24.0,987.0,779.32,581.53
2016,5,10,12,45,913.5,132.0,2.55,24.5,978.0,738.61,551.43
2016,5,10,13,0,916.0,129.0,2.6,25.0,969.0,695.91,519.33
2016,5,10,13,15,913.0,128.0,2.65,25.0,951.5,649.65,484.89
2016,5,10,13,30,910.0,127.0,2.7,25.0,934.0,602.11,448.57
2016,5,10,13,45,909.5,122.5,2.75,25.0,911.0,552.07,409.39
2016,5,10,14,0,909.0,118.0,2.8,25.0,888.0,500.93,368.17
2016,5,10,14,15,902.0,116.5,2.85,25.0,856.5,448.51,324.82
2016,5,10,14,30,895.0,115.0,2.9,25.0,825.0,395.96,280.28
2016,5,10,14,45,890.0,110.5,2.95,25.0,788.5,341.91,233.83
2016,5,10,15,0,885.0,106.0,3.0,25.0,752.0,287.97,187.38
2016,5,10,15,15,872.5,103.5,3.05,24.5,709.0,234.37,143.05
2016,5,10,15,30,860.0,101.0,3.1,24.0,666.0,173.01,96.1
2016,5,10,15,45,846.5,96.5,3.2,24.0,619.5,120.31,63.13
2016,5,10,16,0,833.0,92.0,3.3,24.0,573.0,69.49,53.28
2016,5,10,16,15,810.5,88.5,3.35,23.5,522.0,62.39,47.6
2016,5,10,16,30,788.0,85.0,3.4,23.0,471.0,61.52,47.14
2016,5,10,16,45,760.0,80.0,3.5,22.5,418.5,59.39,45.59
2016,5,10,17,0,732.0,75.0,3.6,22.0,366.0,57.13,43.89
2016,5,10,17,15,690.0,70.0,3.65,21.0,313.0,49.84,37.87
2016,5,10,17,30,648.0,65.0,3.7,20.0,260.0,47.55,36.08
2016,5,10,17,45,586.0,58.0,3.8,19.0,209.0,43.48,32.61
2016,5,10,18,0,524.0,51.0,3.9,18.0,158.0,39.28,28.84
2016,5,10,18,15,427.5,41.5,4.0,17.0,112.5,32.65,22.75
2016,5,10,18,30,331.0,32.0,4.1,16.0,67.0,25.8,16.03
2016,5,10,18,45,165.5,16.0,4.2,15.5,33.5,12.63,0.0
2016,5,10,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,121.0,13.5,2.6,9.5,23.0,80.55,0.0
2016,5,11,5,30,242.0,27.0,2.8,10.0,46.0,219.12,160.06
2016,5,11,5,45,347.0,38.0,3.0,10.5,87.5,311.36,257.15
2016,5,11,6,0,452.0,49.0,3.2,11.0,129.0,412.12,346.42
2016,5,11,6,15,522.0,57.0,3.15,11.5,178.5,491.19,413.65
2016,5,11,6,30,592.0,65.0,3.1,12.0,228.0,574.29,480.23
2016,5,11,6,45,638.0,71.5,3.1,12.5,280.5,639.37,529.84
2016,5,11,7,0,684.0,78.0,3.1,13.0,333.0,705.65,578.34
2016,5,11,7,15,718.0,83.0,3.05,13.5,385.5,760.15,615.96
2016,5,11,7,30,752.0,88.0,3.0,14.0,438.0,809.38,648.51
2016,5,11,7,45,776.5,92.5,2.95,14.5,489.5,853.52,676.48
2016,5,11,8,0,801.0,97.0,2.9,15.0,541.0,895.93,702.57
2016,5,11,8,15,820.0,100.5,2.9,15.5,589.5,929.86,722.56
2016,5,11,8,30,839.0,104.0,2.9,16.0,638.0,961.33,740.67
2016,5,11,8,45,852.0,107.5,2.9,16.5,682.0,984.23,752.75
2016,5,11,9,0,865.0,111.0,2.9,17.0,726.0,993.55,755.65
2016,5,11,9,15,876.0,113.5,2.9,17.5,766.0,1007.18,761.72
2016,5,11,9,30,887.0,116.0,2.9,18.0,806.0,1017.61,765.67
2016,5,11,9,45,803.5,165.5,2.95,18.5,811.0,992.64,746.54
2016,5,11,10,0,720.0,215.0,3.0,19.0,816.0,960.04,722.71
2016,5,11,10,15,810.5,173.5,3.0,19.0,870.0,984.57,738.57
2016,5,11,10,30,901.0,132.0,3.0,19.0,924.0,1002.43,749.46
2016,5,11,10,45,901.0,136.0,3.0,19.5,943.0,986.88,736.79
2016,5,11,11,0,901.0,140.0,3.0,20.0,962.0,968.15,722.46
2016,5,11,11,15,904.0,141.0,3.05,20.0,974.5,946.28,707.91
2016,5,11,11,30,907.0,142.0,3.1,20.0,987.0,921.45,691.39
2016,5,11,11,45,907.5,142.5,3.2,20.5,992.0,891.27,670.26
2016,5,11,12,0,908.0,143.0,3.3,21.0,997.0,858.58,647.37
2016,5,11,12,15,907.0,142.5,3.35,21.0,994.0,821.57,622.34
2016,5,11,12,30,906.0,142.0,3.4,21.0,991.0,782.52,595.29
2016,5,11,12,45,914.5,134.0,3.5,21.5,983.0,742.07,564.87
2016,5,11,13,0,923.0,126.0,3.6,22.0,975.0,699.23,532.06
2016,5,11,13,15,919.5,125.0,3.65,22.0,957.0,652.45,496.29
2016,5,11,13,30,916.0,124.0,3.7,22.0,939.0,604.44,458.66
2016,5,11,13,45,913.5,121.0,3.8,22.0,914.5,554.36,418.57
2016,5,11,14,0,911.0,118.0,3.9,22.0,890.0,503.33,376.55
2016,5,11,14,15,903.5,116.0,3.95,22.0,858.0,450.31,331.8
2016,5,11,14,30,896.0,114.0,4.0,22.0,826.0,397.22,285.95
2016,5,11,14,45,885.5,112.0,4.05,22.0,788.0,343.38,238.92
2016,5,11,15,0,875.0,110.0,4.1,22.0,750.0,290.19,192.43
2016,5,11,15,15,861.5,107.5,4.05,21.5,707.0,236.95,147.63
2016,5,11,15,30,848.0,105.0,4.0,21.0,664.0,176.2,100.32
2016,5,11,15,45,830.0,102.0,4.0,20.5,616.5,124.89,67.78
2016,5,11,16,0,812.0,99.0,4.0,20.0,569.0,75.93,50.38
2016,5,11,16,15,789.0,95.0,3.95,19.5,518.5,66.77,52.16
2016,5,11,16,30,766.0,91.0,3.9,19.0,468.0,65.73,51.57
2016,5,11,16,45,735.5,86.5,3.85,19.0,415.5,64.16,50.4
2016,5,11,17,0,705.0,82.0,3.8,19.0,363.0,56.79,44.15
2016,5,11,17,15,662.5,76.0,3.6,18.0,310.5,54.08,42.08
2016,5,11,17,30,620.0,70.0,3.4,17.0,258.0,51.22,39.79
2016,5,11,17,45,561.0,62.0,3.2,16.5,207.5,46.53,35.67
2016,5,11,18,0,502.0,54.0,3.0,16.0,157.0,41.65,31.21
2016,5,11,18,15,407.5,44.0,2.75,15.0,112.5,34.7,24.78
2016,5,11,18,30,313.0,34.0,2.5,14.0,68.0,27.49,17.73
2016,5,11,18,45,156.5,17.0,2.3,13.5,34.0,13.44,1.31
2016,5,11,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,12,5,15,85.0,15.0,2.4,8.5,22.0,61.71,0.0
2016,5,12,5,30,170.0,30.0,2.7,9.0,44.0,178.76,132.65
2016,5,12,5,45,266.0,44.5,3.0,10.0,84.0,264.66,219.12
2016,5,12,6,0,362.0,59.0,3.3,11.0,124.0,359.11,302.54
2016,5,12,6,15,432.5,69.5,3.35,11.5,172.0,436.33,369.22
2016,5,12,6,30,503.0,80.0,3.4,12.0,220.0,524.14,441.38
2016,5,12,6,45,550.0,89.0,3.45,12.5,270.5,590.56,493.04
2016,5,12,7,0,597.0,98.0,3.5,13.0,321.0,658.24,543.78
2016,5,12,7,15,633.5,104.5,3.5,13.5,373.0,714.57,583.94
2016,5,12,7,30,670.0,111.0,3.5,14.0,425.0,770.64,622.74
2016,5,12,7,45,695.5,117.5,3.55,14.5,475.0,815.96,652.85
2016,5,12,8,0,721.0,124.0,3.6,15.0,525.0,859.8,681.37
2016,5,12,8,15,742.0,128.0,3.55,15.5,572.5,894.51,702.29
2016,5,12,8,30,763.0,132.0,3.5,16.0,620.0,927.05,721.41
2016,5,12,8,45,781.0,135.0,3.45,16.5,664.0,946.83,731.4
2016,5,12,9,0,799.0,138.0,3.4,17.0,708.0,970.41,744.09
2016,5,12,9,15,811.0,141.0,3.35,17.5,746.5,985.08,750.57
2016,5,12,9,30,823.0,144.0,3.3,18.0,785.0,996.61,755.04
2016,5,12,9,45,840.0,141.5,3.3,18.5,820.0,1003.89,757.13
2016,5,12,10,0,857.0,139.0,3.3,19.0,855.0,1007.86,757.16
2016,5,12,10,15,863.5,141.0,3.3,19.0,881.5,992.21,745.62
2016,5,12,10,30,870.0,143.0,3.3,19.0,908.0,984.41,739.66
2016,5,12,10,45,874.0,144.0,3.35,19.5,928.0,970.04,728.32
2016,5,12,11,0,878.0,145.0,3.4,20.0,948.0,952.58,715.05
2016,5,12,11,15,880.5,146.0,3.4,20.0,960.0,930.75,699.96
2016,5,12,11,30,883.0,147.0,3.4,20.0,972.0,906.06,682.99
2016,5,12,11,45,883.0,148.0,3.4,20.5,976.5,876.56,661.49
2016,5,12,12,0,883.0,149.0,3.4,21.0,981.0,844.64,638.39
2016,5,12,12,15,882.0,149.0,3.45,21.0,978.5,808.88,614.07
2016,5,12,12,30,881.0,149.0,3.5,21.0,976.0,771.14,587.56
2016,5,12,12,45,860.5,160.0,3.55,21.5,960.5,729.89,555.66
2016,5,12,13,0,840.0,171.0,3.6,22.0,945.0,684.66,520.57
2016,5,12,13,15,835.5,170.0,3.65,22.0,927.0,639.22,485.97
2016,5,12,13,30,831.0,169.0,3.7,22.0,909.0,592.89,449.84
2016,5,12,13,45,824.0,167.0,3.8,22.0,884.0,543.82,410.85
2016,5,12,14,0,817.0,165.0,3.9,22.0,859.0,494.5,370.59
2016,5,12,14,15,808.0,162.5,3.95,21.5,828.0,443.93,328.92
2016,5,12,14,30,799.0,160.0,4.0,21.0,797.0,393.7,286.44
2016,5,12,14,45,789.5,155.5,4.05,21.0,760.5,342.36,241.88
2016,5,12,15,0,780.0,151.0,4.1,21.0,724.0,291.81,197.95
2016,5,12,15,15,764.5,147.5,4.1,20.5,681.5,234.34,150.24
2016,5,12,15,30,749.0,144.0,4.1,20.0,639.0,185.51,112.26
2016,5,12,15,45,735.0,137.0,4.15,19.5,593.5,136.4,80.12
2016,5,12,16,0,721.0,130.0,4.2,19.0,548.0,89.3,61.05
2016,5,12,16,15,695.0,124.5,4.2,18.5,498.5,78.92,62.83
2016,5,12,16,30,669.0,119.0,4.2,18.0,449.0,77.96,62.36
2016,5,12,16,45,642.0,110.5,4.2,17.5,399.0,74.63,59.82
2016,5,12,17,0,615.0,102.0,4.2,17.0,349.0,71.02,56.98
2016,5,12,17,15,569.0,94.0,4.15,16.5,298.0,67.4,54.07
2016,5,12,17,30,523.0,86.0,4.1,16.0,247.0,63.59,50.88
2016,5,12,17,45,465.5,75.5,4.1,15.5,198.5,57.36,45.41
2016,5,12,18,0,408.0,65.0,4.1,15.0,150.0,49.05,37.88
2016,5,12,18,15,317.0,52.0,4.0,14.0,107.0,39.79,29.38
2016,5,12,18,30,226.0,39.0,3.9,13.0,64.0,30.26,20.25
2016,5,12,18,45,113.0,19.5,3.85,12.5,32.0,15.25,3.14
2016,5,12,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,11.0,2.9,8.5,11.0,9.68,0.0
2016,5,13,5,30,0.0,22.0,3.2,9.0,22.0,19.39,9.44
2016,5,13,5,45,2.5,41.5,3.5,9.5,42.0,42.42,30.36
2016,5,13,6,0,5.0,61.0,3.8,10.0,62.0,64.84,50.28
2016,5,13,6,15,14.5,81.5,3.9,10.5,85.5,93.0,75.17
2016,5,13,6,30,24.0,102.0,4.0,11.0,109.0,131.89,108.86
2016,5,13,6,45,32.0,122.5,4.1,11.5,133.5,160.5,133.17
2016,5,13,7,0,40.0,143.0,4.2,12.0,158.0,189.17,157.03
2016,5,13,7,15,242.0,149.0,4.15,12.5,260.5,401.55,337.59
2016,5,13,7,30,444.0,155.0,4.1,13.0,363.0,612.97,506.75
2016,5,13,7,45,605.0,133.5,4.1,13.5,451.0,751.99,610.92
2016,5,13,8,0,766.0,112.0,4.1,14.0,539.0,887.93,707.39
2016,5,13,8,15,785.5,116.0,4.05,14.0,587.5,916.44,724.55
2016,5,13,8,30,805.0,120.0,4.0,14.0,636.0,948.46,744.88
2016,5,13,8,45,820.5,123.0,4.0,14.5,680.0,972.78,758.49
2016,5,13,9,0,836.0,126.0,4.0,15.0,724.0,994.21,770.08
2016,5,13,9,15,847.0,128.5,4.0,15.5,763.0,1007.55,776.08
2016,5,13,9,30,858.0,131.0,4.0,16.0,802.0,1017.68,780.02
2016,5,13,9,45,874.5,128.5,4.05,16.5,837.0,1013.54,774.63
2016,5,13,10,0,891.0,126.0,4.1,17.0,872.0,1017.42,775.03
2016,5,13,10,15,896.5,127.5,4.2,17.0,898.5,1011.34,770.46
2016,5,13,10,30,902.0,129.0,4.3,17.0,925.0,1001.94,763.8
2016,5,13,10,45,906.0,130.0,4.45,17.5,944.5,987.34,752.87
2016,5,13,11,0,910.0,131.0,4.6,18.0,964.0,969.54,739.95
2016,5,13,11,15,912.0,131.5,4.75,18.0,976.0,946.37,724.73
2016,5,13,11,30,914.0,132.0,4.9,18.0,988.0,920.29,707.4
2016,5,13,11,45,918.0,130.0,5.05,18.0,993.0,890.91,687.59
2016,5,13,12,0,922.0,128.0,5.2,18.0,998.0,858.86,665.72
2016,5,13,12,15,921.5,127.5,5.35,18.0,995.0,822.11,640.24
2016,5,13,12,30,921.0,127.0,5.5,18.0,992.0,783.24,612.96
2016,5,13,12,45,918.5,126.5,5.65,18.0,981.5,741.04,581.09
2016,5,13,13,0,916.0,126.0,5.8,18.0,971.0,697.19,547.07
2016,5,13,13,15,913.0,125.0,5.85,17.5,953.5,651.16,511.24
2016,5,13,13,30,910.0,124.0,5.9,17.0,936.0,603.86,473.41
2016,5,13,13,45,906.0,122.0,6.0,17.0,911.5,554.21,431.9
2016,5,13,14,0,902.0,120.0,6.1,17.0,887.0,503.77,388.65
2016,5,13,14,15,894.5,118.0,6.1,16.5,856.0,451.31,343.29
2016,5,13,14,30,887.0,116.0,6.1,16.0,825.0,398.79,296.78
2016,5,13,14,45,880.5,112.5,6.1,16.0,788.0,345.64,248.48
2016,5,13,15,0,874.0,109.0,6.1,16.0,751.0,292.74,200.44
2016,5,13,15,15,861.5,106.5,6.0,15.5,709.0,239.85,154.27
2016,5,13,15,30,849.0,104.0,5.9,15.0,667.0,179.31,105.27
2016,5,13,15,45,837.5,99.0,5.85,15.0,621.0,127.12,69.91
2016,5,13,16,0,826.0,94.0,5.8,15.0,575.0,76.59,49.13
2016,5,13,16,15,804.5,90.5,5.65,14.5,525.0,63.49,50.35
2016,5,13,16,30,783.0,87.0,5.5,14.0,475.0,62.7,49.94
2016,5,13,16,45,761.5,81.0,5.35,14.0,424.0,59.91,47.66
2016,5,13,17,0,740.0,75.0,5.2,14.0,373.0,56.93,45.17
2016,5,13,17,15,700.5,70.0,5.0,13.5,320.5,54.46,43.19
2016,5,13,17,30,661.0,65.0,4.8,13.0,268.0,47.37,36.99
2016,5,13,17,45,610.5,57.5,4.65,12.5,218.0,42.94,33.05
2016,5,13,18,0,560.0,50.0,4.5,12.0,168.0,38.3,28.77
