Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,18,15,469.5,41.5,4.25,11.5,122.0,32.49,23.26
2016,5,13,18,30,379.0,33.0,4.0,11.0,76.0,26.51,17.28
2016,5,13,18,45,189.5,16.5,3.75,10.5,38.0,12.93,2.47
2016,5,13,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,10.5,2.0,10.5,10.5,9.23,0.0
2016,5,14,5,30,0.0,21.0,2.3,11.0,21.0,18.5,8.83
2016,5,14,5,45,0.0,38.5,2.6,11.5,38.5,36.22,24.88
2016,5,14,6,0,0.0,56.0,2.9,12.0,56.0,54.22,40.74
2016,5,14,6,15,1.5,75.5,2.95,12.5,76.0,75.2,59.0
2016,5,14,6,30,3.0,95.0,3.0,13.0,96.0,95.72,76.58
2016,5,14,6,45,8.0,113.5,3.05,13.5,116.5,117.6,95.09
2016,5,14,7,0,13.0,132.0,3.1,14.0,137.0,139.61,113.33
2016,5,14,7,15,36.0,161.5,3.1,14.0,177.5,204.59,167.74
2016,5,14,7,30,59.0,191.0,3.1,14.0,218.0,258.09,211.58
2016,5,14,7,45,73.5,216.5,3.1,14.5,255.0,299.01,243.73
2016,5,14,8,0,88.0,242.0,3.1,15.0,292.0,339.85,275.22
2016,5,14,8,15,64.0,251.0,3.05,15.5,289.0,323.61,259.91
2016,5,14,8,30,40.0,260.0,3.0,16.0,286.0,306.88,244.51
2016,5,14,8,45,78.0,297.5,2.95,16.5,352.5,383.38,304.17
2016,5,14,9,0,116.0,335.0,2.9,17.0,419.0,477.72,375.12
2016,5,14,9,15,111.5,353.5,2.9,17.5,437.5,470.93,367.86
2016,5,14,9,30,107.0,372.0,2.9,18.0,456.0,481.71,374.18
2016,5,14,9,45,287.0,349.0,2.95,18.5,587.0,663.23,511.24
2016,5,14,10,0,467.0,326.0,3.0,19.0,718.0,822.72,625.42
2016,5,14,10,15,453.0,343.5,3.1,19.0,734.0,815.18,617.93
2016,5,14,10,30,439.0,361.0,3.2,19.0,750.0,805.46,610.33
2016,5,14,10,45,449.5,360.0,3.3,19.5,765.5,799.07,604.86
2016,5,14,11,0,460.0,359.0,3.4,20.0,781.0,790.45,597.83
2016,5,14,11,15,695.5,239.0,3.5,20.0,886.5,870.04,659.59
2016,5,14,11,30,931.0,119.0,3.6,20.0,992.0,924.04,696.91
2016,5,14,11,45,930.0,120.5,3.7,20.0,996.5,893.39,675.85
2016,5,14,12,0,929.0,122.0,3.8,20.0,1001.0,860.23,653.57
2016,5,14,12,15,928.5,122.0,3.9,20.0,998.0,823.82,628.86
2016,5,14,12,30,928.0,122.0,4.0,20.0,995.0,785.25,602.41
2016,5,14,12,45,915.0,128.5,4.1,20.5,981.5,741.39,569.05
2016,5,14,13,0,902.0,135.0,4.2,21.0,968.0,696.51,534.02
2016,5,14,13,15,898.0,134.0,4.3,20.5,950.0,650.45,499.51
2016,5,14,13,30,894.0,133.0,4.4,20.0,932.0,603.26,463.28
2016,5,14,13,45,887.0,132.0,4.55,20.0,906.5,553.59,423.27
2016,5,14,14,0,880.0,131.0,4.7,20.0,881.0,503.42,381.68
2016,5,14,14,15,872.0,129.5,4.8,20.0,849.5,452.19,338.02
2016,5,14,14,30,864.0,128.0,4.9,20.0,818.0,400.95,293.32
2016,5,14,14,45,850.0,127.0,5.0,20.0,780.0,341.86,242.05
2016,5,14,15,0,836.0,126.0,5.1,20.0,742.0,289.83,196.18
2016,5,14,15,15,822.0,123.0,5.1,19.5,699.5,237.7,151.68
2016,5,14,15,30,808.0,120.0,5.1,19.0,657.0,187.15,111.51
2016,5,14,15,45,786.0,118.0,5.15,18.5,609.5,138.45,79.5
2016,5,14,16,0,764.0,116.0,5.2,18.0,562.0,92.57,61.14
2016,5,14,16,15,739.5,111.5,5.1,17.5,512.5,70.3,55.63
2016,5,14,16,30,715.0,107.0,5.0,17.0,463.0,69.65,55.38
2016,5,14,16,45,680.5,102.0,4.9,16.5,411.0,68.45,54.64
2016,5,14,17,0,646.0,97.0,4.8,16.0,359.0,67.16,53.81
2016,5,14,17,15,602.0,90.0,4.55,15.5,307.5,64.17,51.42
2016,5,14,17,30,558.0,83.0,4.3,15.0,256.0,61.02,48.81
2016,5,14,17,45,500.5,73.5,4.1,14.5,207.0,55.53,43.98
2016,5,14,18,0,443.0,64.0,3.9,14.0,158.0,49.79,38.74
2016,5,14,18,15,350.5,52.0,3.6,13.5,114.0,39.81,29.52
2016,5,14,18,30,258.0,40.0,3.3,13.0,70.0,31.04,21.08
2016,5,14,18,45,129.0,25.0,3.0,12.5,40.0,19.58,7.31
2016,5,14,19,0,0.0,10.0,2.7,12.0,10.0,9.1,0.0
2016,5,14,19,15,0.0,5.0,2.65,11.5,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,5,15,103.0,16.0,1.55,9.5,25.5,97.34,0.0
2016,5,15,5,30,206.0,32.0,1.8,10.0,51.0,203.15,156.22
2016,5,15,5,45,310.0,44.0,2.05,11.0,92.0,292.52,241.82
2016,5,15,6,0,414.0,56.0,2.3,12.0,133.0,395.53,330.79
2016,5,15,6,15,482.5,64.5,2.15,12.5,181.5,473.3,395.78
2016,5,15,6,30,551.0,73.0,2.0,13.0,230.0,554.81,459.5
2016,5,15,6,45,601.5,79.5,1.9,13.5,282.0,622.41,509.42
2016,5,15,7,0,652.0,86.0,1.8,14.0,334.0,691.47,558.08
2016,5,15,7,15,686.0,91.0,1.75,14.5,385.5,745.12,593.76
2016,5,15,7,30,720.0,96.0,1.7,15.0,437.0,798.38,627.99
2016,5,15,7,45,747.0,100.0,1.65,16.0,488.0,837.83,650.23
2016,5,15,8,0,774.0,104.0,1.6,17.0,539.0,881.43,674.74
2016,5,15,8,15,793.5,107.5,1.65,17.5,586.5,915.36,694.56
2016,5,15,8,30,813.0,111.0,1.7,18.0,634.0,946.94,712.68
2016,5,15,8,45,828.5,113.5,1.8,18.5,678.5,970.81,726.24
2016,5,15,9,0,844.0,116.0,1.9,19.0,723.0,991.82,737.99
2016,5,15,9,15,855.5,118.0,1.95,19.5,761.5,994.43,737.12
2016,5,15,9,30,867.0,120.0,2.0,20.0,800.0,1004.78,741.67
2016,5,15,9,45,890.5,113.5,2.1,20.5,837.0,1014.71,746.56
2016,5,15,10,0,914.0,107.0,2.2,21.0,874.0,1021.39,749.43
2016,5,15,10,15,920.0,108.0,2.3,21.0,901.0,1015.5,745.72
2016,5,15,10,30,926.0,109.0,2.4,21.0,928.0,1006.24,740.02
2016,5,15,10,45,929.5,110.5,2.55,21.5,948.5,991.75,730.08
2016,5,15,11,0,933.0,112.0,2.7,22.0,969.0,974.01,718.02
2016,5,15,11,15,936.0,112.5,2.9,22.0,981.5,951.67,704.68
2016,5,15,11,30,939.0,113.0,3.1,22.0,994.0,926.32,689.14
2016,5,15,11,45,939.0,114.0,3.3,22.5,999.0,896.0,668.74
2016,5,15,12,0,939.0,115.0,3.5,23.0,1004.0,863.09,646.4
2016,5,15,12,15,938.5,114.5,3.65,23.0,1001.5,826.08,621.99
2016,5,15,12,30,938.0,114.0,3.8,23.0,999.0,786.9,595.79
2016,5,15,12,45,940.0,111.5,3.95,23.0,989.5,745.77,566.69
2016,5,15,13,0,942.0,109.0,4.1,23.0,980.0,702.62,534.69
2016,5,15,13,15,939.0,108.0,4.2,23.0,962.5,655.79,498.94
2016,5,15,13,30,936.0,107.0,4.3,23.0,945.0,607.63,461.25
2016,5,15,13,45,930.5,106.0,4.4,23.0,920.0,557.08,420.77
2016,5,15,14,0,925.0,105.0,4.5,23.0,895.0,505.81,378.62
2016,5,15,14,15,918.0,103.5,4.55,22.5,863.5,453.05,334.72
2016,5,15,14,30,911.0,102.0,4.6,22.0,832.0,400.14,289.46
2016,5,15,14,45,901.5,100.0,4.7,22.0,794.5,346.18,242.1
2016,5,15,15,0,892.0,98.0,4.8,22.0,757.0,292.76,195.04
2016,5,15,15,15,879.5,96.0,4.9,21.5,714.0,239.5,149.64
2016,5,15,15,30,867.0,94.0,5.0,21.0,671.0,187.47,108.31
2016,5,15,15,45,850.5,91.0,5.1,20.5,624.0,135.86,74.02
2016,5,15,16,0,834.0,88.0,5.2,20.0,577.0,76.5,45.32
2016,5,15,16,15,812.5,85.0,5.2,19.5,527.0,59.53,45.91
2016,5,15,16,30,791.0,82.0,5.2,19.0,477.0,58.93,45.66
2016,5,15,16,45,759.0,79.0,5.25,18.5,424.5,58.2,45.29
2016,5,15,17,0,727.0,76.0,5.3,18.0,372.0,57.46,44.89
2016,5,15,17,15,687.0,71.0,5.15,17.0,320.0,50.16,38.77
2016,5,15,17,30,647.0,66.0,5.0,16.0,268.0,47.9,37.0
2016,5,15,17,45,584.0,60.0,4.9,15.5,217.0,44.65,34.16
2016,5,15,18,0,521.0,54.0,4.8,15.0,166.0,41.32,31.1
2016,5,15,18,15,431.5,45.0,4.55,14.5,121.0,35.24,25.41
2016,5,15,18,30,342.0,36.0,4.3,14.0,76.0,28.96,19.26
2016,5,15,18,45,201.5,23.0,4.1,13.5,44.0,18.62,7.21
2016,5,15,19,0,61.0,10.0,3.9,13.0,12.0,9.1,0.0
2016,5,15,19,15,30.5,5.0,3.8,12.5,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,5,15,115.0,15.5,1.7,9.5,26.0,103.65,0.0
2016,5,16,5,30,230.0,31.0,1.9,10.0,52.0,215.69,167.63
2016,5,16,5,45,323.0,43.0,2.1,11.0,93.0,303.01,250.75
2016,5,16,6,0,416.0,55.0,2.3,12.0,134.0,396.27,331.58
2016,5,16,6,15,483.0,63.5,2.2,12.5,182.0,472.9,395.76
2016,5,16,6,30,550.0,72.0,2.1,13.0,230.0,553.24,458.72
2016,5,16,6,45,596.0,78.5,2.05,14.0,281.0,617.12,505.24
2016,5,16,7,0,642.0,85.0,2.0,15.0,332.0,682.18,550.48
2016,5,16,7,15,676.0,90.5,2.15,15.5,383.0,736.19,588.13
2016,5,16,7,30,710.0,96.0,2.3,16.0,434.0,789.85,624.67
2016,5,16,7,45,738.0,99.5,2.45,17.0,484.5,829.44,649.18
2016,5,16,8,0,766.0,103.0,2.6,18.0,535.0,873.21,676.25
2016,5,16,8,15,785.5,106.5,2.65,18.5,582.5,907.01,696.4
2016,5,16,8,30,805.0,110.0,2.7,19.0,630.0,938.49,714.82
2016,5,16,8,45,822.0,112.0,2.8,19.5,674.5,963.18,728.94
2016,5,16,9,0,839.0,114.0,2.9,20.0,719.0,985.08,741.22
2016,5,16,9,15,850.5,116.5,2.95,20.5,757.5,988.36,740.65
2016,5,16,9,30,862.0,119.0,3.0,21.0,796.0,999.32,745.52
2016,5,16,9,45,880.0,115.5,3.05,21.5,831.5,1007.08,748.31
2016,5,16,10,0,898.0,112.0,3.1,22.0,867.0,1011.63,749.11
2016,5,16,10,15,904.0,113.5,3.15,22.5,894.0,1006.35,743.59
2016,5,16,10,30,910.0,115.0,3.2,23.0,921.0,997.73,736.09
2016,5,16,10,45,915.5,115.5,3.25,23.5,941.5,984.31,725.59
2016,5,16,11,0,921.0,116.0,3.3,24.0,962.0,967.65,713.1
2016,5,16,11,15,923.5,116.5,3.35,24.0,974.5,945.1,698.19
2016,5,16,11,30,926.0,117.0,3.4,24.0,987.0,919.61,681.35
2016,5,16,11,45,928.5,116.5,3.5,24.5,992.5,890.38,660.99
2016,5,16,12,0,931.0,116.0,3.6,25.0,998.0,858.5,638.81
2016,5,16,12,15,931.0,115.5,3.7,25.0,996.0,822.2,614.73
2016,5,16,12,30,931.0,115.0,3.8,25.0,994.0,783.71,588.95
2016,5,16,12,45,929.5,114.5,3.9,25.0,983.5,742.17,559.54
2016,5,16,13,0,928.0,114.0,4.0,25.0,973.0,698.86,527.5
2016,5,16,13,15,924.5,113.0,4.05,25.0,955.5,652.35,492.21
2016,5,16,13,30,921.0,112.0,4.1,25.0,938.0,604.6,455.1
2016,5,16,13,45,917.5,110.0,4.15,25.0,913.5,555.01,415.64
2016,5,16,14,0,914.0,108.0,4.2,25.0,889.0,504.56,374.42
2016,5,16,14,15,906.5,106.5,4.2,25.0,858.0,452.19,330.61
2016,5,16,14,30,899.0,105.0,4.2,25.0,827.0,399.73,285.73
2016,5,16,14,45,887.5,104.0,4.25,25.0,789.0,346.56,239.73
2016,5,16,15,0,876.0,103.0,4.3,25.0,751.0,294.11,194.2
2016,5,16,15,15,863.5,100.5,4.25,24.5,709.0,241.35,149.82
2016,5,16,15,30,851.0,98.0,4.2,24.0,667.0,189.83,109.32
2016,5,16,15,45,833.0,96.0,4.2,24.0,620.0,130.2,68.57
2016,5,16,16,0,815.0,94.0,4.2,24.0,573.0,81.94,48.1
2016,5,16,16,15,793.5,90.5,4.15,23.5,523.5,63.13,48.18
2016,5,16,16,30,772.0,87.0,4.1,23.0,474.0,62.34,47.8
2016,5,16,16,45,744.0,82.5,4.05,22.5,422.5,60.67,46.64
2016,5,16,17,0,716.0,78.0,4.0,22.0,371.0,58.88,45.37
2016,5,16,17,15,676.0,72.5,3.95,21.0,319.5,51.11,38.95
2016,5,16,17,30,636.0,67.0,3.9,20.0,268.0,48.52,36.93
2016,5,16,17,45,577.0,60.5,3.9,19.5,217.5,44.93,33.83
2016,5,16,18,0,518.0,54.0,3.9,19.0,167.0,41.22,30.49
2016,5,16,18,15,429.5,45.0,3.9,18.0,122.5,35.14,24.95
2016,5,16,18,30,341.0,36.0,3.9,17.0,78.0,28.85,18.96
2016,5,16,18,45,202.0,23.5,3.95,16.0,45.5,19.0,7.83
2016,5,16,19,0,63.0,11.0,4.0,15.0,13.0,10.01,0.0
2016,5,16,19,15,31.5,5.5,4.0,14.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,17,5,15,145.0,15.0,2.7,12.0,29.0,124.72,0.0
2016,5,17,5,30,290.0,30.0,3.0,13.0,58.0,254.06,197.6
2016,5,17,5,45,395.5,39.5,3.3,14.0,101.5,347.17,285.56
2016,5,17,6,0,501.0,49.0,3.6,15.0,145.0,449.14,373.24
2016,5,17,6,15,565.5,56.0,3.55,15.5,195.0,524.94,435.62
2016,5,17,6,30,630.0,63.0,3.5,16.0,245.0,604.29,497.61
2016,5,17,6,45,678.0,67.5,3.5,16.5,298.5,669.66,546.24
2016,5,17,7,0,726.0,72.0,3.5,17.0,352.0,731.87,590.57
2016,5,17,7,15,757.0,76.5,3.6,18.0,405.0,784.75,625.77
2016,5,17,7,30,788.0,81.0,3.7,19.0,458.0,836.86,659.35
2016,5,17,7,45,813.0,84.0,3.85,20.0,509.5,880.38,686.16
2016,5,17,8,0,838.0,87.0,4.0,21.0,561.0,922.18,711.25
2016,5,17,8,15,855.5,90.0,4.0,21.5,609.5,944.82,723.17
2016,5,17,8,30,873.0,93.0,4.0,22.0,658.0,974.74,740.17
2016,5,17,8,45,887.0,95.0,4.05,22.5,703.0,997.33,752.29
2016,5,17,9,0,901.0,97.0,4.1,23.0,748.0,1017.0,762.49
2016,5,17,9,15,911.0,99.5,4.1,23.5,787.0,1030.13,768.04
2016,5,17,9,30,921.0,102.0,4.1,24.0,826.0,1039.96,771.53
2016,5,17,9,45,928.0,103.5,4.1,24.5,859.5,1042.31,770.21
2016,5,17,10,0,935.0,105.0,4.1,25.0,893.0,1041.25,766.84
2016,5,17,10,15,940.5,106.5,4.0,25.0,920.0,1035.26,761.26
2016,5,17,10,30,946.0,108.0,3.9,25.0,947.0,1025.83,753.59
2016,5,17,10,45,949.5,109.0,3.85,25.5,967.0,1010.59,741.14
2016,5,17,11,0,953.0,110.0,3.8,26.0,987.0,992.04,726.72
2016,5,17,11,15,955.0,110.5,3.7,26.0,999.0,968.45,710.22
2016,5,17,11,30,957.0,111.0,3.6,26.0,1011.0,941.84,691.84
2016,5,17,11,45,957.5,111.0,3.5,26.5,1015.5,910.62,669.14
2016,5,17,12,0,958.0,111.0,3.4,27.0,1020.0,876.78,644.81
2016,5,17,12,15,957.0,111.0,3.3,27.0,1016.5,839.32,619.35
2016,5,17,12,30,956.0,111.0,3.2,27.0,1013.0,799.67,592.35
2016,5,17,12,45,954.5,109.5,3.15,27.5,1002.5,756.4,560.92
2016,5,17,13,0,953.0,108.0,3.1,28.0,992.0,711.35,526.85
2016,5,17,13,15,949.5,107.0,3.05,28.0,973.5,663.86,491.45
2016,5,17,13,30,946.0,106.0,3.0,28.0,955.0,615.08,454.27
2016,5,17,13,45,939.5,105.5,3.0,28.0,929.5,564.06,414.65
2016,5,17,14,0,933.0,105.0,3.0,28.0,904.0,512.41,373.45
2016,5,17,14,15,925.5,103.5,3.0,28.0,872.0,459.16,329.97
2016,5,17,14,30,918.0,102.0,3.0,28.0,840.0,405.81,285.33
2016,5,17,14,45,908.5,100.0,3.0,28.0,802.0,351.6,239.31
2016,5,17,15,0,899.0,98.0,3.0,28.0,764.0,297.92,193.5
2016,5,17,15,15,886.5,95.5,2.95,28.0,721.0,244.03,148.56
2016,5,17,15,30,874.0,93.0,2.9,28.0,678.0,191.39,107.51
2016,5,17,15,45,859.0,90.0,2.85,28.0,631.5,139.62,73.38
2016,5,17,16,0,844.0,87.0,2.8,28.0,585.0,89.72,51.92
2016,5,17,16,15,823.5,83.5,2.75,27.5,534.5,58.45,43.44
2016,5,17,16,30,803.0,80.0,2.7,27.0,484.0,57.45,42.87
2016,5,17,16,45,775.0,76.0,2.65,27.0,432.0,55.92,41.75
2016,5,17,17,0,747.0,72.0,2.6,27.0,380.0,54.31,40.53
2016,5,17,17,15,709.0,67.5,2.4,26.0,327.5,52.14,38.99
2016,5,17,17,30,671.0,63.0,2.2,25.0,275.0,49.91,37.32
2016,5,17,17,45,612.5,57.0,2.05,24.0,224.0,42.24,30.88
2016,5,17,18,0,554.0,51.0,1.9,23.0,173.0,38.78,27.89
2016,5,17,18,15,469.0,43.0,1.95,22.0,127.5,33.45,23.1
2016,5,17,18,30,384.0,35.0,2.0,21.0,82.0,27.95,17.91
2016,5,17,18,45,244.0,23.0,2.05,20.0,48.0,18.52,7.7
2016,5,17,19,0,104.0,11.0,2.1,19.0,14.0,10.01,0.0
2016,5,17,19,15,52.0,5.5,2.05,18.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,15,131.5,16.0,1.5,13.5,28.5,114.97,11.32
2016,5,18,5,30,263.0,32.0,1.8,14.0,57.0,239.65,186.04
2016,5,18,5,45,360.5,42.5,2.15,15.0,99.5,327.88,267.83
2016,5,18,6,0,458.0,53.0,2.5,16.0,142.0,424.24,349.98
2016,5,18,6,15,522.5,61.0,2.55,16.5,191.0,499.92,412.13
2016,5,18,6,30,587.0,69.0,2.6,17.0,240.0,579.12,473.62
2016,5,18,6,45,630.0,75.5,2.65,17.5,291.5,641.78,519.89
2016,5,18,7,0,673.0,82.0,2.7,18.0,343.0,705.4,565.15
2016,5,18,7,15,705.5,87.0,2.65,18.5,394.5,758.34,600.48
2016,5,18,7,30,738.0,92.0,2.6,19.0,446.0,805.73,630.74
2016,5,18,7,45,761.5,96.5,2.6,20.0,496.0,848.61,656.13
2016,5,18,8,0,785.0,101.0,2.6,21.0,546.0,889.79,679.7
2016,5,18,8,15,803.5,104.5,2.6,21.5,593.5,922.96,698.62
2016,5,18,8,30,822.0,108.0,2.6,22.0,641.0,953.73,715.76
2016,5,18,8,45,836.0,110.5,2.6,23.0,684.5,976.26,725.85
2016,5,18,9,0,850.0,113.0,2.6,24.0,728.0,995.9,734.03
2016,5,18,9,15,860.5,115.0,2.6,24.5,766.0,997.74,732.06
2016,5,18,9,30,871.0,117.0,2.6,25.0,804.0,1007.22,735.39
2016,5,18,9,45,883.0,116.5,2.65,25.5,837.5,1012.3,736.38
2016,5,18,10,0,895.0,116.0,2.7,26.0,871.0,1014.14,735.46
2016,5,18,10,15,900.5,117.0,2.8,26.0,897.0,1007.85,731.37
2016,5,18,10,30,906.0,118.0,2.9,26.0,923.0,998.28,725.31
2016,5,18,10,45,907.0,121.0,3.0,26.5,941.5,983.16,714.33
2016,5,18,11,0,908.0,124.0,3.1,27.0,960.0,964.87,701.4
2016,5,18,11,15,910.0,124.5,3.2,27.0,972.0,942.09,686.95
2016,5,18,11,30,912.0,125.0,3.3,27.0,984.0,916.43,670.59
2016,5,18,11,45,909.5,127.5,3.4,27.5,988.0,886.02,649.7
2016,5,18,12,0,907.0,130.0,3.5,28.0,992.0,853.22,627.18
2016,5,18,12,15,906.0,129.5,3.55,28.0,989.0,816.84,603.14
2016,5,18,12,30,905.0,129.0,3.6,28.0,986.0,778.46,577.56
2016,5,18,12,45,902.5,129.0,3.7,28.5,975.0,737.57,547.61
2016,5,18,13,0,900.0,129.0,3.8,29.0,964.0,695.08,515.7
2016,5,18,13,15,896.0,128.0,3.9,28.5,946.5,649.45,482.85
2016,5,18,13,30,892.0,127.0,4.0,28.0,929.0,602.69,448.15
2016,5,18,13,45,889.5,123.5,4.1,28.0,905.0,553.84,410.0
2016,5,18,14,0,887.0,120.0,4.2,28.0,881.0,504.11,370.07
2016,5,18,14,15,879.5,118.5,4.3,27.5,850.0,453.09,328.76
2016,5,18,14,30,872.0,117.0,4.4,27.0,819.0,402.02,286.21
2016,5,18,14,45,859.0,116.5,4.5,27.0,781.5,350.12,241.84
2016,5,18,15,0,846.0,116.0,4.6,27.0,744.0,291.48,192.23
2016,5,18,15,15,832.5,113.0,4.65,26.0,702.0,239.14,148.85
2016,5,18,15,30,819.0,110.0,4.7,25.0,660.0,188.3,109.02
2016,5,18,15,45,801.0,107.5,4.8,24.5,614.0,139.09,75.94
2016,5,18,16,0,783.0,105.0,4.9,24.0,568.0,92.2,54.9
2016,5,18,16,15,760.5,101.0,4.85,23.0,519.0,70.16,54.23
2016,5,18,16,30,738.0,97.0,4.8,22.0,470.0,69.33,53.95
2016,5,18,16,45,716.5,90.0,4.8,21.5,420.5,59.85,46.12
2016,5,18,17,0,695.0,83.0,4.8,21.0,371.0,56.81,43.75
2016,5,18,17,15,656.0,77.0,4.7,20.0,319.5,54.15,41.75
2016,5,18,17,30,617.0,71.0,4.6,19.0,268.0,51.33,39.54
2016,5,18,17,45,566.5,63.5,4.5,18.5,219.5,47.11,35.9
2016,5,18,18,0,516.0,56.0,4.4,18.0,171.0,42.7,31.95
2016,5,18,18,15,431.0,46.5,4.35,17.0,126.0,36.26,26.09
2016,5,18,18,30,346.0,37.0,4.3,16.0,81.0,29.57,19.76
2016,5,18,18,45,216.5,24.5,4.3,15.5,48.0,19.76,9.19
2016,5,18,19,0,87.0,12.0,4.3,15.0,15.0,10.91,0.0
2016,5,18,19,15,43.5,6.0,4.35,14.5,7.5,5.46,0.0
2016,5,18,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,5,15,116.0,18.0,4.6,9.5,29.5,110.54,22.03
2016,5,19,5,30,232.0,36.0,4.7,10.0,59.0,224.99,178.97
2016,5,19,5,45,339.0,47.0,4.8,10.5,102.0,318.68,267.15
2016,5,19,6,0,446.0,58.0,4.9,11.0,145.0,421.86,358.2
2016,5,19,6,15,511.5,66.0,5.0,11.5,194.0,498.25,423.95
2016,5,19,6,30,577.0,74.0,5.1,12.0,243.0,578.03,488.99
2016,5,19,6,45,580.5,82.5,5.2,12.5,280.5,610.73,513.97
2016,5,19,7,0,584.0,91.0,5.3,13.0,318.0,641.83,536.81
2016,5,19,7,15,579.5,107.5,5.05,13.5,359.5,674.03,558.54
2016,5,19,7,30,575.0,124.0,4.8,14.0,401.0,703.57,577.39
2016,5,19,7,45,523.0,158.5,4.6,14.5,431.0,699.56,570.29
2016,5,19,8,0,471.0,193.0,4.4,15.0,461.0,699.03,564.26
2016,5,19,8,15,557.0,180.5,4.3,15.5,523.5,772.14,617.48
2016,5,19,8,30,643.0,168.0,4.2,16.0,586.0,855.22,674.3
2016,5,19,8,45,564.5,212.5,4.15,17.0,598.0,823.09,645.46
2016,5,19,9,0,486.0,257.0,4.1,18.0,610.0,794.57,618.37
2016,5,19,9,15,695.0,185.0,4.05,18.5,718.0,928.99,714.45
2016,5,19,9,30,904.0,113.0,4.0,19.0,826.0,1036.31,784.14
2016,5,19,9,45,902.0,120.5,4.0,19.5,857.5,1036.01,780.25
2016,5,19,10,0,900.0,128.0,4.0,20.0,889.0,1032.17,775.03
2016,5,19,10,15,905.5,129.5,4.05,20.0,915.5,1026.11,770.32
2016,5,19,10,30,911.0,131.0,4.1,20.0,942.0,1016.71,763.51
2016,5,19,10,45,915.5,131.5,4.2,20.5,962.0,1002.09,752.16
2016,5,19,11,0,920.0,132.0,4.3,21.0,982.0,984.26,738.78
2016,5,19,11,15,735.5,250.5,4.35,21.0,935.5,919.88,694.4
2016,5,19,11,30,551.0,369.0,4.4,21.0,889.0,840.61,634.02
2016,5,19,11,45,562.5,360.0,4.5,21.5,893.0,816.89,617.12
2016,5,19,12,0,574.0,351.0,4.6,22.0,897.0,791.06,598.23
2016,5,19,12,15,511.0,378.5,4.6,22.0,864.0,736.69,557.87
2016,5,19,12,30,448.0,406.0,4.6,22.0,831.0,684.48,518.9
2016,5,19,12,45,542.0,358.5,4.7,22.0,867.0,684.08,520.25
2016,5,19,13,0,636.0,311.0,4.8,22.0,903.0,672.6,512.72
2016,5,19,13,15,581.0,332.0,4.95,22.0,865.0,623.72,475.41
2016,5,19,13,30,526.0,353.0,5.1,22.0,827.0,574.77,437.83
2016,5,19,13,45,510.5,343.5,5.25,22.0,793.5,527.28,401.23
2016,5,19,14,0,495.0,334.0,5.4,22.0,760.0,481.12,364.9
2016,5,19,14,15,701.0,224.5,5.5,21.5,803.5,451.4,338.92
2016,5,19,14,30,907.0,115.0,5.6,21.0,847.0,414.57,303.6
2016,5,19,14,45,785.5,158.5,5.75,20.5,771.5,353.71,253.93
2016,5,19,15,0,664.0,202.0,5.9,20.0,696.0,303.1,213.63
2016,5,19,15,15,630.5,198.5,5.9,19.0,646.0,255.1,174.31
2016,5,19,15,30,597.0,195.0,5.9,18.0,596.0,210.97,140.1
2016,5,19,15,45,526.5,202.0,5.9,17.5,538.0,175.31,117.85
2016,5,19,16,0,456.0,209.0,5.9,17.0,480.0,145.2,105.45
2016,5,19,16,15,430.5,195.0,5.9,16.0,433.0,123.5,101.98
2016,5,19,16,30,405.0,181.0,5.9,15.0,386.0,117.47,97.5
2016,5,19,16,45,484.5,143.0,5.9,14.5,363.0,95.9,79.15
2016,5,19,17,0,564.0,105.0,5.9,14.0,340.0,72.0,58.48
2016,5,19,17,15,505.5,103.5,5.8,13.5,293.0,73.14,59.79
2016,5,19,17,30,447.0,102.0,5.7,13.0,246.0,73.29,60.15
2016,5,19,17,45,405.0,88.5,5.6,12.5,201.0,64.83,52.69
2016,5,19,18,0,363.0,75.0,5.5,12.0,156.0,55.99,44.67
2016,5,19,18,15,298.0,60.0,5.4,11.5,115.5,45.54,34.99
2016,5,19,18,30,233.0,45.0,5.3,11.0,75.0,34.7,24.73
2016,5,19,18,45,116.5,30.0,5.2,11.0,45.0,24.2,13.18
2016,5,19,19,0,0.0,15.0,5.1,11.0,15.0,13.64,0.0
2016,5,19,19,15,0.0,7.5,5.1,10.5,7.5,6.82,0.0
2016,5,19,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,140.0,17.0,3.8,8.5,31.5,122.74,35.14
2016,5,20,5,30,280.0,34.0,4.0,9.0,63.0,252.56,202.78
2016,5,20,5,45,388.5,43.5,4.2,9.5,107.0,348.16,292.7
2016,5,20,6,0,497.0,53.0,4.4,10.0,151.0,452.42,384.59
2016,5,20,6,15,561.0,60.0,4.45,10.5,201.0,528.01,448.55
2016,5,20,6,30,625.0,67.0,4.5,11.0,251.0,606.96,512.15
2016,5,20,6,45,675.0,71.0,4.55,11.5,304.5,673.27,563.16
2016,5,20,7,0,725.0,75.0,4.6,12.0,358.0,736.15,609.69
2016,5,20,7,15,571.0,120.5,4.5,12.5,363.0,682.08,564.11
2016,5,20,7,30,417.0,166.0,4.4,13.0,368.0,603.42,497.72
2016,5,20,7,45,425.0,185.5,4.35,13.5,409.5,641.07,524.29
2016,5,20,8,0,433.0,205.0,4.3,14.0,451.0,677.1,548.48
2016,5,20,8,15,472.0,209.5,4.3,14.0,499.0,724.19,582.92
2016,5,20,8,30,511.0,214.0,4.3,14.0,547.0,770.58,616.29
2016,5,20,8,45,443.0,258.5,4.3,14.5,561.5,754.69,598.99
2016,5,20,9,0,375.0,303.0,4.3,15.0,576.0,717.43,566.93
2016,5,20,9,15,380.5,319.5,4.45,15.0,608.5,737.44,581.23
2016,5,20,9,30,386.0,336.0,4.6,15.0,641.0,755.57,593.84
2016,5,20,9,45,400.0,343.5,4.75,15.5,671.0,770.49,603.42
2016,5,20,10,0,414.0,351.0,4.9,16.0,701.0,797.5,621.49
2016,5,20,10,15,229.0,369.0,5.05,16.0,563.5,611.17,479.29
2016,5,20,10,30,44.0,387.0,5.2,16.0,426.0,414.82,324.81
2016,5,20,10,45,275.5,382.0,5.35,16.0,635.5,647.73,508.96
2016,5,20,11,0,507.0,377.0,5.5,16.0,845.0,853.12,663.69
2016,5,20,11,15,412.0,415.0,5.6,16.0,799.0,775.27,603.44
2016,5,20,11,30,317.0,453.0,5.7,16.0,753.0,708.43,551.79
2016,5,20,11,45,301.0,460.5,5.85,16.0,746.5,683.16,532.91
2016,5,20,12,0,285.0,468.0,6.0,16.0,740.0,657.63,513.55
2016,5,20,12,15,289.0,465.5,6.05,16.0,740.5,639.02,499.54
2016,5,20,12,30,293.0,463.0,6.1,16.0,741.0,619.57,484.76
2016,5,20,12,45,298.5,451.5,6.15,16.0,732.0,593.13,464.7
2016,5,20,13,0,304.0,440.0,6.2,16.0,723.0,566.24,444.07
2016,5,20,13,15,345.5,417.0,6.2,16.0,733.0,551.83,432.99
2016,5,20,13,30,387.0,394.0,6.2,16.0,743.0,534.02,418.71
2016,5,20,13,45,282.0,410.5,6.2,16.0,661.5,466.92,365.54
2016,5,20,14,0,177.0,427.0,6.2,16.0,580.0,417.29,326.36
2016,5,20,14,15,252.5,396.0,6.15,15.5,605.5,402.02,313.68
2016,5,20,14,30,328.0,365.0,6.1,15.0,631.0,388.07,300.55
2016,5,20,14,45,296.0,354.5,6.1,15.0,586.0,347.7,267.55
2016,5,20,15,0,264.0,344.0,6.1,15.0,541.0,310.8,237.69
2016,5,20,15,15,260.5,325.5,6.0,14.5,510.5,278.1,211.02
2016,5,20,15,30,257.0,307.0,5.9,14.0,480.0,246.19,185.71
2016,5,20,15,45,327.0,266.5,5.85,14.0,471.5,208.81,154.42
2016,5,20,16,0,397.0,226.0,5.8,14.0,463.0,154.78,115.22
2016,5,20,16,15,407.5,202.0,5.7,13.5,427.0,127.58,106.47
2016,5,20,16,30,418.0,178.0,5.6,13.0,391.0,115.51,96.5
2016,5,20,16,45,242.0,172.5,5.5,13.0,293.0,120.48,101.21
2016,5,20,17,0,66.0,167.0,5.4,13.0,195.0,128.71,108.77
2016,5,20,17,15,330.5,124.5,5.2,12.5,235.0,86.49,71.87
2016,5,20,17,30,595.0,82.0,5.0,12.0,275.0,59.7,48.2
2016,5,20,17,45,535.0,74.0,4.85,12.0,224.5,55.39,44.33
2016,5,20,18,0,475.0,66.0,4.7,12.0,174.0,50.9,40.14
2016,5,20,18,15,386.5,55.5,4.5,11.5,129.0,43.91,33.57
2016,5,20,18,30,298.0,45.0,4.3,11.0,84.0,34.82,24.9
2016,5,20,18,45,172.5,30.5,4.1,10.5,50.5,23.84,13.26
2016,5,20,19,0,47.0,16.0,3.9,10.0,17.0,14.55,0.0
2016,5,20,19,15,23.5,8.0,3.85,9.5,8.5,7.28,0.0
2016,5,20,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,5,15,10.5,17.0,2.4,9.0,18.0,22.93,3.4
2016,5,21,5,30,21.0,34.0,2.5,9.0,36.0,52.69,38.09
2016,5,21,5,45,45.0,54.0,2.65,9.5,62.0,93.73,75.29
2016,5,21,6,0,69.0,74.0,2.8,10.0,88.0,146.76,122.11
2016,5,21,6,15,83.5,96.0,2.85,10.0,117.5,185.51,156.23
2016,5,21,6,30,98.0,118.0,2.9,10.0,147.0,224.28,189.65
2016,5,21,6,45,112.0,138.5,2.95,10.5,177.5,260.7,219.94
2016,5,21,7,0,126.0,159.0,3.0,11.0,208.0,297.41,249.71
2016,5,21,7,15,102.0,180.0,3.1,11.5,223.5,301.54,250.93
2016,5,21,7,30,78.0,201.0,3.2,12.0,239.0,286.74,236.81
2016,5,21,7,45,174.5,221.0,3.3,12.5,317.5,414.87,341.67
2016,5,21,8,0,271.0,241.0,3.4,13.0,396.0,547.92,445.75
2016,5,21,8,15,341.5,247.5,3.45,13.0,459.5,623.69,503.51
2016,5,21,8,30,412.0,254.0,3.5,13.0,523.0,718.72,574.2
2016,5,21,8,45,206.0,189.0,3.55,13.5,323.5,421.46,342.13
2016,5,21,9,0,0.0,124.0,3.6,14.0,124.0,111.23,86.41
2016,5,21,9,15,7.0,189.0,3.65,13.5,194.5,179.56,142.76
2016,5,21,9,30,14.0,254.0,3.7,13.0,265.0,248.76,198.49
2016,5,21,9,45,14.0,260.0,3.8,13.0,271.5,253.35,201.66
2016,5,21,10,0,14.0,266.0,3.9,13.0,278.0,257.91,204.98
2016,5,21,10,15,38.0,338.0,3.9,13.0,372.0,363.76,288.62
2016,5,21,10,30,62.0,410.0,3.9,13.0,466.0,455.37,358.97
2016,5,21,10,45,56.0,411.5,3.95,13.0,463.0,445.56,350.57
2016,5,21,11,0,50.0,413.0,4.0,13.0,460.0,435.83,342.69
2016,5,21,11,15,56.0,427.0,3.95,13.0,480.0,448.89,352.5
2016,5,21,11,30,62.0,441.0,3.9,13.0,500.0,460.93,361.42
2016,5,21,11,45,158.0,458.0,3.85,13.0,609.0,556.03,435.47
2016,5,21,12,0,254.0,475.0,3.8,13.0,718.0,639.0,498.22
2016,5,21,12,15,187.5,476.5,3.75,13.0,655.5,569.29,444.16
2016,5,21,12,30,121.0,478.0,3.7,13.0,593.0,506.76,395.82
2016,5,21,12,45,241.0,451.0,3.7,13.0,676.5,553.18,433.25
2016,5,21,13,0,361.0,424.0,3.7,13.0,760.0,591.16,462.69
2016,5,21,13,15,342.5,424.0,3.7,13.0,738.0,555.97,435.01
2016,5,21,13,30,324.0,424.0,3.7,13.0,716.0,522.0,408.4
2016,5,21,13,45,321.0,412.0,3.7,13.0,695.0,488.53,382.03
2016,5,21,14,0,318.0,400.0,3.7,13.0,674.0,455.43,355.53
2016,5,21,14,15,420.5,346.0,3.65,13.0,694.5,429.18,332.9
2016,5,21,14,30,523.0,292.0,3.6,13.0,715.0,400.17,306.12
2016,5,21,14,45,518.5,275.5,3.6,13.0,679.0,354.5,267.06
2016,5,21,15,0,514.0,259.0,3.6,13.0,643.0,309.58,228.4
2016,5,21,15,15,482.5,253.5,3.55,13.0,598.0,267.4,193.38
2016,5,21,15,30,451.0,248.0,3.5,13.0,553.0,228.76,162.89
2016,5,21,15,45,364.0,251.0,3.45,13.0,486.0,203.79,148.69
2016,5,21,16,0,277.0,254.0,3.4,13.0,419.0,177.46,136.13
2016,5,21,16,15,319.0,222.5,3.4,13.0,397.5,148.63,124.61
2016,5,21,16,30,361.0,191.0,3.4,13.0,376.0,131.74,110.44
2016,5,21,16,45,338.0,178.0,3.4,13.0,337.0,124.64,104.65
2016,5,21,17,0,315.0,165.0,3.4,13.0,298.0,117.18,98.47
2016,5,21,17,15,429.5,127.5,3.25,12.5,282.5,89.17,74.19
2016,5,21,17,30,544.0,90.0,3.1,12.0,267.0,65.8,53.65
2016,5,21,17,45,496.5,79.0,3.0,12.0,219.0,59.29,47.84
2016,5,21,18,0,449.0,68.0,2.9,12.0,171.0,52.43,41.52
2016,5,21,18,15,367.0,56.5,2.65,11.5,127.0,43.01,32.81
2016,5,21,18,30,285.0,45.0,2.4,11.0,83.0,34.75,24.91
2016,5,21,18,45,176.5,30.0,2.2,10.5,50.5,23.43,13.21
2016,5,21,19,0,68.0,15.0,2.0,10.0,18.0,11.8,0.0
2016,5,21,19,15,34.0,7.5,1.95,9.5,9.0,6.82,0.0
2016,5,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,5,15,122.0,19.0,1.85,8.5,31.5,117.2,47.33
2016,5,22,5,30,244.0,38.0,2.1,9.0,63.0,235.1,189.0
2016,5,22,5,45,337.0,50.0,2.4,9.5,106.0,319.67,267.54
2016,5,22,6,0,430.0,62.0,2.7,10.0,149.0,415.79,351.4
2016,5,22,6,15,283.5,90.5,2.7,10.5,154.5,340.41,288.96
2016,5,22,6,30,137.0,119.0,2.7,11.0,160.0,256.1,216.11
2016,5,22,6,45,156.5,138.5,2.7,11.5,193.5,296.96,250.19
2016,5,22,7,0,176.0,158.0,2.7,12.0,227.0,338.47,283.47
2016,5,22,7,15,443.5,132.0,2.6,12.5,339.0,576.88,477.42
2016,5,22,7,30,711.0,106.0,2.5,13.0,451.0,805.89,645.89
2016,5,22,7,45,523.0,167.5,2.45,13.5,436.0,711.09,570.28
2016,5,22,8,0,335.0,229.0,2.4,14.0,421.0,594.11,476.07
2016,5,22,8,15,400.5,230.0,2.4,14.0,479.0,678.74,539.62
2016,5,22,8,30,466.0,231.0,2.4,14.0,537.0,746.19,588.05
2016,5,22,8,45,346.0,284.5,2.4,14.5,520.0,670.26,526.36
2016,5,22,9,0,226.0,338.0,2.4,15.0,503.0,590.35,462.29
2016,5,22,9,15,197.0,360.5,2.45,15.0,510.0,581.85,454.58
2016,5,22,9,30,168.0,383.0,2.5,15.0,517.0,571.96,445.43
2016,5,22,9,45,136.5,396.0,2.55,15.5,508.0,548.2,425.41
2016,5,22,10,0,105.0,409.0,2.6,16.0,499.0,508.02,393.55
2016,5,22,10,15,261.0,391.0,2.7,16.0,622.5,665.44,513.29
2016,5,22,10,30,417.0,373.0,2.8,16.0,746.0,798.57,610.41
2016,5,22,10,45,347.5,412.0,2.9,16.5,727.5,745.99,569.02
2016,5,22,11,0,278.0,451.0,3.0,17.0,709.0,704.71,536.66
2016,5,22,11,15,336.0,432.5,3.1,17.0,748.0,724.17,552.42
2016,5,22,11,30,394.0,414.0,3.2,17.0,787.0,740.18,565.14
2016,5,22,11,45,467.0,397.0,3.35,17.0,841.5,770.64,588.29
2016,5,22,12,0,540.0,380.0,3.5,17.0,896.0,790.44,603.61
2016,5,22,12,15,471.0,396.5,3.6,17.0,845.5,722.53,553.67
2016,5,22,12,30,402.0,413.0,3.7,17.0,795.0,658.78,506.54
2016,5,22,12,45,388.0,415.0,3.8,17.0,780.5,626.48,482.72
2016,5,22,13,0,374.0,417.0,3.9,17.0,766.0,594.59,458.72
2016,5,22,13,15,317.5,429.0,4.0,16.5,722.0,545.15,421.72
2016,5,22,13,30,261.0,441.0,4.1,16.0,678.0,499.89,387.6
2016,5,22,13,45,292.0,420.0,4.2,16.0,678.0,480.06,372.26
2016,5,22,14,0,323.0,399.0,4.3,16.0,678.0,457.64,354.24
2016,5,22,14,15,348.5,375.0,4.35,16.0,666.5,428.13,330.02
2016,5,22,14,30,374.0,351.0,4.4,16.0,655.0,396.49,303.37
2016,5,22,14,45,286.5,353.0,4.45,16.0,579.5,345.09,263.49
2016,5,22,15,0,199.0,355.0,4.5,16.0,504.0,312.96,239.74
2016,5,22,15,15,349.0,292.0,4.5,15.5,536.0,276.18,204.46
2016,5,22,15,30,499.0,229.0,4.5,15.0,568.0,224.46,156.44
2016,5,22,15,45,503.5,210.0,4.5,15.0,531.5,181.83,124.32
2016,5,22,16,0,508.0,191.0,4.5,15.0,495.0,139.38,98.6
2016,5,22,16,15,467.5,184.0,4.4,14.5,446.0,116.53,96.39
2016,5,22,16,30,427.0,177.0,4.3,14.0,397.0,114.7,95.33
2016,5,22,16,45,314.0,173.5,4.25,14.0,326.0,121.63,101.71
2016,5,22,17,0,201.0,170.0,4.2,14.0,255.0,125.73,105.62
2016,5,22,17,15,182.0,151.5,4.05,13.5,220.5,113.36,95.24
2016,5,22,17,30,163.0,133.0,3.9,13.0,186.0,100.62,84.36
2016,5,22,17,45,148.0,111.0,3.75,12.5,153.0,85.39,71.0
2016,5,22,18,0,133.0,89.0,3.6,12.0,120.0,69.73,56.97
2016,5,22,18,15,107.0,68.5,3.35,11.5,89.5,54.6,43.13
2016,5,22,18,30,81.0,48.0,3.1,11.0,59.0,39.11,28.76
2016,5,22,18,45,40.5,30.5,2.85,10.5,36.0,25.36,14.99
2016,5,22,19,0,0.0,13.0,2.6,10.0,13.0,11.45,0.0
2016,5,22,19,15,0.0,6.5,2.55,9.5,6.5,5.91,0.0
2016,5,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,5,15,125.0,18.0,2.2,8.5,31.5,117.25,52.71
2016,5,23,5,30,250.0,36.0,2.5,9.0,63.0,235.17,189.95
2016,5,23,5,45,341.0,47.5,2.8,10.0,105.0,321.64,269.34
2016,5,23,6,0,432.0,59.0,3.1,11.0,147.0,414.29,349.77
2016,5,23,6,15,494.5,67.5,3.1,11.5,195.0,488.53,412.35
2016,5,23,6,30,557.0,76.0,3.1,12.0,243.0,566.04,473.9
2016,5,23,6,45,601.5,82.5,3.15,12.5,293.5,629.1,521.74
2016,5,23,7,0,646.0,89.0,3.2,13.0,344.0,693.21,568.69
2016,5,23,7,15,543.5,125.5,3.2,13.5,360.5,656.88,537.78
2016,5,23,7,30,441.0,162.0,3.2,14.0,377.0,620.77,506.08
2016,5,23,7,45,597.0,137.0,3.2,14.5,460.5,752.18,604.35
2016,5,23,8,0,753.0,112.0,3.2,15.0,544.0,874.32,689.15
2016,5,23,8,15,771.5,116.0,3.2,15.5,591.0,907.58,708.39
2016,5,23,8,30,790.0,120.0,3.2,16.0,638.0,938.52,726.49
2016,5,23,8,45,799.5,126.0,3.25,16.5,680.0,960.28,738.48
2016,5,23,9,0,809.0,132.0,3.3,17.0,722.0,979.11,748.52
2016,5,23,9,15,820.5,134.5,3.3,17.0,760.0,992.98,756.27
2016,5,23,9,30,832.0,137.0,3.3,17.0,798.0,1003.76,762.07
2016,5,23,9,45,849.5,134.0,3.35,17.5,833.0,1011.29,764.76
2016,5,23,10,0,867.0,131.0,3.4,18.0,868.0,1004.79,758.13
2016,5,23,10,15,873.0,132.5,3.5,18.0,894.0,999.65,754.5
2016,5,23,10,30,879.0,134.0,3.6,18.0,920.0,991.28,748.77
2016,5,23,10,45,883.5,135.0,3.7,18.5,939.5,977.79,738.26
2016,5,23,11,0,888.0,136.0,3.8,19.0,959.0,961.19,725.76
2016,5,23,11,15,890.0,136.5,3.95,19.0,971.0,938.83,711.05
2016,5,23,11,30,892.0,137.0,4.1,19.0,983.0,913.67,694.38
2016,5,23,11,45,892.5,137.5,4.25,19.0,987.5,884.58,674.89
2016,5,23,12,0,893.0,138.0,4.4,19.0,992.0,853.06,653.71
2016,5,23,12,15,892.5,138.0,4.5,19.0,989.5,818.11,629.85
2016,5,23,12,30,892.0,138.0,4.6,19.0,987.0,781.15,604.34
2016,5,23,12,45,865.0,154.5,4.7,19.0,970.5,736.86,571.18
2016,5,23,13,0,838.0,171.0,4.8,19.0,954.0,695.17,539.02
2016,5,23,13,15,833.5,170.0,4.85,18.5,937.0,650.46,505.26
2016,5,23,13,30,829.0,169.0,4.9,18.0,920.0,604.87,469.88
2016,5,23,13,45,822.0,167.5,5.0,18.0,895.5,556.89,430.95
2016,5,23,14,0,815.0,166.0,5.1,18.0,871.0,508.65,390.79
2016,5,23,14,15,806.5,163.5,5.1,18.0,840.0,458.94,348.35
2016,5,23,14,30,798.0,161.0,5.1,18.0,809.0,409.51,305.23
2016,5,23,14,45,792.5,154.5,5.1,18.0,774.0,358.47,260.15
2016,5,23,15,0,787.0,148.0,5.1,18.0,739.0,307.8,215.11
2016,5,23,15,15,772.5,144.0,5.0,17.5,697.0,257.7,171.79
