Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,15,30,758.0,140.0,4.9,17.0,655.0,201.61,125.81
2016,5,23,15,45,747.0,132.5,4.8,17.0,611.0,152.35,89.6
2016,5,23,16,0,736.0,125.0,4.7,17.0,567.0,104.75,63.56
2016,5,23,16,15,712.0,120.5,4.6,16.5,518.5,74.97,59.81
2016,5,23,16,30,688.0,116.0,4.5,16.0,470.0,74.6,59.84
2016,5,23,16,45,663.5,108.0,4.4,16.0,420.5,71.6,57.43
2016,5,23,17,0,639.0,100.0,4.3,16.0,371.0,68.32,54.75
2016,5,23,17,15,598.0,93.0,4.15,15.5,320.5,65.43,52.48
2016,5,23,17,30,557.0,86.0,4.0,15.0,270.0,62.36,49.98
2016,5,23,17,45,507.5,76.5,3.85,15.0,222.0,57.0,45.23
2016,5,23,18,0,458.0,67.0,3.7,15.0,174.0,51.35,40.08
2016,5,23,18,15,377.5,56.0,3.55,14.5,130.0,43.96,33.28
2016,5,23,18,30,297.0,45.0,3.4,14.0,86.0,34.71,24.61
2016,5,23,18,45,148.5,32.5,3.25,13.5,53.0,25.3,14.92
2016,5,23,19,0,0.0,20.0,3.1,13.0,20.0,17.05,0.0
2016,5,23,19,15,0.0,10.0,3.1,12.5,10.0,9.1,0.0
2016,5,23,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,111.5,19.5,3.25,10.5,31.5,112.84,54.26
2016,5,24,5,30,223.0,39.0,3.4,11.0,63.0,223.26,179.44
2016,5,24,5,45,318.0,51.0,3.6,11.5,105.5,308.46,257.61
2016,5,24,6,0,413.0,63.0,3.8,12.0,148.0,405.31,341.93
2016,5,24,6,15,241.5,90.5,3.85,12.0,143.5,308.8,261.72
2016,5,24,6,30,70.0,118.0,3.9,12.0,139.0,187.69,156.83
2016,5,24,6,45,81.5,139.0,3.95,12.5,168.0,221.03,184.93
2016,5,24,7,0,93.0,160.0,4.0,13.0,197.0,254.57,212.28
2016,5,24,7,15,76.5,179.0,4.0,13.5,212.5,260.98,215.78
2016,5,24,7,30,60.0,198.0,4.0,14.0,228.0,266.14,218.17
2016,5,24,7,45,44.0,208.0,4.0,14.5,231.0,259.6,211.07
2016,5,24,8,0,28.0,218.0,4.0,15.0,234.0,252.66,203.72
2016,5,24,8,15,73.5,258.5,4.0,15.0,306.0,340.55,274.91
2016,5,24,8,30,119.0,299.0,4.0,15.0,378.0,447.36,358.6
2016,5,24,8,45,143.0,322.0,4.05,15.5,423.0,493.74,392.88
2016,5,24,9,0,167.0,345.0,4.1,16.0,468.0,539.48,426.33
2016,5,24,9,15,174.0,364.5,4.1,16.0,498.5,563.34,443.13
2016,5,24,9,30,181.0,384.0,4.1,16.0,529.0,586.1,459.13
2016,5,24,9,45,182.5,399.5,4.2,16.5,550.5,597.86,466.15
2016,5,24,10,0,184.0,415.0,4.3,17.0,572.0,608.52,472.53
2016,5,24,10,15,185.0,428.0,4.35,17.0,589.5,614.92,476.58
2016,5,24,10,30,186.0,441.0,4.4,17.0,607.0,620.19,479.87
2016,5,24,10,45,533.5,293.5,4.5,17.5,785.0,817.35,632.25
2016,5,24,11,0,881.0,146.0,4.6,18.0,963.0,964.67,737.34
2016,5,24,11,15,884.0,147.0,4.6,18.0,976.0,943.65,721.28
2016,5,24,11,30,887.0,148.0,4.6,18.0,989.0,919.78,704.46
2016,5,24,11,45,888.0,148.0,4.7,18.0,994.0,890.64,684.69
2016,5,24,12,0,889.0,148.0,4.8,18.0,999.0,859.09,663.1
2016,5,24,12,15,889.0,148.0,4.8,18.0,996.5,824.53,638.63
2016,5,24,12,30,889.0,148.0,4.8,18.0,994.0,787.95,612.61
2016,5,24,12,45,882.5,150.5,4.85,18.0,983.0,746.92,581.59
2016,5,24,13,0,876.0,153.0,4.9,18.0,972.0,704.62,549.03
2016,5,24,13,15,872.0,151.5,4.95,18.0,954.5,659.73,513.92
2016,5,24,13,30,868.0,150.0,5.0,18.0,937.0,613.79,477.18
2016,5,24,13,45,861.0,149.0,5.05,18.0,912.5,563.74,436.44
2016,5,24,14,0,854.0,148.0,5.1,18.0,888.0,514.2,395.04
2016,5,24,14,15,846.0,146.0,5.1,17.5,857.0,463.32,352.16
2016,5,24,14,30,838.0,144.0,5.1,17.0,826.0,412.58,308.3
2016,5,24,14,45,829.0,140.0,5.1,17.0,789.5,360.39,261.94
2016,5,24,15,0,820.0,136.0,5.1,17.0,753.0,308.87,215.87
2016,5,24,15,15,806.0,133.0,5.05,16.5,711.0,257.92,171.43
2016,5,24,15,30,792.0,130.0,5.0,16.0,669.0,208.53,130.44
2016,5,24,15,45,775.5,125.5,4.95,16.0,623.5,159.55,94.46
2016,5,24,16,0,759.0,121.0,4.9,16.0,578.0,104.78,62.56
2016,5,24,16,15,735.5,116.5,4.85,15.5,529.0,72.46,57.86
2016,5,24,16,30,712.0,112.0,4.8,15.0,480.0,71.95,57.75
2016,5,24,16,45,683.0,106.0,4.75,15.0,429.5,70.22,56.45
2016,5,24,17,0,654.0,100.0,4.7,15.0,379.0,68.33,54.97
2016,5,24,17,15,613.0,93.5,4.6,14.5,327.5,65.81,53.03
2016,5,24,17,30,572.0,87.0,4.5,14.0,276.0,63.15,50.88
2016,5,24,17,45,518.0,78.0,4.4,13.5,227.5,58.2,46.58
2016,5,24,18,0,464.0,69.0,4.3,13.0,179.0,53.0,41.89
2016,5,24,18,15,382.5,58.5,4.1,12.5,134.5,44.46,34.02
2016,5,24,18,30,301.0,48.0,3.9,12.0,90.0,37.01,26.88
2016,5,24,18,45,187.5,33.0,3.75,11.5,55.5,25.73,15.59
2016,5,24,19,0,74.0,18.0,3.6,11.0,21.0,14.77,0.0
2016,5,24,19,15,37.0,9.0,3.5,11.0,10.5,8.19,0.0
2016,5,24,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,127.0,19.0,3.2,10.5,33.0,121.1,62.52
2016,5,25,5,30,254.0,38.0,3.3,11.0,66.0,240.7,194.2
2016,5,25,5,45,343.5,49.0,3.45,11.5,108.0,322.3,269.32
2016,5,25,6,0,433.0,60.0,3.6,12.0,150.0,416.53,351.19
2016,5,25,6,15,258.0,89.5,3.6,12.5,147.0,319.56,270.3
2016,5,25,6,30,83.0,119.0,3.6,13.0,144.0,199.14,166.15
2016,5,25,6,45,94.0,140.0,3.65,13.5,173.0,247.29,206.21
2016,5,25,7,0,105.0,161.0,3.7,14.0,202.0,281.61,233.75
2016,5,25,7,15,145.5,183.5,3.7,14.0,249.5,343.95,284.8
2016,5,25,7,30,186.0,206.0,3.7,14.0,297.0,407.68,335.77
2016,5,25,7,45,219.0,226.0,3.75,14.5,344.0,462.3,377.72
2016,5,25,8,0,252.0,246.0,3.8,15.0,391.0,535.92,433.1
2016,5,25,8,15,277.0,264.0,3.85,15.0,436.0,581.14,466.53
2016,5,25,8,30,302.0,282.0,3.9,15.0,481.0,625.78,499.22
2016,5,25,8,45,556.0,206.5,3.95,15.5,602.0,809.19,639.56
2016,5,25,9,0,810.0,131.0,4.0,16.0,723.0,979.68,757.67
2016,5,25,9,15,821.0,133.5,4.05,16.0,761.0,993.1,764.38
2016,5,25,9,30,832.0,136.0,4.1,16.0,799.0,1003.45,770.33
2016,5,25,9,45,858.0,127.5,4.15,16.5,835.5,1002.51,767.18
2016,5,25,10,0,884.0,119.0,4.2,17.0,872.0,1010.11,770.16
2016,5,25,10,15,890.0,120.5,4.25,17.0,898.5,1005.12,766.01
2016,5,25,10,30,896.0,122.0,4.3,17.0,925.0,996.87,759.84
2016,5,25,10,45,899.5,123.5,4.35,17.5,944.0,982.98,748.5
2016,5,25,11,0,903.0,125.0,4.4,18.0,963.0,965.95,735.32
2016,5,25,11,15,906.0,125.5,4.45,18.0,975.5,944.48,720.59
2016,5,25,11,30,909.0,126.0,4.5,18.0,988.0,920.1,703.88
2016,5,25,11,45,911.5,125.0,4.6,18.0,993.5,891.2,684.35
2016,5,25,12,0,914.0,124.0,4.7,18.0,999.0,859.76,662.91
2016,5,25,12,15,913.5,124.0,4.75,18.0,996.5,824.44,638.25
2016,5,25,12,30,913.0,124.0,4.8,18.0,994.0,787.05,611.94
2016,5,25,12,45,909.5,124.5,4.9,18.5,983.5,746.06,580.87
2016,5,25,13,0,906.0,125.0,5.0,19.0,973.0,703.51,547.29
2016,5,25,13,15,902.5,124.0,5.05,19.0,956.0,658.41,512.0
2016,5,25,13,30,899.0,123.0,5.1,19.0,939.0,612.12,474.96
2016,5,25,13,45,893.0,122.0,5.2,19.0,914.5,563.51,435.33
2016,5,25,14,0,887.0,121.0,5.3,19.0,890.0,514.29,394.16
2016,5,25,14,15,880.0,119.5,5.3,18.5,859.5,463.88,351.5
2016,5,25,14,30,873.0,118.0,5.3,18.0,829.0,413.34,307.62
2016,5,25,14,45,865.5,114.5,5.35,18.0,793.0,361.29,261.21
2016,5,25,15,0,858.0,111.0,5.4,18.0,757.0,309.6,214.78
2016,5,25,15,15,846.0,108.5,5.4,18.0,716.0,258.2,169.39
2016,5,25,15,30,834.0,106.0,5.4,18.0,675.0,199.21,120.24
2016,5,25,15,45,820.5,101.5,5.4,18.0,629.5,148.42,82.68
2016,5,25,16,0,807.0,97.0,5.4,18.0,584.0,99.46,55.82
2016,5,25,16,15,786.5,93.5,5.35,17.5,535.5,64.45,50.47
2016,5,25,16,30,766.0,90.0,5.3,17.0,487.0,63.76,50.17
2016,5,25,16,45,739.0,85.5,5.25,16.5,436.5,62.18,49.08
2016,5,25,17,0,712.0,81.0,5.2,16.0,386.0,60.49,47.86
2016,5,25,17,15,674.5,76.0,5.1,15.5,335.0,52.98,41.47
2016,5,25,17,30,637.0,71.0,5.0,15.0,284.0,50.88,39.78
2016,5,25,17,45,581.0,65.0,4.9,14.5,234.0,47.8,37.14
2016,5,25,18,0,525.0,59.0,4.8,14.0,184.0,44.62,34.27
2016,5,25,18,15,445.5,50.5,4.6,13.5,139.0,39.14,29.17
2016,5,25,18,30,366.0,42.0,4.4,13.0,94.0,33.47,23.7
2016,5,25,18,45,183.0,32.5,4.2,12.5,58.5,25.3,15.31
2016,5,25,19,0,0.0,23.0,4.0,12.0,23.0,19.38,0.0
2016,5,25,19,15,0.0,11.5,3.95,11.5,11.5,10.46,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,9.0,4.0,2.75,10.0,4.5,0.0,0.0
2016,5,26,5,0,18.0,8.0,2.8,10.0,9.0,16.88,0.0
2016,5,26,5,15,121.0,24.0,2.9,10.5,37.0,127.75,69.45
2016,5,26,5,30,224.0,40.0,3.0,11.0,65.0,225.13,181.54
2016,5,26,5,45,316.5,52.0,3.15,11.5,107.0,308.87,257.89
2016,5,26,6,0,409.0,64.0,3.3,12.0,149.0,400.67,337.74
2016,5,26,6,15,472.0,73.0,3.25,12.5,197.0,478.63,403.02
2016,5,26,6,30,535.0,82.0,3.2,13.0,245.0,556.56,465.0
2016,5,26,6,45,582.5,88.5,3.15,13.5,295.5,621.57,513.96
2016,5,26,7,0,630.0,95.0,3.1,14.0,346.0,687.76,561.97
2016,5,26,7,15,663.5,101.0,3.05,14.5,397.0,741.77,599.14
2016,5,26,7,30,697.0,107.0,3.0,15.0,448.0,795.39,634.94
2016,5,26,7,45,722.5,111.5,2.95,15.5,498.0,838.91,662.47
2016,5,26,8,0,748.0,116.0,2.9,16.0,548.0,880.99,688.4
2016,5,26,8,15,768.0,119.5,2.85,16.5,595.0,909.07,704.03
2016,5,26,8,30,788.0,123.0,2.8,17.0,642.0,940.9,722.15
2016,5,26,8,45,804.0,126.0,2.8,17.5,685.5,965.69,735.63
2016,5,26,9,0,820.0,129.0,2.8,18.0,729.0,987.71,747.23
2016,5,26,9,15,831.5,131.5,2.8,18.5,767.5,1001.72,753.46
2016,5,26,9,30,843.0,134.0,2.8,19.0,806.0,1012.63,757.76
2016,5,26,9,45,841.5,143.0,2.8,19.5,836.5,1014.43,756.16
2016,5,26,10,0,840.0,152.0,2.8,20.0,867.0,1012.8,752.52
2016,5,26,10,15,846.5,154.0,2.8,20.5,894.0,1008.37,747.23
2016,5,26,10,30,853.0,156.0,2.8,21.0,921.0,1000.68,739.96
2016,5,26,10,45,858.5,157.0,2.85,21.5,940.5,987.77,729.88
2016,5,26,11,0,864.0,158.0,2.9,22.0,960.0,971.69,717.86
2016,5,26,11,15,867.0,158.5,2.9,22.0,973.0,939.91,696.5
2016,5,26,11,30,870.0,159.0,2.9,22.0,986.0,915.9,680.43
2016,5,26,11,45,872.5,158.5,2.95,22.5,991.5,887.98,660.74
2016,5,26,12,0,875.0,158.0,3.0,23.0,997.0,857.63,639.44
2016,5,26,12,15,874.5,158.0,3.05,23.0,994.5,823.09,616.46
2016,5,26,12,30,874.0,158.0,3.1,23.0,992.0,786.64,591.76
2016,5,26,12,45,884.5,149.0,3.2,23.5,985.0,749.09,564.06
2016,5,26,13,0,895.0,140.0,3.3,24.0,978.0,709.14,534.06
2016,5,26,13,15,891.5,138.5,3.45,24.0,961.0,664.0,500.64
2016,5,26,13,30,888.0,137.0,3.6,24.0,944.0,617.72,465.43
2016,5,26,13,45,882.0,136.0,3.75,24.0,919.5,569.52,427.76
2016,5,26,14,0,876.0,135.0,3.9,24.0,895.0,520.74,388.53
2016,5,26,14,15,868.0,133.0,4.05,23.5,864.0,469.99,347.4
2016,5,26,14,30,860.0,131.0,4.2,23.0,833.0,419.24,305.02
2016,5,26,14,45,848.0,130.0,4.35,23.0,796.0,361.77,256.17
2016,5,26,15,0,836.0,129.0,4.5,23.0,759.0,310.82,211.87
2016,5,26,15,15,822.5,126.0,4.6,22.5,717.5,259.21,167.94
2016,5,26,15,30,809.0,123.0,4.7,22.0,676.0,209.1,127.1
2016,5,26,15,45,790.5,119.5,4.85,22.0,629.5,159.78,91.36
2016,5,26,16,0,772.0,116.0,5.0,22.0,583.0,112.84,65.91
2016,5,26,16,15,749.5,112.0,5.0,21.0,534.5,69.47,54.02
2016,5,26,16,30,727.0,108.0,5.0,20.0,486.0,69.17,54.2
2016,5,26,16,45,697.0,103.0,5.05,19.5,435.0,68.01,53.51
2016,5,26,17,0,667.0,98.0,5.1,19.0,384.0,66.74,52.71
2016,5,26,17,15,627.0,91.5,5.0,18.0,333.0,64.16,50.83
2016,5,26,17,30,587.0,85.0,4.9,17.0,282.0,61.41,48.74
2016,5,26,17,45,531.5,77.0,4.85,16.5,232.5,57.21,45.15
2016,5,26,18,0,476.0,69.0,4.8,16.0,183.0,52.82,41.24
2016,5,26,18,15,395.0,58.5,4.6,15.0,138.0,45.93,34.99
2016,5,26,18,30,314.0,48.0,4.4,14.0,93.0,36.97,26.68
2016,5,26,18,45,201.5,33.5,4.25,13.5,58.5,26.09,16.02
2016,5,26,19,0,89.0,19.0,4.1,13.0,24.0,14.93,0.0
2016,5,26,19,15,44.5,9.5,4.05,12.5,12.0,8.64,0.0
2016,5,26,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,45,12.5,4.5,1.45,8.5,4.5,0.0,0.0
2016,5,27,5,0,25.0,9.0,1.5,9.0,9.0,21.54,0.0
2016,5,27,5,15,135.5,24.0,1.65,9.5,38.0,136.51,77.92
2016,5,27,5,30,246.0,39.0,1.8,10.0,67.0,237.01,191.79
2016,5,27,5,45,340.0,50.5,2.0,11.0,110.0,322.19,268.5
2016,5,27,6,0,434.0,62.0,2.2,12.0,153.0,419.76,351.61
2016,5,27,6,15,496.5,70.5,2.15,12.5,201.5,494.3,413.08
2016,5,27,6,30,559.0,79.0,2.1,13.0,250.0,572.03,473.26
2016,5,27,6,45,605.0,85.5,2.1,14.0,301.0,636.5,519.84
2016,5,27,7,0,651.0,92.0,2.1,15.0,352.0,702.08,565.26
2016,5,27,7,15,683.0,97.5,2.1,15.5,403.0,754.72,600.53
2016,5,27,7,30,715.0,103.0,2.1,16.0,454.0,806.86,634.47
2016,5,27,7,45,740.5,106.5,2.1,17.0,503.5,849.53,659.62
2016,5,27,8,0,766.0,110.0,2.1,18.0,553.0,885.4,679.5
2016,5,27,8,15,784.5,114.0,2.1,18.5,600.0,918.92,698.73
2016,5,27,8,30,803.0,118.0,2.1,19.0,647.0,950.11,716.15
2016,5,27,8,45,819.0,120.0,2.15,20.0,690.5,973.94,727.7
2016,5,27,9,0,835.0,122.0,2.2,21.0,734.0,994.99,737.41
2016,5,27,9,15,846.0,124.0,2.15,21.5,772.0,1008.08,742.2
2016,5,27,9,30,857.0,126.0,2.1,22.0,810.0,1006.91,737.9
2016,5,27,9,45,871.0,124.5,2.1,23.0,844.0,1013.12,737.85
2016,5,27,10,0,885.0,123.0,2.1,24.0,878.0,1016.17,735.8
2016,5,27,10,15,891.0,124.5,2.1,24.5,904.5,1011.16,730.21
2016,5,27,10,30,897.0,126.0,2.1,25.0,931.0,1002.88,722.78
2016,5,27,10,45,903.0,125.5,2.1,25.5,951.0,989.4,712.22
2016,5,27,11,0,909.0,125.0,2.1,26.0,971.0,972.76,699.83
2016,5,27,11,15,912.0,126.0,2.15,26.0,983.5,951.7,686.64
2016,5,27,11,30,915.0,127.0,2.2,26.0,996.0,927.71,671.59
2016,5,27,11,45,918.5,125.5,2.25,26.5,1002.0,899.11,652.23
2016,5,27,12,0,922.0,124.0,2.3,27.0,1008.0,867.93,631.18
2016,5,27,12,15,921.5,124.0,2.4,27.0,1005.5,832.44,608.82
2016,5,27,12,30,921.0,124.0,2.5,27.0,1003.0,794.86,584.81
2016,5,27,12,45,917.5,124.5,2.6,27.5,993.0,753.66,556.05
2016,5,27,13,0,914.0,125.0,2.7,28.0,983.0,710.9,524.71
2016,5,27,13,15,910.5,124.5,2.8,28.0,966.0,665.95,492.15
2016,5,27,13,30,907.0,124.0,2.9,28.0,949.0,619.79,457.77
2016,5,27,13,45,902.0,122.5,3.0,28.0,925.0,571.04,420.53
2016,5,27,14,0,897.0,121.0,3.1,28.0,901.0,521.58,381.64
2016,5,27,14,15,890.0,119.5,3.15,28.0,870.5,470.76,340.51
2016,5,27,14,30,883.0,118.0,3.2,28.0,840.0,419.82,298.21
2016,5,27,14,45,873.0,116.5,3.3,28.0,803.5,367.97,254.51
2016,5,27,15,0,863.0,115.0,3.4,28.0,767.0,316.69,210.8
2016,5,27,15,15,851.5,112.5,3.4,27.5,726.0,257.03,161.55
2016,5,27,15,30,840.0,110.0,3.4,27.0,685.0,206.14,120.74
2016,5,27,15,45,822.5,107.5,3.45,27.0,639.0,156.05,84.98
2016,5,27,16,0,805.0,105.0,3.5,27.0,593.0,108.21,59.33
2016,5,27,16,15,784.0,101.5,3.45,26.5,544.5,69.94,53.16
2016,5,27,16,30,763.0,98.0,3.4,26.0,496.0,69.48,53.1
2016,5,27,16,45,728.5,95.5,3.4,25.5,444.0,62.97,47.91
2016,5,27,17,0,694.0,93.0,3.4,25.0,392.0,63.21,48.4
2016,5,27,17,15,655.0,87.0,3.3,24.0,340.5,60.84,46.73
2016,5,27,17,30,616.0,81.0,3.2,23.0,289.0,58.32,44.87
2016,5,27,17,45,556.5,74.5,3.15,22.0,238.5,55.17,42.37
2016,5,27,18,0,497.0,68.0,3.1,21.0,188.0,51.94,39.63
2016,5,27,18,15,417.5,57.5,3.2,20.0,142.5,45.0,33.47
2016,5,27,18,30,338.0,47.0,3.3,19.0,97.0,37.78,26.82
2016,5,27,18,45,222.0,33.5,3.4,18.5,61.0,26.11,15.76
2016,5,27,19,0,106.0,20.0,3.5,18.0,25.0,15.73,0.0
2016,5,27,19,15,53.0,10.0,3.55,17.0,12.5,9.1,0.0
2016,5,27,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,5.0,1.4,11.5,5.0,0.0,0.0
2016,5,28,5,0,0.0,10.0,1.4,12.0,10.0,9.1,0.0
2016,5,28,5,15,144.5,23.5,1.7,12.5,40.0,141.09,82.44
2016,5,28,5,30,289.0,37.0,2.0,13.0,70.0,262.43,210.74
2016,5,28,5,45,377.0,47.5,2.35,14.0,113.0,346.48,285.91
2016,5,28,6,0,465.0,58.0,2.7,15.0,156.0,437.42,363.2
2016,5,28,6,15,525.0,66.0,2.8,15.5,204.5,510.38,422.98
2016,5,28,6,30,585.0,74.0,2.9,16.0,253.0,586.43,482.05
2016,5,28,6,45,626.5,74.5,3.05,16.5,298.0,640.04,521.82
2016,5,28,7,0,668.0,75.0,3.2,17.0,343.0,694.2,560.78
2016,5,28,7,15,700.5,86.0,3.2,17.5,400.5,755.26,603.01
2016,5,28,7,30,733.0,97.0,3.2,18.0,458.0,815.63,643.41
2016,5,28,7,45,757.0,101.5,3.2,19.0,508.0,853.51,665.47
2016,5,28,8,0,781.0,106.0,3.2,20.0,558.0,895.17,689.8
2016,5,28,8,15,799.5,109.5,3.15,20.5,605.5,928.38,708.73
2016,5,28,8,30,818.0,113.0,3.1,21.0,653.0,959.22,725.83
2016,5,28,8,45,832.0,116.0,3.05,21.5,696.5,982.44,737.59
2016,5,28,9,0,846.0,119.0,3.0,22.0,740.0,1002.8,747.44
2016,5,28,9,15,857.0,121.5,2.9,22.5,778.5,1005.47,745.16
2016,5,28,9,30,868.0,124.0,2.8,23.0,817.0,1016.14,748.41
2016,5,28,9,45,876.0,126.5,2.75,24.0,850.0,1020.61,746.61
2016,5,28,10,0,884.0,129.0,2.7,25.0,883.0,1021.81,742.87
2016,5,28,10,15,890.5,130.5,2.6,25.5,910.0,1017.22,736.54
2016,5,28,10,30,897.0,132.0,2.5,26.0,937.0,1009.34,728.3
2016,5,28,10,45,901.0,133.0,2.45,26.5,956.5,995.33,716.83
2016,5,28,11,0,905.0,134.0,2.4,27.0,976.0,978.17,703.57
2016,5,28,11,15,907.5,135.0,2.4,27.0,989.0,956.6,689.48
2016,5,28,11,30,910.0,136.0,2.4,27.0,1002.0,932.12,673.6
2016,5,28,11,45,911.5,136.0,2.4,27.5,1007.0,903.17,653.54
2016,5,28,12,0,913.0,136.0,2.4,28.0,1012.0,871.71,631.92
2016,5,28,12,15,912.5,136.0,2.45,28.0,1010.0,836.36,609.32
2016,5,28,12,30,912.0,136.0,2.5,28.0,1008.0,798.97,585.2
2016,5,28,12,45,897.0,144.5,2.55,28.5,995.0,756.25,554.75
2016,5,28,13,0,882.0,153.0,2.6,29.0,982.0,712.64,522.65
2016,5,28,13,15,878.0,152.0,2.65,29.0,964.5,668.1,490.5
2016,5,28,13,30,874.0,151.0,2.7,29.0,947.0,622.48,456.72
2016,5,28,13,45,868.5,149.0,2.8,29.0,922.5,574.43,420.45
2016,5,28,14,0,863.0,147.0,2.9,29.0,898.0,522.73,380.53
2016,5,28,14,15,855.0,145.0,3.0,28.5,867.0,471.59,340.5
2016,5,28,14,30,847.0,143.0,3.1,28.0,836.0,420.59,299.28
2016,5,28,14,45,728.5,186.5,3.25,28.0,763.5,362.06,253.46
2016,5,28,15,0,610.0,230.0,3.4,28.0,691.0,320.29,221.24
2016,5,28,15,15,704.5,180.5,3.45,27.5,685.0,268.94,176.17
2016,5,28,15,30,799.0,131.0,3.5,27.0,679.0,216.34,130.32
2016,5,28,15,45,708.0,144.5,3.6,27.0,606.0,163.71,95.3
2016,5,28,16,0,617.0,158.0,3.7,27.0,533.0,128.23,79.57
2016,5,28,16,15,549.5,163.0,3.75,26.5,476.5,103.6,81.13
2016,5,28,16,30,482.0,168.0,3.8,26.0,420.0,108.76,85.89
2016,5,28,16,45,471.0,151.0,3.85,25.5,376.5,100.23,79.22
2016,5,28,17,0,460.0,134.0,3.9,25.0,333.0,91.13,72.0
2016,5,28,17,15,414.5,127.0,3.75,24.0,289.0,88.13,69.98
2016,5,28,17,30,369.0,120.0,3.6,23.0,245.0,84.99,67.73
2016,5,28,17,45,336.0,103.0,3.45,22.0,202.5,74.46,59.0
2016,5,28,18,0,303.0,86.0,3.3,21.0,160.0,63.41,49.56
2016,5,28,18,15,251.5,69.5,3.15,20.0,121.5,52.17,39.68
2016,5,28,18,30,200.0,53.0,3.0,19.0,83.0,41.86,30.35
2016,5,28,18,45,124.0,36.0,2.95,18.0,52.5,28.86,18.17
2016,5,28,19,0,48.0,19.0,2.9,17.0,22.0,15.57,0.0
2016,5,28,19,15,24.0,9.5,2.95,16.5,11.0,8.64,0.0
2016,5,28,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,4,45,18.0,5.0,3.05,10.5,5.0,0.0,0.0
2016,5,29,5,0,36.0,10.0,3.2,11.0,10.0,28.34,0.0
2016,5,29,5,15,155.0,24.5,3.15,11.5,40.0,149.38,90.43
2016,5,29,5,30,274.0,39.0,3.1,12.0,70.0,254.17,205.66
2016,5,29,5,45,365.0,50.0,3.1,12.5,113.5,341.21,284.06
2016,5,29,6,0,456.0,61.0,3.1,13.0,157.0,434.55,364.21
2016,5,29,6,15,517.5,69.0,3.0,13.5,206.0,508.51,425.17
2016,5,29,6,30,579.0,77.0,2.9,14.0,255.0,585.56,484.98
2016,5,29,6,45,623.0,83.5,2.85,14.5,306.0,649.02,531.82
2016,5,29,7,0,667.0,90.0,2.8,15.0,357.0,713.44,577.57
2016,5,29,7,15,698.5,95.0,2.75,15.5,408.5,765.46,612.5
2016,5,29,7,30,730.0,100.0,2.7,16.0,460.0,816.93,646.02
2016,5,29,7,45,754.5,104.5,2.65,17.0,510.0,854.88,667.74
2016,5,29,8,0,779.0,109.0,2.6,18.0,560.0,896.98,691.87
2016,5,29,8,15,797.5,112.5,2.6,18.5,607.5,930.17,710.99
2016,5,29,8,30,816.0,116.0,2.6,19.0,655.0,961.0,728.34
2016,5,29,8,45,831.0,118.5,2.6,20.0,698.5,984.61,739.28
2016,5,29,9,0,846.0,121.0,2.6,21.0,742.0,1005.39,748.31
2016,5,29,9,15,856.5,123.5,2.65,21.5,780.5,1018.66,754.34
2016,5,29,9,30,867.0,126.0,2.7,22.0,819.0,1017.61,751.17
2016,5,29,9,45,875.0,128.5,2.75,22.5,852.0,1022.08,751.9
2016,5,29,10,0,883.0,131.0,2.8,23.0,885.0,1023.29,750.57
2016,5,29,10,15,889.0,132.5,2.9,23.5,911.5,1018.21,745.76
2016,5,29,10,30,895.0,134.0,3.0,24.0,938.0,1009.87,739.0
2016,5,29,10,45,897.5,136.0,3.1,24.5,957.0,995.43,728.37
2016,5,29,11,0,900.0,138.0,3.2,25.0,976.0,977.87,715.81
2016,5,29,11,15,902.5,138.5,3.3,25.0,988.5,955.91,701.8
2016,5,29,11,30,905.0,139.0,3.4,25.0,1001.0,931.1,685.88
2016,5,29,11,45,903.5,141.0,3.5,25.5,1005.5,901.47,665.38
2016,5,29,12,0,902.0,143.0,3.6,26.0,1010.0,869.46,643.27
2016,5,29,12,15,901.5,143.0,3.7,26.0,1007.5,834.42,620.23
2016,5,29,12,30,901.0,143.0,3.8,26.0,1005.0,797.38,595.64
2016,5,29,12,45,891.5,147.5,3.9,26.0,993.5,755.69,566.13
2016,5,29,13,0,882.0,152.0,4.0,26.0,982.0,712.88,534.81
2016,5,29,13,15,878.5,151.0,4.05,26.0,964.5,668.71,501.79
2016,5,29,13,30,875.0,150.0,4.1,26.0,947.0,623.43,467.14
2016,5,29,13,45,870.5,147.5,4.15,26.0,923.5,575.55,429.74
2016,5,29,14,0,866.0,145.0,4.2,26.0,900.0,526.98,390.83
2016,5,29,14,15,858.0,143.0,4.2,25.5,869.0,472.62,347.32
2016,5,29,14,30,850.0,141.0,4.2,25.0,838.0,421.52,304.99
2016,5,29,14,45,841.5,137.5,4.25,25.0,802.0,369.47,260.53
2016,5,29,15,0,833.0,134.0,4.3,25.0,766.0,318.01,216.11
2016,5,29,15,15,819.5,131.0,4.3,24.5,724.0,266.62,172.66
2016,5,29,15,30,806.0,128.0,4.3,24.0,682.0,216.72,132.12
2016,5,29,15,45,790.0,123.5,4.3,24.0,636.5,167.13,95.78
2016,5,29,16,0,774.0,119.0,4.3,24.0,591.0,119.66,68.91
2016,5,29,16,15,693.5,123.0,4.3,23.5,520.0,75.78,58.76
2016,5,29,16,30,613.0,127.0,4.3,23.0,449.0,80.89,63.44
2016,5,29,16,45,643.0,113.0,4.3,22.5,420.5,74.37,58.24
2016,5,29,17,0,673.0,99.0,4.3,22.0,392.0,67.24,52.46
2016,5,29,17,15,633.5,92.5,4.25,21.0,340.5,64.68,50.63
2016,5,29,17,30,594.0,86.0,4.2,20.0,289.0,61.95,48.6
2016,5,29,17,45,541.0,78.0,4.2,19.5,239.5,57.78,45.09
2016,5,29,18,0,488.0,70.0,4.2,19.0,190.0,53.42,41.27
2016,5,29,18,15,408.5,59.5,4.15,18.0,144.5,46.54,35.14
2016,5,29,18,30,329.0,49.0,4.1,17.0,99.0,37.69,27.04
2016,5,29,18,45,217.5,35.0,4.05,16.5,63.0,27.22,17.04
2016,5,29,19,0,106.0,21.0,4.0,16.0,27.0,16.49,0.75
2016,5,29,19,15,53.0,10.5,4.0,15.5,13.5,9.55,0.0
2016,5,29,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,45,24.5,5.5,1.7,9.5,6.0,0.0,0.0
2016,5,30,5,0,49.0,11.0,1.8,10.0,12.0,36.22,0.0
2016,5,30,5,15,175.0,24.5,1.9,10.5,42.5,161.27,100.53
2016,5,30,5,30,301.0,38.0,2.0,11.0,73.0,271.07,219.78
2016,5,30,5,45,392.5,48.0,2.15,11.5,117.0,357.57,297.57
2016,5,30,6,0,484.0,58.0,2.3,12.0,161.0,451.11,377.62
2016,5,30,6,15,544.5,65.5,2.3,13.0,210.0,524.56,436.63
2016,5,30,6,30,605.0,73.0,2.3,14.0,259.0,601.08,494.62
2016,5,30,6,45,649.5,78.0,2.3,15.0,310.5,663.78,539.32
2016,5,30,7,0,694.0,83.0,2.3,16.0,362.0,727.46,582.85
2016,5,30,7,15,724.5,88.0,2.3,16.5,413.5,779.35,617.26
2016,5,30,7,30,755.0,93.0,2.3,17.0,465.0,825.73,646.81
2016,5,30,7,45,779.0,96.5,2.35,18.0,515.5,868.34,672.19
2016,5,30,8,0,803.0,100.0,2.4,19.0,566.0,909.26,695.85
2016,5,30,8,15,820.5,103.0,2.4,19.5,613.0,941.31,713.9
2016,5,30,8,30,838.0,106.0,2.4,20.0,660.0,970.95,730.2
2016,5,30,8,45,851.0,109.0,2.45,21.0,703.5,993.49,740.75
2016,5,30,9,0,864.0,112.0,2.5,22.0,747.0,1002.37,742.33
2016,5,30,9,15,874.0,114.5,2.5,22.5,785.0,1015.38,747.79
2016,5,30,9,30,884.0,117.0,2.5,23.0,823.0,1025.27,751.24
2016,5,30,9,45,895.5,116.5,2.55,24.0,857.0,1030.21,750.7
2016,5,30,10,0,907.0,116.0,2.6,25.0,891.0,1031.92,748.25
2016,5,30,10,15,912.5,117.0,2.65,25.5,917.0,1025.96,742.5
2016,5,30,10,30,918.0,118.0,2.7,26.0,943.0,1016.71,734.85
2016,5,30,10,45,921.5,119.0,2.75,27.0,962.5,1002.27,722.59
2016,5,30,11,0,925.0,120.0,2.8,28.0,982.0,984.66,708.49
2016,5,30,11,15,927.0,120.5,2.8,28.5,994.5,962.11,692.34
2016,5,30,11,30,929.0,121.0,2.8,29.0,1007.0,936.66,674.45
2016,5,30,11,45,930.0,121.5,2.85,29.5,1011.5,907.59,654.66
2016,5,30,12,0,931.0,122.0,2.9,30.0,1016.0,875.97,633.22
2016,5,30,12,15,930.5,121.5,2.95,30.0,1014.0,839.94,610.07
2016,5,30,12,30,930.0,121.0,3.0,30.0,1012.0,801.84,585.37
2016,5,30,12,45,923.5,124.0,3.1,30.5,1000.5,760.41,556.64
2016,5,30,13,0,917.0,127.0,3.2,31.0,989.0,717.58,525.26
2016,5,30,13,15,913.5,126.0,3.3,31.0,972.0,672.25,492.6
2016,5,30,13,30,910.0,125.0,3.4,31.0,955.0,625.72,458.19
2016,5,30,13,45,905.5,123.0,3.55,31.0,931.0,576.87,421.26
2016,5,30,14,0,901.0,121.0,3.7,31.0,907.0,527.27,382.65
2016,5,30,14,15,894.0,119.0,3.85,30.5,876.0,476.03,342.4
2016,5,30,14,30,887.0,117.0,4.0,30.0,845.0,424.67,300.76
2016,5,30,14,45,878.0,114.5,4.15,29.5,808.5,372.37,257.38
2016,5,30,15,0,869.0,112.0,4.3,29.0,772.0,320.54,213.71
2016,5,30,15,15,856.5,109.5,4.45,28.5,730.5,268.61,170.29
2016,5,30,15,30,844.0,107.0,4.6,28.0,689.0,209.21,122.79
2016,5,30,15,45,828.5,103.5,4.75,27.5,643.0,158.48,86.04
2016,5,30,16,0,813.0,100.0,4.9,27.0,597.0,109.77,58.64
2016,5,30,16,15,792.5,96.5,4.95,26.0,548.0,66.25,50.18
2016,5,30,16,30,772.0,93.0,5.0,25.0,499.0,65.64,50.08
2016,5,30,16,45,744.5,89.0,5.05,24.5,448.5,64.51,49.42
2016,5,30,17,0,717.0,85.0,5.1,24.0,398.0,57.46,43.68
2016,5,30,17,15,680.0,80.0,5.0,23.0,346.5,55.58,42.4
2016,5,30,17,30,643.0,75.0,4.9,22.0,295.0,53.59,40.97
2016,5,30,17,45,589.5,68.5,4.8,21.5,245.0,50.24,38.18
2016,5,30,18,0,536.0,62.0,4.7,21.0,195.0,46.76,35.15
2016,5,30,18,15,460.0,53.5,4.5,20.0,149.0,41.36,30.36
2016,5,30,18,30,384.0,45.0,4.3,19.0,103.0,35.77,25.18
2016,5,30,18,45,266.0,33.0,4.15,18.0,66.5,26.65,16.52
2016,5,30,19,0,148.0,21.0,4.0,17.0,30.0,16.52,1.73
2016,5,30,19,15,74.0,10.5,3.95,16.5,15.0,9.55,0.0
2016,5,30,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,27.0,5.5,2.8,10.5,6.0,0.0,0.0
2016,5,31,5,0,54.0,11.0,2.9,11.0,12.0,38.9,0.0
2016,5,31,5,15,184.5,24.0,2.85,11.5,43.0,166.06,105.35
2016,5,31,5,30,315.0,37.0,2.8,12.0,74.0,278.93,226.2
2016,5,31,5,45,405.0,46.5,2.8,12.5,118.0,364.28,303.02
2016,5,31,6,0,495.0,56.0,2.8,13.0,162.0,456.56,381.91
2016,5,31,6,15,555.5,63.0,2.7,13.5,211.0,529.67,441.11
2016,5,31,6,30,616.0,70.0,2.6,14.0,260.0,605.89,499.55
2016,5,31,6,45,658.0,75.5,2.55,15.0,311.5,667.5,543.36
2016,5,31,7,0,700.0,81.0,2.5,16.0,363.0,729.98,585.88
2016,5,31,7,15,730.5,86.0,2.5,17.0,415.0,777.15,615.83
2016,5,31,7,30,761.0,91.0,2.5,18.0,467.0,828.87,648.13
2016,5,31,7,45,784.5,94.5,2.5,19.0,517.0,871.15,672.79
2016,5,31,8,0,808.0,98.0,2.5,20.0,567.0,911.72,695.72
2016,5,31,8,15,825.5,101.5,2.55,20.5,615.0,944.49,714.68
2016,5,31,8,30,843.0,105.0,2.6,21.0,663.0,974.84,731.89
2016,5,31,8,45,857.0,107.5,2.65,22.0,706.5,987.23,735.65
2016,5,31,9,0,871.0,110.0,2.7,23.0,750.0,1007.34,744.73
2016,5,31,9,15,881.5,112.0,2.7,23.5,789.0,1020.4,750.09
2016,5,31,9,30,892.0,114.0,2.7,24.0,828.0,1030.34,753.56
2016,5,31,9,45,900.0,116.0,2.75,25.0,861.0,1034.53,752.48
2016,5,31,10,0,908.0,118.0,2.8,26.0,894.0,1035.4,749.44
2016,5,31,10,15,914.0,119.0,2.85,26.5,921.0,1029.92,743.96
2016,5,31,10,30,920.0,120.0,2.9,27.0,948.0,1021.14,736.57
2016,5,31,10,45,925.0,121.0,2.95,27.5,968.5,1008.1,726.59
2016,5,31,11,0,930.0,122.0,3.0,28.0,989.0,991.81,714.68
2016,5,31,11,15,932.5,122.5,3.05,28.5,1002.0,969.61,699.07
2016,5,31,11,30,935.0,123.0,3.1,29.0,1015.0,944.46,681.66
2016,5,31,11,45,937.0,123.0,3.15,29.5,1020.5,915.62,661.9
2016,5,31,12,0,939.0,123.0,3.2,30.0,1026.0,884.18,640.44
2016,5,31,12,15,939.0,122.5,3.2,30.5,1024.0,848.3,615.75
2016,5,31,12,30,939.0,122.0,3.2,31.0,1022.0,810.29,589.64
2016,5,31,12,45,941.0,119.0,3.25,31.5,1013.0,769.65,561.48
2016,5,31,13,0,943.0,116.0,3.3,32.0,1004.0,727.06,530.28
2016,5,31,13,15,940.0,115.5,3.4,32.0,987.0,681.49,497.54
2016,5,31,13,30,937.0,115.0,3.5,32.0,970.0,634.61,462.97
2016,5,31,13,45,932.5,113.5,3.6,32.0,946.0,585.02,425.49
2016,5,31,14,0,928.0,112.0,3.7,32.0,922.0,534.63,386.32
2016,5,31,14,15,921.5,110.5,3.8,31.5,891.5,482.77,345.65
2016,5,31,14,30,915.0,109.0,3.9,31.0,861.0,430.69,303.52
2016,5,31,14,45,906.0,107.0,4.0,31.0,824.5,377.42,258.95
2016,5,31,15,0,897.0,105.0,4.1,31.0,788.0,324.59,214.22
2016,5,31,15,15,886.0,103.0,4.1,30.5,746.5,271.97,170.37
2016,5,31,15,30,875.0,101.0,4.1,30.0,705.0,220.39,128.97
2016,5,31,15,45,860.0,98.0,4.15,29.5,659.0,168.9,91.9
2016,5,31,16,0,845.0,95.0,4.2,29.0,613.0,109.72,56.6
2016,5,31,16,15,825.5,92.0,4.2,28.0,563.5,63.39,47.36
2016,5,31,16,30,806.0,89.0,4.2,27.0,514.0,62.99,47.43
2016,5,31,16,45,780.5,85.0,4.25,26.5,462.5,61.74,46.66
2016,5,31,17,0,755.0,81.0,4.3,26.0,411.0,60.4,45.79
2016,5,31,17,15,720.0,76.0,4.2,25.0,359.0,58.1,44.18
2016,5,31,17,30,685.0,71.0,4.1,24.0,307.0,50.76,38.18
2016,5,31,17,45,635.5,65.0,4.05,23.0,256.0,47.66,35.71
2016,5,31,18,0,586.0,59.0,4.0,22.0,205.0,44.44,33.0
2016,5,31,18,15,510.0,51.0,3.85,21.0,157.5,39.32,28.48
2016,5,31,18,30,434.0,43.0,3.7,20.0,110.0,34.04,23.61
2016,5,31,18,45,314.5,32.0,3.55,19.0,71.5,25.75,15.77
2016,5,31,19,0,195.0,21.0,3.4,18.0,33.0,17.14,2.84
2016,5,31,19,15,97.5,10.5,3.35,17.5,16.5,9.55,0.0
2016,5,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,4,45,37.5,6.0,3.65,11.0,7.0,0.0,0.0
2016,6,1,5,0,75.0,12.0,3.8,11.0,14.0,51.06,0.0
2016,6,1,5,15,215.5,24.5,3.85,11.5,46.5,187.63,121.56
2016,6,1,5,30,356.0,37.0,3.9,12.0,79.0,304.64,247.94
2016,6,1,5,45,446.0,46.0,3.95,13.0,124.5,391.16,325.81
2016,6,1,6,0,536.0,55.0,4.0,14.0,170.0,484.5,405.28
2016,6,1,6,15,595.0,62.0,4.05,14.5,220.5,558.05,465.07
2016,6,1,6,30,654.0,69.0,4.1,15.0,271.0,634.53,524.54
2016,6,1,6,45,693.5,74.5,4.2,16.0,323.5,695.39,568.68
2016,6,1,7,0,733.0,80.0,4.3,17.0,376.0,751.75,607.83
2016,6,1,7,15,763.0,84.5,4.25,17.5,429.0,804.12,643.16
2016,6,1,7,30,793.0,89.0,4.2,18.0,482.0,855.63,676.93
2016,6,1,7,45,814.5,93.0,4.2,18.5,533.0,897.4,703.12
2016,6,1,8,0,836.0,97.0,4.2,19.0,584.0,937.3,727.56
2016,6,1,8,15,853.5,100.0,4.15,19.5,632.0,969.97,746.28
2016,6,1,8,30,871.0,103.0,4.1,20.0,680.0,1000.13,763.08
2016,6,1,8,45,884.0,105.5,4.1,21.0,724.0,1011.94,766.06
2016,6,1,9,0,897.0,108.0,4.1,22.0,768.0,1031.31,774.36
2016,6,1,9,15,907.0,110.5,4.1,22.5,807.5,1044.59,780.01
2016,6,1,9,30,917.0,113.0,4.1,23.0,847.0,1054.64,783.64
2016,6,1,9,45,926.5,113.5,4.1,23.5,881.0,1058.69,783.43
2016,6,1,10,0,936.0,114.0,4.1,24.0,915.0,1059.39,781.2
2016,6,1,10,15,941.5,115.5,4.1,24.5,942.0,1053.78,774.99
2016,6,1,10,30,947.0,117.0,4.1,25.0,969.0,1044.76,766.76
2016,6,1,10,45,950.5,118.0,4.2,25.5,989.0,1029.95,755.53
2016,6,1,11,0,954.0,119.0,4.3,26.0,1009.0,1011.87,742.28
2016,6,1,11,15,956.5,119.5,4.35,26.0,1022.0,989.22,727.26
2016,6,1,11,30,959.0,120.0,4.4,26.0,1035.0,963.55,710.28
2016,6,1,11,45,959.5,121.0,4.5,26.5,1040.0,933.75,689.4
2016,6,1,12,0,960.0,122.0,4.6,27.0,1045.0,901.31,666.85
2016,6,1,12,15,959.5,122.0,4.65,27.0,1043.0,864.81,642.61
2016,6,1,12,30,959.0,122.0,4.7,27.0,1041.0,826.13,616.71
2016,6,1,12,45,945.5,129.0,4.8,27.0,1028.0,781.92,586.35
2016,6,1,13,0,932.0,136.0,4.9,27.0,1015.0,736.66,553.22
2016,6,1,13,15,928.5,135.5,4.9,27.0,997.5,691.05,518.87
2016,6,1,13,30,925.0,135.0,4.9,27.0,980.0,644.2,482.82
2016,6,1,13,45,918.5,134.0,4.95,27.0,955.0,594.33,443.83
2016,6,1,14,0,912.0,133.0,5.0,27.0,930.0,543.85,403.37
2016,6,1,14,15,905.0,131.5,4.95,27.0,899.0,492.39,360.93
2016,6,1,14,30,898.0,130.0,4.9,27.0,868.0,440.77,317.41
2016,6,1,14,45,887.5,128.0,4.9,27.0,831.0,387.7,272.15
2016,6,1,15,0,877.0,126.0,4.9,27.0,794.0,328.2,221.68
2016,6,1,15,15,864.5,123.0,4.85,26.5,751.5,274.82,176.56
2016,6,1,15,30,852.0,120.0,4.8,26.0,709.0,222.8,134.11
2016,6,1,15,45,836.0,116.0,4.75,25.5,662.5,171.21,96.11
2016,6,1,16,0,820.0,112.0,4.7,25.0,616.0,121.71,67.35
2016,6,1,16,15,799.0,108.0,4.6,24.5,566.0,74.42,57.35
2016,6,1,16,30,778.0,104.0,4.5,24.0,516.0,73.7,57.09
2016,6,1,16,45,751.0,99.0,4.45,23.5,464.5,65.18,50.17
2016,6,1,17,0,724.0,94.0,4.4,23.0,413.0,63.76,49.25
2016,6,1,17,15,686.0,88.5,4.25,22.0,360.5,61.76,47.9
2016,6,1,17,30,648.0,83.0,4.1,21.0,308.0,59.66,46.39
2016,6,1,17,45,595.5,76.0,3.95,20.0,256.5,56.15,43.58
2016,6,1,18,0,543.0,69.0,3.8,19.0,205.0,52.51,40.5
2016,6,1,18,15,464.0,59.5,3.65,18.0,157.5,46.45,35.1
2016,6,1,18,30,385.0,50.0,3.5,17.0,110.0,40.16,29.27
2016,6,1,18,45,267.5,37.0,3.35,16.0,71.5,28.82,18.65
2016,6,1,19,0,150.0,24.0,3.2,15.0,33.0,18.88,4.64
2016,6,1,19,15,75.0,12.0,3.3,14.5,16.5,10.91,0.0
2016,6,1,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,45,34.5,6.0,2.35,9.5,7.0,0.0,0.0
2016,6,2,5,0,69.0,12.0,2.5,10.0,14.0,47.86,0.0
2016,6,2,5,15,207.0,25.0,2.6,10.5,47.0,183.58,120.68
2016,6,2,5,30,345.0,38.0,2.7,11.0,80.0,298.77,243.47
2016,6,2,5,45,437.5,47.5,2.85,12.0,125.5,387.23,322.54
2016,6,2,6,0,530.0,57.0,3.0,13.0,171.0,482.71,403.48
2016,6,2,6,15,589.5,63.5,2.95,13.5,221.5,555.87,462.39
2016,6,2,6,30,649.0,70.0,2.9,14.0,272.0,631.92,520.66
2016,6,2,6,45,691.5,75.5,2.85,14.5,324.5,695.1,566.5
2016,6,2,7,0,734.0,81.0,2.8,15.0,377.0,759.09,611.13
2016,6,2,7,15,763.5,85.0,2.75,15.5,430.0,805.21,641.09
2016,6,2,7,30,793.0,89.0,2.7,16.0,483.0,855.68,673.37
2016,6,2,7,45,815.5,93.0,2.65,17.0,534.0,898.41,697.95
2016,6,2,8,0,838.0,97.0,2.6,18.0,585.0,939.3,720.61
2016,6,2,8,15,855.0,100.0,2.55,18.5,633.0,971.54,738.22
2016,6,2,8,30,872.0,103.0,2.5,19.0,681.0,1001.25,753.94
2016,6,2,8,45,884.5,105.5,2.5,20.0,724.5,1012.61,756.42
2016,6,2,9,0,897.0,108.0,2.5,21.0,768.0,1031.52,764.11
2016,6,2,9,15,907.0,110.0,2.45,21.5,807.0,1044.28,768.63
2016,6,2,9,30,917.0,112.0,2.4,22.0,846.0,1053.83,771.19
2016,6,2,9,45,916.5,118.5,2.4,23.0,877.5,1054.36,767.19
2016,6,2,10,0,916.0,125.0,2.4,24.0,909.0,1051.39,761.21
2016,6,2,10,15,921.5,126.5,2.4,24.5,935.5,1045.79,755.23
2016,6,2,10,30,927.0,128.0,2.4,25.0,962.0,1036.84,747.31
2016,6,2,10,45,930.5,129.0,2.4,26.0,981.5,1022.17,734.49
2016,6,2,11,0,934.0,130.0,2.4,27.0,1001.0,1004.29,719.86
2016,6,2,11,15,936.0,130.5,2.35,27.5,1013.5,981.46,703.18
2016,6,2,11,30,938.0,131.0,2.3,28.0,1026.0,955.7,684.8
