Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,11,45,938.5,131.0,2.3,28.5,1031.0,925.43,664.12
2016,6,2,12,0,939.0,131.0,2.3,29.0,1036.0,892.65,641.89
2016,6,2,12,15,938.0,131.0,2.3,29.0,1033.0,856.36,618.61
2016,6,2,12,30,937.0,131.0,2.3,29.0,1030.0,818.01,593.85
2016,6,2,12,45,941.0,126.0,2.3,29.5,1021.5,777.26,565.64
2016,6,2,13,0,945.0,121.0,2.3,30.0,1013.0,734.44,534.52
2016,6,2,13,15,941.5,120.0,2.35,30.5,995.5,688.13,500.59
2016,6,2,13,30,938.0,119.0,2.4,31.0,978.0,640.56,465.01
2016,6,2,13,45,933.0,118.0,2.45,31.5,953.5,591.1,427.23
2016,6,2,14,0,928.0,117.0,2.5,32.0,929.0,540.87,387.93
2016,6,2,14,15,921.0,115.5,2.55,32.0,897.5,488.83,347.07
2016,6,2,14,30,914.0,114.0,2.6,32.0,866.0,436.62,304.94
2016,6,2,14,45,904.5,112.0,2.65,32.0,829.0,383.26,261.05
2016,6,2,15,0,895.0,110.0,2.7,32.0,792.0,330.39,216.96
2016,6,2,15,15,883.0,107.5,2.75,31.5,750.0,277.31,173.37
2016,6,2,15,30,871.0,105.0,2.8,31.0,708.0,225.38,132.09
2016,6,2,15,45,855.0,102.0,2.9,31.0,661.5,164.86,87.93
2016,6,2,16,0,839.0,99.0,3.0,31.0,615.0,115.12,59.42
2016,6,2,16,15,818.5,95.5,3.05,30.5,565.5,67.21,49.96
2016,6,2,16,30,798.0,92.0,3.1,30.0,516.0,64.96,48.42
2016,6,2,16,45,771.0,88.0,3.15,29.5,464.0,63.78,47.73
2016,6,2,17,0,744.0,84.0,3.2,29.0,412.0,62.52,46.96
2016,6,2,17,15,707.5,79.0,3.2,27.5,360.0,54.85,40.95
2016,6,2,17,30,671.0,74.0,3.2,26.0,308.0,52.8,39.59
2016,6,2,17,45,620.0,68.0,3.25,25.0,257.0,49.8,37.23
2016,6,2,18,0,569.0,62.0,3.3,24.0,206.0,46.68,34.65
2016,6,2,18,15,494.0,53.5,3.3,22.5,158.5,41.25,29.97
2016,6,2,18,30,419.0,45.0,3.3,21.0,111.0,35.62,24.9
2016,6,2,18,45,303.5,34.0,3.35,20.0,73.0,27.41,17.19
2016,6,2,19,0,188.0,23.0,3.4,19.0,35.0,18.88,5.15
2016,6,2,19,15,94.0,11.5,3.45,18.0,17.5,10.46,0.0
2016,6,2,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,43.0,6.0,0.95,12.5,7.0,0.0,0.0
2016,6,3,5,0,86.0,12.0,0.9,13.0,14.0,56.96,0.0
2016,6,3,5,15,220.5,24.0,1.05,13.5,46.5,190.73,124.96
2016,6,3,5,30,355.0,36.0,1.2,14.0,79.0,302.94,242.56
2016,6,3,5,45,442.5,45.0,1.35,15.0,123.5,387.58,316.42
2016,6,3,6,0,530.0,54.0,1.5,16.0,168.0,478.94,391.82
2016,6,3,6,15,587.0,60.5,1.45,16.5,217.5,550.02,446.78
2016,6,3,6,30,644.0,67.0,1.4,17.0,267.0,623.94,501.03
2016,6,3,6,45,684.0,72.0,1.35,18.0,318.5,684.16,541.53
2016,6,3,7,0,724.0,77.0,1.3,19.0,370.0,740.45,577.28
2016,6,3,7,15,752.5,81.0,1.3,20.0,421.5,790.57,607.74
2016,6,3,7,30,781.0,85.0,1.3,21.0,473.0,839.82,636.55
2016,6,3,7,45,802.5,88.5,1.3,22.5,522.5,880.72,657.6
2016,6,3,8,0,824.0,92.0,1.3,24.0,572.0,919.82,676.87
2016,6,3,8,15,840.5,95.0,1.35,25.0,619.0,951.39,692.84
2016,6,3,8,30,857.0,98.0,1.4,26.0,666.0,970.23,700.6
2016,6,3,8,45,869.0,101.0,1.5,27.0,709.0,992.12,711.15
2016,6,3,9,0,881.0,104.0,1.6,28.0,752.0,1011.13,719.79
2016,6,3,9,15,890.5,105.5,1.65,28.5,790.0,1022.89,724.68
2016,6,3,9,30,900.0,107.0,1.7,29.0,828.0,1031.53,727.81
2016,6,3,9,45,583.0,258.0,1.8,30.0,732.5,886.43,632.33
2016,6,3,10,0,266.0,409.0,1.9,31.0,637.0,700.31,501.0
2016,6,3,10,15,602.5,256.5,1.85,31.5,793.5,883.72,629.19
2016,6,3,10,30,939.0,104.0,1.8,32.0,950.0,1024.74,713.95
2016,6,3,10,45,942.5,105.0,1.8,33.0,969.5,1010.47,700.17
2016,6,3,11,0,946.0,106.0,1.8,34.0,989.0,992.97,686.32
2016,6,3,11,15,684.0,257.5,1.85,34.0,900.5,888.32,621.18
2016,6,3,11,30,422.0,409.0,1.9,34.0,812.0,770.16,540.03
2016,6,3,11,45,432.0,412.5,2.0,34.5,827.0,759.88,533.69
2016,6,3,12,0,442.0,416.0,2.1,35.0,842.0,747.48,524.98
2016,6,3,12,15,694.0,263.0,2.25,35.0,930.0,787.87,557.71
2016,6,3,12,30,946.0,110.0,2.4,35.0,1018.0,808.15,574.45
2016,6,3,12,45,931.0,118.5,2.55,35.0,1004.5,765.0,546.94
2016,6,3,13,0,916.0,127.0,2.7,35.0,991.0,720.87,516.88
2016,6,3,13,15,912.5,126.0,2.8,35.0,974.0,675.81,485.35
2016,6,3,13,30,909.0,125.0,2.9,35.0,957.0,629.54,452.06
2016,6,3,13,45,902.0,124.5,3.0,35.0,932.5,580.75,416.04
2016,6,3,14,0,895.0,124.0,3.1,35.0,908.0,531.42,378.55
2016,6,3,14,15,888.0,122.5,3.15,34.5,877.5,480.99,339.79
2016,6,3,14,30,881.0,121.0,3.2,34.0,847.0,430.43,299.72
2016,6,3,14,45,870.5,119.0,3.25,34.0,811.0,378.41,257.09
2016,6,3,15,0,860.0,117.0,3.3,34.0,775.0,327.0,214.41
2016,6,3,15,15,757.0,148.5,3.25,33.5,704.5,272.41,173.2
2016,6,3,15,30,654.0,180.0,3.2,33.0,634.0,227.04,141.11
2016,6,3,15,45,502.0,214.0,3.2,33.0,548.5,196.63,125.19
2016,6,3,16,0,350.0,248.0,3.2,33.0,463.0,187.86,128.58
2016,6,3,16,15,489.5,186.5,3.15,32.5,461.0,119.16,91.5
2016,6,3,16,30,629.0,125.0,3.1,32.0,459.0,79.09,59.52
2016,6,3,16,45,586.5,121.5,3.05,31.5,409.0,79.5,60.23
2016,6,3,17,0,544.0,118.0,3.0,31.0,359.0,79.95,60.94
2016,6,3,17,15,500.5,113.0,2.8,30.0,313.5,78.71,60.37
2016,6,3,17,30,457.0,108.0,2.6,29.0,268.0,76.65,59.05
2016,6,3,17,45,496.0,86.5,2.45,28.0,234.5,64.14,48.83
2016,6,3,18,0,535.0,65.0,2.3,27.0,201.0,48.94,36.11
2016,6,3,18,15,461.5,56.0,2.25,25.5,155.0,43.2,31.25
2016,6,3,18,30,388.0,47.0,2.2,24.0,109.0,37.25,25.96
2016,6,3,18,45,278.5,35.0,2.2,23.0,71.5,28.21,17.65
2016,6,3,19,0,169.0,23.0,2.2,22.0,34.0,18.07,5.12
2016,6,3,19,15,84.5,11.5,2.2,21.5,17.0,10.46,0.0
2016,6,3,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,1.7,15.0,10.0,9.1,0.0
2016,6,4,5,15,57.5,26.0,1.8,15.5,33.0,73.17,44.99
2016,6,4,5,30,115.0,42.0,1.9,16.0,56.0,144.37,113.75
2016,6,4,5,45,150.5,61.0,2.0,16.5,88.0,196.25,159.78
2016,6,4,6,0,186.0,80.0,2.1,17.0,120.0,249.77,205.86
2016,6,4,6,15,210.0,99.5,2.1,17.5,156.0,297.27,245.41
2016,6,4,6,30,234.0,119.0,2.1,18.0,192.0,345.64,284.3
2016,6,4,6,45,257.5,135.5,2.1,18.5,229.0,390.25,318.99
2016,6,4,7,0,281.0,152.0,2.1,19.0,266.0,435.64,353.2
2016,6,4,7,15,208.0,182.0,2.1,19.5,272.5,396.39,319.02
2016,6,4,7,30,135.0,212.0,2.1,20.0,279.0,368.26,293.39
2016,6,4,7,45,111.0,232.0,2.1,20.5,291.0,368.5,291.25
2016,6,4,8,0,87.0,252.0,2.1,21.0,303.0,349.02,274.06
2016,6,4,8,15,59.0,254.0,2.1,21.5,290.0,320.6,250.1
2016,6,4,8,30,31.0,256.0,2.1,22.0,277.0,291.98,226.06
2016,6,4,8,45,50.5,292.5,2.15,22.5,328.5,349.16,269.11
2016,6,4,9,0,70.0,329.0,2.2,23.0,380.0,405.82,310.5
2016,6,4,9,15,98.0,357.0,2.3,23.5,433.0,460.74,350.24
2016,6,4,9,30,126.0,385.0,2.4,24.0,486.0,532.38,401.05
2016,6,4,9,45,144.0,403.5,2.5,24.5,523.5,564.27,422.55
2016,6,4,10,0,162.0,422.0,2.6,25.0,561.0,594.9,443.16
2016,6,4,10,15,210.0,430.5,2.65,25.0,616.5,643.21,477.65
2016,6,4,10,30,258.0,439.0,2.7,25.0,672.0,702.77,519.1
2016,6,4,10,45,210.0,455.5,2.8,25.0,647.5,649.26,480.29
2016,6,4,11,0,162.0,472.0,2.9,25.0,623.0,609.51,451.27
2016,6,4,11,15,99.5,438.0,2.95,25.0,531.5,499.92,372.4
2016,6,4,11,30,37.0,404.0,3.0,25.0,440.0,405.45,302.82
2016,6,4,11,45,30.0,381.0,3.1,25.0,410.5,373.08,279.4
2016,6,4,12,0,23.0,358.0,3.2,25.0,381.0,337.95,253.54
2016,6,4,12,15,184.0,402.0,3.25,25.0,579.5,505.73,380.01
2016,6,4,12,30,345.0,446.0,3.3,25.0,778.0,650.07,483.82
2016,6,4,12,45,394.0,423.5,3.35,25.5,798.5,644.19,478.49
2016,6,4,13,0,443.0,401.0,3.4,26.0,819.0,631.32,468.82
2016,6,4,13,15,429.5,393.5,3.35,26.5,793.0,589.31,437.2
2016,6,4,13,30,416.0,386.0,3.3,27.0,767.0,548.29,406.17
2016,6,4,13,45,227.0,377.0,3.25,27.5,584.5,420.14,311.72
2016,6,4,14,0,38.0,368.0,3.2,28.0,402.0,320.35,237.85
2016,6,4,14,15,92.5,385.0,3.15,28.0,463.0,350.25,259.76
2016,6,4,14,30,147.0,402.0,3.1,28.0,524.0,363.56,268.27
2016,6,4,14,45,181.5,381.5,3.05,28.5,525.5,347.38,254.43
2016,6,4,15,0,216.0,361.0,3.0,29.0,527.0,328.0,237.81
2016,6,4,15,15,390.5,287.5,2.95,29.0,567.0,292.07,204.07
2016,6,4,15,30,565.0,214.0,2.9,29.0,607.0,238.72,155.77
2016,6,4,15,45,558.0,201.0,2.9,29.0,567.5,195.79,124.19
2016,6,4,16,0,551.0,188.0,2.9,29.0,528.0,154.11,98.23
2016,6,4,16,15,636.5,148.0,2.9,28.5,510.5,95.33,73.53
2016,6,4,16,30,722.0,108.0,2.9,28.0,493.0,68.34,51.63
2016,6,4,16,45,698.5,101.5,2.95,27.5,444.0,66.21,50.16
2016,6,4,17,0,675.0,95.0,3.0,27.0,395.0,63.85,48.47
2016,6,4,17,15,638.5,89.5,3.0,26.0,345.0,61.94,47.22
2016,6,4,17,30,602.0,84.0,3.0,25.0,295.0,59.9,45.82
2016,6,4,17,45,556.0,75.5,3.0,24.0,246.5,55.29,42.11
2016,6,4,18,0,510.0,67.0,3.0,23.0,198.0,50.42,38.03
2016,6,4,18,15,438.0,58.0,3.0,22.0,153.0,44.77,33.1
2016,6,4,18,30,366.0,49.0,3.0,21.0,108.0,38.91,27.76
2016,6,4,18,45,265.5,36.0,3.0,20.0,71.0,27.97,17.76
2016,6,4,19,0,165.0,23.0,3.0,19.0,34.0,18.05,5.71
2016,6,4,19,15,82.5,11.5,3.1,18.5,17.0,10.46,0.0
2016,6,4,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,4,45,40.5,6.0,2.45,11.5,7.0,0.0,0.0
2016,6,5,5,0,81.0,12.0,2.7,12.0,14.0,54.28,0.0
2016,6,5,5,15,203.5,25.0,2.8,12.5,45.5,182.41,122.24
2016,6,5,5,30,326.0,38.0,2.9,13.0,77.0,286.82,232.54
2016,6,5,5,45,410.5,47.5,3.05,13.5,120.5,369.05,306.38
2016,6,5,6,0,495.0,57.0,3.2,14.0,164.0,457.7,382.29
2016,6,5,6,15,552.5,64.5,3.2,14.5,213.0,529.23,440.52
2016,6,5,6,30,610.0,72.0,3.2,15.0,262.0,603.67,498.09
2016,6,5,6,45,650.5,77.5,3.2,16.0,313.0,663.91,541.37
2016,6,5,7,0,691.0,83.0,3.2,17.0,364.0,724.92,583.47
2016,6,5,7,15,721.5,88.0,3.2,17.5,415.0,776.79,618.42
2016,6,5,7,30,752.0,93.0,3.2,18.0,466.0,823.24,648.54
2016,6,5,7,45,774.0,97.0,3.2,18.5,515.5,864.62,674.38
2016,6,5,8,0,796.0,101.0,3.2,19.0,565.0,904.26,698.52
2016,6,5,8,15,813.5,104.0,3.25,19.5,612.0,936.34,717.4
2016,6,5,8,30,831.0,107.0,3.3,20.0,659.0,966.04,734.54
2016,6,5,8,45,844.0,110.0,3.35,21.0,702.0,988.68,745.35
2016,6,5,9,0,857.0,113.0,3.4,22.0,745.0,997.64,746.98
2016,6,5,9,15,867.5,115.0,3.5,22.5,783.0,1010.78,753.44
2016,6,5,9,30,878.0,117.0,3.6,23.0,821.0,1020.85,757.91
2016,6,5,9,45,893.0,114.5,3.75,24.0,856.0,1027.44,759.06
2016,6,5,10,0,908.0,112.0,3.9,25.0,891.0,1030.86,758.23
2016,6,5,10,15,913.5,113.5,4.0,25.0,917.5,1025.77,754.55
2016,6,5,10,30,919.0,115.0,4.1,25.0,944.0,1017.39,748.87
2016,6,5,10,45,922.0,116.5,4.25,25.5,963.5,1003.32,738.38
2016,6,5,11,0,925.0,118.0,4.4,26.0,983.0,986.07,725.88
2016,6,5,11,15,927.5,118.5,4.5,26.0,995.5,964.34,711.59
2016,6,5,11,30,930.0,119.0,4.6,26.0,1008.0,939.68,695.51
2016,6,5,11,45,930.0,119.5,4.7,26.5,1013.0,910.08,674.84
2016,6,5,12,0,930.0,120.0,4.8,27.0,1018.0,878.0,652.44
2016,6,5,12,15,930.0,120.0,4.8,27.0,1016.5,843.18,628.79
2016,6,5,12,30,930.0,120.0,4.8,27.0,1015.0,806.24,603.58
2016,6,5,12,45,920.0,125.5,4.8,27.0,1003.0,764.68,574.53
2016,6,5,13,0,910.0,131.0,4.8,27.0,991.0,721.9,542.7
2016,6,5,13,15,907.0,130.5,4.8,27.0,975.0,677.85,509.48
2016,6,5,13,30,904.0,130.0,4.8,27.0,959.0,632.55,474.6
2016,6,5,13,45,901.0,127.5,4.8,27.0,936.0,584.65,437.01
2016,6,5,14,0,898.0,125.0,4.8,27.0,913.0,535.87,397.79
2016,6,5,14,15,891.0,123.5,4.75,27.0,883.0,485.37,356.21
2016,6,5,14,30,884.0,122.0,4.7,27.0,853.0,434.72,313.58
2016,6,5,14,45,877.0,119.0,4.7,27.0,817.5,383.04,269.44
2016,6,5,15,0,870.0,116.0,4.7,27.0,782.0,331.63,225.02
2016,6,5,15,15,858.5,113.0,4.7,26.5,741.0,279.64,180.93
2016,6,5,15,30,847.0,110.0,4.7,26.0,700.0,220.22,132.5
2016,6,5,15,45,834.0,106.5,4.75,25.5,655.5,169.69,94.5
2016,6,5,16,0,821.0,103.0,4.8,25.0,611.0,120.9,64.88
2016,6,5,16,15,801.0,99.5,4.8,24.5,562.0,73.9,56.9
2016,6,5,16,30,781.0,96.0,4.8,24.0,513.0,67.51,51.83
2016,6,5,16,45,757.0,91.0,4.85,23.5,463.0,65.73,50.62
2016,6,5,17,0,733.0,86.0,4.9,23.0,413.0,63.81,49.27
2016,6,5,17,15,698.0,81.0,4.8,22.0,361.5,56.04,42.95
2016,6,5,17,30,663.0,76.0,4.7,21.0,310.0,54.08,41.54
2016,6,5,17,45,615.0,69.5,4.65,20.5,259.5,50.76,38.79
2016,6,5,18,0,567.0,63.0,4.6,20.0,209.0,47.29,35.8
2016,6,5,18,15,495.0,54.5,4.45,19.0,162.0,41.9,31.03
2016,6,5,18,30,423.0,46.0,4.3,18.0,115.0,36.31,25.89
2016,6,5,18,45,312.5,35.0,4.15,17.0,76.5,28.13,18.2
2016,6,5,19,0,202.0,24.0,4.0,16.0,38.0,19.64,7.29
2016,6,5,19,15,101.0,12.0,4.0,15.5,19.0,10.91,0.0
2016,6,5,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,40.5,6.0,3.45,11.5,7.0,0.0,0.0
2016,6,6,5,0,81.0,12.0,3.5,12.0,14.0,54.28,0.0
2016,6,6,5,15,198.5,24.5,3.55,12.5,44.5,179.16,120.81
2016,6,6,5,30,316.0,37.0,3.6,13.0,75.0,279.47,227.08
2016,6,6,5,45,398.0,46.0,3.65,13.5,117.0,358.82,298.71
2016,6,6,6,0,480.0,55.0,3.7,14.0,159.0,444.45,372.44
2016,6,6,6,15,535.5,62.0,3.7,14.5,206.5,513.14,428.86
2016,6,6,6,30,591.0,69.0,3.7,15.0,254.0,584.66,484.74
2016,6,6,6,45,628.0,75.0,3.75,16.0,302.5,641.98,526.53
2016,6,6,7,0,665.0,81.0,3.8,17.0,351.0,699.95,567.21
2016,6,6,7,15,694.5,86.0,3.8,17.5,400.5,750.19,601.65
2016,6,6,7,30,724.0,91.0,3.8,18.0,450.0,795.29,631.43
2016,6,6,7,45,745.5,95.0,3.85,18.5,498.0,835.56,657.32
2016,6,6,8,0,767.0,99.0,3.9,19.0,546.0,874.17,681.61
2016,6,6,8,15,784.5,102.0,3.95,19.5,592.0,905.79,700.63
2016,6,6,8,30,802.0,105.0,4.0,20.0,638.0,935.14,717.94
2016,6,6,8,45,815.5,108.0,4.1,20.5,680.0,958.04,730.97
2016,6,6,9,0,829.0,111.0,4.2,21.0,722.0,967.46,734.78
2016,6,6,9,15,840.0,113.0,4.25,21.5,760.0,981.09,741.38
2016,6,6,9,30,851.0,115.0,4.3,22.0,798.0,991.75,746.02
2016,6,6,9,45,859.5,117.0,4.4,22.5,830.5,996.81,747.27
2016,6,6,10,0,868.0,119.0,4.5,23.0,863.0,998.72,746.57
2016,6,6,10,15,874.5,120.0,4.55,23.0,889.5,994.41,743.15
2016,6,6,10,30,881.0,121.0,4.6,23.0,916.0,986.92,737.75
2016,6,6,10,45,886.0,122.0,4.7,23.5,936.0,974.82,728.3
2016,6,6,11,0,891.0,123.0,4.8,24.0,956.0,959.61,716.86
2016,6,6,11,15,894.0,123.5,4.85,24.0,969.0,939.06,702.91
2016,6,6,11,30,897.0,124.0,4.9,24.0,982.0,915.66,687.06
2016,6,6,11,45,899.0,124.0,4.95,24.5,988.0,888.23,667.1
2016,6,6,12,0,901.0,124.0,5.0,25.0,994.0,858.31,645.46
2016,6,6,12,15,901.0,124.0,5.0,25.0,992.5,824.47,622.08
2016,6,6,12,30,901.0,124.0,5.0,25.0,991.0,788.59,597.19
2016,6,6,12,45,893.5,127.5,5.05,25.0,980.0,748.29,568.69
2016,6,6,13,0,886.0,131.0,5.1,25.0,969.0,706.72,537.52
2016,6,6,13,15,882.5,130.0,5.1,24.5,952.5,663.07,505.13
2016,6,6,13,30,879.0,129.0,5.1,24.0,936.0,618.27,471.03
2016,6,6,13,45,875.0,127.0,5.15,24.0,913.0,571.45,433.74
2016,6,6,14,0,871.0,125.0,5.2,24.0,890.0,523.87,394.91
2016,6,6,14,15,863.5,123.5,5.25,23.5,860.5,474.53,354.47
2016,6,6,14,30,856.0,122.0,5.3,23.0,831.0,425.13,312.83
2016,6,6,14,45,846.5,120.0,5.35,23.0,795.5,374.81,269.04
2016,6,6,15,0,837.0,118.0,5.4,23.0,760.0,325.01,225.21
2016,6,6,15,15,825.0,115.0,5.4,22.5,719.5,266.7,175.49
2016,6,6,15,30,813.0,112.0,5.4,22.0,679.0,216.98,133.77
2016,6,6,15,45,796.5,109.5,5.4,22.0,634.5,168.52,96.49
2016,6,6,16,0,780.0,107.0,5.4,22.0,590.0,122.15,67.68
2016,6,6,16,15,760.0,103.0,5.35,21.5,543.0,76.91,60.17
2016,6,6,16,30,740.0,99.0,5.3,21.0,496.0,69.24,53.97
2016,6,6,16,45,712.0,95.5,5.3,20.5,446.5,62.09,48.12
2016,6,6,17,0,684.0,92.0,5.3,20.0,397.0,61.65,48.02
2016,6,6,17,15,648.5,86.5,5.2,19.0,347.5,59.64,46.63
2016,6,6,17,30,613.0,81.0,5.1,18.0,298.0,57.51,45.07
2016,6,6,17,45,564.0,74.0,5.1,17.5,249.5,53.98,42.12
2016,6,6,18,0,515.0,67.0,5.1,17.0,201.0,50.29,38.9
2016,6,6,18,15,445.5,58.0,4.95,16.5,156.0,44.65,33.79
2016,6,6,18,30,376.0,49.0,4.8,16.0,111.0,38.78,28.29
2016,6,6,18,45,276.0,37.0,4.7,15.5,74.0,28.73,18.87
2016,6,6,19,0,176.0,25.0,4.6,15.0,37.0,19.62,7.72
2016,6,6,19,15,88.0,12.5,4.55,14.5,18.5,11.37,0.0
2016,6,6,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,4,45,35.0,6.0,2.6,11.5,7.0,5.46,0.0
2016,6,7,5,0,70.0,12.0,2.8,12.0,14.0,48.38,0.0
2016,6,7,5,15,185.5,25.5,2.9,12.5,45.0,170.39,115.15
2016,6,7,5,30,301.0,39.0,3.0,13.0,76.0,272.04,220.71
2016,6,7,5,45,386.0,49.0,3.2,13.5,119.0,354.2,294.38
2016,6,7,6,0,471.0,59.0,3.4,14.0,162.0,442.86,370.51
2016,6,7,6,15,264.0,89.5,3.35,14.5,150.0,322.87,271.04
2016,6,7,6,30,57.0,120.0,3.3,15.0,138.0,178.39,146.72
2016,6,7,6,45,66.0,141.0,3.3,15.5,165.0,209.38,172.47
2016,6,7,7,0,75.0,162.0,3.3,16.0,192.0,240.44,197.36
2016,6,7,7,15,98.0,186.5,3.25,16.5,232.0,288.47,235.82
2016,6,7,7,30,121.0,211.0,3.2,17.0,272.0,354.11,287.12
2016,6,7,7,45,171.5,232.5,3.15,17.5,327.5,425.51,342.58
2016,6,7,8,0,222.0,254.0,3.1,18.0,383.0,498.22,397.46
2016,6,7,8,15,520.0,181.0,3.1,18.5,517.5,739.03,581.88
2016,6,7,8,30,818.0,108.0,3.1,19.0,652.0,954.56,729.73
2016,6,7,8,45,830.5,111.5,3.1,20.0,694.5,977.22,738.6
2016,6,7,9,0,843.0,115.0,3.1,21.0,737.0,997.05,747.21
2016,6,7,9,15,853.5,117.0,3.15,21.5,775.0,999.25,745.93
2016,6,7,9,30,864.0,119.0,3.2,22.0,813.0,1009.37,750.22
2016,6,7,9,45,874.5,119.5,3.3,22.5,846.0,1014.76,751.81
2016,6,7,10,0,885.0,120.0,3.4,23.0,879.0,1016.98,751.46
2016,6,7,10,15,890.5,121.5,3.5,23.0,905.0,1012.04,747.98
2016,6,7,10,30,896.0,123.0,3.6,23.0,931.0,1003.88,742.53
2016,6,7,10,45,897.5,125.5,3.75,23.5,950.0,989.66,732.05
2016,6,7,11,0,899.0,128.0,3.9,24.0,969.0,972.34,719.6
2016,6,7,11,15,901.5,128.5,4.0,24.0,981.5,951.08,705.65
2016,6,7,11,30,904.0,129.0,4.1,24.0,994.0,926.97,689.79
2016,6,7,11,45,905.0,129.5,4.25,24.0,999.5,898.86,671.42
2016,6,7,12,0,906.0,130.0,4.4,24.0,1005.0,868.29,651.24
2016,6,7,12,15,906.0,130.0,4.5,24.0,1003.0,834.21,628.37
2016,6,7,12,30,906.0,130.0,4.6,24.0,1001.0,798.08,604.08
2016,6,7,12,45,712.5,256.5,4.7,24.0,938.0,731.19,552.94
2016,6,7,13,0,519.0,383.0,4.8,24.0,875.0,669.88,504.76
2016,6,7,13,15,715.5,250.0,4.85,24.0,915.0,654.64,496.47
2016,6,7,13,30,912.0,117.0,4.9,24.0,955.0,629.18,478.67
2016,6,7,13,45,908.5,115.0,4.95,24.0,932.0,581.25,440.55
2016,6,7,14,0,905.0,113.0,5.0,24.0,909.0,532.44,400.84
2016,6,7,14,15,899.0,111.5,5.05,23.5,880.0,482.23,359.72
2016,6,7,14,30,893.0,110.0,5.1,23.0,851.0,431.76,317.19
2016,6,7,14,45,723.5,183.0,5.15,23.0,766.0,369.11,267.16
2016,6,7,15,0,554.0,256.0,5.2,23.0,681.0,334.59,240.58
2016,6,7,15,15,702.0,180.0,5.2,22.5,689.5,279.61,189.95
2016,6,7,15,30,850.0,104.0,5.2,22.0,698.0,227.69,140.65
2016,6,7,15,45,831.5,103.0,5.2,21.5,652.5,169.44,95.81
2016,6,7,16,0,813.0,102.0,5.2,21.0,607.0,122.17,66.49
2016,6,7,16,15,794.0,98.5,5.15,20.0,559.0,75.59,50.0
2016,6,7,16,30,775.0,95.0,5.1,19.0,511.0,66.6,52.12
2016,6,7,16,45,745.5,92.0,5.1,18.5,460.5,66.26,52.13
2016,6,7,17,0,716.0,89.0,5.1,18.0,410.0,59.74,46.74
2016,6,7,17,15,681.0,83.5,5.0,17.5,359.0,57.62,45.14
2016,6,7,17,30,646.0,78.0,4.9,17.0,308.0,55.36,43.37
2016,6,7,17,45,593.0,72.5,4.8,16.5,258.0,52.88,41.33
2016,6,7,18,0,540.0,67.0,4.7,16.0,208.0,50.34,39.12
2016,6,7,18,15,468.5,58.0,4.5,15.5,161.5,44.67,33.97
2016,6,7,18,30,397.0,49.0,4.3,15.0,115.0,38.77,28.43
2016,6,7,18,45,286.5,37.5,4.15,14.5,77.0,30.24,20.3
2016,6,7,19,0,176.0,26.0,4.0,14.0,39.0,20.4,8.65
2016,6,7,19,15,88.0,13.0,3.95,13.5,19.5,11.82,0.0
2016,6,7,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,4,45,58.5,6.5,3.15,10.5,8.5,5.91,0.0
2016,6,8,5,0,117.0,13.0,3.3,11.0,17.0,74.42,0.0
2016,6,8,5,15,249.5,24.5,3.45,11.5,50.0,209.01,143.34
2016,6,8,5,30,382.0,36.0,3.6,12.0,83.0,319.52,260.74
2016,6,8,5,45,468.0,44.0,3.8,12.5,127.5,402.99,336.39
2016,6,8,6,0,554.0,52.0,4.0,13.0,172.0,492.95,413.74
2016,6,8,6,15,319.5,87.0,4.05,13.5,160.5,377.4,317.98
2016,6,8,6,30,85.0,122.0,4.1,14.0,149.0,203.26,169.05
2016,6,8,6,45,92.5,143.0,4.15,14.5,177.0,248.73,206.69
2016,6,8,7,0,100.0,164.0,4.2,15.0,205.0,280.09,231.61
2016,6,8,7,15,445.5,122.5,4.25,15.0,339.5,566.87,469.83
2016,6,8,7,30,791.0,81.0,4.3,15.0,474.0,843.68,677.97
2016,6,8,7,45,719.5,109.0,4.4,15.5,494.5,833.7,665.93
2016,6,8,8,0,648.0,137.0,4.5,16.0,515.0,812.27,647.57
2016,6,8,8,15,662.5,147.5,4.55,16.5,561.5,847.52,670.64
2016,6,8,8,30,677.0,158.0,4.6,17.0,608.0,880.58,691.52
2016,6,8,8,45,779.0,129.0,4.65,17.5,679.0,946.36,735.45
2016,6,8,9,0,881.0,100.0,4.7,18.0,750.0,1007.24,774.9
2016,6,8,9,15,706.0,191.5,4.75,18.0,729.5,952.11,734.79
2016,6,8,9,30,531.0,283.0,4.8,18.0,709.0,863.93,668.46
2016,6,8,9,45,435.5,337.5,4.85,18.5,696.5,818.06,630.88
2016,6,8,10,0,340.0,392.0,4.9,19.0,684.0,756.77,582.2
2016,6,8,10,15,620.0,259.5,4.95,19.0,811.0,905.31,696.39
2016,6,8,10,30,900.0,127.0,5.0,19.0,938.0,1012.14,770.83
2016,6,8,10,45,722.0,245.0,5.05,19.5,905.0,957.87,730.73
2016,6,8,11,0,544.0,363.0,5.1,20.0,872.0,881.97,670.78
2016,6,8,11,15,529.0,378.0,5.2,20.0,878.5,861.54,656.19
2016,6,8,11,30,514.0,393.0,5.3,20.0,885.0,839.29,639.94
2016,6,8,11,45,711.0,264.0,5.4,20.5,948.5,867.44,664.61
2016,6,8,12,0,908.0,135.0,5.5,21.0,1012.0,874.9,670.42
2016,6,8,12,15,702.0,270.0,5.55,20.5,947.5,803.38,617.7
2016,6,8,12,30,496.0,405.0,5.6,20.0,883.0,730.44,560.56
2016,6,8,12,45,506.5,394.5,5.7,20.0,878.5,700.83,539.16
2016,6,8,13,0,517.0,384.0,5.8,20.0,874.0,669.93,516.22
2016,6,8,13,15,491.0,381.5,5.8,19.5,840.5,620.98,479.74
2016,6,8,13,30,465.0,379.0,5.8,19.0,807.0,573.85,444.11
2016,6,8,13,45,495.5,356.5,5.8,19.0,802.0,544.22,420.6
2016,6,8,14,0,526.0,334.0,5.8,19.0,797.0,511.82,394.14
2016,6,8,14,15,555.0,306.0,5.7,18.5,780.0,471.96,361.71
2016,6,8,14,30,584.0,278.0,5.6,18.0,763.0,429.52,326.15
2016,6,8,14,45,584.5,261.0,5.55,18.0,728.5,382.64,286.09
2016,6,8,15,0,585.0,244.0,5.5,18.0,694.0,335.94,245.71
2016,6,8,15,15,572.5,230.5,5.45,17.5,651.5,288.87,205.94
2016,6,8,15,30,560.0,217.0,5.4,17.0,609.0,243.45,168.36
2016,6,8,15,45,574.5,194.5,5.35,16.5,573.5,195.6,129.89
2016,6,8,16,0,589.0,172.0,5.3,16.0,538.0,148.05,96.44
2016,6,8,16,15,523.0,176.5,5.2,15.5,482.5,117.97,87.73
2016,6,8,16,30,457.0,181.0,5.1,15.0,427.0,115.83,95.81
2016,6,8,16,45,510.0,148.0,5.05,15.0,397.5,97.77,80.41
2016,6,8,17,0,563.0,115.0,5.0,15.0,368.0,77.32,62.77
2016,6,8,17,15,508.0,114.5,4.9,14.5,322.0,79.53,65.07
2016,6,8,17,30,453.0,114.0,4.8,14.0,276.0,80.57,66.29
2016,6,8,17,45,425.5,99.0,4.75,14.0,232.5,71.44,58.26
2016,6,8,18,0,398.0,84.0,4.7,14.0,189.0,61.84,49.68
2016,6,8,18,15,390.0,68.0,4.55,13.5,152.5,51.11,39.99
2016,6,8,18,30,382.0,52.0,4.4,13.0,116.0,41.37,30.98
2016,6,8,18,45,285.0,39.5,4.3,13.0,78.5,30.66,20.83
2016,6,8,19,0,188.0,27.0,4.2,13.0,41.0,21.2,9.57
2016,6,8,19,15,94.0,13.5,4.15,12.5,20.5,12.28,0.0
2016,6,8,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,9,4,45,42.0,6.5,3.65,10.5,8.0,5.91,0.0
2016,6,9,5,0,84.0,13.0,3.8,11.0,16.0,56.75,0.0
2016,6,9,5,15,209.5,25.5,3.95,11.5,47.5,186.84,128.06
2016,6,9,5,30,335.0,38.0,4.1,12.0,79.0,292.16,238.71
2016,6,9,5,45,416.5,47.5,4.3,12.5,122.5,372.69,311.94
2016,6,9,6,0,498.0,57.0,4.5,13.0,166.0,459.4,387.36
2016,6,9,6,15,555.5,64.0,4.5,13.5,214.5,530.39,446.1
2016,6,9,6,30,613.0,71.0,4.5,14.0,263.0,604.28,504.28
2016,6,9,6,45,650.0,77.5,4.55,14.5,313.5,663.07,548.58
2016,6,9,7,0,687.0,84.0,4.6,15.0,364.0,722.43,591.85
2016,6,9,7,15,535.0,131.5,4.6,15.5,366.5,657.34,538.65
2016,6,9,7,30,383.0,179.0,4.6,16.0,369.0,588.53,479.92
2016,6,9,7,45,586.5,141.0,4.6,16.5,466.5,748.14,602.66
2016,6,9,8,0,790.0,103.0,4.6,17.0,564.0,900.87,710.8
2016,6,9,8,15,807.5,106.5,4.55,17.0,611.0,933.56,730.69
2016,6,9,8,30,825.0,110.0,4.5,17.0,658.0,963.89,749.53
2016,6,9,8,45,838.5,113.0,4.45,17.5,701.0,987.08,761.76
2016,6,9,9,0,852.0,116.0,4.4,18.0,744.0,1007.45,772.0
2016,6,9,9,15,862.5,118.0,4.4,18.5,782.5,1009.68,770.29
2016,6,9,9,30,873.0,120.0,4.4,19.0,821.0,1019.87,774.3
2016,6,9,9,45,881.0,122.0,4.4,19.5,853.5,1024.39,774.5
2016,6,9,10,0,889.0,124.0,4.4,20.0,886.0,1025.68,772.79
2016,6,9,10,15,895.0,125.5,4.4,20.0,913.0,1021.21,768.77
2016,6,9,10,30,901.0,127.0,4.4,20.0,940.0,1013.48,762.73
2016,6,9,10,45,905.5,127.5,4.45,20.5,960.0,1000.09,751.91
2016,6,9,11,0,910.0,128.0,4.5,21.0,980.0,983.58,739.2
2016,6,9,11,15,912.5,129.0,4.55,21.0,993.0,962.63,725.03
2016,6,9,11,30,915.0,130.0,4.6,21.0,1006.0,938.77,708.9
2016,6,9,11,45,918.5,128.5,4.7,21.0,1012.0,910.8,690.29
2016,6,9,12,0,922.0,127.0,4.8,21.0,1018.0,880.25,669.79
2016,6,9,12,15,921.5,127.0,4.85,21.0,1016.0,845.37,645.8
2016,6,9,12,30,921.0,127.0,4.9,21.0,1014.0,808.44,620.22
2016,6,9,12,45,729.5,250.5,5.0,21.0,949.0,739.8,567.31
2016,6,9,13,0,538.0,374.0,5.1,21.0,884.0,676.77,517.16
2016,6,9,13,15,560.5,346.0,5.15,21.0,869.0,637.82,488.54
2016,6,9,13,30,583.0,318.0,5.2,21.0,854.0,596.92,457.62
2016,6,9,13,45,751.0,213.5,5.3,21.0,886.5,570.04,437.42
2016,6,9,14,0,919.0,109.0,5.4,21.0,919.0,538.31,411.02
2016,6,9,14,15,912.5,107.5,5.45,20.5,889.0,487.3,368.58
2016,6,9,14,30,906.0,106.0,5.5,20.0,859.0,436.06,324.79
2016,6,9,14,45,898.5,103.5,5.55,20.0,823.5,383.72,278.57
2016,6,9,15,0,891.0,101.0,5.6,20.0,788.0,331.66,232.03
2016,6,9,15,15,880.0,99.0,5.6,19.5,747.0,279.63,186.16
2016,6,9,15,30,869.0,97.0,5.6,19.0,706.0,228.61,142.47
2016,6,9,15,45,854.5,94.5,5.6,19.0,660.5,178.0,102.58
2016,6,9,16,0,840.0,92.0,5.6,19.0,615.0,129.13,71.13
2016,6,9,16,15,821.5,88.5,5.55,18.5,567.0,71.63,45.14
2016,6,9,16,30,803.0,85.0,5.5,18.0,519.0,59.63,46.3
2016,6,9,16,45,777.5,82.0,5.45,18.0,468.5,58.99,45.92
2016,6,9,17,0,752.0,79.0,5.4,18.0,418.0,58.32,45.5
2016,6,9,17,15,719.0,74.5,5.3,17.0,367.0,56.36,44.12
2016,6,9,17,30,686.0,70.0,5.2,16.0,316.0,49.53,38.39
2016,6,9,17,45,638.5,65.0,5.15,15.5,265.5,47.17,36.43
2016,6,9,18,0,591.0,60.0,5.1,15.0,215.0,44.74,34.3
2016,6,9,18,15,523.5,52.5,4.95,14.5,168.5,40.09,30.06
2016,6,9,18,30,456.0,45.0,4.8,14.0,122.0,35.28,25.5
2016,6,9,18,45,349.0,35.0,4.65,13.5,83.0,27.97,18.5
2016,6,9,19,0,242.0,25.0,4.5,13.0,44.0,20.39,9.25
2016,6,9,19,15,121.0,12.5,4.45,12.5,22.0,11.37,0.0
2016,6,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,68.0,6.5,3.95,10.5,8.5,5.91,0.0
2016,6,10,5,0,136.0,13.0,4.1,11.0,17.0,84.52,0.0
2016,6,10,5,15,265.5,23.5,4.25,11.5,50.0,217.1,149.81
2016,6,10,5,30,395.0,34.0,4.4,12.0,83.0,324.99,265.94
2016,6,10,5,45,476.0,41.5,4.55,12.5,126.5,404.73,338.99
2016,6,10,6,0,557.0,49.0,4.7,13.0,170.0,490.66,413.44
2016,6,10,6,15,609.5,54.5,4.7,13.5,218.5,557.82,468.55
2016,6,10,6,30,662.0,60.0,4.7,14.0,267.0,623.19,519.8
2016,6,10,6,45,695.0,65.5,4.75,15.0,317.0,679.37,560.93
2016,6,10,7,0,728.0,71.0,4.8,16.0,367.0,735.72,600.6
2016,6,10,7,15,754.5,75.0,4.8,16.5,417.0,784.21,633.95
2016,6,10,7,30,781.0,79.0,4.8,17.0,467.0,831.8,665.78
2016,6,10,7,45,798.5,83.0,4.8,17.5,515.0,869.76,689.87
2016,6,10,8,0,816.0,87.0,4.8,18.0,563.0,905.82,712.22
2016,6,10,8,15,832.0,90.0,4.8,18.5,609.5,927.07,723.7
2016,6,10,8,30,848.0,93.0,4.8,19.0,656.0,955.77,740.48
2016,6,10,8,45,858.0,96.5,4.85,19.5,698.0,976.51,751.91
2016,6,10,9,0,868.0,100.0,4.9,20.0,740.0,994.38,761.41
2016,6,10,9,15,878.0,102.0,4.95,20.5,778.5,1007.53,767.71
2016,6,10,9,30,888.0,104.0,5.0,21.0,817.0,1017.6,772.02
2016,6,10,9,45,895.5,106.0,5.05,21.5,849.5,1021.97,772.55
2016,6,10,10,0,903.0,108.0,5.1,22.0,882.0,1023.08,771.02
2016,6,10,10,15,909.5,109.0,5.15,22.0,909.5,1018.85,767.55
2016,6,10,10,30,916.0,110.0,5.2,22.0,937.0,1011.34,762.0
2016,6,10,10,45,920.5,111.0,5.3,22.0,957.5,998.63,753.4
2016,6,10,11,0,925.0,112.0,5.4,22.0,978.0,982.73,742.68
2016,6,10,11,15,928.0,113.0,5.45,22.0,991.5,962.32,728.57
2016,6,10,11,30,931.0,114.0,5.5,22.0,1005.0,938.93,712.44
2016,6,10,11,45,933.5,113.5,5.6,22.0,1011.5,910.91,693.38
2016,6,10,12,0,936.0,113.0,5.7,22.0,1018.0,880.28,672.4
2016,6,10,12,15,937.0,113.0,5.7,22.0,1017.5,846.43,648.55
2016,6,10,12,30,938.0,113.0,5.7,22.0,1017.0,810.36,623.04
2016,6,10,12,45,915.5,127.0,5.7,22.0,1002.5,766.82,591.68
2016,6,10,13,0,893.0,141.0,5.7,22.0,988.0,722.62,557.56
2016,6,10,13,15,721.5,245.0,5.7,22.0,921.5,656.76,504.67
2016,6,10,13,30,550.0,349.0,5.7,22.0,855.0,602.0,460.24
2016,6,10,13,45,718.5,240.5,5.7,22.0,884.0,574.18,439.36
2016,6,10,14,0,887.0,132.0,5.7,22.0,913.0,540.86,411.86
2016,6,10,14,15,755.5,195.5,5.65,21.5,845.0,476.75,360.35
2016,6,10,14,30,624.0,259.0,5.6,21.0,777.0,430.4,322.78
2016,6,10,14,45,742.5,190.0,5.55,21.0,781.0,383.46,280.51
2016,6,10,15,0,861.0,121.0,5.5,21.0,785.0,338.35,237.2
2016,6,10,15,15,849.5,118.5,5.45,20.5,744.0,279.45,186.43
2016,6,10,15,30,838.0,116.0,5.4,20.0,703.0,228.91,143.44
2016,6,10,15,45,824.5,112.0,5.35,20.0,658.5,178.42,103.67
2016,6,10,16,0,811.0,108.0,5.3,20.0,614.0,129.73,71.98
2016,6,10,16,15,791.5,104.5,5.2,19.5,566.0,83.2,53.99
2016,6,10,16,30,772.0,101.0,5.1,19.0,518.0,70.77,55.71
2016,6,10,16,45,747.0,96.0,5.0,18.5,468.0,69.14,54.61
2016,6,10,17,0,722.0,91.0,4.9,18.0,418.0,61.02,47.85
2016,6,10,17,15,686.5,86.0,4.75,17.5,366.5,59.31,46.62
2016,6,10,17,30,651.0,81.0,4.6,17.0,315.0,57.5,45.25
2016,6,10,17,45,602.5,74.5,4.5,16.5,265.0,54.34,42.62
2016,6,10,18,0,554.0,68.0,4.4,16.0,215.0,51.05,39.75
2016,6,10,18,15,482.0,59.5,4.2,15.0,168.0,45.82,35.09
2016,6,10,18,30,410.0,51.0,4.0,14.0,121.0,40.41,30.04
2016,6,10,18,45,300.5,39.5,3.85,13.5,82.0,31.93,21.95
2016,6,10,19,0,191.0,28.0,3.7,13.0,43.0,21.97,10.65
2016,6,10,19,15,95.5,14.0,3.75,12.5,21.5,12.73,0.0
2016,6,10,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,45,35.0,6.5,0.9,9.5,7.5,5.91,0.0
2016,6,11,5,0,70.0,13.0,0.9,10.0,15.0,49.22,0.0
2016,6,11,5,15,191.5,26.5,1.05,11.0,47.0,175.67,120.03
2016,6,11,5,30,313.0,40.0,1.2,12.0,79.0,280.09,226.47
2016,6,11,5,45,405.5,49.5,1.35,13.0,123.0,367.32,302.62
2016,6,11,6,0,498.0,59.0,1.5,14.0,167.0,461.49,380.89
2016,6,11,6,15,556.0,66.0,1.6,14.5,216.0,532.98,437.96
2016,6,11,6,30,614.0,73.0,1.7,15.0,265.0,607.33,494.4
2016,6,11,6,45,658.5,78.0,1.8,16.0,317.0,670.39,539.1
2016,6,11,7,0,703.0,83.0,1.9,17.0,369.0,734.46,582.83
2016,6,11,7,15,732.5,87.5,2.0,18.0,420.0,780.19,611.9
2016,6,11,7,30,762.0,92.0,2.1,19.0,471.0,830.63,643.6
2016,6,11,7,45,785.5,95.5,2.25,20.0,521.0,873.16,669.41
2016,6,11,8,0,809.0,99.0,2.4,21.0,571.0,914.02,693.63
2016,6,11,8,15,825.5,102.0,2.45,21.5,617.5,945.53,711.6
2016,6,11,8,30,842.0,105.0,2.5,22.0,664.0,974.63,727.89
2016,6,11,8,45,855.0,107.5,2.6,23.0,707.0,986.37,731.69
2016,6,11,9,0,868.0,110.0,2.7,24.0,750.0,1005.88,740.81
2016,6,11,9,15,878.0,112.0,2.65,24.5,788.0,1018.86,745.62
2016,6,11,9,30,888.0,114.0,2.6,25.0,826.0,1028.76,748.55
2016,6,11,9,45,890.0,119.0,2.6,25.5,857.5,1030.64,746.96
2016,6,11,10,0,892.0,124.0,2.6,26.0,889.0,1029.18,743.45
2016,6,11,10,15,897.5,125.0,2.45,26.0,915.0,1023.77,737.53
2016,6,11,10,30,903.0,126.0,2.3,26.0,941.0,1015.14,729.68
2016,6,11,10,45,906.0,127.5,2.2,26.5,960.5,1001.38,717.84
2016,6,11,11,0,909.0,129.0,2.1,27.0,980.0,984.49,704.22
2016,6,11,11,15,911.5,129.5,2.0,27.5,992.5,963.18,687.97
2016,6,11,11,30,914.0,130.0,1.9,28.0,1005.0,938.98,670.07
2016,6,11,11,45,913.0,131.5,1.85,28.5,1010.0,909.91,649.78
2016,6,11,12,0,912.0,133.0,1.8,29.0,1015.0,878.43,628.06
2016,6,11,12,15,734.0,253.5,1.9,29.0,963.0,816.44,587.0
2016,6,11,12,30,556.0,374.0,2.0,29.0,911.0,751.83,540.7
2016,6,11,12,45,586.5,344.0,2.15,29.0,905.0,718.89,520.33
2016,6,11,13,0,617.0,314.0,2.3,29.0,899.0,679.37,494.57
2016,6,11,13,15,557.0,344.0,2.4,29.0,865.0,635.3,462.94
2016,6,11,13,30,497.0,374.0,2.5,29.0,831.0,590.55,430.58
2016,6,11,13,45,516.0,347.0,2.7,29.0,811.0,550.05,401.92
2016,6,11,14,0,535.0,320.0,2.9,29.0,791.0,507.96,371.04
2016,6,11,14,15,553.5,299.0,2.95,29.0,772.5,468.39,340.49
2016,6,11,14,30,572.0,278.0,3.0,29.0,754.0,427.13,307.74
2016,6,11,14,45,570.5,264.5,3.05,29.0,722.5,382.7,272.11
2016,6,11,15,0,569.0,251.0,3.1,29.0,691.0,338.57,236.18
2016,6,11,15,15,569.5,233.0,3.05,28.5,653.5,292.25,198.81
2016,6,11,15,30,570.0,215.0,3.0,28.0,616.0,246.33,162.24
2016,6,11,15,45,697.0,158.5,3.0,28.0,617.0,188.18,112.69
2016,6,11,16,0,824.0,102.0,3.0,28.0,618.0,127.54,67.04
2016,6,11,16,15,805.5,98.5,2.95,27.5,570.0,80.35,49.03
2016,6,11,16,30,787.0,95.0,2.9,27.0,522.0,66.49,50.28
2016,6,11,16,45,694.0,105.0,2.9,26.5,454.5,68.1,51.93
2016,6,11,17,0,601.0,115.0,2.9,26.0,387.0,77.38,60.04
2016,6,11,17,15,597.0,97.0,2.95,25.0,340.0,66.77,51.49
2016,6,11,17,30,593.0,79.0,3.0,24.0,293.0,55.55,42.26
2016,6,11,17,45,527.5,78.0,3.15,23.0,246.5,56.66,43.47
2016,6,11,18,0,462.0,77.0,3.3,22.0,200.0,58.15,44.91
2016,6,11,18,15,447.0,63.0,3.45,21.0,161.5,48.67,36.67
2016,6,11,18,30,432.0,49.0,3.6,20.0,123.0,38.62,27.74
2016,6,11,18,45,329.5,38.0,3.75,19.0,84.0,30.55,20.26
2016,6,11,19,0,227.0,27.0,3.9,18.0,45.0,22.15,10.69
2016,6,11,19,15,113.5,13.5,3.95,17.0,22.5,12.28,0.0
2016,6,11,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,4,45,34.5,6.5,4.2,11.5,7.5,5.91,0.0
2016,6,12,5,0,69.0,13.0,4.4,12.0,15.0,48.66,0.0
2016,6,12,5,15,190.0,26.5,4.5,12.5,47.0,174.69,119.21
2016,6,12,5,30,311.0,40.0,4.6,13.0,79.0,278.7,227.05
2016,6,12,5,45,400.0,49.5,4.75,13.5,122.5,363.49,303.59
2016,6,12,6,0,489.0,59.0,4.9,14.0,166.0,454.92,382.84
2016,6,12,6,15,547.0,66.5,4.9,14.5,214.5,526.67,442.43
2016,6,12,6,30,605.0,74.0,4.9,15.0,263.0,601.34,501.37
2016,6,12,6,45,650.5,78.5,4.9,15.5,314.5,664.29,548.84
2016,6,12,7,0,696.0,83.0,4.9,16.0,366.0,728.31,595.49
2016,6,12,7,15,725.5,88.0,4.75,16.5,417.0,779.55,630.23
2016,6,12,7,30,755.0,93.0,4.6,17.0,468.0,825.33,659.83
2016,6,12,7,45,779.5,96.0,4.5,17.5,517.5,868.05,686.66
2016,6,12,8,0,804.0,99.0,4.4,18.0,567.0,909.16,711.67
2016,6,12,8,15,820.5,102.0,4.3,18.5,614.0,940.61,729.52
2016,6,12,8,30,837.0,105.0,4.2,19.0,661.0,969.68,745.67
2016,6,12,8,45,850.5,107.0,4.1,20.0,703.5,981.32,748.19
2016,6,12,9,0,864.0,109.0,4.0,21.0,746.0,1000.79,756.2
2016,6,12,9,15,874.0,111.0,4.0,21.5,784.5,1013.82,761.84
2016,6,12,9,30,884.0,113.0,4.0,22.0,823.0,1023.78,765.56
2016,6,12,9,45,896.0,112.0,4.0,22.5,856.5,1029.35,766.45
