Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,10,0,908.0,111.0,4.0,23.0,890.0,1031.73,765.39
2016,6,12,10,15,913.5,112.5,4.05,23.5,916.5,1027.01,760.11
2016,6,12,10,30,919.0,114.0,4.1,24.0,943.0,1019.0,752.85
2016,6,12,10,45,923.0,114.5,4.2,24.5,963.0,1005.28,742.25
2016,6,12,11,0,927.0,115.0,4.3,25.0,983.0,988.39,729.68
2016,6,12,11,15,929.0,115.5,4.4,25.0,995.5,966.58,715.32
2016,6,12,11,30,931.0,116.0,4.5,25.0,1008.0,941.85,699.02
2016,6,12,11,45,930.5,117.0,4.6,25.5,1013.0,912.65,678.53
2016,6,12,12,0,930.0,118.0,4.7,26.0,1018.0,880.97,656.38
2016,6,12,12,15,929.5,118.0,4.8,26.0,1015.5,846.13,633.28
2016,6,12,12,30,929.0,118.0,4.9,26.0,1013.0,809.2,608.52
2016,6,12,12,45,920.0,122.5,5.0,26.0,1002.0,767.9,580.32
2016,6,12,13,0,911.0,127.0,5.1,26.0,991.0,725.33,548.92
2016,6,12,13,15,907.5,126.0,5.1,26.0,974.0,680.89,515.23
2016,6,12,13,30,904.0,125.0,5.1,26.0,957.0,635.24,479.92
2016,6,12,13,45,898.0,124.0,5.2,26.0,933.5,587.19,442.28
2016,6,12,14,0,892.0,123.0,5.3,26.0,910.0,538.5,403.14
2016,6,12,14,15,885.0,121.5,5.3,25.5,880.5,488.54,362.56
2016,6,12,14,30,878.0,120.0,5.3,25.0,851.0,438.42,320.73
2016,6,12,14,45,868.5,118.0,5.35,25.0,815.0,387.12,276.56
2016,6,12,15,0,859.0,116.0,5.4,25.0,779.0,336.31,232.24
2016,6,12,15,15,847.5,113.5,5.35,24.5,738.5,285.35,188.35
2016,6,12,15,30,836.0,111.0,5.3,24.0,698.0,227.02,139.9
2016,6,12,15,45,821.5,107.5,5.25,24.0,653.5,176.9,100.83
2016,6,12,16,0,807.0,104.0,5.2,24.0,609.0,128.65,69.54
2016,6,12,16,15,787.0,100.5,5.15,23.5,561.0,82.28,51.02
2016,6,12,16,30,767.0,97.0,5.1,23.0,513.0,67.7,52.18
2016,6,12,16,45,741.5,92.5,5.05,22.5,463.0,66.32,51.31
2016,6,12,17,0,716.0,88.0,5.0,22.0,413.0,58.78,45.13
2016,6,12,17,15,681.0,83.0,4.85,21.0,362.5,56.99,43.93
2016,6,12,17,30,646.0,78.0,4.7,20.0,312.0,55.09,42.59
2016,6,12,17,45,595.5,72.0,4.6,19.5,262.0,52.22,40.24
2016,6,12,18,0,545.0,66.0,4.5,19.0,212.0,49.24,37.68
2016,6,12,18,15,476.5,57.5,4.35,18.0,166.0,43.97,33.04
2016,6,12,18,30,408.0,49.0,4.2,17.0,120.0,38.49,28.01
2016,6,12,18,45,306.0,38.0,4.05,16.5,81.5,30.44,20.43
2016,6,12,19,0,204.0,27.0,3.9,16.0,43.0,21.17,10.26
2016,6,12,19,15,102.0,13.5,3.9,15.5,21.5,12.28,0.0
2016,6,12,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,41.0,6.5,3.7,10.5,7.5,5.91,0.0
2016,6,13,5,0,82.0,13.0,3.8,11.0,15.0,55.57,0.0
2016,6,13,5,15,198.0,26.0,3.9,11.5,46.5,178.25,121.96
2016,6,13,5,30,314.0,39.0,4.0,12.0,78.0,279.49,228.16
2016,6,13,5,45,401.5,48.0,4.15,12.5,121.0,362.63,303.36
2016,6,13,6,0,489.0,57.0,4.3,13.0,164.0,452.32,381.12
2016,6,13,6,15,545.5,64.0,4.3,13.5,212.0,522.18,438.97
2016,6,13,6,30,602.0,71.0,4.3,14.0,260.0,594.89,496.2
2016,6,13,6,45,646.5,75.5,4.3,14.5,310.5,656.82,542.72
2016,6,13,7,0,691.0,80.0,4.3,15.0,361.0,719.83,588.42
2016,6,13,7,15,721.0,84.5,4.3,15.5,411.5,766.06,620.04
2016,6,13,7,30,751.0,89.0,4.3,16.0,462.0,816.66,654.13
2016,6,13,7,45,777.0,91.5,4.3,16.5,512.0,860.06,682.14
2016,6,13,8,0,803.0,94.0,4.3,17.0,562.0,901.95,708.55
2016,6,13,8,15,820.5,97.0,4.4,17.5,609.0,934.41,728.68
2016,6,13,8,30,838.0,100.0,4.5,18.0,656.0,964.54,747.1
2016,6,13,8,45,853.0,101.5,4.6,18.5,700.0,977.43,753.41
2016,6,13,9,0,868.0,103.0,4.7,19.0,744.0,997.99,765.26
2016,6,13,9,15,879.5,105.0,4.8,19.0,783.0,1012.72,774.58
2016,6,13,9,30,891.0,107.0,4.9,19.0,822.0,1024.37,781.94
2016,6,13,9,45,903.5,106.5,5.0,19.5,856.5,1031.1,784.52
2016,6,13,10,0,916.0,106.0,5.1,20.0,891.0,1034.62,785.04
2016,6,13,10,15,922.5,107.0,5.2,20.0,919.0,1030.45,781.97
2016,6,13,10,30,929.0,108.0,5.3,20.0,947.0,1022.97,776.78
2016,6,13,10,45,933.5,109.0,5.4,20.0,968.0,1010.24,768.08
2016,6,13,11,0,938.0,110.0,5.5,20.0,989.0,994.28,757.23
2016,6,13,11,15,941.0,111.0,5.65,20.0,1002.5,973.77,743.58
2016,6,13,11,30,944.0,112.0,5.8,20.0,1016.0,950.24,727.78
2016,6,13,11,45,943.5,113.5,5.95,20.0,1021.5,921.25,708.06
2016,6,13,12,0,943.0,115.0,6.1,20.0,1027.0,889.71,686.4
2016,6,13,12,15,942.5,115.0,6.15,19.5,1025.5,854.53,662.8
2016,6,13,12,30,942.0,115.0,6.2,19.0,1024.0,817.22,637.44
2016,6,13,12,45,937.5,116.5,6.3,19.0,1014.0,776.28,608.16
2016,6,13,13,0,933.0,118.0,6.4,19.0,1004.0,733.78,575.44
2016,6,13,13,15,930.0,117.5,6.35,19.0,987.5,689.25,540.0
2016,6,13,13,30,927.0,117.0,6.3,19.0,971.0,643.4,502.86
2016,6,13,13,45,919.5,117.5,6.3,19.0,947.0,594.73,462.87
2016,6,13,14,0,912.0,118.0,6.3,19.0,923.0,545.49,421.52
2016,6,13,14,15,905.5,116.5,6.3,19.0,893.5,494.84,378.12
2016,6,13,14,30,899.0,115.0,6.3,19.0,864.0,443.95,333.56
2016,6,13,14,45,702.0,194.0,6.3,19.0,763.5,375.21,278.1
2016,6,13,15,0,505.0,273.0,6.3,19.0,663.0,336.64,248.54
2016,6,13,15,15,503.0,257.0,6.2,18.5,628.5,294.21,212.56
2016,6,13,15,30,501.0,241.0,6.1,18.0,594.0,252.37,177.66
2016,6,13,15,45,662.5,171.5,6.1,17.5,606.5,194.49,124.57
2016,6,13,16,0,824.0,102.0,6.1,17.0,619.0,129.56,71.45
2016,6,13,16,15,804.5,98.5,6.05,16.5,570.5,82.32,51.64
2016,6,13,16,30,785.0,95.0,6.0,16.0,522.0,66.38,52.55
2016,6,13,16,45,768.0,88.5,6.0,16.0,473.0,63.52,50.24
2016,6,13,17,0,751.0,82.0,6.0,16.0,424.0,60.43,47.71
2016,6,13,17,15,718.0,77.5,5.9,15.5,373.0,58.56,46.32
2016,6,13,17,30,685.0,73.0,5.8,15.0,322.0,51.57,40.35
2016,6,13,17,45,637.5,67.5,5.75,14.5,271.5,48.92,38.13
2016,6,13,18,0,590.0,62.0,5.7,14.0,221.0,46.16,35.72
2016,6,13,18,15,523.0,54.5,5.55,13.5,174.0,41.57,31.54
2016,6,13,18,30,456.0,47.0,5.4,13.0,127.0,36.83,27.03
2016,6,13,18,45,343.5,37.5,5.3,13.0,87.0,30.02,20.41
2016,6,13,19,0,231.0,28.0,5.2,13.0,47.0,23.0,11.99
2016,6,13,19,15,115.5,14.0,5.15,12.5,23.5,12.73,0.0
2016,6,13,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,4,45,38.0,7.0,3.7,9.5,8.0,6.37,0.0
2016,6,14,5,0,76.0,14.0,3.8,10.0,16.0,53.25,0.0
2016,6,14,5,15,200.0,26.5,3.85,10.5,47.5,180.21,123.5
2016,6,14,5,30,324.0,39.0,3.9,11.0,79.0,285.57,233.91
2016,6,14,5,45,427.0,46.5,3.95,11.5,124.0,377.7,316.8
2016,6,14,6,0,530.0,54.0,4.0,12.0,169.0,477.42,402.71
2016,6,14,6,15,585.0,60.0,3.95,12.5,217.5,546.28,458.98
2016,6,14,6,30,640.0,66.0,3.9,13.0,266.0,617.85,514.86
2016,6,14,6,45,686.5,69.0,3.85,13.5,318.0,675.97,557.93
2016,6,14,7,0,733.0,72.0,3.8,14.0,370.0,740.49,604.27
2016,6,14,7,15,593.0,117.0,3.75,14.5,378.5,698.45,568.87
2016,6,14,7,30,453.0,162.0,3.7,15.0,387.0,631.52,513.7
2016,6,14,7,45,556.0,147.5,3.7,16.0,452.0,726.58,583.64
2016,6,14,8,0,659.0,133.0,3.7,17.0,517.0,817.58,645.78
2016,6,14,8,15,762.0,111.0,3.7,17.5,590.0,894.47,697.03
2016,6,14,8,30,865.0,89.0,3.7,18.0,663.0,967.56,744.37
2016,6,14,8,45,725.5,157.5,3.7,18.5,660.5,932.6,716.26
2016,6,14,9,0,586.0,226.0,3.7,19.0,658.0,869.64,668.79
2016,6,14,9,15,746.5,161.5,3.75,19.5,741.5,959.84,730.28
2016,6,14,9,30,907.0,97.0,3.8,20.0,825.0,1029.47,774.41
2016,6,14,9,45,694.5,213.5,3.85,20.5,784.5,954.86,720.89
2016,6,14,10,0,482.0,330.0,3.9,21.0,744.0,849.17,641.23
2016,6,14,10,15,546.0,317.5,4.05,21.0,799.5,889.01,670.87
2016,6,14,10,30,610.0,305.0,4.2,21.0,855.0,926.28,697.52
2016,6,14,10,45,766.5,210.0,4.35,21.5,917.0,967.88,727.18
2016,6,14,11,0,923.0,115.0,4.5,22.0,979.0,985.47,737.78
2016,6,14,11,15,925.5,115.5,4.6,22.0,992.0,964.3,723.68
2016,6,14,11,30,928.0,116.0,4.7,22.0,1005.0,940.21,707.82
2016,6,14,11,45,929.0,116.0,4.85,22.0,1010.5,911.57,689.12
2016,6,14,12,0,930.0,116.0,5.0,22.0,1016.0,880.41,668.49
2016,6,14,12,15,707.5,262.5,5.1,21.5,946.5,804.87,614.46
2016,6,14,12,30,485.0,409.0,5.2,21.0,877.0,728.39,555.19
2016,6,14,12,45,515.0,389.5,5.3,21.0,882.5,706.1,539.78
2016,6,14,13,0,545.0,370.0,5.4,21.0,888.0,681.18,521.77
2016,6,14,13,15,515.5,373.0,5.5,20.5,856.5,633.28,486.57
2016,6,14,13,30,486.0,376.0,5.6,20.0,825.0,587.26,452.2
2016,6,14,13,45,497.5,358.5,5.75,19.5,808.0,550.36,424.47
2016,6,14,14,0,509.0,341.0,5.9,19.0,791.0,512.41,395.02
2016,6,14,14,15,537.0,314.5,5.85,18.5,775.0,474.22,364.11
2016,6,14,14,30,565.0,288.0,5.8,18.0,759.0,433.54,330.17
2016,6,14,14,45,535.5,280.5,5.8,17.5,712.0,384.01,289.42
2016,6,14,15,0,506.0,273.0,5.8,17.0,665.0,337.54,250.87
2016,6,14,15,15,539.5,243.5,5.7,16.5,642.0,294.36,212.83
2016,6,14,15,30,573.0,214.0,5.6,16.0,619.0,248.37,172.67
2016,6,14,15,45,706.0,153.0,5.6,16.0,619.0,188.11,118.11
2016,6,14,16,0,839.0,92.0,5.6,16.0,619.0,134.26,74.82
2016,6,14,16,15,619.0,145.0,5.6,15.5,517.0,101.93,70.26
2016,6,14,16,30,399.0,198.0,5.6,15.0,415.0,125.66,104.31
2016,6,14,16,45,578.5,138.0,5.6,15.0,419.5,90.57,74.1
2016,6,14,17,0,758.0,78.0,5.6,15.0,424.0,57.4,45.22
2016,6,14,17,15,716.0,71.0,5.5,14.5,366.5,53.39,41.92
2016,6,14,17,30,674.0,64.0,5.4,14.0,309.0,49.16,38.36
2016,6,14,17,45,614.5,64.0,5.35,14.0,261.5,46.07,35.67
2016,6,14,18,0,555.0,64.0,5.3,14.0,214.0,47.56,36.98
2016,6,14,18,15,491.5,56.0,5.1,13.5,169.0,42.66,32.52
2016,6,14,18,30,428.0,48.0,4.9,13.0,124.0,37.57,27.7
2016,6,14,18,45,331.5,37.5,4.7,12.5,85.0,29.95,20.42
2016,6,14,19,0,235.0,27.0,4.5,12.0,46.0,22.02,11.44
2016,6,14,19,15,117.5,13.5,4.5,11.5,23.0,12.28,0.0
2016,6,14,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,4.0,8.5,6.5,5.91,0.0
2016,6,15,5,0,0.0,13.0,4.1,9.0,13.0,11.82,0.0
2016,6,15,5,15,87.0,28.0,4.2,9.5,38.5,104.52,69.46
2016,6,15,5,30,174.0,43.0,4.3,10.0,64.0,196.21,160.19
2016,6,15,5,45,229.5,58.5,4.45,10.5,100.0,258.51,217.39
2016,6,15,6,0,285.0,74.0,4.6,11.0,136.0,325.18,276.56
2016,6,15,6,15,315.5,90.5,4.7,11.5,175.5,378.3,322.33
2016,6,15,6,30,346.0,107.0,4.8,12.0,215.0,432.8,367.67
2016,6,15,6,45,368.5,123.5,4.9,13.0,256.5,481.81,406.19
2016,6,15,7,0,391.0,140.0,5.0,14.0,298.0,531.06,443.6
2016,6,15,7,15,409.5,154.0,5.1,14.5,339.0,573.71,475.6
2016,6,15,7,30,428.0,168.0,5.2,15.0,380.0,615.91,506.56
2016,6,15,7,45,509.0,161.5,5.3,15.5,439.5,691.14,564.16
2016,6,15,8,0,590.0,155.0,5.4,16.0,499.0,777.29,627.1
2016,6,15,8,15,539.0,189.5,5.5,16.0,523.5,767.29,617.32
2016,6,15,8,30,488.0,224.0,5.6,16.0,548.0,761.36,609.77
2016,6,15,8,45,384.5,277.5,5.7,16.5,543.5,701.64,559.58
2016,6,15,9,0,281.0,331.0,5.8,17.0,539.0,656.87,520.31
2016,6,15,9,15,593.5,214.5,5.85,17.0,682.0,864.27,683.05
2016,6,15,9,30,906.0,98.0,5.9,17.0,825.0,1029.69,800.4
2016,6,15,9,45,908.5,102.0,6.0,17.5,856.5,1031.54,798.56
2016,6,15,10,0,911.0,106.0,6.1,18.0,888.0,1030.05,795.44
2016,6,15,10,15,916.5,107.5,6.15,18.0,914.5,1025.56,791.6
2016,6,15,10,30,922.0,109.0,6.2,18.0,941.0,1017.78,785.58
2016,6,15,10,45,690.5,250.0,6.3,18.5,881.0,935.06,725.0
2016,6,15,11,0,459.0,391.0,6.4,19.0,821.0,830.89,641.32
2016,6,15,11,15,465.5,399.0,6.45,19.0,840.5,825.28,637.25
2016,6,15,11,30,472.0,407.0,6.5,19.0,860.0,817.26,631.05
2016,6,15,11,45,491.5,391.5,6.55,19.0,865.0,797.49,617.04
2016,6,15,12,0,511.0,376.0,6.6,19.0,870.0,775.49,601.31
2016,6,15,12,15,724.5,244.5,6.6,19.0,943.5,803.42,626.95
2016,6,15,12,30,938.0,113.0,6.6,19.0,1017.0,813.83,636.7
2016,6,15,12,45,926.5,119.5,6.6,19.0,1006.0,772.23,606.2
2016,6,15,13,0,915.0,126.0,6.6,19.0,995.0,729.45,572.66
2016,6,15,13,15,912.0,125.0,6.55,18.5,978.5,685.27,538.5
2016,6,15,13,30,909.0,124.0,6.5,18.0,962.0,639.81,502.55
2016,6,15,13,45,907.0,121.0,6.5,18.0,940.0,592.27,463.3
2016,6,15,14,0,905.0,118.0,6.5,18.0,918.0,543.73,422.34
2016,6,15,14,15,898.0,116.5,6.45,18.0,888.0,493.24,378.83
2016,6,15,14,30,891.0,115.0,6.4,18.0,858.0,442.57,334.24
2016,6,15,14,45,887.0,110.5,6.35,18.0,824.0,390.78,287.9
2016,6,15,15,0,883.0,106.0,6.3,18.0,790.0,338.94,240.97
2016,6,15,15,15,872.0,103.5,6.2,17.5,749.5,286.97,194.64
2016,6,15,15,30,861.0,101.0,6.1,17.0,709.0,236.02,150.33
2016,6,15,15,45,853.0,95.5,6.1,17.0,665.5,184.6,108.52
2016,6,15,16,0,845.0,90.0,6.1,17.0,622.0,134.3,74.14
2016,6,15,16,15,827.0,87.0,5.95,16.5,574.0,76.82,45.64
2016,6,15,16,30,809.0,84.0,5.8,16.0,526.0,58.76,45.89
2016,6,15,16,45,790.0,79.5,5.7,15.5,476.5,57.06,44.67
2016,6,15,17,0,771.0,75.0,5.6,15.0,427.0,55.22,43.3
2016,6,15,17,15,740.0,71.0,5.4,14.5,376.0,53.54,42.05
2016,6,15,17,30,709.0,67.0,5.2,14.0,325.0,51.77,40.69
2016,6,15,17,45,667.5,61.5,5.05,14.0,275.5,48.63,37.96
2016,6,15,18,0,626.0,56.0,4.9,14.0,226.0,41.5,31.57
2016,6,15,18,15,562.0,49.5,4.5,13.5,178.5,37.52,27.95
2016,6,15,18,30,498.0,43.0,4.1,13.0,131.0,33.43,24.06
2016,6,15,18,45,400.5,34.0,3.75,12.5,90.5,26.94,17.84
2016,6,15,19,0,303.0,25.0,3.4,12.0,50.0,20.23,10.18
2016,6,15,19,15,151.5,12.5,3.15,11.5,25.0,11.37,0.0
2016,6,15,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,8.0,0.75,9.5,8.0,7.28,0.0
2016,6,16,5,0,0.0,16.0,0.7,10.0,16.0,14.55,0.0
2016,6,16,5,15,175.0,26.0,0.7,10.5,47.5,164.41,110.91
2016,6,16,5,30,350.0,36.0,0.7,11.0,79.0,298.28,240.86
2016,6,16,5,45,431.0,44.5,0.75,11.5,121.5,377.49,310.35
2016,6,16,6,0,512.0,53.0,0.8,12.0,164.0,462.88,381.44
2016,6,16,6,15,567.5,59.5,0.7,12.5,212.0,532.02,434.45
2016,6,16,6,30,623.0,66.0,0.6,13.0,260.0,603.99,486.34
2016,6,16,6,45,654.0,73.0,0.5,14.0,309.0,658.91,521.87
2016,6,16,7,0,685.0,80.0,0.4,15.0,358.0,714.05,555.62
2016,6,16,7,15,714.5,84.5,0.4,15.5,408.0,759.7,583.79
2016,6,16,7,30,744.0,89.0,0.4,16.0,458.0,809.74,614.17
2016,6,16,7,45,508.0,166.5,0.4,16.5,430.5,696.15,532.27
2016,6,16,8,0,272.0,244.0,0.4,17.0,403.0,552.17,423.95
2016,6,16,8,15,217.5,273.5,0.45,17.5,407.0,515.96,396.68
2016,6,16,8,30,163.0,303.0,0.5,18.0,411.0,495.17,378.76
2016,6,16,8,45,124.0,318.5,0.55,18.5,404.0,470.88,358.86
2016,6,16,9,0,85.0,334.0,0.6,19.0,397.0,426.82,324.83
2016,6,16,9,15,51.5,306.0,0.7,19.0,345.0,358.18,273.84
2016,6,16,9,30,18.0,278.0,0.8,19.0,293.0,276.41,211.88
2016,6,16,9,45,197.5,324.0,0.95,19.5,493.0,550.3,418.34
2016,6,16,10,0,377.0,370.0,1.1,20.0,693.0,771.64,571.19
2016,6,16,10,15,643.5,240.5,1.25,20.5,812.5,911.55,668.27
2016,6,16,10,30,910.0,111.0,1.4,21.0,932.0,1008.4,728.98
2016,6,16,10,45,913.0,112.5,1.55,21.5,952.0,995.12,719.58
2016,6,16,11,0,916.0,114.0,1.7,22.0,972.0,978.7,709.47
2016,6,16,11,15,918.5,114.5,1.9,22.0,984.5,957.81,698.31
2016,6,16,11,30,921.0,115.0,2.1,22.0,997.0,934.01,684.96
2016,6,16,11,45,924.0,114.0,2.3,22.5,1003.5,906.51,667.54
2016,6,16,12,0,927.0,113.0,2.5,23.0,1010.0,876.4,648.11
2016,6,16,12,15,926.5,112.5,2.7,23.0,1008.0,841.49,626.35
2016,6,16,12,30,926.0,112.0,2.9,23.0,1006.0,804.51,602.77
2016,6,16,12,45,926.0,110.5,3.1,23.5,997.5,765.12,575.97
2016,6,16,13,0,926.0,109.0,3.3,24.0,989.0,723.91,545.93
2016,6,16,13,15,923.0,108.5,3.45,24.0,973.0,679.9,513.57
2016,6,16,13,30,920.0,108.0,3.6,24.0,957.0,634.57,479.33
2016,6,16,13,45,916.5,106.0,3.8,24.0,934.0,586.66,442.33
2016,6,16,14,0,913.0,104.0,4.0,24.0,911.0,537.84,403.49
2016,6,16,14,15,906.5,102.5,4.1,23.5,881.5,487.35,362.76
2016,6,16,14,30,900.0,101.0,4.2,23.0,852.0,436.61,320.56
2016,6,16,14,45,893.5,98.0,4.35,23.0,817.5,384.73,275.87
2016,6,16,15,0,887.0,95.0,4.5,23.0,783.0,333.02,230.62
2016,6,16,15,15,876.5,93.0,4.55,22.5,743.0,281.44,185.83
2016,6,16,15,30,866.0,91.0,4.6,22.0,703.0,230.82,142.8
2016,6,16,15,45,855.0,87.5,4.7,22.0,659.0,180.21,102.61
2016,6,16,16,0,844.0,84.0,4.8,22.0,615.0,131.0,69.78
2016,6,16,16,15,826.5,81.0,4.8,21.5,567.5,83.46,49.64
2016,6,16,16,30,809.0,78.0,4.8,21.0,520.0,54.6,41.38
2016,6,16,16,45,788.5,74.0,4.8,20.5,471.0,53.09,40.34
2016,6,16,17,0,768.0,70.0,4.8,20.0,422.0,51.46,39.16
2016,6,16,17,15,738.0,66.5,4.65,19.5,372.0,50.02,38.13
2016,6,16,17,30,708.0,63.0,4.5,19.0,322.0,48.52,37.02
2016,6,16,17,45,668.5,57.5,4.4,18.5,272.5,45.27,34.31
2016,6,16,18,0,629.0,52.0,4.3,18.0,223.0,41.89,31.38
2016,6,16,18,15,567.5,46.5,3.95,17.5,176.5,35.1,25.34
2016,6,16,18,30,506.0,41.0,3.6,17.0,130.0,31.74,22.16
2016,6,16,18,45,411.5,32.5,3.25,16.5,90.5,25.63,16.4
2016,6,16,19,0,317.0,24.0,2.9,16.0,51.0,19.32,9.34
2016,6,16,19,15,158.5,12.0,2.65,15.5,25.5,10.91,0.0
2016,6,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,45,73.5,6.0,1.05,11.5,8.5,0.0,0.0
2016,6,17,5,0,147.0,12.0,1.1,12.0,17.0,89.05,0.0
2016,6,17,5,15,273.5,21.5,1.3,12.5,48.5,217.5,146.02
2016,6,17,5,30,400.0,31.0,1.5,13.0,80.0,322.83,260.02
2016,6,17,5,45,478.0,38.0,1.7,14.0,123.0,399.65,328.44
2016,6,17,6,0,556.0,45.0,1.9,15.0,166.0,482.62,397.58
2016,6,17,6,15,314.0,82.0,1.95,15.5,153.5,365.49,303.0
2016,6,17,6,30,72.0,119.0,2.0,16.0,141.0,188.81,154.63
2016,6,17,6,45,76.5,140.5,2.05,16.5,167.5,217.35,178.18
2016,6,17,7,0,81.0,162.0,2.1,17.0,194.0,245.6,200.33
2016,6,17,7,15,70.0,181.0,2.1,17.0,212.0,256.66,208.07
2016,6,17,7,30,59.0,200.0,2.1,17.0,230.0,266.78,214.93
2016,6,17,7,45,224.0,209.5,2.15,17.5,337.5,464.04,372.6
2016,6,17,8,0,389.0,219.0,2.2,18.0,445.0,633.28,500.06
2016,6,17,8,15,615.5,152.0,2.3,18.5,544.5,806.67,625.13
2016,6,17,8,30,842.0,85.0,2.4,19.0,644.0,939.84,713.33
2016,6,17,8,45,572.0,205.0,2.5,19.5,596.0,832.36,635.69
2016,6,17,9,0,302.0,325.0,2.6,20.0,548.0,671.23,513.34
2016,6,17,9,15,592.5,209.5,2.7,20.5,675.0,858.08,652.37
2016,6,17,9,30,883.0,94.0,2.8,21.0,802.0,1002.21,746.34
2016,6,17,9,45,890.5,95.5,2.95,21.5,834.0,1006.59,746.51
2016,6,17,10,0,898.0,97.0,3.1,22.0,866.0,1007.77,746.0
2016,6,17,10,15,639.5,244.5,3.25,22.0,800.5,911.81,681.54
2016,6,17,10,30,381.0,392.0,3.4,22.0,735.0,777.29,582.21
2016,6,17,10,45,202.0,367.5,3.6,22.5,550.0,568.23,430.52
2016,6,17,11,0,23.0,343.0,3.8,23.0,365.0,333.63,252.79
2016,6,17,11,15,49.5,400.5,3.95,23.0,448.5,419.66,318.1
2016,6,17,11,30,76.0,458.0,4.1,23.0,532.0,491.84,371.18
2016,6,17,11,45,49.5,407.5,4.3,23.5,456.0,415.15,313.56
2016,6,17,12,0,23.0,357.0,4.5,24.0,380.0,337.6,255.17
2016,6,17,12,15,24.0,362.0,4.6,24.0,386.0,342.69,259.23
2016,6,17,12,30,25.0,367.0,4.7,24.0,392.0,343.32,259.77
2016,6,17,12,45,22.0,345.0,4.85,24.0,367.0,318.8,241.49
2016,6,17,13,0,19.0,323.0,5.0,24.0,342.0,295.42,224.04
2016,6,17,13,15,115.0,391.5,5.1,24.0,498.5,403.23,306.59
2016,6,17,13,30,211.0,460.0,5.2,24.0,655.0,501.65,379.54
2016,6,17,13,45,222.5,438.0,5.3,24.0,639.0,474.83,359.22
2016,6,17,14,0,234.0,416.0,5.4,24.0,623.0,439.07,332.29
2016,6,17,14,15,162.5,405.0,5.45,23.5,546.5,389.91,295.64
2016,6,17,14,30,91.0,394.0,5.5,23.0,470.0,349.04,265.63
2016,6,17,14,45,58.5,344.0,5.55,22.5,392.5,293.46,224.24
2016,6,17,15,0,26.0,294.0,5.6,22.0,315.0,242.01,185.85
2016,6,17,15,15,35.0,292.5,5.55,21.5,319.0,238.17,183.14
2016,6,17,15,30,44.0,291.0,5.5,21.0,323.0,232.92,179.21
2016,6,17,15,45,57.5,281.0,5.45,21.0,319.5,221.48,170.01
2016,6,17,16,0,71.0,271.0,5.4,21.0,316.0,208.43,160.03
2016,6,17,16,15,79.5,252.0,5.3,20.5,298.5,188.49,146.24
2016,6,17,16,30,88.0,233.0,5.2,20.0,281.0,172.78,141.97
2016,6,17,16,45,106.0,212.0,5.15,19.5,264.5,159.16,131.21
2016,6,17,17,0,124.0,191.0,5.1,19.0,248.0,138.16,114.01
2016,6,17,17,15,62.0,134.5,4.95,18.5,163.0,107.98,88.61
2016,6,17,17,30,0.0,78.0,4.8,18.0,78.0,68.44,54.6
2016,6,17,17,45,0.0,66.0,4.65,17.5,66.0,58.22,45.84
2016,6,17,18,0,0.0,54.0,4.5,17.0,54.0,47.68,36.63
2016,6,17,18,15,0.0,42.5,4.25,16.5,42.5,37.49,27.56
2016,6,17,18,30,0.0,31.0,4.0,16.0,31.0,27.31,18.38
2016,6,17,18,45,0.0,21.5,3.8,15.5,21.5,18.92,10.7
2016,6,17,19,0,0.0,12.0,3.6,15.0,12.0,10.54,2.6
2016,6,17,19,15,0.0,6.0,3.45,14.5,6.0,5.26,0.0
2016,6,17,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,4,45,66.0,6.0,1.55,11.5,8.0,0.0,0.0
2016,6,18,5,0,132.0,12.0,1.7,12.0,16.0,81.0,0.0
2016,6,18,5,15,262.0,22.0,1.8,12.5,48.0,211.19,140.97
2016,6,18,5,30,392.0,32.0,1.9,13.0,80.0,319.05,257.45
2016,6,18,5,45,475.0,39.5,2.05,13.5,123.5,399.6,329.68
2016,6,18,6,0,558.0,47.0,2.2,14.0,167.0,486.68,403.19
2016,6,18,6,15,612.0,52.5,2.25,14.5,216.0,550.28,453.95
2016,6,18,6,30,666.0,58.0,2.3,15.0,265.0,621.79,508.46
2016,6,18,6,45,704.0,62.0,2.35,16.0,315.5,680.3,549.8
2016,6,18,7,0,742.0,66.0,2.4,17.0,366.0,739.32,589.84
2016,6,18,7,15,770.5,69.5,2.35,17.5,417.5,789.45,622.45
2016,6,18,7,30,799.0,73.0,2.3,18.0,469.0,838.81,653.53
2016,6,18,7,45,819.5,76.5,2.3,18.5,519.0,870.29,671.72
2016,6,18,8,0,840.0,80.0,2.3,19.0,569.0,909.14,694.82
2016,6,18,8,15,857.0,82.5,2.25,19.5,616.5,941.35,712.45
2016,6,18,8,30,874.0,85.0,2.2,20.0,664.0,971.22,728.29
2016,6,18,8,45,887.0,87.0,2.15,20.5,707.5,993.95,739.2
2016,6,18,9,0,900.0,89.0,2.1,21.0,751.0,1013.85,748.25
2016,6,18,9,15,910.0,91.0,2.05,21.0,790.5,1027.71,754.84
2016,6,18,9,30,920.0,93.0,2.0,21.0,830.0,1038.41,759.51
2016,6,18,9,45,925.5,96.0,1.95,21.5,863.5,1042.4,758.56
2016,6,18,10,0,931.0,99.0,1.9,22.0,897.0,1043.02,755.65
2016,6,18,10,15,937.0,100.5,1.85,22.5,924.5,1039.14,750.08
2016,6,18,10,30,943.0,102.0,1.8,23.0,952.0,1031.89,742.57
2016,6,18,10,45,948.5,102.0,1.8,23.5,973.5,1019.28,732.58
2016,6,18,11,0,954.0,102.0,1.8,24.0,995.0,1003.39,720.71
2016,6,18,11,15,957.0,102.5,1.8,24.0,1008.5,982.46,707.18
2016,6,18,11,30,960.0,103.0,1.8,24.0,1022.0,958.49,691.81
2016,6,18,11,45,962.0,103.0,1.8,24.5,1029.0,930.26,672.43
2016,6,18,12,0,964.0,103.0,1.8,25.0,1036.0,899.32,651.37
2016,6,18,12,15,964.0,103.0,1.85,25.0,1035.0,864.25,629.37
2016,6,18,12,30,964.0,103.0,1.9,25.0,1034.0,826.93,605.7
2016,6,18,12,45,964.5,101.5,2.0,25.5,1026.0,786.62,579.05
2016,6,18,13,0,965.0,100.0,2.1,26.0,1018.0,744.35,549.55
2016,6,18,13,15,963.0,99.5,2.15,26.0,1002.0,699.46,517.42
2016,6,18,13,30,961.0,99.0,2.2,26.0,986.0,653.09,483.35
2016,6,18,13,45,957.0,98.0,2.25,26.5,963.5,603.9,445.41
2016,6,18,14,0,953.0,97.0,2.3,27.0,941.0,553.78,405.8
2016,6,18,14,15,948.0,95.5,2.3,27.0,912.0,502.08,364.58
2016,6,18,14,30,943.0,94.0,2.3,27.0,883.0,449.94,321.87
2016,6,18,14,45,935.5,93.0,2.3,27.0,847.5,397.08,277.58
2016,6,18,15,0,928.0,92.0,2.3,27.0,812.0,344.42,232.68
2016,6,18,15,15,918.5,90.0,2.3,26.5,771.5,290.97,187.53
2016,6,18,15,30,909.0,88.0,2.3,26.0,731.0,238.36,143.88
2016,6,18,15,45,894.5,86.5,2.35,26.0,685.5,186.44,103.64
2016,6,18,16,0,880.0,85.0,2.4,26.0,640.0,136.22,70.9
2016,6,18,16,15,863.0,82.5,2.4,25.5,591.5,87.12,50.22
2016,6,18,16,30,846.0,80.0,2.4,25.0,543.0,65.7,50.01
2016,6,18,16,45,821.5,77.0,2.4,25.0,492.0,55.47,41.57
2016,6,18,17,0,797.0,74.0,2.4,25.0,441.0,54.61,41.0
2016,6,18,17,15,766.5,70.0,2.2,24.0,389.0,52.88,39.84
2016,6,18,17,30,736.0,66.0,2.0,23.0,337.0,51.06,38.58
2016,6,18,17,45,692.5,61.5,1.85,22.5,285.5,48.69,36.68
2016,6,18,18,0,649.0,57.0,1.7,22.0,234.0,46.26,34.65
2016,6,18,18,15,585.5,50.5,1.65,20.5,185.5,38.35,27.86
2016,6,18,18,30,522.0,44.0,1.6,19.0,137.0,34.27,24.2
2016,6,18,18,45,423.0,35.0,1.55,18.0,95.5,27.79,18.17
2016,6,18,19,0,324.0,26.0,1.5,17.0,54.0,21.1,10.84
2016,6,18,19,15,162.0,13.0,1.5,16.5,27.0,10.38,0.0
2016,6,18,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,45,79.0,6.0,1.3,12.5,8.5,0.0,0.0
2016,6,19,5,0,158.0,12.0,1.3,13.0,17.0,94.7,0.0
2016,6,19,5,15,293.0,22.0,1.55,13.5,50.5,228.63,150.83
2016,6,19,5,30,428.0,32.0,1.8,14.0,84.0,341.2,273.66
2016,6,19,5,45,509.0,39.0,2.1,15.0,129.0,421.24,345.05
2016,6,19,6,0,590.0,46.0,2.4,16.0,174.0,502.34,412.87
2016,6,19,6,15,642.0,51.5,2.45,17.0,223.0,571.1,466.4
2016,6,19,6,30,694.0,57.0,2.5,18.0,272.0,642.13,518.9
2016,6,19,6,45,729.0,61.5,2.6,19.0,323.0,699.8,559.24
2016,6,19,7,0,764.0,66.0,2.7,20.0,374.0,757.75,598.21
2016,6,19,7,15,790.0,69.5,2.75,20.5,425.0,806.35,630.0
2016,6,19,7,30,816.0,73.0,2.8,21.0,476.0,853.99,660.34
2016,6,19,7,45,834.5,76.0,2.85,22.0,525.5,883.39,676.06
2016,6,19,8,0,853.0,79.0,2.9,23.0,575.0,920.06,696.57
2016,6,19,8,15,868.0,81.5,2.8,23.5,621.5,950.62,712.7
2016,6,19,8,30,883.0,84.0,2.7,24.0,668.0,978.74,726.94
2016,6,19,8,45,795.0,128.5,2.65,24.5,680.5,961.64,711.68
2016,6,19,9,0,707.0,173.0,2.6,25.0,693.0,933.97,690.09
2016,6,19,9,15,813.5,133.5,2.45,25.5,761.5,989.73,722.68
2016,6,19,9,30,920.0,94.0,2.3,26.0,830.0,1039.59,749.71
2016,6,19,9,45,934.0,91.0,2.2,26.5,864.5,1045.5,749.03
2016,6,19,10,0,948.0,88.0,2.1,27.0,899.0,1048.19,746.85
2016,6,19,10,15,953.0,89.0,1.95,27.5,926.5,1042.94,739.19
2016,6,19,10,30,958.0,90.0,1.8,28.0,954.0,1034.31,729.62
2016,6,19,10,45,961.5,91.0,1.7,28.5,974.5,1020.87,717.92
2016,6,19,11,0,965.0,92.0,1.6,29.0,995.0,1004.15,704.4
2016,6,19,11,15,967.0,92.5,1.6,29.0,1008.5,982.34,690.7
2016,6,19,11,30,969.0,93.0,1.6,29.0,1022.0,957.5,675.2
2016,6,19,11,45,967.0,95.5,1.65,29.5,1027.5,928.14,656.21
2016,6,19,12,0,965.0,98.0,1.7,30.0,1033.0,896.18,635.55
2016,6,19,12,15,965.0,98.0,1.85,30.0,1031.5,861.21,615.13
2016,6,19,12,30,965.0,98.0,2.0,30.0,1030.0,823.98,592.82
2016,6,19,12,45,743.0,240.5,2.15,30.0,954.0,747.42,540.22
2016,6,19,13,0,521.0,383.0,2.3,30.0,878.0,677.59,489.3
2016,6,19,13,15,725.0,249.5,2.4,30.0,926.0,668.41,486.4
2016,6,19,13,30,929.0,116.0,2.5,30.0,974.0,648.22,473.75
2016,6,19,13,45,929.0,112.0,2.7,30.0,952.5,600.23,438.35
2016,6,19,14,0,929.0,108.0,2.9,30.0,931.0,551.02,400.95
2016,6,19,14,15,923.0,106.5,3.0,30.0,901.5,499.95,360.67
2016,6,19,14,30,917.0,105.0,3.1,30.0,872.0,448.57,318.96
2016,6,19,14,45,912.5,101.5,3.25,30.0,837.5,396.12,275.44
2016,6,19,15,0,908.0,98.0,3.4,30.0,803.0,343.63,231.05
2016,6,19,15,15,898.0,96.0,3.5,29.5,763.0,291.04,186.9
2016,6,19,15,30,888.0,94.0,3.6,29.0,723.0,239.33,144.28
2016,6,19,15,45,876.5,90.5,3.7,29.0,678.5,187.45,104.16
2016,6,19,16,0,865.0,87.0,3.8,29.0,634.0,137.0,71.14
2016,6,19,16,15,848.5,84.5,3.8,28.5,586.0,88.64,50.69
2016,6,19,16,30,832.0,82.0,3.8,28.0,538.0,57.49,42.55
2016,6,19,16,45,808.0,79.0,3.85,27.5,487.5,56.76,42.2
2016,6,19,17,0,784.0,76.0,3.9,27.0,437.0,55.97,41.78
2016,6,19,17,15,753.5,72.0,3.75,26.0,385.5,54.31,40.7
2016,6,19,17,30,723.0,68.0,3.6,25.0,334.0,52.57,39.52
2016,6,19,17,45,678.0,63.5,3.45,24.5,283.0,50.26,37.7
2016,6,19,18,0,633.0,59.0,3.3,24.0,232.0,43.79,32.2
2016,6,19,18,15,569.5,52.5,3.15,23.0,184.0,39.9,28.87
2016,6,19,18,30,506.0,46.0,3.0,22.0,136.0,35.91,25.25
2016,6,19,18,45,410.0,36.5,2.9,21.0,95.0,29.07,18.98
2016,6,19,19,0,314.0,27.0,2.8,20.0,54.0,21.98,11.39
2016,6,19,19,15,157.0,13.5,2.8,19.5,27.0,10.81,0.0
2016,6,19,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,80.0,6.5,2.4,10.5,8.5,0.0,0.0
2016,6,20,5,0,160.0,13.0,2.6,11.0,17.0,96.58,0.0
2016,6,20,5,15,302.0,23.0,2.6,11.5,52.0,234.62,154.98
2016,6,20,5,30,444.0,33.0,2.6,12.0,87.0,352.21,285.3
2016,6,20,5,45,531.5,39.5,2.65,12.5,133.0,436.62,361.62
2016,6,20,6,0,619.0,46.0,2.7,13.0,179.0,522.48,434.13
2016,6,20,6,15,671.5,51.0,2.6,14.0,230.0,592.12,488.39
2016,6,20,6,30,724.0,56.0,2.5,15.0,281.0,663.98,541.22
2016,6,20,6,45,762.5,59.5,2.45,16.0,333.5,724.22,582.8
2016,6,20,7,0,801.0,63.0,2.4,17.0,386.0,784.89,622.74
2016,6,20,7,15,827.0,66.5,2.4,18.0,438.5,834.6,653.56
2016,6,20,7,30,853.0,70.0,2.4,19.0,491.0,874.27,676.36
2016,6,20,7,45,873.5,72.5,2.45,20.0,542.0,914.95,699.74
2016,6,20,8,0,894.0,75.0,2.5,21.0,593.0,953.8,721.32
2016,6,20,8,15,908.5,77.0,2.55,21.5,641.5,984.09,738.2
2016,6,20,8,30,923.0,79.0,2.6,22.0,690.0,1011.83,753.33
2016,6,20,8,45,935.0,80.5,2.65,23.0,734.0,1033.71,763.08
2016,6,20,9,0,947.0,82.0,2.7,24.0,778.0,1052.6,770.9
2016,6,20,9,15,955.5,83.5,2.7,24.5,817.5,1064.82,775.46
2016,6,20,9,30,964.0,85.0,2.7,25.0,857.0,1073.73,778.07
2016,6,20,9,45,961.0,92.5,2.75,26.0,888.5,1074.37,774.56
2016,6,20,10,0,958.0,100.0,2.8,27.0,920.0,1071.34,768.95
2016,6,20,10,15,962.5,101.0,2.75,27.5,947.0,1065.26,762.13
2016,6,20,10,30,967.0,102.0,2.7,28.0,974.0,1055.78,753.36
2016,6,20,10,45,970.0,103.0,2.7,29.0,994.5,1041.48,740.76
2016,6,20,11,0,973.0,104.0,2.7,30.0,1015.0,1023.88,726.31
2016,6,20,11,15,975.0,104.5,2.8,30.0,1027.5,1001.64,712.9
2016,6,20,11,30,977.0,105.0,2.9,30.0,1040.0,976.35,697.52
2016,6,20,11,45,977.0,105.0,3.0,30.5,1045.5,945.94,677.41
2016,6,20,12,0,977.0,105.0,3.1,31.0,1051.0,912.9,655.56
2016,6,20,12,15,976.0,105.0,3.25,31.0,1049.0,876.62,633.06
2016,6,20,12,30,975.0,105.0,3.4,31.0,1047.0,838.12,608.81
2016,6,20,12,45,975.5,103.0,3.55,31.0,1038.0,796.99,582.46
2016,6,20,13,0,976.0,101.0,3.7,31.0,1029.0,753.89,553.26
2016,6,20,13,15,973.0,100.0,3.85,30.5,1012.5,707.52,521.17
2016,6,20,13,30,970.0,99.0,4.0,30.0,996.0,659.73,487.01
2016,6,20,13,45,966.0,97.5,4.15,30.0,972.5,609.77,449.22
2016,6,20,14,0,962.0,96.0,4.3,30.0,949.0,558.86,409.59
2016,6,20,14,15,956.0,95.0,4.4,29.5,919.0,506.69,368.51
2016,6,20,14,30,950.0,94.0,4.5,29.0,889.0,454.15,325.85
2016,6,20,14,45,940.5,93.5,4.65,29.0,853.0,400.6,280.83
2016,6,20,15,0,931.0,93.0,4.8,29.0,817.0,347.46,235.34
2016,6,20,15,15,921.5,91.0,4.8,28.5,776.0,293.83,189.69
2016,6,20,15,30,912.0,89.0,4.8,28.0,735.0,241.04,145.64
2016,6,20,15,45,896.0,88.0,4.85,27.5,689.5,189.06,105.41
2016,6,20,16,0,880.0,87.0,4.9,27.0,644.0,138.92,72.65
2016,6,20,16,15,863.5,84.5,4.85,26.0,595.5,89.77,51.57
2016,6,20,16,30,847.0,82.0,4.8,25.0,547.0,57.62,43.22
2016,6,20,16,45,590.0,126.0,4.8,24.5,435.5,81.48,63.67
2016,6,20,17,0,333.0,170.0,4.8,24.0,324.0,119.79,96.38
2016,6,20,17,15,251.0,157.5,4.65,23.0,266.0,112.08,90.51
2016,6,20,17,30,169.0,145.0,4.5,22.0,208.0,109.14,88.61
2016,6,20,17,45,157.5,125.0,4.4,21.0,176.5,95.46,77.35
2016,6,20,18,0,146.0,105.0,4.3,20.0,145.0,81.39,65.47
2016,6,20,18,15,129.0,85.0,4.15,19.0,115.5,66.94,52.93
2016,6,20,18,30,112.0,65.0,4.0,18.0,86.0,52.13,39.79
2016,6,20,18,45,87.5,47.0,3.9,17.5,60.0,38.33,27.22
2016,6,20,19,0,63.0,29.0,3.8,17.0,34.0,24.26,13.42
2016,6,20,19,15,31.5,14.5,3.8,16.5,17.0,12.48,0.0
2016,6,20,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,64.0,6.5,2.5,11.5,8.0,0.0,0.0
2016,6,21,5,0,128.0,13.0,2.7,12.0,16.0,79.54,0.0
2016,6,21,5,15,265.0,23.5,2.7,12.5,49.0,213.36,138.54
2016,6,21,5,30,402.0,34.0,2.7,13.0,82.0,327.13,264.13
2016,6,21,5,45,494.5,40.5,2.75,13.5,127.5,413.15,341.54
2016,6,21,6,0,587.0,47.0,2.8,14.0,173.0,506.25,420.07
2016,6,21,6,15,640.0,52.5,2.75,15.0,222.5,570.14,470.15
2016,6,21,6,30,693.0,58.0,2.7,16.0,272.0,641.92,523.54
2016,6,21,6,45,735.5,60.5,2.65,17.0,324.0,703.11,566.24
2016,6,21,7,0,778.0,63.0,2.6,18.0,376.0,764.98,607.47
2016,6,21,7,15,804.0,66.5,2.6,19.0,427.5,814.03,638.13
2016,6,21,7,30,830.0,70.0,2.6,20.0,479.0,853.11,660.82
2016,6,21,7,45,851.5,72.0,2.6,21.0,529.5,893.55,683.87
2016,6,21,8,0,873.0,74.0,2.6,22.0,580.0,932.31,705.17
2016,6,21,8,15,888.0,76.0,2.6,23.0,627.0,962.77,720.45
2016,6,21,8,30,903.0,78.0,2.6,24.0,674.0,990.77,733.91
2016,6,21,8,45,914.5,79.5,2.6,25.0,717.5,1012.0,742.78
2016,6,21,9,0,926.0,81.0,2.6,26.0,761.0,1030.3,749.77
2016,6,21,9,15,934.5,82.5,2.55,26.5,800.0,1042.5,753.84
2016,6,21,9,30,943.0,84.0,2.5,27.0,839.0,1051.47,755.98
2016,6,21,9,45,945.5,88.0,2.5,28.0,871.0,1053.87,753.15
2016,6,21,10,0,948.0,92.0,2.5,29.0,903.0,1052.81,748.36
2016,6,21,10,15,953.0,93.0,2.45,29.5,930.0,1047.56,742.09
2016,6,21,10,30,958.0,94.0,2.4,30.0,957.0,1038.93,733.92
2016,6,21,10,45,961.0,95.0,2.4,31.0,977.5,1025.01,721.72
2016,6,21,11,0,964.0,96.0,2.4,32.0,998.0,1007.81,707.71
2016,6,21,11,15,966.5,96.5,2.4,32.5,1011.5,986.48,692.73
2016,6,21,11,30,969.0,97.0,2.4,33.0,1025.0,962.08,675.96
2016,6,21,11,45,969.0,98.0,2.45,33.5,1030.5,933.04,656.82
2016,6,21,12,0,969.0,99.0,2.5,34.0,1036.0,901.34,636.0
2016,6,21,12,15,968.5,99.0,2.6,34.0,1034.5,865.87,614.36
2016,6,21,12,30,968.0,99.0,2.7,34.0,1033.0,828.17,591.03
2016,6,21,12,45,960.5,102.5,2.85,34.5,1022.5,786.27,563.77
2016,6,21,13,0,953.0,106.0,3.0,35.0,1012.0,742.88,533.96
2016,6,21,13,15,949.5,105.0,3.15,34.5,995.5,697.14,503.23
2016,6,21,13,30,946.0,104.0,3.3,34.0,979.0,650.07,470.51
2016,6,21,13,45,941.0,103.0,3.45,34.0,955.5,601.03,434.34
2016,6,21,14,0,936.0,102.0,3.6,34.0,932.0,551.17,396.44
2016,6,21,14,15,929.5,101.0,3.75,33.5,902.0,499.99,357.16
2016,6,21,14,30,923.0,100.0,3.9,33.0,872.0,448.52,316.33
2016,6,21,14,45,914.0,98.5,4.1,33.0,836.5,395.73,272.86
2016,6,21,15,0,905.0,97.0,4.3,33.0,801.0,343.32,228.9
2016,6,21,15,15,894.5,95.0,4.45,32.5,760.5,290.75,185.13
2016,6,21,15,30,884.0,93.0,4.6,32.0,720.0,239.13,142.91
2016,6,21,15,45,870.5,90.5,4.75,31.5,675.5,187.86,103.78
2016,6,21,16,0,857.0,88.0,4.9,31.0,631.0,138.19,71.58
2016,6,21,16,15,839.5,85.5,5.0,30.0,583.0,90.16,51.12
2016,6,21,16,30,822.0,83.0,5.1,29.0,535.0,58.04,42.82
2016,6,21,16,45,800.0,79.5,5.2,28.0,485.0,57.0,42.31
2016,6,21,17,0,778.0,76.0,5.3,27.0,435.0,55.87,41.71
2016,6,21,17,15,748.0,72.0,5.3,25.5,384.0,54.22,40.72
2016,6,21,17,30,718.0,68.0,5.3,24.0,333.0,52.49,39.62
2016,6,21,17,45,677.0,62.5,5.3,23.0,283.0,49.37,37.17
2016,6,21,18,0,636.0,57.0,5.3,22.0,233.0,42.19,31.1
2016,6,21,18,15,573.5,51.0,5.15,21.0,185.0,38.65,28.03
2016,6,21,18,30,511.0,45.0,5.0,20.0,137.0,35.03,24.71
2016,6,21,18,45,415.0,36.0,4.85,19.0,96.0,28.59,18.76
2016,6,21,19,0,319.0,27.0,4.7,18.0,55.0,21.94,11.58
2016,6,21,19,15,159.5,13.5,4.65,17.0,27.5,10.78,0.0
2016,6,21,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,75.5,6.0,4.2,10.5,8.5,0.0,0.0
2016,6,22,5,0,151.0,12.0,4.3,11.0,17.0,90.69,0.0
2016,6,22,5,15,293.0,22.0,4.3,11.5,51.0,227.1,146.71
2016,6,22,5,30,435.0,32.0,4.3,12.0,85.0,344.79,280.49
