Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,5,45,519.0,39.0,4.3,12.5,130.0,427.0,356.19
2016,6,22,6,0,603.0,46.0,4.3,13.0,175.0,510.41,428.04
2016,6,22,6,15,655.5,51.5,4.3,13.5,225.0,580.06,484.85
2016,6,22,6,30,708.0,57.0,4.3,14.0,275.0,651.99,540.79
2016,6,22,6,45,744.0,61.0,4.3,15.0,327.0,710.35,582.76
2016,6,22,7,0,780.0,65.0,4.3,16.0,379.0,769.01,623.19
2016,6,22,7,15,806.0,68.5,4.3,16.5,430.5,818.15,656.3
2016,6,22,7,30,832.0,72.0,4.3,17.0,482.0,866.3,687.8
2016,6,22,7,45,850.5,75.0,4.35,18.0,532.0,896.23,704.51
2016,6,22,8,0,869.0,78.0,4.4,19.0,582.0,933.35,726.1
2016,6,22,8,15,884.0,80.5,4.4,19.5,629.0,964.32,743.98
2016,6,22,8,30,899.0,83.0,4.4,20.0,676.0,992.82,759.98
2016,6,22,8,45,909.5,85.0,4.45,20.5,719.5,1013.54,771.03
2016,6,22,9,0,920.0,87.0,4.5,21.0,763.0,1031.32,780.15
2016,6,22,9,15,928.5,89.0,4.55,21.5,801.5,1043.98,785.89
2016,6,22,9,30,937.0,91.0,4.6,22.0,840.0,1053.41,789.58
2016,6,22,9,45,944.0,92.0,4.65,22.5,873.0,1056.88,789.42
2016,6,22,10,0,951.0,93.0,4.7,23.0,906.0,1057.0,787.21
2016,6,22,10,15,956.0,94.0,4.75,23.0,933.0,1051.74,783.14
2016,6,22,10,30,961.0,95.0,4.8,23.0,960.0,1043.1,776.97
2016,6,22,10,45,964.5,95.5,4.9,23.5,980.5,1029.12,766.25
2016,6,22,11,0,968.0,96.0,5.0,24.0,1001.0,1011.86,753.44
2016,6,22,11,15,970.0,96.5,5.05,24.0,1014.5,990.02,738.71
2016,6,22,11,30,972.0,97.0,5.1,24.0,1028.0,965.12,721.95
2016,6,22,11,45,973.0,97.5,5.2,24.5,1034.0,936.43,701.52
2016,6,22,12,0,974.0,98.0,5.3,25.0,1040.0,905.03,679.22
2016,6,22,12,15,973.5,97.5,5.35,24.5,1038.5,869.01,656.01
2016,6,22,12,30,973.0,97.0,5.4,24.0,1037.0,830.75,631.0
2016,6,22,12,45,966.0,101.0,5.5,24.0,1027.0,789.5,602.59
2016,6,22,13,0,959.0,105.0,5.6,24.0,1017.0,746.68,571.5
2016,6,22,13,15,956.5,104.0,5.6,24.0,1001.5,701.35,536.74
2016,6,22,13,30,954.0,103.0,5.6,24.0,986.0,654.59,500.17
2016,6,22,13,45,949.5,102.5,5.7,24.0,963.0,605.86,461.52
2016,6,22,14,0,945.0,102.0,5.8,24.0,940.0,556.24,421.14
2016,6,22,14,15,939.5,101.0,5.8,23.5,911.0,505.07,379.09
2016,6,22,14,30,934.0,100.0,5.8,23.0,882.0,453.5,335.52
2016,6,22,14,45,926.0,98.5,5.85,23.0,847.0,400.49,289.27
2016,6,22,15,0,918.0,97.0,5.9,23.0,812.0,347.74,242.59
2016,6,22,15,15,908.0,95.0,5.9,22.5,771.5,294.61,196.05
2016,6,22,15,30,898.0,93.0,5.9,22.0,731.0,242.36,151.2
2016,6,22,15,45,885.5,90.5,5.9,21.5,686.0,190.48,109.7
2016,6,22,16,0,873.0,88.0,5.9,21.0,641.0,140.11,75.49
2016,6,22,16,15,855.5,85.0,5.85,20.5,592.5,90.89,53.26
2016,6,22,16,30,838.0,82.0,5.8,20.0,544.0,57.49,44.03
2016,6,22,16,45,816.5,78.5,5.75,19.5,493.5,56.42,43.37
2016,6,22,17,0,795.0,75.0,5.7,19.0,443.0,55.25,42.61
2016,6,22,17,15,764.5,71.0,5.65,18.0,391.0,53.55,41.45
2016,6,22,17,30,734.0,67.0,5.6,17.0,339.0,51.77,40.18
2016,6,22,17,45,690.5,62.0,5.55,16.5,287.5,49.01,37.9
2016,6,22,18,0,647.0,57.0,5.5,16.0,236.0,46.17,35.44
2016,6,22,18,15,584.0,51.0,5.4,15.0,188.0,38.68,28.8
2016,6,22,18,30,521.0,45.0,5.3,14.0,140.0,35.04,25.4
2016,6,22,18,45,419.5,36.5,5.2,13.5,98.0,29.03,19.64
2016,6,22,19,0,318.0,28.0,5.1,13.0,56.0,22.85,12.66
2016,6,22,19,15,159.0,14.0,5.05,12.5,28.0,11.22,0.0
2016,6,22,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,4,45,72.0,6.0,3.45,9.5,8.0,0.0,0.0
2016,6,23,5,0,144.0,12.0,3.6,10.0,16.0,86.89,0.0
2016,6,23,5,15,286.0,22.0,3.6,10.5,49.5,222.49,141.8
2016,6,23,5,30,428.0,32.0,3.6,11.0,83.0,340.18,276.91
2016,6,23,5,45,518.0,39.0,3.65,12.0,129.0,426.02,354.99
2016,6,23,6,0,608.0,46.0,3.7,13.0,175.0,513.53,429.21
2016,6,23,6,15,660.5,51.0,3.7,13.5,225.0,582.75,485.33
2016,6,23,6,30,713.0,56.0,3.7,14.0,275.0,654.2,540.52
2016,6,23,6,45,752.0,59.5,3.75,15.0,327.5,714.5,583.87
2016,6,23,7,0,791.0,63.0,3.8,16.0,380.0,775.3,625.81
2016,6,23,7,15,817.0,66.0,3.8,16.5,432.0,824.11,658.4
2016,6,23,7,30,843.0,69.0,3.8,17.0,484.0,862.95,682.93
2016,6,23,7,45,863.5,71.5,3.8,18.0,534.5,903.5,706.87
2016,6,23,8,0,884.0,74.0,3.8,19.0,585.0,942.27,728.95
2016,6,23,8,15,898.5,76.0,3.8,19.5,633.0,972.53,746.1
2016,6,23,8,30,913.0,78.0,3.8,20.0,681.0,1000.27,761.42
2016,6,23,8,45,925.0,80.0,3.8,21.0,725.0,1022.79,771.62
2016,6,23,9,0,937.0,82.0,3.8,22.0,769.0,1042.34,779.79
2016,6,23,9,15,945.5,83.5,3.8,22.5,808.0,1054.66,784.68
2016,6,23,9,30,954.0,85.0,3.8,23.0,847.0,1063.7,787.56
2016,6,23,9,45,955.5,89.0,3.85,24.0,879.0,1065.14,784.42
2016,6,23,10,0,957.0,93.0,3.9,25.0,911.0,1063.09,779.2
2016,6,23,10,15,960.5,94.0,3.95,25.5,937.0,1056.33,772.62
2016,6,23,10,30,964.0,95.0,4.0,26.0,963.0,1046.21,764.03
2016,6,23,10,45,965.0,97.0,4.1,26.5,982.5,1031.35,752.82
2016,6,23,11,0,966.0,99.0,4.2,27.0,1002.0,1013.22,739.61
2016,6,23,11,15,966.5,99.5,4.3,27.0,1014.0,990.01,724.57
2016,6,23,11,30,967.0,100.0,4.4,27.0,1026.0,963.83,707.57
2016,6,23,11,45,966.5,100.0,4.55,27.5,1030.5,933.49,686.62
2016,6,23,12,0,966.0,100.0,4.7,28.0,1035.0,900.57,664.2
2016,6,23,12,15,964.5,100.0,4.85,28.0,1032.5,864.45,640.85
2016,6,23,12,30,963.0,100.0,5.0,28.0,1030.0,826.16,615.74
2016,6,23,12,45,960.5,99.5,5.2,28.0,1020.5,784.73,588.35
2016,6,23,13,0,958.0,99.0,5.4,28.0,1011.0,741.55,558.22
2016,6,23,13,15,955.0,98.5,5.55,27.5,995.0,696.44,525.8
2016,6,23,13,30,952.0,98.0,5.7,27.0,979.0,649.93,491.33
2016,6,23,13,45,947.0,97.5,5.85,27.0,955.5,601.09,453.1
2016,6,23,14,0,942.0,97.0,6.0,27.0,932.0,551.4,413.17
2016,6,23,14,15,936.5,96.0,6.05,26.5,903.5,500.44,371.76
2016,6,23,14,30,931.0,95.0,6.1,26.0,875.0,449.08,328.82
2016,6,23,14,45,926.5,92.0,6.2,26.0,841.0,396.38,283.21
2016,6,23,15,0,922.0,89.0,6.3,26.0,807.0,343.6,236.86
2016,6,23,15,15,912.0,87.0,6.3,25.5,766.5,290.35,190.58
2016,6,23,15,30,902.0,85.0,6.3,25.0,726.0,237.97,145.99
2016,6,23,15,45,893.0,81.5,6.3,24.5,682.0,185.74,104.4
2016,6,23,16,0,884.0,78.0,6.3,24.0,638.0,134.7,69.79
2016,6,23,16,15,867.0,75.5,6.2,23.5,589.5,85.39,47.73
2016,6,23,16,30,850.0,73.0,6.1,23.0,541.0,61.03,46.49
2016,6,23,16,45,829.5,69.5,6.05,22.5,491.0,58.87,44.92
2016,6,23,17,0,809.0,66.0,6.0,22.0,441.0,56.57,43.2
2016,6,23,17,15,780.0,62.5,5.85,21.0,389.5,47.19,35.41
2016,6,23,17,30,751.0,59.0,5.7,20.0,338.0,45.53,34.23
2016,6,23,17,45,709.0,55.0,5.6,19.5,287.0,43.34,32.45
2016,6,23,18,0,667.0,51.0,5.5,19.0,236.0,41.09,30.54
2016,6,23,18,15,607.0,45.5,5.3,18.0,188.0,37.43,27.33
2016,6,23,18,30,547.0,40.0,5.1,17.0,140.0,33.69,23.89
2016,6,23,18,45,446.0,33.0,4.9,16.5,98.0,26.02,16.78
2016,6,23,19,0,345.0,26.0,4.7,16.0,56.0,21.04,11.07
2016,6,23,19,15,172.5,13.0,4.65,15.5,28.0,10.33,0.0
2016,6,23,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,69.0,5.5,3.35,10.5,7.5,0.0,0.0
2016,6,24,5,0,138.0,11.0,3.5,11.0,15.0,82.71,0.0
2016,6,24,5,15,281.0,21.5,3.5,11.5,48.5,218.36,136.01
2016,6,24,5,30,424.0,32.0,3.5,12.0,82.0,337.43,273.3
2016,6,24,5,45,507.0,39.5,3.5,12.5,127.0,419.12,348.37
2016,6,24,6,0,590.0,47.0,3.5,13.0,172.0,507.31,423.82
2016,6,24,6,15,644.5,52.5,3.4,13.5,222.0,572.3,476.32
2016,6,24,6,30,699.0,58.0,3.3,14.0,272.0,645.42,532.46
2016,6,24,6,45,734.5,62.5,3.25,15.0,323.5,703.77,573.83
2016,6,24,7,0,770.0,67.0,3.2,16.0,375.0,762.41,613.57
2016,6,24,7,15,797.0,70.5,3.05,16.5,427.0,812.2,645.85
2016,6,24,7,30,824.0,74.0,2.9,17.0,479.0,861.06,676.33
2016,6,24,7,45,843.5,77.5,2.8,18.0,529.0,892.37,692.52
2016,6,24,8,0,863.0,81.0,2.7,19.0,579.0,930.93,713.35
2016,6,24,8,15,878.0,83.5,2.65,19.5,626.5,961.8,730.13
2016,6,24,8,30,893.0,86.0,2.6,20.0,674.0,990.22,745.07
2016,6,24,8,45,904.5,88.0,2.6,21.0,717.5,1011.89,754.43
2016,6,24,9,0,916.0,90.0,2.6,22.0,761.0,1030.65,761.88
2016,6,24,9,15,925.0,92.0,2.6,22.5,800.0,1043.82,767.19
2016,6,24,9,30,934.0,94.0,2.6,23.0,839.0,1053.77,770.56
2016,6,24,9,45,942.5,94.5,2.6,24.0,873.0,1058.23,769.03
2016,6,24,10,0,951.0,95.0,2.6,25.0,907.0,1059.35,765.56
2016,6,24,10,15,956.0,96.0,2.65,25.5,934.0,1054.13,760.26
2016,6,24,10,30,961.0,97.0,2.7,26.0,961.0,1045.52,753.0
2016,6,24,10,45,964.5,97.5,2.75,27.0,981.5,1031.58,741.03
2016,6,24,11,0,968.0,98.0,2.8,28.0,1002.0,1014.36,727.16
2016,6,24,11,15,970.0,98.5,2.85,28.5,1015.5,992.54,711.94
2016,6,24,11,30,972.0,99.0,2.9,29.0,1029.0,967.67,694.86
2016,6,24,11,45,973.0,99.0,3.0,29.5,1035.0,938.54,675.44
2016,6,24,12,0,974.0,99.0,3.1,30.0,1041.0,906.72,654.24
2016,6,24,12,15,974.0,99.0,3.2,30.0,1040.0,871.57,632.04
2016,6,24,12,30,974.0,99.0,3.3,30.0,1039.0,834.12,608.11
2016,6,24,12,45,964.5,104.0,3.45,30.5,1028.0,791.85,579.74
2016,6,24,13,0,955.0,109.0,3.6,31.0,1017.0,748.17,548.86
2016,6,24,13,15,952.0,108.5,3.7,31.0,1001.5,703.07,516.5
2016,6,24,13,30,949.0,108.0,3.8,31.0,986.0,656.57,482.3
2016,6,24,13,45,945.5,106.5,3.9,31.0,963.5,607.81,445.55
2016,6,24,14,0,942.0,105.0,4.0,31.0,941.0,558.07,407.02
2016,6,24,14,15,936.0,104.0,4.05,31.0,911.5,506.79,366.18
2016,6,24,14,30,930.0,103.0,4.1,31.0,882.0,455.16,323.98
2016,6,24,14,45,922.5,101.0,4.15,31.0,847.0,402.11,279.77
2016,6,24,15,0,915.0,99.0,4.2,31.0,812.0,349.29,235.02
2016,6,24,15,15,905.0,97.0,4.25,30.5,771.5,296.27,190.48
2016,6,24,15,30,895.0,95.0,4.3,30.0,731.0,244.12,147.43
2016,6,24,15,45,882.0,93.0,4.35,30.0,686.5,192.6,107.47
2016,6,24,16,0,869.0,91.0,4.4,30.0,642.0,142.63,74.55
2016,6,24,16,15,851.5,88.0,4.4,29.0,593.5,93.52,53.07
2016,6,24,16,30,834.0,85.0,4.4,28.0,545.0,59.49,44.21
2016,6,24,16,45,811.0,81.5,4.45,27.5,494.0,58.49,43.65
2016,6,24,17,0,788.0,78.0,4.5,27.0,443.0,57.41,42.99
2016,6,24,17,15,757.5,74.0,4.5,26.0,391.5,55.8,41.97
2016,6,24,17,30,727.0,70.0,4.5,25.0,340.0,54.12,40.84
2016,6,24,17,45,683.5,65.0,4.55,24.0,288.5,51.47,38.82
2016,6,24,18,0,640.0,60.0,4.6,23.0,237.0,44.53,32.98
2016,6,24,18,15,575.5,53.5,4.6,21.5,188.5,40.66,29.72
2016,6,24,18,30,511.0,47.0,4.6,20.0,140.0,36.7,26.17
2016,6,24,18,45,410.0,37.5,4.65,19.0,98.0,29.87,19.87
2016,6,24,19,0,309.0,28.0,4.7,18.0,56.0,22.81,12.36
2016,6,24,19,15,154.5,14.0,4.7,17.0,28.0,11.2,0.0
2016,6,24,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,62.0,5.5,1.2,12.0,7.0,0.0,0.0
2016,6,25,5,0,124.0,11.0,1.2,13.0,14.0,75.23,0.0
2016,6,25,5,15,265.5,22.0,1.45,13.5,47.0,209.43,125.91
2016,6,25,5,30,407.0,33.0,1.7,14.0,80.0,327.9,261.44
2016,6,25,5,45,494.0,40.5,2.0,15.0,125.0,411.57,336.37
2016,6,25,6,0,581.0,48.0,2.3,16.0,170.0,502.01,412.02
2016,6,25,6,15,636.0,53.5,2.3,17.0,220.0,566.77,462.36
2016,6,25,6,30,691.0,59.0,2.3,18.0,270.0,640.01,516.4
2016,6,25,6,45,730.5,63.0,2.3,19.0,322.0,700.75,558.42
2016,6,25,7,0,770.0,67.0,2.3,20.0,374.0,762.02,598.96
2016,6,25,7,15,797.5,70.5,2.35,21.0,426.5,812.26,630.42
2016,6,25,7,30,825.0,74.0,2.4,22.0,479.0,861.62,660.31
2016,6,25,7,45,847.0,76.5,2.5,23.0,530.0,894.03,678.21
2016,6,25,8,0,869.0,79.0,2.6,24.0,581.0,933.83,700.9
2016,6,25,8,15,884.5,81.5,2.65,24.5,628.5,965.38,718.57
2016,6,25,8,30,900.0,84.0,2.7,25.0,676.0,994.47,734.53
2016,6,25,8,45,913.0,86.0,2.8,26.0,720.5,1017.79,745.64
2016,6,25,9,0,926.0,88.0,2.9,27.0,765.0,1038.2,754.85
2016,6,25,9,15,935.0,89.5,2.95,27.5,804.5,1050.93,760.2
2016,6,25,9,30,944.0,91.0,3.0,28.0,844.0,1060.42,763.65
2016,6,25,9,45,945.5,96.0,3.05,29.0,876.5,1062.92,761.28
2016,6,25,10,0,947.0,101.0,3.1,30.0,909.0,1061.91,756.88
2016,6,25,10,15,952.5,102.0,3.15,30.5,937.0,1057.13,751.81
2016,6,25,10,30,958.0,103.0,3.2,31.0,965.0,1048.95,744.77
2016,6,25,10,45,962.5,103.5,3.25,31.5,986.0,1035.92,734.82
2016,6,25,11,0,967.0,104.0,3.3,32.0,1007.0,1019.58,722.94
2016,6,25,11,15,969.0,105.0,3.4,32.0,1021.0,998.15,709.76
2016,6,25,11,30,971.0,106.0,3.5,32.0,1035.0,973.65,694.62
2016,6,25,11,45,972.0,106.0,3.6,32.5,1041.0,944.43,675.02
2016,6,25,12,0,973.0,106.0,3.7,33.0,1047.0,912.51,653.66
2016,6,25,12,15,972.5,106.0,3.8,33.0,1046.0,876.87,631.1
2016,6,25,12,30,972.0,106.0,3.9,33.0,1045.0,838.99,606.87
2016,6,25,12,45,971.0,105.0,4.05,33.0,1036.0,797.81,580.4
2016,6,25,13,0,970.0,104.0,4.2,33.0,1027.0,754.75,551.22
2016,6,25,13,15,967.0,103.5,4.3,33.0,1011.0,709.08,518.45
2016,6,25,13,30,964.0,103.0,4.4,33.0,995.0,661.98,483.84
2016,6,25,13,45,959.5,102.5,4.55,33.0,972.0,612.81,446.92
2016,6,25,14,0,955.0,102.0,4.7,33.0,949.0,562.71,408.35
2016,6,25,14,15,949.0,100.5,4.75,32.5,919.0,510.44,367.66
2016,6,25,14,30,943.0,99.0,4.8,32.0,889.0,457.81,325.42
2016,6,25,14,45,934.5,97.5,4.9,31.5,853.5,404.15,281.33
2016,6,25,15,0,926.0,96.0,5.0,31.0,818.0,350.8,236.55
2016,6,25,15,15,916.0,94.0,5.0,30.5,777.0,297.22,191.29
2016,6,25,15,30,906.0,92.0,5.0,30.0,736.0,244.51,147.57
2016,6,25,15,45,892.5,90.0,5.05,30.0,691.0,192.37,106.99
2016,6,25,16,0,879.0,88.0,5.1,30.0,646.0,141.82,73.56
2016,6,25,16,15,862.0,85.5,5.1,29.0,597.5,92.56,51.99
2016,6,25,16,30,845.0,83.0,5.1,28.0,549.0,58.21,43.14
2016,6,25,16,45,823.0,79.5,5.1,27.5,498.0,57.15,42.53
2016,6,25,17,0,801.0,76.0,5.1,27.0,447.0,56.01,41.81
2016,6,25,17,15,770.5,72.0,4.95,26.0,395.0,54.33,40.72
2016,6,25,17,30,740.0,68.0,4.8,25.0,343.0,52.58,39.52
2016,6,25,17,45,698.5,62.5,4.7,24.0,291.5,49.44,37.07
2016,6,25,18,0,657.0,57.0,4.6,23.0,240.0,46.18,34.41
2016,6,25,18,15,594.5,51.0,4.4,22.0,191.0,38.69,27.95
2016,6,25,18,30,532.0,45.0,4.2,21.0,142.0,35.04,24.64
2016,6,25,18,45,433.5,36.0,4.05,20.0,99.5,28.59,18.69
2016,6,25,19,0,335.0,27.0,3.9,19.0,57.0,21.92,11.62
2016,6,25,19,15,167.5,13.5,3.9,18.5,28.5,10.76,0.0
2016,6,25,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,4,45,62.0,5.5,2.7,11.5,7.0,0.0,0.0
2016,6,26,5,0,124.0,11.0,2.9,12.0,14.0,75.13,0.0
2016,6,26,5,15,262.0,21.5,2.9,12.5,46.0,206.15,121.65
2016,6,26,5,30,400.0,32.0,2.9,13.0,78.0,322.06,258.83
2016,6,26,5,45,485.0,39.5,2.9,13.5,122.5,403.93,333.7
2016,6,26,6,0,570.0,47.0,2.9,14.0,167.0,492.51,409.14
2016,6,26,6,15,624.0,52.5,2.8,15.0,216.0,556.22,459.39
2016,6,26,6,30,678.0,58.0,2.7,16.0,265.0,628.18,513.16
2016,6,26,6,45,715.5,62.5,2.65,17.0,316.0,687.46,554.75
2016,6,26,7,0,753.0,67.0,2.6,18.0,367.0,747.21,594.77
2016,6,26,7,15,780.0,71.0,2.5,19.0,418.5,797.19,625.73
2016,6,26,7,30,807.0,75.0,2.4,20.0,470.0,846.3,654.86
2016,6,26,7,45,827.5,78.0,2.35,21.0,519.5,886.88,677.45
2016,6,26,8,0,848.0,81.0,2.3,22.0,569.0,916.13,691.76
2016,6,26,8,15,863.5,83.5,2.3,23.0,616.0,947.29,707.62
2016,6,26,8,30,879.0,86.0,2.3,24.0,663.0,976.07,721.59
2016,6,26,8,45,890.5,88.0,2.3,25.0,706.5,997.67,730.7
2016,6,26,9,0,902.0,90.0,2.3,26.0,750.0,1016.4,737.97
2016,6,26,9,15,911.0,92.0,2.3,26.5,788.5,1029.59,743.19
2016,6,26,9,30,920.0,94.0,2.3,27.0,827.0,1039.62,746.52
2016,6,26,9,45,929.5,94.0,2.35,28.0,861.0,1044.65,745.94
2016,6,26,10,0,939.0,94.0,2.4,29.0,895.0,1046.39,743.45
2016,6,26,10,15,944.0,95.0,2.4,29.5,922.0,1041.39,737.86
2016,6,26,10,30,949.0,96.0,2.4,30.0,949.0,1033.04,730.39
2016,6,26,10,45,952.0,97.0,2.45,31.0,969.0,1019.42,718.88
2016,6,26,11,0,955.0,98.0,2.5,32.0,989.0,1002.55,705.53
2016,6,26,11,15,956.5,98.5,2.55,32.5,1002.5,980.64,690.59
2016,6,26,11,30,958.0,99.0,2.6,33.0,1016.0,955.73,673.85
2016,6,26,11,45,957.5,100.0,2.65,33.5,1021.5,926.68,654.53
2016,6,26,12,0,957.0,101.0,2.7,34.0,1027.0,895.01,633.57
2016,6,26,12,15,956.5,101.0,2.8,34.0,1025.5,860.04,612.03
2016,6,26,12,30,956.0,101.0,2.9,34.0,1024.0,822.85,588.83
2016,6,26,12,45,942.5,108.5,3.05,34.5,1012.0,780.45,561.02
2016,6,26,13,0,929.0,116.0,3.2,35.0,1000.0,736.89,530.71
2016,6,26,13,15,925.5,115.5,3.35,35.0,984.0,692.5,499.74
2016,6,26,13,30,922.0,115.0,3.5,35.0,968.0,646.82,466.97
2016,6,26,13,45,917.0,113.5,3.7,35.0,945.0,598.42,431.47
2016,6,26,14,0,912.0,112.0,3.9,35.0,922.0,549.22,394.28
2016,6,26,14,15,905.5,111.0,4.05,34.5,893.0,499.11,355.92
2016,6,26,14,30,899.0,110.0,4.2,34.0,864.0,448.72,316.08
2016,6,26,14,45,890.5,108.0,4.4,34.0,828.5,396.82,273.51
2016,6,26,15,0,882.0,106.0,4.6,34.0,793.0,345.26,230.45
2016,6,26,15,15,871.0,104.0,4.7,33.5,753.0,293.61,187.63
2016,6,26,15,30,860.0,102.0,4.8,33.0,713.0,242.93,146.31
2016,6,26,15,45,845.0,99.5,4.9,32.5,668.5,192.49,107.89
2016,6,26,16,0,830.0,97.0,5.0,32.0,624.0,134.41,68.91
2016,6,26,16,15,812.0,94.0,5.05,31.0,576.5,86.98,47.93
2016,6,26,16,30,794.0,91.0,5.1,30.0,529.0,63.26,46.95
2016,6,26,16,45,769.0,87.5,5.15,29.5,479.0,62.45,46.56
2016,6,26,17,0,744.0,84.0,5.2,29.0,429.0,61.56,46.09
2016,6,26,17,15,712.5,79.5,5.15,28.0,378.5,59.78,44.95
2016,6,26,17,30,681.0,75.0,5.1,27.0,328.0,52.71,39.29
2016,6,26,17,45,637.5,69.0,5.05,26.0,278.0,49.75,37.02
2016,6,26,18,0,594.0,63.0,5.0,25.0,228.0,46.66,34.52
2016,6,26,18,15,530.0,56.0,4.9,24.0,181.0,42.53,30.99
2016,6,26,18,30,466.0,49.0,4.8,23.0,134.0,38.27,27.16
2016,6,26,18,45,372.0,39.0,4.75,22.0,94.0,31.11,20.63
2016,6,26,19,0,278.0,29.0,4.7,21.0,54.0,23.68,12.87
2016,6,26,19,15,139.0,14.5,4.7,20.0,27.0,11.64,0.0
2016,6,26,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,27,4,45,53.5,5.0,2.1,12.5,6.5,0.0,0.0
2016,6,27,5,0,107.0,10.0,2.2,13.0,13.0,65.2,0.0
2016,6,27,5,15,242.0,21.0,2.2,13.5,44.5,193.41,109.9
2016,6,27,5,30,377.0,32.0,2.2,14.0,76.0,307.62,245.39
2016,6,27,5,45,462.5,40.0,2.2,14.5,119.5,389.45,319.52
2016,6,27,6,0,548.0,48.0,2.2,15.0,163.0,478.1,394.46
2016,6,27,6,15,603.0,54.0,2.2,15.5,211.5,547.3,449.6
2016,6,27,6,30,658.0,60.0,2.2,16.0,260.0,614.66,500.7
2016,6,27,6,45,696.0,64.5,2.2,17.0,310.5,673.73,542.22
2016,6,27,7,0,734.0,69.0,2.2,18.0,361.0,733.31,582.27
2016,6,27,7,15,762.0,73.0,2.15,19.0,412.0,783.63,613.67
2016,6,27,7,30,790.0,77.0,2.1,20.0,463.0,833.19,643.37
2016,6,27,7,45,811.0,80.0,2.05,21.5,512.5,873.84,664.65
2016,6,27,8,0,832.0,83.0,2.0,23.0,562.0,903.17,677.61
2016,6,27,8,15,848.0,86.0,2.05,24.0,609.0,935.14,694.43
2016,6,27,8,30,864.0,89.0,2.1,25.0,656.0,964.77,709.43
2016,6,27,8,45,876.5,91.0,2.15,26.5,699.5,987.17,718.16
2016,6,27,9,0,889.0,93.0,2.2,28.0,743.0,1006.77,725.07
2016,6,27,9,15,898.5,95.0,2.3,29.0,782.0,1020.38,730.16
2016,6,27,9,30,908.0,97.0,2.4,30.0,821.0,1030.87,733.39
2016,6,27,9,45,907.0,104.0,2.5,31.0,852.0,1033.06,731.51
2016,6,27,10,0,906.0,111.0,2.6,32.0,883.0,1031.76,727.63
2016,6,27,10,15,912.0,112.0,2.65,33.0,910.5,1027.71,721.7
2016,6,27,10,30,918.0,113.0,2.7,34.0,938.0,1020.38,713.91
2016,6,27,10,45,923.0,114.0,2.8,35.0,959.0,1008.81,704.09
2016,6,27,11,0,928.0,115.0,2.9,36.0,980.0,994.01,692.4
2016,6,27,11,15,930.5,115.5,2.95,36.0,994.0,973.24,679.55
2016,6,27,11,30,933.0,116.0,3.0,36.0,1008.0,949.51,664.9
2016,6,27,11,45,935.0,116.0,3.05,36.5,1015.0,922.06,646.55
2016,6,27,12,0,937.0,116.0,3.1,37.0,1022.0,891.96,626.55
2016,6,27,12,15,937.0,116.0,3.2,37.0,1021.0,857.78,605.49
2016,6,27,12,30,937.0,116.0,3.3,37.0,1020.0,821.41,582.83
2016,6,27,12,45,938.5,113.5,3.45,37.0,1012.5,782.03,558.18
2016,6,27,13,0,940.0,111.0,3.6,37.0,1005.0,740.7,530.62
2016,6,27,13,15,937.5,110.0,3.7,36.5,989.5,696.15,500.44
2016,6,27,13,30,935.0,109.0,3.8,36.0,974.0,650.21,468.34
2016,6,27,13,45,931.0,108.0,3.95,36.0,951.5,602.2,432.96
2016,6,27,14,0,927.0,107.0,4.1,36.0,929.0,553.27,395.86
2016,6,27,14,15,921.0,105.5,4.2,35.5,900.0,502.31,356.88
2016,6,27,14,30,915.0,104.0,4.3,35.0,871.0,451.03,316.4
2016,6,27,14,45,907.0,102.5,4.4,35.0,836.5,398.9,273.62
2016,6,27,15,0,899.0,101.0,4.5,35.0,802.0,347.03,230.32
2016,6,27,15,15,888.5,99.0,4.55,34.5,761.5,294.65,186.98
2016,6,27,15,30,878.0,97.0,4.6,34.0,721.0,243.18,145.14
2016,6,27,15,45,865.0,94.0,4.65,34.0,676.5,191.78,105.8
2016,6,27,16,0,852.0,91.0,4.7,34.0,632.0,141.92,73.23
2016,6,27,16,15,834.5,88.0,4.7,33.0,584.5,83.85,44.57
2016,6,27,16,30,817.0,85.0,4.7,32.0,537.0,59.29,43.28
2016,6,27,16,45,795.5,81.5,4.75,31.5,487.0,58.32,42.74
2016,6,27,17,0,774.0,78.0,4.8,31.0,437.0,57.26,42.12
2016,6,27,17,15,743.0,73.5,4.75,30.0,385.5,55.28,40.8
2016,6,27,17,30,712.0,69.0,4.7,29.0,334.0,53.19,39.34
2016,6,27,17,45,672.0,63.5,4.7,28.0,284.0,50.11,36.99
2016,6,27,18,0,632.0,58.0,4.7,27.0,234.0,42.89,31.01
2016,6,27,18,15,569.5,51.5,4.6,25.5,186.0,38.98,27.76
2016,6,27,18,30,507.0,45.0,4.5,24.0,138.0,34.95,24.22
2016,6,27,18,45,413.0,36.0,4.45,23.0,97.0,28.53,18.37
2016,6,27,19,0,319.0,27.0,4.4,22.0,56.0,21.89,11.41
2016,6,27,19,15,159.5,13.5,4.4,21.5,28.0,10.76,0.0
2016,6,27,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,4,45,41.0,5.0,3.15,12.0,6.0,0.0,0.0
2016,6,28,5,0,82.0,10.0,3.2,12.0,12.0,52.02,0.0
2016,6,28,5,15,210.5,22.0,3.2,12.5,42.0,175.89,96.51
2016,6,28,5,30,339.0,34.0,3.2,13.0,72.0,286.3,229.58
2016,6,28,5,45,424.5,43.0,3.2,13.5,115.0,367.98,304.48
2016,6,28,6,0,510.0,52.0,3.2,14.0,158.0,456.43,380.6
2016,6,28,6,15,567.0,58.5,3.15,15.0,206.0,526.45,437.09
2016,6,28,6,30,624.0,65.0,3.1,16.0,254.0,599.47,492.7
2016,6,28,6,45,666.5,70.0,3.05,17.0,304.5,661.16,536.95
2016,6,28,7,0,709.0,75.0,3.0,18.0,355.0,719.3,576.58
2016,6,28,7,15,738.0,79.0,2.95,19.0,406.0,769.86,609.07
2016,6,28,7,30,767.0,83.0,2.9,20.0,457.0,819.71,639.9
2016,6,28,7,45,791.0,86.0,2.85,21.0,507.0,862.64,664.86
2016,6,28,8,0,815.0,89.0,2.8,22.0,557.0,904.01,688.06
2016,6,28,8,15,832.0,92.0,2.8,23.0,604.0,936.78,705.24
2016,6,28,8,30,849.0,95.0,2.8,24.0,651.0,957.06,713.83
2016,6,28,8,45,863.0,96.5,2.8,25.0,694.5,980.1,724.3
2016,6,28,9,0,877.0,98.0,2.8,26.0,738.0,1000.44,732.86
2016,6,28,9,15,887.0,100.0,2.8,26.5,777.0,1014.43,738.75
2016,6,28,9,30,897.0,102.0,2.8,27.0,816.0,1025.34,742.78
2016,6,28,9,45,907.5,102.0,2.8,28.0,850.0,1031.35,742.31
2016,6,28,10,0,918.0,102.0,2.8,29.0,884.0,1034.14,739.96
2016,6,28,10,15,923.5,103.5,2.9,29.5,911.5,1030.25,735.93
2016,6,28,10,30,929.0,105.0,3.0,30.0,939.0,1023.03,729.96
2016,6,28,10,45,933.5,105.5,3.1,30.5,960.0,1010.53,720.74
2016,6,28,11,0,938.0,106.0,3.2,31.0,981.0,994.79,709.59
2016,6,28,11,15,940.5,107.0,3.3,31.0,995.0,974.53,697.03
2016,6,28,11,30,943.0,108.0,3.4,31.0,1009.0,951.24,682.54
2016,6,28,11,45,944.0,108.0,3.5,31.5,1015.5,922.84,663.34
2016,6,28,12,0,945.0,108.0,3.6,32.0,1022.0,891.82,642.42
2016,6,28,12,15,945.0,108.0,3.7,32.0,1021.5,857.54,620.57
2016,6,28,12,30,945.0,108.0,3.8,32.0,1021.0,821.05,597.06
2016,6,28,12,45,937.0,113.0,3.95,32.0,1011.0,780.83,571.02
2016,6,28,13,0,929.0,118.0,4.1,32.0,1001.0,739.15,542.18
2016,6,28,13,15,926.5,117.0,4.2,32.0,986.0,694.99,510.34
2016,6,28,13,30,924.0,116.0,4.3,32.0,971.0,649.45,476.73
2016,6,28,13,45,919.5,115.0,4.4,32.0,948.5,601.59,440.57
2016,6,28,14,0,915.0,114.0,4.5,32.0,926.0,552.88,402.79
2016,6,28,14,15,909.0,112.5,4.55,31.5,897.5,502.43,363.38
2016,6,28,14,30,903.0,111.0,4.6,31.0,869.0,451.66,322.57
2016,6,28,14,45,895.5,109.0,4.65,31.0,834.5,399.87,279.31
2016,6,28,15,0,888.0,107.0,4.7,31.0,800.0,348.3,235.54
2016,6,28,15,15,877.5,105.0,4.7,30.5,760.0,296.4,191.87
2016,6,28,15,30,867.0,103.0,4.7,30.0,720.0,245.42,149.73
2016,6,28,15,45,855.0,99.5,4.75,29.5,676.0,194.29,110.17
2016,6,28,16,0,843.0,96.0,4.8,29.0,632.0,135.21,69.85
2016,6,28,16,15,627.5,147.0,4.75,28.0,529.0,109.07,69.3
2016,6,28,16,30,412.0,198.0,4.7,27.0,426.0,125.24,99.01
2016,6,28,16,45,588.5,139.5,4.7,26.5,431.5,91.14,71.16
2016,6,28,17,0,765.0,81.0,4.7,26.0,437.0,59.44,44.88
2016,6,28,17,15,733.5,77.0,4.65,25.0,385.5,57.94,43.97
2016,6,28,17,30,702.0,73.0,4.6,24.0,334.0,51.37,38.65
2016,6,28,17,45,660.5,67.0,4.6,23.0,284.0,48.35,36.3
2016,6,28,18,0,619.0,61.0,4.6,22.0,234.0,45.19,33.7
2016,6,28,18,15,555.5,54.5,4.6,20.5,186.0,41.38,30.48
2016,6,28,18,30,492.0,48.0,4.6,19.0,138.0,37.48,26.97
2016,6,28,18,45,395.5,38.5,4.6,18.0,96.5,30.72,20.69
2016,6,28,19,0,299.0,29.0,4.6,17.0,55.0,23.71,13.17
2016,6,28,19,15,149.5,14.5,4.55,16.5,27.5,11.65,0.0
2016,6,28,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,4,45,45.5,5.5,3.8,10.5,6.0,0.0,0.0
2016,6,29,5,0,91.0,11.0,3.9,11.0,12.0,57.57,0.0
2016,6,29,5,15,235.0,22.0,3.9,11.5,44.0,189.05,100.14
2016,6,29,5,30,379.0,33.0,3.9,12.0,76.0,309.46,249.03
2016,6,29,5,45,471.5,41.0,3.95,12.5,120.5,396.03,329.2
2016,6,29,6,0,564.0,49.0,4.0,13.0,165.0,489.9,410.42
2016,6,29,6,15,621.0,54.5,4.0,13.5,215.0,560.54,468.34
2016,6,29,6,30,678.0,60.0,4.0,14.0,265.0,629.32,522.14
2016,6,29,6,45,718.5,64.5,4.05,15.0,317.0,691.16,567.35
2016,6,29,7,0,759.0,69.0,4.1,16.0,369.0,753.63,611.13
2016,6,29,7,15,787.0,72.5,4.1,16.5,421.0,804.11,645.41
2016,6,29,7,30,815.0,76.0,4.1,17.0,473.0,853.74,678.16
2016,6,29,7,45,837.0,79.0,4.15,17.5,523.5,896.0,705.07
2016,6,29,8,0,859.0,82.0,4.2,18.0,574.0,926.93,723.5
2016,6,29,8,15,875.0,84.5,4.2,18.5,622.0,958.86,742.22
2016,6,29,8,30,891.0,87.0,4.2,19.0,670.0,988.39,759.05
2016,6,29,8,45,903.0,89.5,4.25,20.0,714.5,1011.31,770.05
2016,6,29,9,0,915.0,92.0,4.3,21.0,759.0,1031.32,779.04
2016,6,29,9,15,924.5,93.5,4.35,21.5,798.5,1044.58,785.0
2016,6,29,9,30,934.0,95.0,4.4,22.0,838.0,1054.65,788.96
2016,6,29,9,45,938.5,98.5,4.45,22.5,871.5,1058.59,788.97
2016,6,29,10,0,943.0,102.0,4.5,23.0,905.0,1059.1,786.83
2016,6,29,10,15,948.5,103.0,4.55,23.0,933.0,1054.49,783.22
2016,6,29,10,30,954.0,104.0,4.6,23.0,961.0,1046.5,777.52
2016,6,29,10,45,957.0,105.5,4.7,23.5,981.5,1033.22,767.34
2016,6,29,11,0,960.0,107.0,4.8,24.0,1002.0,1016.64,755.07
2016,6,29,11,15,962.5,107.5,4.85,24.0,1016.0,995.41,740.84
2016,6,29,11,30,965.0,108.0,4.9,24.0,1030.0,971.11,724.59
2016,6,29,11,45,965.0,109.0,5.0,24.5,1036.5,942.16,704.11
2016,6,29,12,0,965.0,110.0,5.1,25.0,1043.0,910.53,681.78
2016,6,29,12,15,965.0,110.0,5.15,25.0,1042.0,875.56,658.12
2016,6,29,12,30,965.0,110.0,5.2,25.0,1041.0,838.31,632.75
2016,6,29,12,45,960.5,111.5,5.3,25.0,1031.5,796.92,604.52
2016,6,29,13,0,956.0,113.0,5.4,25.0,1022.0,753.86,573.48
2016,6,29,13,15,953.5,112.5,5.45,24.5,1006.5,709.0,540.62
2016,6,29,13,30,951.0,112.0,5.5,24.0,991.0,662.7,505.76
2016,6,29,13,45,946.5,110.5,5.6,23.5,968.5,613.23,467.67
2016,6,29,14,0,942.0,109.0,5.7,23.0,946.0,562.88,427.69
2016,6,29,14,15,936.5,108.0,5.7,22.5,916.5,511.74,385.65
2016,6,29,14,30,931.0,107.0,5.7,22.0,887.0,460.19,342.06
2016,6,29,14,45,923.0,105.0,5.7,22.0,852.0,406.81,295.44
2016,6,29,15,0,915.0,103.0,5.7,22.0,817.0,353.68,248.36
2016,6,29,15,15,905.0,101.0,5.7,21.5,776.5,300.51,201.69
2016,6,29,15,30,895.0,99.0,5.7,21.0,736.0,248.21,156.61
2016,6,29,15,45,881.5,96.5,5.7,20.5,690.5,196.1,114.71
2016,6,29,16,0,868.0,94.0,5.7,20.0,645.0,145.59,80.0
2016,6,29,16,15,850.5,91.0,5.65,19.0,596.5,86.67,49.26
2016,6,29,16,30,833.0,88.0,5.6,18.0,548.0,61.53,47.89
2016,6,29,16,45,810.0,84.5,5.55,17.5,497.0,60.62,47.38
2016,6,29,17,0,787.0,81.0,5.5,17.0,446.0,59.62,46.78
2016,6,29,17,15,755.5,76.5,5.4,16.5,394.0,57.71,45.36
2016,6,29,17,30,724.0,72.0,5.3,16.0,342.0,55.7,43.82
2016,6,29,17,45,679.5,67.0,5.25,15.5,290.5,48.46,37.57
2016,6,29,18,0,635.0,62.0,5.2,15.0,239.0,46.06,35.5
2016,6,29,18,15,570.0,55.5,5.05,14.5,190.0,42.27,32.07
2016,6,29,18,30,505.0,49.0,4.9,14.0,141.0,38.4,28.38
2016,6,29,18,45,401.0,39.5,4.8,13.5,98.5,31.63,21.92
2016,6,29,19,0,297.0,30.0,4.7,13.0,56.0,24.66,14.2
2016,6,29,19,15,148.5,15.0,4.65,12.5,28.0,12.1,0.0
2016,6,29,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,4,45,26.5,5.0,3.1,9.5,5.5,0.0,0.0
2016,6,30,5,0,53.0,10.0,3.2,10.0,11.0,36.75,0.0
2016,6,30,5,15,184.5,23.0,3.15,10.5,41.0,159.23,79.54
2016,6,30,5,30,316.0,36.0,3.1,11.0,71.0,273.52,219.94
2016,6,30,5,45,405.5,46.0,3.1,12.0,114.0,358.27,297.63
2016,6,30,6,0,495.0,56.0,3.1,13.0,157.0,450.07,376.26
2016,6,30,6,15,555.5,63.0,3.05,13.5,206.0,523.01,436.5
2016,6,30,6,30,616.0,70.0,3.0,14.0,255.0,599.09,495.77
2016,6,30,6,45,657.0,76.0,2.95,15.0,306.0,660.74,540.3
2016,6,30,7,0,698.0,82.0,2.9,16.0,357.0,723.28,583.5
2016,6,30,7,15,729.0,87.0,2.85,16.5,409.0,776.23,619.01
2016,6,30,7,30,760.0,92.0,2.8,17.0,461.0,823.73,649.52
2016,6,30,7,45,781.5,96.5,2.75,18.0,511.0,866.14,674.33
2016,6,30,8,0,803.0,101.0,2.7,19.0,561.0,906.84,697.25
2016,6,30,8,15,821.0,104.5,2.65,19.5,609.0,940.98,716.47
2016,6,30,8,30,839.0,108.0,2.6,20.0,657.0,972.8,733.85
2016,6,30,8,45,850.5,112.0,2.55,21.0,700.5,996.2,743.96
2016,6,30,9,0,862.0,116.0,2.5,22.0,744.0,1016.71,752.11
2016,6,30,9,15,873.0,118.5,2.5,23.0,783.5,1020.9,750.13
2016,6,30,9,30,884.0,121.0,2.5,24.0,823.0,1033.03,753.58
2016,6,30,9,45,902.0,117.5,2.55,25.0,859.5,1042.57,755.88
2016,6,30,10,0,920.0,114.0,2.6,26.0,896.0,1048.95,756.26
2016,6,30,10,15,926.0,115.0,2.7,26.5,924.0,1044.81,752.1
2016,6,30,10,30,932.0,116.0,2.8,27.0,952.0,1037.35,746.01
2016,6,30,10,45,935.5,117.0,2.95,27.5,973.0,1024.14,736.83
2016,6,30,11,0,939.0,118.0,3.1,28.0,994.0,1007.71,725.63
2016,6,30,11,15,941.5,119.0,3.25,28.0,1008.0,987.19,713.24
2016,6,30,11,30,944.0,120.0,3.4,28.0,1022.0,963.64,698.82
2016,6,30,11,45,945.5,120.0,3.6,28.5,1028.5,935.41,680.19
2016,6,30,12,0,947.0,120.0,3.8,29.0,1035.0,904.54,659.68
2016,6,30,12,15,946.5,120.0,3.95,29.0,1034.0,869.58,637.32
2016,6,30,12,30,946.0,120.0,4.1,29.0,1033.0,832.44,613.26
2016,6,30,12,45,937.0,124.5,4.35,29.0,1022.0,790.79,586.21
2016,6,30,13,0,928.0,129.0,4.6,29.0,1011.0,747.79,556.1
2016,6,30,13,15,924.5,128.0,4.7,29.0,995.0,702.87,523.4
2016,6,30,13,30,921.0,127.0,4.8,29.0,979.0,656.68,488.92
2016,6,30,13,45,916.0,126.0,4.95,29.0,956.0,608.54,452.24
2016,6,30,14,0,911.0,125.0,5.1,29.0,933.0,559.59,413.88
2016,6,30,14,15,904.0,123.5,5.1,28.5,903.5,508.74,373.48
2016,6,30,14,30,897.0,122.0,5.1,28.0,874.0,457.67,331.73
2016,6,30,14,45,888.5,119.5,5.2,28.0,838.5,405.32,287.52
2016,6,30,15,0,880.0,117.0,5.3,28.0,803.0,353.3,242.87
2016,6,30,15,15,868.0,114.5,5.25,27.5,762.5,300.94,198.3
2016,6,30,15,30,856.0,112.0,5.2,27.0,722.0,241.34,149.04
2016,6,30,15,45,842.0,109.0,5.2,27.0,677.0,190.27,108.79
2016,6,30,16,0,828.0,106.0,5.2,27.0,632.0,140.98,75.55
2016,6,30,16,15,808.5,102.5,5.15,26.5,583.5,93.09,53.65
2016,6,30,16,30,789.0,99.0,5.1,26.0,535.0,68.9,52.49
2016,6,30,16,45,766.0,94.0,5.1,25.5,484.5,67.22,51.39
2016,6,30,17,0,743.0,89.0,5.1,25.0,434.0,65.4,50.14
2016,6,30,17,15,709.5,84.5,5.0,24.0,382.5,57.88,44.1
2016,6,30,17,30,676.0,80.0,4.9,23.0,331.0,56.38,43.14
2016,6,30,17,45,632.5,73.5,4.8,22.5,280.5,53.2,40.56
2016,6,30,18,0,589.0,67.0,4.7,22.0,230.0,49.86,37.75
2016,6,30,18,15,523.0,59.0,4.6,21.0,182.5,45.02,33.56
2016,6,30,18,30,457.0,51.0,4.5,20.0,135.0,40.0,29.03
2016,6,30,18,45,358.5,40.5,4.45,19.0,94.0,32.45,22.07
2016,6,30,19,0,260.0,30.0,4.4,18.0,53.0,24.61,13.78
2016,6,30,19,15,130.0,15.0,4.45,17.0,26.5,12.1,0.0
2016,6,30,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,4,45,20.0,4.5,3.9,10.5,5.0,0.0,0.0
2016,7,1,5,0,40.0,9.0,4.0,11.0,10.0,29.02,0.0
2016,7,1,5,15,164.0,22.5,4.05,11.5,39.0,146.2,67.73
2016,7,1,5,30,288.0,36.0,4.1,12.0,68.0,256.03,204.95
2016,7,1,5,45,380.5,46.0,4.2,12.5,110.5,341.5,284.13
2016,7,1,6,0,473.0,56.0,4.3,13.0,153.0,434.31,365.14
2016,7,1,6,15,534.0,63.5,4.3,13.5,201.0,507.36,426.68
2016,7,1,6,30,595.0,71.0,4.3,14.0,249.0,583.66,487.39
2016,7,1,6,45,639.0,76.5,4.3,15.0,300.0,646.38,533.95
2016,7,1,7,0,683.0,82.0,4.3,16.0,351.0,710.22,579.42
2016,7,1,7,15,714.5,87.0,4.2,16.5,402.0,763.17,615.7
2016,7,1,7,30,746.0,92.0,4.1,17.0,453.0,810.72,647.05
2016,7,1,7,45,770.0,95.5,4.1,18.0,503.0,853.93,673.62
2016,7,1,8,0,794.0,99.0,4.1,19.0,553.0,895.58,698.42
2016,7,1,8,15,812.0,102.5,4.1,19.5,600.5,929.6,718.69
2016,7,1,8,30,830.0,106.0,4.1,20.0,648.0,961.33,737.16
2016,7,1,8,45,845.0,108.5,4.1,20.5,692.0,986.37,750.87
2016,7,1,9,0,860.0,111.0,4.1,21.0,736.0,997.88,755.33
2016,7,1,9,15,870.5,113.0,4.1,21.5,775.5,1012.15,761.86
2016,7,1,9,30,881.0,115.0,4.1,22.0,815.0,1023.37,766.38
2016,7,1,9,45,890.5,116.5,4.2,23.0,849.0,1029.9,767.02
2016,7,1,10,0,900.0,118.0,4.3,24.0,883.0,1033.18,765.64
2016,7,1,10,15,906.0,119.5,4.35,24.5,911.0,1029.69,761.09
2016,7,1,10,30,912.0,121.0,4.4,25.0,939.0,1022.91,754.56
2016,7,1,10,45,917.5,122.0,4.5,25.5,960.5,1011.86,745.63
2016,7,1,11,0,923.0,123.0,4.6,26.0,982.0,997.57,734.8
2016,7,1,11,15,926.0,123.5,4.7,26.0,996.5,977.3,721.74
2016,7,1,11,30,929.0,124.0,4.8,26.0,1011.0,954.04,706.68
2016,7,1,11,45,931.0,124.0,4.9,26.5,1018.0,926.6,687.36
2016,7,1,12,0,933.0,124.0,5.0,27.0,1025.0,896.53,666.24
2016,7,1,12,15,933.0,124.0,5.05,27.0,1024.5,862.37,643.3
2016,7,1,12,30,933.0,124.0,5.1,27.0,1024.0,826.04,618.73
2016,7,1,12,45,927.0,126.5,5.2,27.0,1014.5,785.35,591.2
2016,7,1,13,0,921.0,129.0,5.3,27.0,1005.0,743.18,560.53
2016,7,1,13,15,918.0,128.5,5.35,27.0,989.5,699.28,527.62
2016,7,1,13,30,915.0,128.0,5.4,27.0,974.0,654.04,492.99
2016,7,1,13,45,911.5,126.0,5.45,27.0,951.5,606.23,455.64
2016,7,1,14,0,908.0,124.0,5.5,27.0,929.0,557.49,416.64
2016,7,1,14,15,901.5,122.5,5.5,26.5,900.0,507.01,375.99
2016,7,1,14,30,895.0,121.0,5.5,26.0,871.0,456.25,333.97
2016,7,1,14,45,887.0,118.5,5.5,26.0,836.0,404.17,289.34
2016,7,1,15,0,879.0,116.0,5.5,26.0,801.0,352.36,244.31
2016,7,1,15,15,867.5,113.5,5.45,25.5,761.0,300.16,199.42
2016,7,1,15,30,856.0,111.0,5.4,25.0,721.0,240.63,149.75
2016,7,1,15,45,842.0,108.0,5.4,24.5,676.0,189.53,109.35
2016,7,1,16,0,828.0,105.0,5.4,24.0,631.0,140.22,75.91
2016,7,1,16,15,808.5,101.5,5.35,23.0,582.5,92.29,53.86
2016,7,1,16,30,789.0,98.0,5.3,22.0,534.0,68.19,52.77
2016,7,1,16,45,763.5,94.0,5.25,21.5,483.5,67.2,52.24
2016,7,1,17,0,738.0,90.0,5.2,21.0,433.0,66.14,51.62
2016,7,1,17,15,704.0,85.0,5.15,20.0,381.5,58.2,45.13
2016,7,1,17,30,670.0,80.0,5.1,19.0,330.0,56.35,43.84
2016,7,1,17,45,622.5,74.0,5.05,18.5,279.0,53.54,41.55
2016,7,1,18,0,575.0,68.0,5.0,18.0,228.0,50.61,39.06
2016,7,1,18,15,508.5,60.0,4.85,17.0,180.5,45.81,34.85
2016,7,1,18,30,442.0,52.0,4.7,16.0,133.0,40.84,30.28
2016,7,1,18,45,340.5,41.0,4.55,15.5,92.5,32.87,22.78
2016,7,1,19,0,239.0,30.0,4.4,15.0,52.0,24.58,13.95
2016,7,1,19,15,119.5,15.0,4.3,14.5,26.0,11.83,0.0
2016,7,1,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
