Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,5,15,147.5,17.5,3.85,11.5,33.5,131.54,55.65
2016,7,2,5,30,295.0,35.0,4.0,12.0,67.0,259.09,206.9
2016,7,2,5,45,387.5,44.5,4.15,12.5,109.0,344.09,286.07
2016,7,2,6,0,480.0,54.0,4.3,13.0,151.0,436.43,366.85
2016,7,2,6,15,540.0,61.5,4.3,13.5,199.0,508.87,427.84
2016,7,2,6,30,600.0,69.0,4.3,14.0,247.0,584.55,488.08
2016,7,2,6,45,642.0,74.5,4.35,15.0,297.5,645.77,533.71
2016,7,2,7,0,684.0,80.0,4.4,16.0,348.0,708.0,578.28
2016,7,2,7,15,715.0,85.0,4.4,16.5,399.0,760.56,614.85
2016,7,2,7,30,746.0,90.0,4.4,17.0,450.0,807.93,646.58
2016,7,2,7,45,767.5,94.5,4.4,18.0,499.5,850.05,672.43
2016,7,2,8,0,789.0,99.0,4.4,19.0,549.0,890.52,696.48
2016,7,2,8,15,807.0,102.0,4.35,19.5,596.0,923.88,716.07
2016,7,2,8,30,825.0,105.0,4.3,20.0,643.0,954.97,733.96
2016,7,2,8,45,836.5,109.0,4.3,21.0,686.0,978.33,745.16
2016,7,2,9,0,848.0,113.0,4.3,22.0,729.0,998.85,754.38
2016,7,2,9,15,859.0,115.5,4.3,22.5,768.0,1003.24,754.14
2016,7,2,9,30,870.0,118.0,4.3,23.0,807.0,1015.48,759.46
2016,7,2,9,45,874.5,122.0,4.35,23.5,840.0,1019.66,759.69
2016,7,2,10,0,879.0,126.0,4.4,24.0,873.0,1020.57,757.93
2016,7,2,10,15,885.5,128.0,4.45,24.5,900.5,1018.13,754.1
2016,7,2,10,30,892.0,130.0,4.5,25.0,928.0,1012.43,748.26
2016,7,2,10,45,895.0,132.0,4.6,25.5,949.0,1000.09,738.59
2016,7,2,11,0,898.0,134.0,4.7,26.0,970.0,984.61,727.1
2016,7,2,11,15,901.0,134.5,4.75,26.0,984.0,964.66,713.77
2016,7,2,11,30,904.0,135.0,4.8,26.0,998.0,941.81,698.53
2016,7,2,11,45,904.5,136.5,4.9,26.5,1004.5,914.87,679.49
2016,7,2,12,0,905.0,138.0,5.0,27.0,1011.0,885.4,658.73
2016,7,2,12,15,905.0,138.0,5.1,27.0,1010.5,851.91,636.46
2016,7,2,12,30,905.0,138.0,5.2,27.0,1010.0,816.34,612.57
2016,7,2,12,45,909.0,134.0,5.3,27.0,1004.0,778.51,586.85
2016,7,2,13,0,913.0,130.0,5.4,27.0,998.0,738.64,557.71
2016,7,2,13,15,910.0,129.0,5.45,26.5,982.5,694.67,525.74
2016,7,2,13,30,907.0,128.0,5.5,26.0,967.0,649.39,491.93
2016,7,2,13,45,901.0,128.0,5.55,26.0,944.5,602.07,454.71
2016,7,2,14,0,895.0,128.0,5.6,26.0,922.0,554.03,416.01
2016,7,2,14,15,888.5,126.5,5.6,25.5,893.5,504.13,375.62
2016,7,2,14,30,882.0,125.0,5.6,25.0,865.0,453.97,333.89
2016,7,2,14,45,872.5,123.5,5.65,25.0,829.5,402.67,289.79
2016,7,2,15,0,863.0,122.0,5.7,25.0,794.0,351.79,245.4
2016,7,2,15,15,851.5,119.0,5.65,24.5,754.0,292.38,194.87
2016,7,2,15,30,840.0,116.0,5.6,24.0,714.0,241.07,151.4
2016,7,2,15,45,824.0,113.5,5.6,23.5,669.5,190.84,111.62
2016,7,2,16,0,808.0,111.0,5.6,23.0,625.0,142.59,78.91
2016,7,2,16,15,590.0,159.5,5.55,22.5,519.5,116.25,77.51
2016,7,2,16,30,372.0,208.0,5.5,22.0,414.0,140.83,114.19
2016,7,2,16,45,544.5,152.0,5.5,21.5,421.5,99.96,80.16
2016,7,2,17,0,717.0,96.0,5.5,21.0,429.0,63.94,49.71
2016,7,2,17,15,683.0,90.5,5.4,20.0,377.5,62.03,48.46
2016,7,2,17,30,649.0,85.0,5.3,19.0,326.0,60.0,47.02
2016,7,2,17,45,601.5,78.5,5.2,18.0,276.0,56.97,44.65
2016,7,2,18,0,554.0,72.0,5.1,17.0,226.0,53.81,42.04
2016,7,2,18,15,489.0,63.0,4.95,16.5,178.5,48.31,37.12
2016,7,2,18,30,424.0,54.0,4.8,16.0,131.0,42.59,31.8
2016,7,2,18,45,328.0,42.0,4.65,15.5,91.0,33.78,23.56
2016,7,2,19,0,232.0,30.0,4.5,15.0,51.0,23.5,13.05
2016,7,2,19,15,116.0,15.0,4.4,14.5,25.5,11.83,0.0
2016,7,2,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,5,15,153.5,17.0,3.25,11.5,33.0,133.53,50.89
2016,7,3,5,30,307.0,34.0,3.4,12.0,66.0,265.16,210.97
2016,7,3,5,45,399.0,43.5,3.55,12.5,109.0,350.12,290.35
2016,7,3,6,0,491.0,53.0,3.7,13.0,152.0,442.48,370.8
2016,7,3,6,15,550.5,60.0,3.7,13.5,200.0,514.27,430.85
2016,7,3,6,30,610.0,67.0,3.7,14.0,248.0,589.26,490.15
2016,7,3,6,45,653.5,72.5,3.75,15.0,299.0,652.01,536.58
2016,7,3,7,0,697.0,78.0,3.8,16.0,350.0,715.88,581.94
2016,7,3,7,15,727.0,83.0,3.8,16.5,401.0,763.16,614.2
2016,7,3,7,30,757.0,88.0,3.8,17.0,452.0,815.02,648.99
2016,7,3,7,45,780.0,91.5,3.85,18.0,502.0,857.59,675.14
2016,7,3,8,0,803.0,95.0,3.9,19.0,552.0,898.55,699.58
2016,7,3,8,15,820.5,98.5,3.9,19.5,599.5,932.34,719.59
2016,7,3,8,30,838.0,102.0,3.9,20.0,647.0,963.81,737.78
2016,7,3,8,45,850.5,105.0,3.95,20.5,690.5,987.18,750.58
2016,7,3,9,0,863.0,108.0,4.0,21.0,734.0,997.1,754.26
2016,7,3,9,15,873.5,110.0,4.05,21.5,773.0,1011.51,761.2
2016,7,3,9,30,884.0,112.0,4.1,22.0,812.0,1022.86,766.12
2016,7,3,9,45,904.5,106.5,4.15,23.0,849.0,1032.94,768.81
2016,7,3,10,0,925.0,101.0,4.2,24.0,886.0,1039.89,769.51
2016,7,3,10,15,930.5,102.5,4.25,24.5,913.5,1036.13,764.76
2016,7,3,10,30,936.0,104.0,4.3,25.0,941.0,1029.01,758.01
2016,7,3,10,45,940.0,104.5,4.4,25.5,962.0,1016.09,747.87
2016,7,3,11,0,944.0,105.0,4.5,26.0,983.0,999.92,735.73
2016,7,3,11,15,946.5,105.5,4.6,26.0,997.0,979.19,722.21
2016,7,3,11,30,949.0,106.0,4.7,26.0,1011.0,955.43,706.88
2016,7,3,11,45,950.0,106.5,4.8,26.0,1018.0,927.45,688.65
2016,7,3,12,0,951.0,107.0,4.9,26.0,1025.0,896.8,668.51
2016,7,3,12,15,951.0,107.0,4.95,26.0,1024.0,862.39,645.35
2016,7,3,12,30,951.0,107.0,5.0,26.0,1023.0,825.72,620.5
2016,7,3,12,45,938.0,114.5,5.1,26.5,1011.5,783.75,590.81
2016,7,3,13,0,925.0,122.0,5.2,27.0,1000.0,740.57,558.49
2016,7,3,13,15,922.0,121.0,5.25,26.5,985.0,696.18,526.32
2016,7,3,13,30,919.0,120.0,5.3,26.0,970.0,650.45,492.26
2016,7,3,13,45,913.0,119.5,5.35,26.0,947.0,602.27,454.47
2016,7,3,14,0,907.0,119.0,5.4,26.0,924.0,553.37,415.18
2016,7,3,14,15,900.5,117.5,5.4,25.5,895.0,502.95,374.41
2016,7,3,14,30,894.0,116.0,5.4,25.0,866.0,452.25,332.25
2016,7,3,14,45,884.5,114.5,5.45,25.0,831.0,400.41,287.7
2016,7,3,15,0,875.0,113.0,5.5,25.0,796.0,348.98,242.84
2016,7,3,15,15,864.0,111.0,5.45,24.5,755.5,297.44,198.25
2016,7,3,15,30,853.0,109.0,5.4,24.0,715.0,246.85,155.32
2016,7,3,15,45,837.5,106.0,5.4,23.5,670.5,187.23,108.17
2016,7,3,16,0,822.0,103.0,5.4,23.0,626.0,137.96,74.7
2016,7,3,16,15,803.0,100.0,5.3,22.0,578.0,90.65,53.06
2016,7,3,16,30,784.0,97.0,5.2,21.0,530.0,67.43,52.35
2016,7,3,16,45,759.0,93.0,5.15,20.5,480.0,66.43,51.79
2016,7,3,17,0,734.0,89.0,5.1,20.0,430.0,65.34,51.15
2016,7,3,17,15,701.0,84.0,5.0,19.0,379.0,57.48,44.69
2016,7,3,17,30,668.0,79.0,4.9,18.0,328.0,55.6,43.37
2016,7,3,17,45,623.0,72.5,4.8,17.5,277.5,52.39,40.72
2016,7,3,18,0,578.0,66.0,4.7,17.0,227.0,49.02,37.82
2016,7,3,18,15,513.5,58.5,4.55,16.5,180.0,44.59,33.84
2016,7,3,18,30,449.0,51.0,4.4,16.0,133.0,40.02,29.55
2016,7,3,18,45,353.5,40.0,4.3,15.5,92.5,32.03,22.04
2016,7,3,19,0,258.0,29.0,4.2,15.0,52.0,23.71,13.17
2016,7,3,19,15,129.0,14.5,4.2,14.5,26.0,11.67,0.0
2016,7,3,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,5,15,164.0,16.0,3.55,11.5,33.0,137.23,45.66
2016,7,4,5,30,328.0,32.0,3.7,12.0,66.0,275.63,218.85
2016,7,4,5,45,421.5,40.5,3.85,12.5,109.0,360.87,299.32
2016,7,4,6,0,515.0,49.0,4.0,13.0,152.0,453.7,380.43
2016,7,4,6,15,573.5,55.5,4.0,13.5,200.0,524.8,439.74
2016,7,4,6,30,632.0,62.0,4.0,14.0,248.0,599.09,498.58
2016,7,4,6,45,675.5,66.5,4.0,15.0,299.5,661.15,544.37
2016,7,4,7,0,719.0,71.0,4.0,16.0,351.0,720.15,585.88
2016,7,4,7,15,748.5,75.0,3.95,16.5,402.0,771.53,621.08
2016,7,4,7,30,778.0,79.0,3.9,17.0,453.0,822.25,654.76
2016,7,4,7,45,802.0,82.0,3.85,17.5,503.5,865.61,682.21
2016,7,4,8,0,826.0,85.0,3.8,18.0,554.0,907.42,707.99
2016,7,4,8,15,842.5,87.5,3.8,18.5,601.5,929.67,719.86
2016,7,4,8,30,859.0,90.0,3.8,19.0,649.0,959.32,736.94
2016,7,4,8,45,873.5,92.0,3.85,20.0,693.0,983.87,749.2
2016,7,4,9,0,888.0,94.0,3.9,21.0,737.0,1005.68,759.53
2016,7,4,9,15,898.0,96.0,3.95,21.5,776.5,1020.04,766.29
2016,7,4,9,30,908.0,98.0,4.0,22.0,816.0,1031.26,771.08
2016,7,4,9,45,908.0,104.0,4.1,22.5,848.0,1033.61,770.4
2016,7,4,10,0,908.0,110.0,4.2,23.0,880.0,1032.5,767.62
2016,7,4,10,15,914.5,111.5,4.3,23.5,908.0,1029.71,763.87
2016,7,4,10,30,921.0,113.0,4.4,24.0,936.0,1023.58,758.04
2016,7,4,10,45,925.5,114.0,4.5,24.5,957.5,1011.69,748.52
2016,7,4,11,0,930.0,115.0,4.6,25.0,979.0,996.56,737.17
2016,7,4,11,15,933.0,115.5,4.7,25.0,993.5,976.38,724.11
2016,7,4,11,30,936.0,116.0,4.8,25.0,1008.0,953.19,709.02
2016,7,4,11,45,936.5,117.0,4.9,25.5,1015.0,925.38,689.36
2016,7,4,12,0,937.0,118.0,5.0,26.0,1022.0,894.94,667.9
2016,7,4,12,15,937.0,118.0,5.05,26.0,1021.0,860.78,644.85
2016,7,4,12,30,937.0,118.0,5.1,26.0,1020.0,824.42,620.14
2016,7,4,12,45,938.0,116.0,5.2,26.0,1013.0,785.06,593.41
2016,7,4,13,0,939.0,114.0,5.3,26.0,1006.0,743.76,563.66
2016,7,4,13,15,936.0,113.0,5.35,25.5,990.5,698.85,530.91
2016,7,4,13,30,933.0,112.0,5.4,25.0,975.0,652.57,496.23
2016,7,4,13,45,929.5,110.5,5.45,25.0,952.5,604.43,458.24
2016,7,4,14,0,926.0,109.0,5.5,25.0,930.0,555.31,418.52
2016,7,4,14,15,919.5,107.5,5.5,24.5,901.0,504.03,376.81
2016,7,4,14,30,913.0,106.0,5.5,24.0,872.0,452.46,333.67
2016,7,4,14,45,905.0,104.5,5.5,24.0,837.0,400.25,288.4
2016,7,4,15,0,897.0,103.0,5.5,24.0,802.0,348.29,242.69
2016,7,4,15,15,886.0,100.5,5.45,23.5,761.5,295.32,196.64
2016,7,4,15,30,875.0,98.0,5.4,23.0,721.0,243.32,152.28
2016,7,4,15,45,860.5,96.0,5.4,23.0,676.0,192.32,111.46
2016,7,4,16,0,846.0,94.0,5.4,23.0,631.0,142.99,77.9
2016,7,4,16,15,827.5,90.5,5.35,22.0,583.0,84.65,47.88
2016,7,4,16,30,809.0,87.0,5.3,21.0,535.0,60.62,46.52
2016,7,4,16,45,785.0,83.5,5.3,20.5,484.0,59.69,46.0
2016,7,4,17,0,761.0,80.0,5.3,20.0,433.0,58.68,45.39
2016,7,4,17,15,729.0,76.0,5.2,19.0,382.0,57.16,44.41
2016,7,4,17,30,697.0,72.0,5.1,18.0,331.0,55.56,43.34
2016,7,4,17,45,651.5,66.5,5.0,17.5,280.0,47.96,36.81
2016,7,4,18,0,606.0,61.0,4.9,17.0,229.0,45.17,34.42
2016,7,4,18,15,542.0,54.0,4.75,16.0,181.5,40.97,30.71
2016,7,4,18,30,478.0,47.0,4.6,15.0,134.0,36.63,26.69
2016,7,4,18,45,378.5,37.5,4.45,14.5,93.0,29.85,20.25
2016,7,4,19,0,279.0,28.0,4.3,14.0,52.0,22.83,12.49
2016,7,4,19,15,139.5,14.0,4.2,13.5,26.0,11.24,0.0
2016,7,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,163.5,15.5,3.8,11.5,32.5,135.49,37.15
2016,7,5,5,30,327.0,31.0,3.9,12.0,65.0,273.65,216.58
2016,7,5,5,45,419.0,40.0,4.05,12.5,107.5,358.27,297.14
2016,7,5,6,0,511.0,49.0,4.2,13.0,150.0,450.51,378.03
2016,7,5,6,15,356.5,80.0,4.2,13.5,160.0,391.62,329.98
2016,7,5,6,30,202.0,111.0,4.2,14.0,170.0,308.58,259.33
2016,7,5,6,45,218.5,129.5,4.2,15.0,205.0,349.16,292.12
2016,7,5,7,0,235.0,148.0,4.2,16.0,240.0,390.03,323.68
2016,7,5,7,15,502.5,114.0,4.15,16.5,344.5,601.63,494.3
2016,7,5,7,30,770.0,80.0,4.1,17.0,449.0,815.91,652.23
2016,7,5,7,45,793.5,83.0,4.05,17.5,499.0,858.65,678.29
2016,7,5,8,0,817.0,86.0,4.0,18.0,549.0,899.82,703.8
2016,7,5,8,15,612.0,167.0,4.0,18.5,530.5,817.34,641.0
2016,7,5,8,30,407.0,248.0,4.0,19.0,512.0,707.63,554.28
2016,7,5,8,45,644.0,171.5,4.0,19.5,622.5,865.73,670.92
2016,7,5,9,0,881.0,95.0,4.0,20.0,733.0,999.63,759.96
2016,7,5,9,15,661.0,199.5,4.05,20.5,692.5,915.77,698.45
2016,7,5,9,30,441.0,304.0,4.1,21.0,652.0,797.26,608.3
2016,7,5,9,45,681.0,202.5,4.2,21.5,766.5,930.74,705.79
2016,7,5,10,0,921.0,101.0,4.3,22.0,881.0,1035.7,774.21
2016,7,5,10,15,927.0,102.0,4.4,22.0,909.0,1032.0,770.49
2016,7,5,10,30,933.0,103.0,4.5,22.0,937.0,1024.96,765.57
2016,7,5,10,45,938.0,103.5,4.65,22.5,959.0,1013.11,756.75
2016,7,5,11,0,943.0,104.0,4.8,23.0,981.0,997.99,745.79
2016,7,5,11,15,946.0,104.5,4.95,23.0,995.5,977.81,732.89
2016,7,5,11,30,949.0,105.0,5.1,23.0,1010.0,954.56,717.86
2016,7,5,11,45,950.0,106.0,5.25,23.0,1017.0,927.09,699.83
2016,7,5,12,0,951.0,107.0,5.4,23.0,1024.0,896.9,679.78
2016,7,5,12,15,951.5,107.0,5.45,23.0,1023.5,862.9,656.35
2016,7,5,12,30,952.0,107.0,5.5,23.0,1023.0,826.59,631.18
2016,7,5,12,45,944.0,111.5,5.6,23.0,1013.5,785.71,602.8
2016,7,5,13,0,936.0,116.0,5.7,23.0,1004.0,743.34,571.63
2016,7,5,13,15,933.5,115.0,5.7,22.5,989.0,698.84,538.4
2016,7,5,13,30,931.0,114.0,5.7,22.0,974.0,652.93,503.25
2016,7,5,13,45,927.5,112.5,5.75,22.0,952.5,604.83,464.69
2016,7,5,14,0,924.0,111.0,5.8,22.0,931.0,555.76,424.41
2016,7,5,14,15,918.5,109.5,5.8,21.5,902.5,504.99,382.46
2016,7,5,14,30,913.0,108.0,5.8,21.0,874.0,453.82,338.99
2016,7,5,14,45,906.0,106.0,5.8,21.0,839.5,401.54,293.02
2016,7,5,15,0,899.0,104.0,5.8,21.0,805.0,349.42,246.54
2016,7,5,15,15,889.0,102.0,5.75,20.5,765.0,296.9,200.19
2016,7,5,15,30,879.0,100.0,5.7,20.0,725.0,245.23,155.49
2016,7,5,15,45,866.5,97.0,5.7,20.0,680.5,193.55,113.56
2016,7,5,16,0,854.0,94.0,5.7,20.0,636.0,143.36,78.94
2016,7,5,16,15,836.5,91.0,5.65,19.5,588.0,84.95,48.66
2016,7,5,16,30,819.0,88.0,5.6,19.0,540.0,61.43,47.61
2016,7,5,16,45,797.0,84.0,5.6,18.5,490.0,60.18,46.81
2016,7,5,17,0,775.0,80.0,5.6,18.0,440.0,58.81,45.89
2016,7,5,17,15,744.0,76.0,5.5,17.0,388.5,57.28,44.9
2016,7,5,17,30,713.0,72.0,5.4,16.0,337.0,55.69,43.81
2016,7,5,17,45,669.0,66.5,5.35,15.5,285.5,48.08,37.23
2016,7,5,18,0,625.0,61.0,5.3,15.0,234.0,45.28,34.81
2016,7,5,18,15,560.5,54.0,5.15,14.5,186.0,41.06,30.99
2016,7,5,18,30,496.0,47.0,5.0,14.0,138.0,36.71,26.87
2016,7,5,18,45,389.0,38.0,4.9,13.5,96.0,30.35,20.76
2016,7,5,19,0,282.0,29.0,4.8,13.0,54.0,23.8,13.25
2016,7,5,19,15,141.0,14.5,4.75,12.5,27.0,11.71,0.0
2016,7,5,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,5,15,140.0,16.5,3.95,11.5,31.0,123.17,24.86
2016,7,6,5,30,280.0,33.0,3.9,12.0,62.0,246.8,194.26
2016,7,6,5,45,377.5,42.5,3.9,12.5,103.5,333.87,276.63
2016,7,6,6,0,475.0,52.0,3.9,13.0,145.0,428.92,359.6
2016,7,6,6,15,536.5,59.0,3.8,13.5,192.5,501.45,420.63
2016,7,6,6,30,598.0,66.0,3.7,14.0,240.0,577.38,480.82
2016,7,6,6,45,640.0,71.5,3.65,14.5,290.5,638.48,526.92
2016,7,6,7,0,682.0,77.0,3.6,15.0,341.0,700.64,572.02
2016,7,6,7,15,713.0,81.5,3.55,15.5,391.5,747.82,604.25
2016,7,6,7,30,744.0,86.0,3.5,16.0,442.0,799.64,638.98
2016,7,6,7,45,768.0,89.5,3.5,16.5,491.5,842.89,666.79
2016,7,6,8,0,792.0,93.0,3.5,17.0,541.0,884.63,692.99
2016,7,6,8,15,810.0,96.5,3.5,17.5,588.5,918.81,713.4
2016,7,6,8,30,828.0,100.0,3.5,18.0,636.0,950.73,732.02
2016,7,6,8,45,844.5,101.5,3.55,18.5,680.0,965.84,739.24
2016,7,6,9,0,861.0,103.0,3.6,19.0,724.0,988.7,751.96
2016,7,6,9,15,871.5,105.0,3.65,19.5,763.5,1003.3,758.99
2016,7,6,9,30,882.0,107.0,3.7,20.0,803.0,1014.85,764.11
2016,7,6,9,45,893.5,106.5,3.8,20.5,837.5,1021.52,766.42
2016,7,6,10,0,905.0,106.0,3.9,21.0,872.0,1025.0,766.74
2016,7,6,10,15,911.5,107.5,4.0,21.0,900.0,1022.38,764.59
2016,7,6,10,30,918.0,109.0,4.1,21.0,928.0,1016.43,760.37
2016,7,6,10,45,923.0,109.5,4.25,21.5,949.5,1004.7,751.24
2016,7,6,11,0,928.0,110.0,4.4,22.0,971.0,989.74,740.04
2016,7,6,11,15,931.0,110.5,4.55,22.0,985.5,969.75,727.21
2016,7,6,11,30,934.0,111.0,4.7,22.0,1000.0,946.75,712.49
2016,7,6,11,45,935.0,111.0,4.85,22.5,1007.0,918.66,692.78
2016,7,6,12,0,936.0,111.0,5.0,23.0,1014.0,887.94,671.19
2016,7,6,12,15,936.0,111.0,5.15,23.0,1013.0,853.96,648.49
2016,7,6,12,30,936.0,111.0,5.3,23.0,1012.0,817.75,623.99
2016,7,6,12,45,929.0,114.0,5.45,23.0,1002.0,776.87,595.87
2016,7,6,13,0,922.0,117.0,5.6,23.0,992.0,734.52,564.85
2016,7,6,13,15,918.5,116.5,5.7,22.5,976.5,690.34,532.17
2016,7,6,13,30,915.0,116.0,5.8,22.0,961.0,644.86,497.57
2016,7,6,13,45,909.5,115.0,5.9,22.0,938.0,596.75,459.06
2016,7,6,14,0,904.0,114.0,6.0,22.0,915.0,547.87,418.97
2016,7,6,14,15,897.0,112.5,6.0,21.5,885.5,497.35,377.18
2016,7,6,14,30,890.0,111.0,6.0,21.0,856.0,446.6,334.04
2016,7,6,14,45,881.5,108.5,6.0,21.0,821.5,394.55,288.33
2016,7,6,15,0,873.0,106.0,6.0,21.0,787.0,342.84,242.28
2016,7,6,15,15,862.0,104.0,5.95,20.5,747.0,291.38,196.89
2016,7,6,15,30,851.0,102.0,5.9,20.0,707.0,240.88,153.24
2016,7,6,15,45,839.0,98.0,5.85,20.0,663.0,190.01,111.96
2016,7,6,16,0,827.0,94.0,5.8,20.0,619.0,131.13,70.13
2016,7,6,16,15,574.5,156.0,5.7,19.0,507.5,112.24,76.15
2016,7,6,16,30,322.0,218.0,5.6,18.0,396.0,146.22,120.61
2016,7,6,16,45,535.5,148.5,5.5,17.5,411.0,97.69,79.48
2016,7,6,17,0,749.0,79.0,5.4,17.0,426.0,57.86,45.23
2016,7,6,17,15,718.0,75.0,5.3,16.5,375.5,56.32,44.14
2016,7,6,17,30,687.0,71.0,5.2,16.0,325.0,54.71,42.95
2016,7,6,17,45,646.0,65.0,5.1,15.5,275.5,46.83,36.11
2016,7,6,18,0,605.0,59.0,5.0,15.0,226.0,43.62,33.33
2016,7,6,18,15,541.5,52.5,4.85,14.5,179.0,39.77,29.84
2016,7,6,18,30,478.0,46.0,4.7,14.0,132.0,35.82,26.08
2016,7,6,18,45,380.5,36.5,4.6,13.5,92.0,29.01,19.59
2016,7,6,19,0,283.0,27.0,4.5,13.0,52.0,21.96,11.72
2016,7,6,19,15,141.5,13.5,4.45,12.5,26.0,10.82,0.0
2016,7,6,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,5,15,166.0,14.5,3.85,11.5,31.5,133.93,16.8
2016,7,7,5,30,332.0,29.0,3.9,12.0,63.0,273.83,214.91
2016,7,7,5,45,424.5,37.5,4.0,13.0,104.5,357.93,295.84
2016,7,7,6,0,517.0,46.0,4.1,14.0,146.0,449.85,375.72
2016,7,7,6,15,575.5,52.0,4.05,14.5,194.0,520.13,434.3
2016,7,7,6,30,634.0,58.0,4.0,15.0,242.0,593.7,492.49
2016,7,7,6,45,671.0,63.5,3.95,15.5,291.5,647.62,532.85
2016,7,7,7,0,708.0,69.0,3.9,16.0,341.0,706.95,575.74
2016,7,7,7,15,737.5,73.0,3.95,16.5,391.5,758.04,611.27
2016,7,7,7,30,767.0,77.0,4.0,17.0,442.0,808.52,645.41
2016,7,7,7,45,788.0,80.5,4.05,17.5,491.5,849.56,671.89
2016,7,7,8,0,809.0,84.0,4.1,18.0,541.0,888.97,696.76
2016,7,7,8,15,826.0,87.0,4.2,18.0,588.0,912.15,711.38
2016,7,7,8,30,843.0,90.0,4.3,18.0,635.0,942.74,731.34
2016,7,7,8,45,858.0,91.5,4.45,18.5,679.0,967.1,745.95
2016,7,7,9,0,873.0,93.0,4.6,19.0,723.0,988.8,758.92
2016,7,7,9,15,883.5,95.0,4.7,19.5,762.0,1003.7,766.79
2016,7,7,9,30,894.0,97.0,4.8,20.0,801.0,1015.52,772.68
2016,7,7,9,45,902.0,98.5,4.95,20.5,835.0,1021.07,774.82
2016,7,7,10,0,910.0,100.0,5.1,21.0,869.0,1023.37,774.87
2016,7,7,10,15,916.0,101.0,5.2,21.0,896.5,1019.84,772.19
2016,7,7,10,30,922.0,102.0,5.3,21.0,924.0,1013.0,767.38
2016,7,7,10,45,927.0,102.5,5.4,21.0,945.5,1001.39,759.4
2016,7,7,11,0,932.0,103.0,5.5,21.0,967.0,986.53,749.27
2016,7,7,11,15,934.5,103.5,5.55,21.0,981.5,966.18,735.06
2016,7,7,11,30,937.0,104.0,5.6,21.0,996.0,942.82,718.81
2016,7,7,11,45,938.5,104.0,5.65,21.0,1003.0,915.23,699.61
2016,7,7,12,0,940.0,104.0,5.7,21.0,1010.0,884.98,678.51
2016,7,7,12,15,940.0,104.0,5.7,21.0,1009.5,851.0,654.45
2016,7,7,12,30,940.0,104.0,5.7,21.0,1009.0,814.77,628.71
2016,7,7,12,45,931.0,109.5,5.7,21.0,999.0,774.51,599.94
2016,7,7,13,0,922.0,115.0,5.7,21.0,989.0,732.81,568.49
2016,7,7,13,15,919.0,114.0,5.6,21.0,974.0,688.57,533.74
2016,7,7,13,30,916.0,113.0,5.5,21.0,959.0,642.98,497.35
2016,7,7,13,45,912.0,112.0,5.45,21.0,937.0,595.65,459.01
2016,7,7,14,0,908.0,111.0,5.4,21.0,915.0,547.41,419.09
2016,7,7,14,15,901.5,109.5,5.35,20.5,886.5,496.92,377.25
2016,7,7,14,30,895.0,108.0,5.3,20.0,858.0,446.15,334.02
2016,7,7,14,45,887.5,105.5,5.3,20.0,823.5,394.19,288.35
2016,7,7,15,0,880.0,103.0,5.3,20.0,789.0,342.45,242.22
2016,7,7,15,15,869.5,101.0,5.3,19.5,749.0,290.75,196.56
2016,7,7,15,30,859.0,99.0,5.3,19.0,709.0,239.95,152.57
2016,7,7,15,45,846.0,96.0,5.3,19.0,665.5,189.2,111.37
2016,7,7,16,0,833.0,93.0,5.3,19.0,622.0,139.97,77.47
2016,7,7,16,15,815.0,90.0,5.3,18.5,574.5,82.55,47.81
2016,7,7,16,30,797.0,87.0,5.3,18.0,527.0,60.55,47.05
2016,7,7,16,45,774.0,83.0,5.35,17.5,477.0,59.28,46.22
2016,7,7,17,0,751.0,79.0,5.4,17.0,427.0,57.9,45.28
2016,7,7,17,15,719.5,75.0,5.35,16.5,376.5,56.35,44.17
2016,7,7,17,30,688.0,71.0,5.3,16.0,326.0,54.74,42.97
2016,7,7,17,45,644.0,65.5,5.3,15.5,276.0,47.22,36.46
2016,7,7,18,0,600.0,60.0,5.3,15.0,226.0,44.41,34.03
2016,7,7,18,15,535.5,53.0,5.2,14.0,179.0,40.18,30.26
2016,7,7,18,30,471.0,46.0,5.1,13.0,132.0,35.82,26.19
2016,7,7,18,45,370.0,37.0,5.0,12.5,91.5,29.46,20.06
2016,7,7,19,0,269.0,28.0,4.9,12.0,51.0,22.9,12.43
2016,7,7,19,15,134.5,14.0,4.8,11.5,25.5,12.73,0.0
2016,7,7,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,5,15,168.0,14.0,3.9,11.5,30.5,133.55,4.09
2016,7,8,5,30,336.0,28.0,4.0,12.0,61.0,274.78,214.61
2016,7,8,5,45,428.0,35.5,4.1,13.0,102.5,357.13,295.11
2016,7,8,6,0,520.0,43.0,4.2,14.0,144.0,447.31,373.85
2016,7,8,6,15,577.0,49.0,4.1,14.5,190.5,516.48,431.41
2016,7,8,6,30,634.0,55.0,4.0,15.0,237.0,584.6,485.33
2016,7,8,6,45,670.0,60.0,3.95,15.5,286.0,641.83,528.45
2016,7,8,7,0,706.0,65.0,3.9,16.0,335.0,699.62,570.24
2016,7,8,7,15,734.5,68.5,3.85,16.5,384.5,749.09,604.29
2016,7,8,7,30,763.0,72.0,3.8,17.0,434.0,797.94,636.87
2016,7,8,7,45,784.5,75.0,3.75,17.5,482.5,838.74,662.73
2016,7,8,8,0,806.0,78.0,3.7,18.0,531.0,868.53,680.2
2016,7,8,8,15,822.0,80.5,3.65,18.5,577.5,899.86,698.55
2016,7,8,8,30,838.0,83.0,3.6,19.0,624.0,928.98,715.07
2016,7,8,8,45,852.0,84.5,3.6,19.5,666.5,952.46,727.85
2016,7,8,9,0,866.0,86.0,3.6,20.0,709.0,973.28,738.8
2016,7,8,9,15,876.0,87.5,3.65,20.5,747.5,987.25,745.44
2016,7,8,9,30,886.0,89.0,3.7,21.0,786.0,998.18,750.17
2016,7,8,9,45,893.5,90.5,3.75,22.0,819.0,1003.46,749.78
2016,7,8,10,0,901.0,92.0,3.8,23.0,852.0,1005.51,747.39
2016,7,8,10,15,906.5,93.0,3.85,23.0,879.5,1001.77,744.2
2016,7,8,10,30,912.0,94.0,3.9,23.0,907.0,994.77,739.0
2016,7,8,10,45,914.5,96.0,4.0,23.5,927.5,982.65,729.41
2016,7,8,11,0,917.0,98.0,4.1,24.0,948.0,967.34,717.81
2016,7,8,11,15,920.0,98.5,4.2,24.0,962.0,947.9,704.92
2016,7,8,11,30,923.0,99.0,4.3,24.0,976.0,925.48,690.04
2016,7,8,11,45,923.5,99.5,4.45,24.5,983.0,898.0,670.63
2016,7,8,12,0,924.0,100.0,4.6,25.0,990.0,867.92,649.68
2016,7,8,12,15,924.5,100.0,4.7,25.0,990.0,834.96,627.7
2016,7,8,12,30,925.0,100.0,4.8,25.0,990.0,799.74,603.97
2016,7,8,12,45,921.5,101.5,4.9,25.5,981.5,760.77,576.22
2016,7,8,13,0,918.0,103.0,5.0,26.0,973.0,720.09,545.96
2016,7,8,13,15,916.0,102.0,5.1,25.5,959.0,676.8,514.53
2016,7,8,13,30,914.0,101.0,5.2,25.0,945.0,632.07,481.08
2016,7,8,13,45,910.0,100.0,5.35,25.0,923.5,584.96,444.05
2016,7,8,14,0,906.0,99.0,5.5,25.0,902.0,536.93,405.26
2016,7,8,14,15,900.5,98.0,5.55,25.0,874.0,487.47,364.14
2016,7,8,14,30,895.0,97.0,5.6,25.0,846.0,437.61,321.68
2016,7,8,14,45,888.0,95.0,5.65,25.0,812.5,386.28,277.2
2016,7,8,15,0,881.0,93.0,5.7,25.0,779.0,335.1,232.2
2016,7,8,15,15,871.5,91.0,5.7,24.5,740.0,283.67,187.41
2016,7,8,15,30,862.0,89.0,5.7,24.0,701.0,233.04,144.21
2016,7,8,15,45,851.0,86.0,5.75,24.0,658.0,182.49,103.78
2016,7,8,16,0,840.0,83.0,5.8,24.0,615.0,133.27,70.48
2016,7,8,16,15,823.5,80.0,5.7,23.5,568.5,85.36,49.31
2016,7,8,16,30,807.0,77.0,5.6,23.0,522.0,63.29,48.41
2016,7,8,16,45,787.0,73.5,5.6,22.5,473.5,52.63,39.59
2016,7,8,17,0,767.0,70.0,5.6,22.0,425.0,51.37,38.74
2016,7,8,17,15,737.5,66.5,5.4,21.5,374.5,49.94,37.72
2016,7,8,17,30,708.0,63.0,5.2,21.0,324.0,48.45,36.63
2016,7,8,17,45,668.5,58.0,5.05,20.5,275.0,45.62,34.31
2016,7,8,18,0,629.0,53.0,4.9,20.0,226.0,42.69,31.81
2016,7,8,18,15,567.5,47.0,4.7,19.0,179.0,35.46,25.48
2016,7,8,18,30,506.0,41.0,4.5,18.0,132.0,31.71,22.04
2016,7,8,18,45,411.5,32.5,4.35,17.5,91.5,25.62,16.3
2016,7,8,19,0,317.0,24.0,4.2,17.0,51.0,19.33,9.25
2016,7,8,19,15,158.5,12.0,4.2,16.5,25.5,10.91,0.0
2016,7,8,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,188.0,12.5,3.55,13.5,30.5,141.36,0.0
2016,7,9,5,30,376.0,25.0,3.6,14.0,61.0,294.59,226.99
2016,7,9,5,45,464.0,31.5,3.7,14.5,102.5,368.92,302.72
2016,7,9,6,0,552.0,38.0,3.8,15.0,144.0,457.08,379.62
2016,7,9,6,15,607.0,43.0,3.9,15.5,191.0,525.27,436.31
2016,7,9,6,30,662.0,48.0,4.0,16.0,238.0,596.31,492.64
2016,7,9,6,45,698.5,52.0,4.1,17.0,287.0,653.46,534.82
2016,7,9,7,0,735.0,56.0,4.2,18.0,336.0,711.23,575.71
2016,7,9,7,15,762.0,59.0,4.25,18.5,386.0,759.58,609.04
2016,7,9,7,30,789.0,62.0,4.3,19.0,436.0,798.48,634.55
2016,7,9,7,45,807.5,65.5,4.35,20.0,484.0,837.81,658.56
2016,7,9,8,0,826.0,69.0,4.4,21.0,532.0,875.43,680.84
2016,7,9,8,15,842.0,71.0,4.45,21.5,578.5,906.73,699.65
2016,7,9,8,30,858.0,73.0,4.5,22.0,625.0,935.78,716.73
2016,7,9,8,45,868.5,75.5,4.6,22.5,667.5,957.5,729.07
2016,7,9,9,0,879.0,78.0,4.7,23.0,710.0,976.4,739.52
2016,7,9,9,15,889.0,79.5,4.75,23.0,749.0,990.64,747.93
2016,7,9,9,30,899.0,81.0,4.8,23.0,788.0,1001.8,754.39
2016,7,9,9,45,900.0,86.5,4.9,23.5,820.0,1005.27,754.66
2016,7,9,10,0,901.0,92.0,5.0,24.0,852.0,1005.32,752.8
2016,7,9,10,15,907.0,93.5,5.1,24.0,880.0,1002.63,750.74
2016,7,9,10,30,913.0,95.0,5.2,24.0,908.0,996.63,746.56
2016,7,9,10,45,917.5,95.5,5.3,24.5,929.0,984.87,737.08
2016,7,9,11,0,922.0,96.0,5.4,25.0,950.0,969.91,725.55
2016,7,9,11,15,925.0,97.0,5.5,25.0,964.5,950.91,712.8
2016,7,9,11,30,928.0,98.0,5.6,25.0,979.0,928.87,697.98
2016,7,9,11,45,930.5,97.0,5.75,25.0,986.5,901.62,679.8
2016,7,9,12,0,933.0,96.0,5.9,25.0,994.0,871.69,659.65
2016,7,9,12,15,933.5,96.0,6.0,25.0,994.0,838.5,636.84
2016,7,9,12,30,934.0,96.0,6.1,25.0,994.0,803.01,612.26
2016,7,9,12,45,932.5,96.0,6.25,25.0,986.0,763.92,585.09
2016,7,9,13,0,931.0,96.0,6.4,25.0,978.0,722.99,555.37
2016,7,9,13,15,928.5,95.0,6.45,24.5,963.5,678.89,522.38
2016,7,9,13,30,926.0,94.0,6.5,24.0,949.0,633.36,487.43
2016,7,9,13,45,923.0,93.0,6.6,24.0,927.5,586.29,449.54
2016,7,9,14,0,920.0,92.0,6.7,24.0,906.0,538.18,409.87
2016,7,9,14,15,914.5,90.5,6.7,23.5,878.0,487.69,367.98
2016,7,9,14,30,909.0,89.0,6.7,23.0,850.0,436.79,324.6
2016,7,9,14,45,903.0,87.0,6.75,23.0,816.5,385.13,279.07
2016,7,9,15,0,897.0,85.0,6.8,23.0,783.0,333.51,232.95
2016,7,9,15,15,888.5,83.5,6.75,22.5,744.5,281.9,187.27
2016,7,9,15,30,880.0,82.0,6.7,22.0,706.0,230.97,143.18
2016,7,9,15,45,870.0,79.0,6.7,21.5,663.5,179.65,101.87
2016,7,9,16,0,860.0,76.0,6.7,21.0,621.0,129.57,67.79
2016,7,9,16,15,846.5,74.0,6.6,20.5,575.5,81.45,46.72
2016,7,9,16,30,833.0,72.0,6.5,20.0,530.0,60.2,46.37
2016,7,9,16,45,815.5,68.5,6.4,19.5,482.0,58.06,44.8
2016,7,9,17,0,798.0,65.0,6.3,19.0,434.0,55.78,43.07
2016,7,9,17,15,773.5,62.0,6.1,18.5,384.5,46.83,35.49
2016,7,9,17,30,749.0,59.0,5.9,18.0,335.0,45.59,34.59
2016,7,9,17,45,711.0,55.0,5.75,17.5,285.5,43.43,32.82
2016,7,9,18,0,673.0,51.0,5.6,17.0,236.0,41.22,30.92
2016,7,9,18,15,615.0,45.5,5.35,16.0,188.0,37.58,27.69
2016,7,9,18,30,557.0,40.0,5.1,15.0,140.0,33.87,24.23
2016,7,9,18,45,454.5,32.5,4.85,14.5,97.5,25.75,16.64
2016,7,9,19,0,352.0,25.0,4.6,14.0,55.0,20.32,10.08
2016,7,9,19,15,176.0,12.5,4.5,13.5,27.5,11.37,0.0
2016,7,9,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,187.0,13.0,2.9,11.5,31.0,141.11,0.0
2016,7,10,5,30,374.0,26.0,3.0,12.0,62.0,294.65,226.8
2016,7,10,5,45,467.0,33.5,3.1,12.5,105.0,378.87,311.76
2016,7,10,6,0,560.0,41.0,3.2,13.0,148.0,465.81,388.26
2016,7,10,6,15,618.0,46.5,3.15,13.5,196.5,537.43,447.46
2016,7,10,6,30,676.0,52.0,3.1,14.0,245.0,611.98,505.94
2016,7,10,6,45,714.5,56.5,3.1,15.0,296.5,672.02,549.67
2016,7,10,7,0,753.0,61.0,3.1,16.0,348.0,732.71,591.89
2016,7,10,7,15,781.5,64.5,3.05,16.5,399.5,783.63,626.07
2016,7,10,7,30,810.0,68.0,3.0,17.0,451.0,833.84,658.65
2016,7,10,7,45,831.5,71.0,2.95,18.0,501.5,866.74,676.72
2016,7,10,8,0,853.0,74.0,2.9,19.0,552.0,906.93,699.51
2016,7,10,8,15,869.5,76.5,2.9,19.5,600.0,939.76,718.34
2016,7,10,8,30,886.0,79.0,2.9,20.0,648.0,970.24,735.38
2016,7,10,8,45,899.5,80.5,2.9,21.0,692.5,993.93,746.28
2016,7,10,9,0,913.0,82.0,2.9,22.0,737.0,1014.79,755.25
2016,7,10,9,15,923.0,83.5,2.9,22.5,777.0,1029.13,761.39
2016,7,10,9,30,933.0,85.0,2.9,23.0,817.0,1040.27,765.57
2016,7,10,9,45,941.0,86.5,2.95,23.5,852.0,1046.1,766.89
2016,7,10,10,0,949.0,88.0,3.0,24.0,887.0,1048.53,766.19
2016,7,10,10,15,954.5,89.0,3.1,24.5,915.5,1044.49,761.92
2016,7,10,10,30,960.0,90.0,3.2,25.0,944.0,1037.03,755.6
2016,7,10,10,45,964.0,91.0,3.3,25.5,966.0,1024.7,746.25
2016,7,10,11,0,968.0,92.0,3.4,26.0,988.0,1009.02,734.84
2016,7,10,11,15,971.0,92.5,3.5,26.0,1002.5,988.61,721.87
2016,7,10,11,30,974.0,93.0,3.6,26.0,1017.0,965.06,706.84
2016,7,10,11,45,975.5,93.0,3.7,26.5,1024.5,936.68,687.23
2016,7,10,12,0,977.0,93.0,3.8,27.0,1032.0,905.51,665.75
2016,7,10,12,15,977.0,93.0,3.9,27.0,1032.0,870.48,642.91
2016,7,10,12,30,977.0,93.0,4.0,27.0,1032.0,833.08,618.28
2016,7,10,12,45,969.5,97.5,4.1,27.5,1023.0,791.84,589.62
2016,7,10,13,0,962.0,102.0,4.2,28.0,1014.0,748.96,558.62
2016,7,10,13,15,959.5,101.5,4.25,28.0,999.0,703.82,525.36
2016,7,10,13,30,957.0,101.0,4.3,28.0,984.0,657.18,490.21
2016,7,10,13,45,954.0,100.0,4.35,28.0,962.0,608.54,452.71
2016,7,10,14,0,951.0,99.0,4.4,28.0,940.0,558.8,413.38
2016,7,10,14,15,945.5,97.5,4.35,28.0,911.0,506.66,371.05
2016,7,10,14,30,940.0,96.0,4.3,28.0,882.0,454.07,327.3
2016,7,10,14,45,933.0,94.5,4.3,28.0,847.0,400.71,282.08
2016,7,10,15,0,926.0,93.0,4.3,28.0,812.0,347.47,236.23
2016,7,10,15,15,916.0,91.0,4.25,27.5,771.5,293.45,190.18
2016,7,10,15,30,906.0,89.0,4.2,27.0,731.0,240.28,145.72
2016,7,10,15,45,893.5,86.5,4.2,27.0,686.5,187.45,104.38
2016,7,10,16,0,881.0,84.0,4.2,27.0,642.0,136.12,70.54
2016,7,10,16,15,864.0,81.5,4.15,26.5,593.0,86.28,49.49
2016,7,10,16,30,847.0,79.0,4.1,26.0,544.0,65.04,49.26
2016,7,10,16,45,824.5,75.5,4.1,25.5,493.0,54.43,40.6
2016,7,10,17,0,802.0,72.0,4.1,25.0,442.0,53.17,39.78
2016,7,10,17,15,771.5,68.5,4.05,24.5,390.0,51.77,38.81
2016,7,10,17,30,741.0,65.0,4.0,24.0,338.0,50.32,37.76
2016,7,10,17,45,698.0,60.0,3.95,23.5,286.0,47.51,35.49
2016,7,10,18,0,655.0,55.0,3.9,23.0,234.0,44.61,33.05
2016,7,10,18,15,591.0,49.0,3.9,21.5,185.0,37.23,26.72
2016,7,10,18,30,527.0,43.0,3.9,20.0,136.0,33.53,23.39
2016,7,10,18,45,424.0,34.0,3.9,19.0,94.0,27.03,17.35
2016,7,10,19,0,321.0,25.0,3.9,18.0,52.0,20.32,9.71
2016,7,10,19,15,160.5,12.5,3.95,17.0,26.0,11.37,0.0
2016,7,10,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,177.5,13.5,1.65,14.0,30.0,135.97,0.0
2016,7,11,5,30,355.0,27.0,2.0,15.0,60.0,284.29,213.93
2016,7,11,5,45,449.0,35.0,2.35,16.0,102.5,369.05,298.5
2016,7,11,6,0,543.0,43.0,2.7,17.0,145.0,461.96,378.29
2016,7,11,6,15,602.0,48.5,2.75,17.5,193.5,527.71,432.14
2016,7,11,6,30,661.0,54.0,2.8,18.0,242.0,602.51,490.2
2016,7,11,6,45,702.0,58.5,2.85,19.0,293.0,664.09,534.58
2016,7,11,7,0,743.0,63.0,2.9,20.0,344.0,726.49,577.59
2016,7,11,7,15,771.5,66.5,2.95,20.5,395.5,777.14,611.54
2016,7,11,7,30,800.0,70.0,3.0,21.0,447.0,827.08,644.05
2016,7,11,7,45,822.0,73.0,3.05,21.5,497.0,860.15,663.92
2016,7,11,8,0,844.0,76.0,3.1,22.0,547.0,900.58,688.69
2016,7,11,8,15,860.0,78.5,3.1,23.0,594.5,932.74,705.6
2016,7,11,8,30,876.0,81.0,3.1,24.0,642.0,962.56,720.69
2016,7,11,8,45,888.5,83.0,3.15,25.0,686.0,985.73,731.54
2016,7,11,9,0,901.0,85.0,3.2,26.0,730.0,1006.07,740.5
2016,7,11,9,15,910.5,86.5,3.2,26.5,770.0,1019.8,746.22
2016,7,11,9,30,920.0,88.0,3.2,27.0,810.0,1030.38,750.02
2016,7,11,9,45,921.0,93.5,3.25,27.5,842.5,1033.65,749.64
2016,7,11,10,0,922.0,99.0,3.3,28.0,875.0,1033.43,747.22
2016,7,11,10,15,928.0,100.5,3.35,28.0,903.0,1030.42,744.66
2016,7,11,10,30,934.0,102.0,3.4,28.0,931.0,1024.03,740.07
2016,7,11,10,45,938.5,102.5,3.45,28.5,952.5,1011.8,730.4
2016,7,11,11,0,943.0,103.0,3.5,29.0,974.0,996.29,718.78
2016,7,11,11,15,945.5,103.5,3.55,29.0,988.5,975.72,705.42
2016,7,11,11,30,948.0,104.0,3.6,29.0,1003.0,952.09,690.13
2016,7,11,11,45,949.0,104.5,3.65,29.5,1010.0,924.22,670.72
2016,7,11,12,0,950.0,105.0,3.7,30.0,1017.0,893.64,649.57
2016,7,11,12,15,950.0,105.0,3.8,30.0,1016.5,859.27,627.41
2016,7,11,12,30,950.0,105.0,3.9,30.0,1016.0,822.59,603.53
2016,7,11,12,45,951.5,102.5,4.05,30.0,1009.0,782.74,577.47
2016,7,11,13,0,953.0,100.0,4.2,30.0,1002.0,740.84,548.67
2016,7,11,13,15,950.5,99.5,4.3,30.0,987.0,696.09,516.02
2016,7,11,13,30,948.0,99.0,4.4,30.0,972.0,649.84,481.49
2016,7,11,13,45,943.5,98.5,4.55,30.0,950.0,601.18,444.4
2016,7,11,14,0,939.0,98.0,4.7,30.0,928.0,551.57,405.69
2016,7,11,14,15,934.0,97.0,4.8,29.5,899.5,500.6,365.41
2016,7,11,14,30,929.0,96.0,4.9,29.0,871.0,449.14,323.43
2016,7,11,14,45,921.0,94.5,5.05,29.0,837.0,395.96,278.5
2016,7,11,15,0,913.0,93.0,5.2,29.0,803.0,343.0,232.99
2016,7,11,15,15,904.0,91.0,5.25,28.5,763.5,289.87,187.61
2016,7,11,15,30,895.0,89.0,5.3,28.0,724.0,237.48,143.76
2016,7,11,15,45,883.0,87.0,5.35,27.5,680.0,185.61,103.41
2016,7,11,16,0,871.0,85.0,5.4,27.0,636.0,135.16,70.42
2016,7,11,16,15,855.0,82.0,5.35,26.5,588.0,85.49,49.51
2016,7,11,16,30,839.0,79.0,5.3,26.0,540.0,64.97,49.22
2016,7,11,16,45,819.0,75.5,5.25,25.5,490.0,54.41,40.59
2016,7,11,17,0,799.0,72.0,5.2,25.0,440.0,53.18,39.78
2016,7,11,17,15,769.5,68.5,5.05,24.0,388.5,51.79,38.91
2016,7,11,17,30,740.0,65.0,4.9,23.0,337.0,50.34,37.95
2016,7,11,17,45,700.5,59.5,4.8,22.5,286.0,47.13,35.32
2016,7,11,18,0,661.0,54.0,4.7,22.0,235.0,43.8,32.49
2016,7,11,18,15,598.0,48.0,4.45,21.0,186.0,39.81,29.02
2016,7,11,18,30,535.0,42.0,4.2,20.0,137.0,32.74,22.7
2016,7,11,18,45,434.5,33.5,4.0,19.0,94.5,26.65,17.01
2016,7,11,19,0,334.0,25.0,3.8,18.0,52.0,20.38,9.61
2016,7,11,19,15,167.0,12.5,3.9,17.0,26.0,11.37,0.0
2016,7,11,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
