Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,184.5,12.5,4.05,11.5,29.5,137.51,0.0
2016,7,12,5,30,369.0,25.0,4.1,12.0,59.0,289.86,219.95
2016,7,12,5,45,462.5,32.5,4.15,13.0,101.0,367.67,302.72
2016,7,12,6,0,556.0,40.0,4.2,14.0,143.0,460.79,384.11
2016,7,12,6,15,614.5,45.5,4.15,14.5,192.0,532.52,443.92
2016,7,12,6,30,673.0,51.0,4.1,15.0,241.0,607.27,503.21
2016,7,12,6,45,711.0,55.5,4.1,15.5,291.5,666.79,548.14
2016,7,12,7,0,749.0,60.0,4.1,16.0,342.0,726.96,591.75
2016,7,12,7,15,778.0,63.5,4.1,16.5,393.5,778.22,627.12
2016,7,12,7,30,807.0,67.0,4.1,17.0,445.0,828.82,660.98
2016,7,12,7,45,826.5,70.5,4.15,17.5,495.5,860.55,680.55
2016,7,12,8,0,846.0,74.0,4.2,18.0,546.0,899.45,705.05
2016,7,12,8,15,863.0,76.5,4.2,18.5,594.5,932.68,724.84
2016,7,12,8,30,880.0,79.0,4.2,19.0,643.0,963.59,742.79
2016,7,12,8,45,892.0,82.0,4.25,20.0,687.5,987.6,754.67
2016,7,12,9,0,904.0,85.0,4.3,21.0,732.0,1008.71,764.51
2016,7,12,9,15,915.0,87.0,4.3,21.0,772.5,1024.57,773.46
2016,7,12,9,30,926.0,89.0,4.3,21.0,813.0,1037.23,780.39
2016,7,12,9,45,935.0,89.5,4.35,21.5,848.5,1042.9,781.54
2016,7,12,10,0,944.0,90.0,4.4,22.0,884.0,1045.22,780.63
2016,7,12,10,15,950.5,91.0,4.4,22.5,913.0,1042.2,776.02
2016,7,12,10,30,957.0,92.0,4.4,23.0,942.0,1035.73,769.31
2016,7,12,10,45,960.0,94.0,4.45,23.5,963.5,1023.49,759.22
2016,7,12,11,0,963.0,96.0,4.5,24.0,985.0,1007.88,746.98
2016,7,12,11,15,965.5,96.5,4.55,24.0,1000.0,987.03,733.08
2016,7,12,11,30,968.0,97.0,4.6,24.0,1015.0,963.07,717.13
2016,7,12,11,45,968.5,98.0,4.7,24.0,1022.0,934.82,698.66
2016,7,12,12,0,969.0,99.0,4.8,24.0,1029.0,903.81,678.19
2016,7,12,12,15,969.5,99.0,4.9,24.0,1029.0,869.3,655.16
2016,7,12,12,30,970.0,99.0,5.0,24.0,1029.0,832.39,630.27
2016,7,12,12,45,962.5,103.5,5.1,24.0,1019.5,791.24,602.16
2016,7,12,13,0,955.0,108.0,5.2,24.0,1010.0,748.48,571.32
2016,7,12,13,15,952.5,107.0,5.25,24.0,995.0,703.08,536.9
2016,7,12,13,30,950.0,106.0,5.3,24.0,980.0,656.21,500.59
2016,7,12,13,45,946.0,105.0,5.4,24.0,958.0,607.21,461.91
2016,7,12,14,0,942.0,104.0,5.5,24.0,936.0,557.22,421.4
2016,7,12,14,15,936.0,102.5,5.5,23.5,907.0,505.16,378.79
2016,7,12,14,30,930.0,101.0,5.5,23.0,878.0,452.71,334.64
2016,7,12,14,45,922.5,99.5,5.55,23.0,843.0,399.55,288.31
2016,7,12,15,0,915.0,98.0,5.6,23.0,808.0,346.56,241.45
2016,7,12,15,15,904.5,96.0,5.55,22.5,767.5,292.85,194.47
2016,7,12,15,30,894.0,94.0,5.5,22.0,727.0,240.04,149.29
2016,7,12,15,45,880.5,91.5,5.45,22.0,681.5,187.56,107.43
2016,7,12,16,0,867.0,89.0,5.4,22.0,636.0,136.67,73.44
2016,7,12,16,15,849.5,86.0,5.3,21.5,587.5,87.06,52.45
2016,7,12,16,30,832.0,83.0,5.2,21.0,539.0,58.26,44.52
2016,7,12,16,45,809.0,79.5,5.1,21.0,488.0,57.21,43.79
2016,7,12,17,0,786.0,76.0,5.0,21.0,437.0,56.08,42.98
2016,7,12,17,15,754.5,72.0,4.85,20.5,385.0,54.42,41.78
2016,7,12,17,30,723.0,68.0,4.7,20.0,333.0,52.69,40.49
2016,7,12,17,45,679.0,62.5,4.6,19.5,281.5,49.56,37.91
2016,7,12,18,0,635.0,57.0,4.5,19.0,230.0,42.37,31.66
2016,7,12,18,15,569.0,50.5,4.3,18.0,181.5,38.43,28.19
2016,7,12,18,30,503.0,44.0,4.1,17.0,133.0,34.39,24.44
2016,7,12,18,45,397.5,35.0,3.95,16.5,91.0,27.94,18.3
2016,7,12,19,0,292.0,26.0,3.8,16.0,49.0,21.29,10.22
2016,7,12,19,15,146.0,13.0,3.75,15.5,24.5,11.82,0.0
2016,7,12,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,5,15,170.0,13.0,3.05,11.5,28.5,129.61,0.0
2016,7,13,5,30,340.0,26.0,3.0,12.0,57.0,273.61,204.84
2016,7,13,5,45,438.5,34.5,3.0,13.0,99.5,360.93,295.44
2016,7,13,6,0,537.0,43.0,3.0,14.0,142.0,456.99,378.75
2016,7,13,6,15,598.5,49.0,2.9,14.5,191.0,524.67,434.87
2016,7,13,6,30,660.0,55.0,2.8,15.0,240.0,601.91,495.24
2016,7,13,6,45,702.0,59.5,2.75,16.0,291.5,664.33,540.44
2016,7,13,7,0,744.0,64.0,2.7,17.0,343.0,727.59,584.06
2016,7,13,7,15,774.0,68.0,2.65,17.5,395.5,780.28,619.18
2016,7,13,7,30,804.0,72.0,2.6,18.0,448.0,832.34,652.68
2016,7,13,7,45,826.0,75.0,2.55,19.0,499.0,874.73,677.08
2016,7,13,8,0,848.0,78.0,2.5,20.0,550.0,906.01,693.15
2016,7,13,8,15,865.0,80.5,2.45,21.0,598.0,939.2,710.21
2016,7,13,8,30,882.0,83.0,2.4,22.0,646.0,970.07,725.29
2016,7,13,8,45,895.0,85.5,2.35,23.0,691.0,994.42,735.79
2016,7,13,9,0,908.0,88.0,2.3,24.0,736.0,1015.89,744.32
2016,7,13,9,15,918.0,90.0,2.25,25.0,776.5,1030.71,748.51
2016,7,13,9,30,928.0,92.0,2.2,26.0,817.0,1042.34,750.73
2016,7,13,9,45,925.0,100.0,2.2,27.0,849.0,1044.29,747.56
2016,7,13,10,0,922.0,108.0,2.2,28.0,881.0,1042.6,742.36
2016,7,13,10,15,928.5,109.0,2.15,29.0,910.0,1039.37,735.8
2016,7,13,10,30,935.0,110.0,2.1,30.0,939.0,1032.76,727.33
2016,7,13,10,45,940.5,110.5,2.1,31.0,961.5,1021.3,716.67
2016,7,13,11,0,946.0,111.0,2.1,32.0,984.0,1006.52,704.18
2016,7,13,11,15,949.0,111.5,2.2,32.5,999.0,986.15,690.92
2016,7,13,11,30,952.0,112.0,2.3,33.0,1014.0,962.68,675.76
2016,7,13,11,45,954.0,112.0,2.45,33.5,1021.5,934.91,658.32
2016,7,13,12,0,956.0,112.0,2.6,34.0,1029.0,904.37,638.98
2016,7,13,12,15,956.0,112.0,2.75,34.0,1029.0,869.61,618.03
2016,7,13,12,30,956.0,112.0,2.9,34.0,1029.0,832.53,595.29
2016,7,13,12,45,955.5,111.0,3.1,34.0,1021.0,792.1,570.26
2016,7,13,13,0,955.0,110.0,3.3,34.0,1013.0,749.72,542.18
2016,7,13,13,15,952.0,109.5,3.45,34.0,997.5,704.34,510.37
2016,7,13,13,30,949.0,109.0,3.6,34.0,982.0,657.51,476.62
2016,7,13,13,45,945.0,107.5,3.75,34.0,959.5,608.09,440.05
2016,7,13,14,0,941.0,106.0,3.9,34.0,937.0,557.69,401.65
2016,7,13,14,15,934.5,105.0,4.0,33.5,907.5,505.76,361.64
2016,7,13,14,30,928.0,104.0,4.1,33.0,878.0,453.49,320.05
2016,7,13,14,45,919.5,102.0,4.25,33.0,842.5,399.63,275.63
2016,7,13,15,0,911.0,100.0,4.4,33.0,807.0,346.07,230.66
2016,7,13,15,15,900.5,98.0,4.45,32.5,766.0,292.5,186.02
2016,7,13,15,30,890.0,96.0,4.5,32.0,725.0,239.83,143.0
2016,7,13,15,45,876.0,93.5,4.6,31.5,679.5,187.42,103.32
2016,7,13,16,0,862.0,91.0,4.7,31.0,634.0,136.65,71.08
2016,7,13,16,15,843.5,88.0,4.75,30.5,585.5,77.42,43.52
2016,7,13,16,30,825.0,85.0,4.8,30.0,537.0,59.61,43.96
2016,7,13,16,45,802.0,81.5,4.9,29.5,486.0,58.63,43.4
2016,7,13,17,0,779.0,78.0,5.0,29.0,435.0,57.56,42.77
2016,7,13,17,15,746.5,73.5,4.95,28.0,382.5,55.57,41.43
2016,7,13,17,30,714.0,69.0,4.9,27.0,330.0,53.48,39.96
2016,7,13,17,45,670.0,63.5,4.9,26.5,279.0,46.04,33.77
2016,7,13,18,0,626.0,58.0,4.9,26.0,228.0,43.16,31.36
2016,7,13,18,15,559.5,51.5,4.75,25.0,179.5,39.26,28.02
2016,7,13,18,30,493.0,45.0,4.6,24.0,131.0,35.27,24.4
2016,7,13,18,45,389.5,35.0,4.45,23.0,89.5,27.97,17.72
2016,7,13,19,0,286.0,25.0,4.3,22.0,48.0,20.4,9.01
2016,7,13,19,15,143.0,12.5,4.2,21.0,24.0,11.37,0.0
2016,7,13,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,14,5,15,165.0,13.0,3.25,12.5,27.5,102.86,0.0
2016,7,14,5,30,330.0,26.0,3.2,13.0,55.0,267.42,197.13
2016,7,14,5,45,435.0,34.5,3.2,14.0,98.0,358.35,292.07
2016,7,14,6,0,540.0,43.0,3.2,15.0,141.0,458.61,378.78
2016,7,14,6,15,601.5,49.0,3.1,16.0,190.0,526.29,434.11
2016,7,14,6,30,663.0,55.0,3.0,17.0,239.0,603.64,493.53
2016,7,14,6,45,705.5,59.5,2.95,18.0,291.0,666.58,538.95
2016,7,14,7,0,748.0,64.0,2.9,19.0,343.0,730.39,582.8
2016,7,14,7,15,777.5,67.5,2.9,19.5,395.0,782.12,617.37
2016,7,14,7,30,807.0,71.0,2.9,20.0,447.0,833.18,650.42
2016,7,14,7,45,829.5,74.0,2.9,21.0,498.0,876.13,675.58
2016,7,14,8,0,852.0,77.0,2.9,22.0,549.0,908.02,692.49
2016,7,14,8,15,868.5,79.5,2.85,23.0,597.5,940.85,709.37
2016,7,14,8,30,885.0,82.0,2.8,24.0,646.0,971.33,724.27
2016,7,14,8,45,897.5,84.5,2.75,25.0,691.0,995.26,734.59
2016,7,14,9,0,910.0,87.0,2.7,26.0,736.0,1016.3,742.93
2016,7,14,9,15,920.0,88.5,2.65,27.0,776.0,1030.6,746.88
2016,7,14,9,30,930.0,90.0,2.6,28.0,816.0,1041.7,748.87
2016,7,14,9,45,937.0,92.0,2.6,29.0,851.0,1047.05,747.83
2016,7,14,10,0,944.0,94.0,2.6,30.0,886.0,1048.98,744.82
2016,7,14,10,15,950.0,95.5,2.6,30.5,914.5,1045.93,740.37
2016,7,14,10,30,956.0,97.0,2.6,31.0,943.0,1039.41,733.97
2016,7,14,10,45,960.0,97.5,2.6,32.0,965.5,1026.49,722.28
2016,7,14,11,0,964.0,98.0,2.6,33.0,988.0,1010.23,708.76
2016,7,14,11,15,967.0,99.0,2.75,33.5,1003.0,990.25,695.88
2016,7,14,11,30,970.0,100.0,2.9,34.0,1018.0,967.1,680.96
2016,7,14,11,45,972.0,100.0,3.05,34.5,1025.5,939.08,662.91
2016,7,14,12,0,974.0,100.0,3.2,35.0,1033.0,908.22,642.97
2016,7,14,12,15,974.0,100.0,3.35,35.0,1033.0,873.08,621.42
2016,7,14,12,30,974.0,100.0,3.5,35.0,1033.0,835.55,598.06
2016,7,14,12,45,966.5,104.5,3.7,35.0,1024.0,794.17,572.07
2016,7,14,13,0,959.0,109.0,3.9,35.0,1015.0,751.16,543.3
2016,7,14,13,15,956.5,108.5,4.0,35.0,1000.0,705.9,511.18
2016,7,14,13,30,954.0,108.0,4.1,35.0,985.0,659.15,477.18
2016,7,14,13,45,950.0,107.0,4.2,35.0,962.5,609.84,440.46
2016,7,14,14,0,946.0,106.0,4.3,35.0,940.0,559.55,401.97
2016,7,14,14,15,940.5,104.5,4.35,34.5,911.0,507.39,361.71
2016,7,14,14,30,935.0,103.0,4.4,34.0,882.0,454.79,319.84
2016,7,14,14,45,927.5,101.0,4.5,33.5,847.0,400.89,275.92
2016,7,14,15,0,920.0,99.0,4.6,33.0,812.0,347.15,231.25
2016,7,14,15,15,910.0,97.0,4.6,32.5,771.5,293.2,186.19
2016,7,14,15,30,900.0,95.0,4.6,32.0,731.0,240.08,142.77
2016,7,14,15,45,887.0,92.5,4.65,31.5,685.5,187.24,102.77
2016,7,14,16,0,874.0,90.0,4.7,31.0,640.0,135.93,70.35
2016,7,14,16,15,856.5,87.0,4.7,30.0,591.0,85.86,50.73
2016,7,14,16,30,839.0,84.0,4.7,29.0,542.0,59.09,43.72
2016,7,14,16,45,816.5,80.5,4.75,28.5,491.0,58.07,43.13
2016,7,14,17,0,794.0,77.0,4.8,28.0,440.0,56.97,42.46
2016,7,14,17,15,762.0,72.5,4.7,26.5,387.5,54.94,41.17
2016,7,14,17,30,730.0,68.0,4.6,25.0,335.0,52.82,39.74
2016,7,14,17,45,684.5,63.0,4.6,24.0,282.5,50.11,37.65
2016,7,14,18,0,639.0,58.0,4.6,23.0,230.0,43.26,31.88
2016,7,14,18,15,572.0,51.5,4.55,21.5,181.0,39.36,28.54
2016,7,14,18,30,505.0,45.0,4.5,20.0,132.0,35.36,24.92
2016,7,14,18,45,395.0,35.5,4.45,19.0,90.0,28.49,18.48
2016,7,14,19,0,285.0,26.0,4.4,18.0,48.0,21.4,9.7
2016,7,14,19,15,142.5,13.0,4.4,17.0,24.0,11.82,0.0
2016,7,14,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,153.5,13.5,3.6,11.5,26.5,96.8,0.0
2016,7,15,5,30,307.0,27.0,3.7,12.0,53.0,253.84,185.18
2016,7,15,5,45,412.5,36.0,3.85,13.0,95.5,345.52,282.85
2016,7,15,6,0,518.0,45.0,4.0,14.0,138.0,445.82,370.73
2016,7,15,6,15,582.5,51.0,4.0,14.5,187.0,520.29,433.64
2016,7,15,6,30,647.0,57.0,4.0,15.0,236.0,598.51,496.08
2016,7,15,6,45,692.0,61.5,4.0,15.5,288.0,657.77,540.99
2016,7,15,7,0,737.0,66.0,4.0,16.0,340.0,723.27,588.81
2016,7,15,7,15,767.5,70.0,3.9,17.0,392.5,776.23,623.89
2016,7,15,7,30,798.0,74.0,3.8,18.0,445.0,828.58,657.18
2016,7,15,7,45,822.5,76.5,3.75,19.0,496.5,872.5,683.51
2016,7,15,8,0,847.0,79.0,3.7,20.0,548.0,905.4,701.37
2016,7,15,8,15,864.0,82.0,3.7,20.5,596.5,939.21,721.21
2016,7,15,8,30,881.0,85.0,3.7,21.0,645.0,970.69,739.15
2016,7,15,8,45,895.5,86.5,3.7,22.0,690.5,995.29,750.81
2016,7,15,9,0,910.0,88.0,3.7,23.0,736.0,1017.08,760.52
2016,7,15,9,15,920.0,90.0,3.75,23.5,776.5,1031.95,767.45
2016,7,15,9,30,930.0,92.0,3.8,24.0,817.0,1043.61,772.37
2016,7,15,9,45,937.5,94.0,3.85,25.0,852.0,1049.42,772.07
2016,7,15,10,0,945.0,96.0,3.9,26.0,887.0,1051.81,769.69
2016,7,15,10,15,950.5,97.0,3.95,26.5,915.5,1047.68,764.74
2016,7,15,10,30,956.0,98.0,4.0,27.0,944.0,1040.11,757.75
2016,7,15,10,45,961.0,98.5,4.1,27.5,966.5,1028.12,748.37
2016,7,15,11,0,966.0,99.0,4.2,28.0,989.0,1012.75,736.92
2016,7,15,11,15,968.5,100.0,4.25,28.0,1004.0,992.25,723.37
2016,7,15,11,30,971.0,101.0,4.3,28.0,1019.0,968.57,707.8
2016,7,15,11,45,784.5,222.5,4.4,28.5,967.5,901.61,662.23
2016,7,15,12,0,598.0,344.0,4.5,29.0,916.0,824.82,604.59
2016,7,15,12,15,786.5,222.5,4.55,29.0,975.0,839.1,619.12
2016,7,15,12,30,975.0,101.0,4.6,29.0,1034.0,836.72,618.61
2016,7,15,12,45,969.0,104.0,4.7,29.5,1024.5,795.07,589.62
2016,7,15,13,0,963.0,107.0,4.8,30.0,1015.0,751.72,558.18
2016,7,15,13,15,960.0,106.5,4.8,30.0,999.5,705.96,524.35
2016,7,15,13,30,957.0,106.0,4.8,30.0,984.0,658.73,488.71
2016,7,15,13,45,954.0,104.0,4.85,30.0,961.5,609.03,450.59
2016,7,15,14,0,951.0,102.0,4.9,30.0,939.0,558.25,410.61
2016,7,15,14,15,945.0,100.5,4.9,30.0,909.5,505.62,368.06
2016,7,15,14,30,939.0,99.0,4.9,30.0,880.0,452.58,324.12
2016,7,15,14,45,931.0,97.5,4.95,30.0,844.5,398.66,278.64
2016,7,15,15,0,923.0,96.0,5.0,30.0,809.0,344.95,232.63
2016,7,15,15,15,912.0,94.0,5.0,29.5,768.0,290.58,186.59
2016,7,15,15,30,901.0,92.0,5.0,29.0,727.0,237.16,142.36
2016,7,15,15,45,885.5,90.0,5.05,28.5,681.5,184.27,101.95
2016,7,15,16,0,870.0,88.0,5.1,28.0,636.0,133.17,69.52
2016,7,15,16,15,852.0,85.5,5.05,27.0,586.5,83.61,50.44
2016,7,15,16,30,834.0,83.0,5.0,26.0,537.0,58.39,43.7
2016,7,15,16,45,806.5,80.5,5.0,25.5,485.5,58.02,43.66
2016,7,15,17,0,779.0,78.0,5.0,25.0,434.0,57.65,43.6
2016,7,15,17,15,746.0,74.0,4.95,24.0,381.5,56.05,42.57
2016,7,15,17,30,713.0,70.0,4.9,23.0,329.0,54.39,41.45
2016,7,15,17,45,663.5,65.0,4.85,22.0,277.0,47.23,35.49
2016,7,15,18,0,614.0,60.0,4.8,21.0,225.0,44.79,33.48
2016,7,15,18,15,545.5,53.0,4.7,20.0,176.5,40.55,29.77
2016,7,15,18,30,477.0,46.0,4.6,19.0,128.0,36.21,25.75
2016,7,15,18,45,364.5,36.0,4.6,18.0,87.0,28.94,18.91
2016,7,15,19,0,252.0,26.0,4.6,17.0,46.0,21.42,9.46
2016,7,15,19,15,126.0,13.0,4.55,16.5,23.0,11.82,0.0
2016,7,15,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,127.0,14.0,3.9,12.5,25.0,82.52,0.0
2016,7,16,5,30,254.0,28.0,4.0,13.0,50.0,221.67,158.04
2016,7,16,5,45,367.0,37.5,4.15,13.5,91.5,317.8,259.57
2016,7,16,6,0,480.0,47.0,4.3,14.0,133.0,421.96,351.51
2016,7,16,6,15,546.5,54.0,4.2,14.5,181.0,497.84,416.08
2016,7,16,6,30,613.0,61.0,4.1,15.0,229.0,577.63,479.95
2016,7,16,6,45,657.5,66.5,4.1,16.0,280.0,641.16,527.56
2016,7,16,7,0,702.0,72.0,4.1,17.0,331.0,701.09,570.28
2016,7,16,7,15,734.0,76.0,4.0,17.5,382.5,754.41,607.08
2016,7,16,7,30,766.0,80.0,3.9,18.0,434.0,807.22,642.26
2016,7,16,7,45,790.5,83.5,3.85,19.0,485.0,851.67,669.32
2016,7,16,8,0,815.0,87.0,3.8,20.0,536.0,894.61,694.56
2016,7,16,8,15,833.0,89.5,3.8,20.5,584.0,928.25,714.33
2016,7,16,8,30,851.0,92.0,3.8,21.0,632.0,949.57,725.41
2016,7,16,8,45,867.0,93.5,3.8,21.5,677.5,975.17,739.46
2016,7,16,9,0,883.0,95.0,3.8,22.0,723.0,998.07,751.57
2016,7,16,9,15,893.5,97.0,3.85,22.5,763.0,1013.17,758.76
2016,7,16,9,30,904.0,99.0,3.9,23.0,803.0,1025.13,763.99
2016,7,16,9,45,913.0,100.5,3.95,23.5,838.0,1031.78,765.81
2016,7,16,10,0,922.0,102.0,4.0,24.0,873.0,1035.1,765.59
2016,7,16,10,15,928.0,103.5,4.1,24.5,901.5,1032.06,761.65
2016,7,16,10,30,934.0,105.0,4.2,25.0,930.0,1025.62,755.65
2016,7,16,10,45,939.5,105.0,4.35,25.5,952.5,1013.78,746.5
2016,7,16,11,0,945.0,105.0,4.5,26.0,975.0,998.63,735.28
2016,7,16,11,15,948.0,106.0,4.6,26.0,990.0,978.89,722.38
2016,7,16,11,30,951.0,107.0,4.7,26.0,1005.0,956.01,707.61
2016,7,16,11,45,953.5,106.5,4.8,26.5,1013.0,928.31,688.14
2016,7,16,12,0,956.0,106.0,4.9,27.0,1021.0,897.81,666.77
2016,7,16,12,15,957.0,106.0,5.0,27.0,1021.5,863.9,644.34
2016,7,16,12,30,958.0,106.0,5.1,27.0,1022.0,827.57,620.06
2016,7,16,12,45,954.5,107.5,5.2,27.0,1014.0,786.99,592.58
2016,7,16,13,0,951.0,109.0,5.3,27.0,1006.0,744.61,562.14
2016,7,16,13,15,949.0,108.5,5.35,27.0,991.5,699.93,528.54
2016,7,16,13,30,947.0,108.0,5.4,27.0,977.0,653.72,493.03
2016,7,16,13,45,944.5,106.0,5.45,27.0,955.5,604.69,454.57
2016,7,16,14,0,942.0,104.0,5.5,27.0,934.0,554.54,414.25
2016,7,16,14,15,937.0,102.5,5.5,26.5,905.5,502.74,372.25
2016,7,16,14,30,932.0,101.0,5.5,26.0,877.0,450.43,328.63
2016,7,16,14,45,926.5,99.0,5.5,26.0,842.5,397.29,282.68
2016,7,16,15,0,921.0,97.0,5.5,26.0,808.0,344.11,236.07
2016,7,16,15,15,911.5,95.0,5.45,25.5,768.0,290.14,189.4
2016,7,16,15,30,902.0,93.0,5.4,25.0,728.0,236.96,144.54
2016,7,16,15,45,891.0,89.5,5.35,25.0,683.5,183.52,102.69
2016,7,16,16,0,880.0,86.0,5.3,25.0,639.0,131.43,68.97
2016,7,16,16,15,863.5,83.5,5.2,24.5,590.5,81.38,49.87
2016,7,16,16,30,847.0,81.0,5.1,24.0,542.0,57.17,43.06
2016,7,16,16,45,826.0,77.0,5.1,23.5,491.0,55.72,42.08
2016,7,16,17,0,805.0,73.0,5.1,23.0,440.0,54.14,40.98
2016,7,16,17,15,774.0,69.0,5.0,22.0,387.0,52.39,39.78
2016,7,16,17,30,743.0,65.0,4.9,21.0,334.0,50.55,38.47
2016,7,16,17,45,700.0,60.0,4.8,20.0,282.0,47.75,36.25
2016,7,16,18,0,657.0,55.0,4.7,19.0,230.0,44.87,33.84
2016,7,16,18,15,590.0,48.5,4.6,18.0,181.0,37.05,26.95
2016,7,16,18,30,523.0,42.0,4.5,17.0,132.0,32.93,23.12
2016,7,16,18,45,413.0,33.0,4.4,16.5,89.5,26.4,16.86
2016,7,16,19,0,303.0,24.0,4.3,16.0,47.0,19.67,7.95
2016,7,16,19,15,151.5,12.0,4.3,15.5,23.5,10.91,0.0
2016,7,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,17,5,15,149.5,13.0,4.2,12.5,25.0,93.8,0.0
2016,7,17,5,30,299.0,26.0,4.3,13.0,50.0,245.16,171.78
2016,7,17,5,45,411.0,34.0,4.45,13.5,92.0,341.32,278.63
2016,7,17,6,0,523.0,42.0,4.6,14.0,134.0,444.31,370.22
2016,7,17,6,15,586.5,48.5,4.55,14.5,183.0,518.73,433.49
2016,7,17,6,30,650.0,55.0,4.5,15.0,232.0,591.99,492.43
2016,7,17,6,45,694.5,59.0,4.5,16.0,283.5,655.45,540.09
2016,7,17,7,0,739.0,63.0,4.5,17.0,335.0,719.9,586.27
2016,7,17,7,15,769.0,67.0,4.55,17.0,387.0,772.48,624.32
2016,7,17,7,30,799.0,71.0,4.6,17.0,439.0,824.46,661.03
2016,7,17,7,45,823.0,73.5,4.7,17.5,490.5,867.98,689.84
2016,7,17,8,0,847.0,76.0,4.8,18.0,542.0,900.56,710.29
2016,7,17,8,15,863.5,79.0,4.85,18.5,590.0,934.0,730.84
2016,7,17,8,30,880.0,82.0,4.9,19.0,638.0,965.08,749.48
2016,7,17,8,45,894.5,83.0,4.95,19.5,683.5,989.16,763.08
2016,7,17,9,0,909.0,84.0,5.0,20.0,729.0,1010.45,774.77
2016,7,17,9,15,919.0,86.0,5.05,20.5,769.0,1025.43,782.14
2016,7,17,9,30,929.0,88.0,5.1,21.0,809.0,1037.2,787.42
2016,7,17,9,45,932.5,92.0,5.2,21.5,843.0,1041.38,788.06
2016,7,17,10,0,936.0,96.0,5.3,22.0,877.0,1042.07,786.5
2016,7,17,10,15,941.5,97.0,5.4,22.0,905.5,1038.02,783.42
2016,7,17,10,30,947.0,98.0,5.5,22.0,934.0,1030.56,778.15
2016,7,17,10,45,950.0,100.0,5.6,22.5,956.0,1018.32,768.2
2016,7,17,11,0,953.0,102.0,5.7,23.0,978.0,1002.73,756.07
2016,7,17,11,15,955.5,102.5,5.8,23.0,992.5,981.93,741.95
2016,7,17,11,30,958.0,103.0,5.9,23.0,1007.0,958.02,725.7
2016,7,17,11,45,958.0,104.0,6.0,23.0,1014.0,929.41,706.15
2016,7,17,12,0,958.0,105.0,6.1,23.0,1021.0,898.08,684.62
2016,7,17,12,15,958.0,105.0,6.15,22.5,1020.5,863.29,661.62
2016,7,17,12,30,958.0,105.0,6.2,22.0,1020.0,826.16,636.73
2016,7,17,12,45,953.0,107.0,6.3,22.0,1011.0,784.9,607.59
2016,7,17,13,0,948.0,109.0,6.4,22.0,1002.0,741.93,575.45
2016,7,17,13,15,944.5,108.5,6.4,21.5,986.5,696.38,540.89
2016,7,17,13,30,941.0,108.0,6.4,21.0,971.0,649.44,504.39
2016,7,17,13,45,937.0,106.5,6.45,21.0,948.0,600.21,464.37
2016,7,17,14,0,933.0,105.0,6.5,21.0,925.0,550.02,422.6
2016,7,17,14,15,926.5,103.5,6.5,20.5,896.0,497.93,378.99
2016,7,17,14,30,920.0,102.0,6.5,20.0,867.0,445.5,333.9
2016,7,17,14,45,913.0,99.5,6.5,20.0,831.5,392.03,286.39
2016,7,17,15,0,906.0,97.0,6.5,20.0,796.0,338.7,238.4
2016,7,17,15,15,895.5,95.0,6.45,19.5,755.5,285.25,190.93
2016,7,17,15,30,885.0,93.0,6.4,19.0,715.0,232.68,145.48
2016,7,17,15,45,872.0,90.0,6.4,19.0,670.0,180.18,103.51
2016,7,17,16,0,859.0,87.0,6.4,19.0,625.0,129.23,70.03
2016,7,17,16,15,841.0,84.0,6.35,18.5,576.5,79.86,51.07
2016,7,17,16,30,823.0,81.0,6.3,18.0,528.0,56.98,44.0
2016,7,17,16,45,800.5,77.5,6.25,17.5,477.5,55.89,43.31
2016,7,17,17,0,778.0,74.0,6.2,17.0,427.0,54.72,42.52
2016,7,17,17,15,746.0,70.0,6.1,16.5,375.5,53.01,41.25
2016,7,17,17,30,714.0,66.0,6.0,16.0,324.0,51.22,39.88
2016,7,17,17,45,670.5,60.5,5.9,15.5,273.0,48.06,37.21
2016,7,17,18,0,627.0,55.0,5.8,15.0,222.0,40.97,30.95
2016,7,17,18,15,560.0,48.5,5.6,14.5,174.0,36.99,27.29
2016,7,17,18,30,493.0,42.0,5.4,14.0,126.0,32.9,23.37
2016,7,17,18,45,382.5,33.0,5.25,13.5,85.0,26.39,17.05
2016,7,17,19,0,272.0,24.0,5.1,13.0,44.0,19.69,7.72
2016,7,17,19,15,136.0,12.0,5.05,12.5,22.0,10.91,0.0
2016,7,17,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,156.0,12.0,4.25,11.5,24.0,96.28,0.0
2016,7,18,5,30,312.0,24.0,4.4,12.0,48.0,249.32,171.28
2016,7,18,5,45,418.0,32.0,4.6,12.5,89.5,342.77,280.54
2016,7,18,6,0,524.0,40.0,4.8,13.0,131.0,441.75,369.67
2016,7,18,6,15,586.0,46.0,4.8,13.5,179.0,509.2,427.91
2016,7,18,6,30,648.0,52.0,4.8,14.0,227.0,586.13,490.57
2016,7,18,6,45,347.5,95.5,4.8,15.0,191.5,423.46,355.89
2016,7,18,7,0,47.0,139.0,4.8,16.0,156.0,191.03,156.35
2016,7,18,7,15,190.5,154.0,4.7,16.0,239.0,345.35,287.36
2016,7,18,7,30,334.0,169.0,4.6,16.0,322.0,510.11,420.76
2016,7,18,7,45,582.0,121.5,4.55,16.5,425.5,712.28,577.5
2016,7,18,8,0,830.0,74.0,4.5,17.0,529.0,881.52,698.26
2016,7,18,8,15,588.0,164.5,4.45,17.5,501.5,787.84,625.07
2016,7,18,8,30,346.0,255.0,4.4,18.0,474.0,637.15,505.19
2016,7,18,8,45,616.5,169.5,4.4,19.0,593.0,833.25,652.06
2016,7,18,9,0,887.0,84.0,4.4,20.0,712.0,988.13,755.4
2016,7,18,9,15,897.0,86.0,4.4,20.0,751.5,1003.01,762.75
2016,7,18,9,30,907.0,88.0,4.4,20.0,791.0,1014.75,769.2
2016,7,18,9,45,910.5,91.5,4.4,20.5,824.0,1018.41,768.75
2016,7,18,10,0,914.0,95.0,4.4,21.0,857.0,1018.69,766.22
2016,7,18,10,15,920.0,96.5,4.45,21.5,885.5,1015.88,762.03
2016,7,18,10,30,926.0,98.0,4.5,22.0,914.0,1009.7,755.92
2016,7,18,10,45,930.5,98.5,4.55,22.5,935.5,997.68,746.03
2016,7,18,11,0,935.0,99.0,4.6,23.0,957.0,982.39,734.1
2016,7,18,11,15,937.5,99.5,4.7,23.0,971.5,962.04,720.72
2016,7,18,11,30,940.0,100.0,4.8,23.0,986.0,938.63,705.25
2016,7,18,11,45,941.5,100.5,4.9,23.0,993.5,911.42,687.13
2016,7,18,12,0,943.0,101.0,5.0,23.0,1001.0,881.44,667.01
2016,7,18,12,15,943.0,101.0,5.05,23.0,1001.0,847.22,643.52
2016,7,18,12,30,943.0,101.0,5.1,23.0,1001.0,810.67,618.26
2016,7,18,12,45,945.0,98.5,5.2,23.5,994.0,771.27,589.86
2016,7,18,13,0,947.0,96.0,5.3,24.0,987.0,729.75,558.62
2016,7,18,13,15,944.5,95.5,5.35,23.5,972.5,685.03,525.47
2016,7,18,13,30,942.0,95.0,5.4,23.0,958.0,638.8,490.26
2016,7,18,13,45,940.0,93.0,5.45,23.0,936.5,590.33,451.44
2016,7,18,14,0,938.0,91.0,5.5,23.0,915.0,540.69,410.69
2016,7,18,14,15,933.0,89.5,5.5,23.0,887.0,489.12,367.29
2016,7,18,14,30,928.0,88.0,5.5,23.0,859.0,437.06,322.44
2016,7,18,14,45,923.0,85.5,5.5,23.0,825.0,383.95,275.83
2016,7,18,15,0,918.0,83.0,5.5,23.0,791.0,330.78,228.53
2016,7,18,15,15,908.5,81.5,5.45,22.5,751.0,277.4,181.66
2016,7,18,15,30,899.0,80.0,5.4,22.0,711.0,224.8,136.71
2016,7,18,15,45,889.0,76.5,5.35,22.0,667.5,171.71,94.77
2016,7,18,16,0,879.0,73.0,5.3,22.0,624.0,119.87,61.27
2016,7,18,16,15,863.0,71.0,5.2,21.5,576.0,70.35,43.41
2016,7,18,16,30,847.0,69.0,5.1,21.0,528.0,58.4,44.67
2016,7,18,16,45,828.0,65.5,5.1,20.5,478.0,56.17,43.01
2016,7,18,17,0,809.0,62.0,5.1,20.0,428.0,53.8,41.21
2016,7,18,17,15,780.0,58.5,5.0,19.5,376.5,44.51,33.34
2016,7,18,17,30,751.0,55.0,4.9,19.0,325.0,42.75,31.97
2016,7,18,17,45,711.0,51.0,4.85,18.5,274.5,40.46,30.08
2016,7,18,18,0,671.0,47.0,4.8,18.0,224.0,38.13,28.05
2016,7,18,18,15,608.5,41.5,4.65,17.0,175.5,34.35,24.68
2016,7,18,18,30,546.0,36.0,4.5,16.0,127.0,30.52,21.07
2016,7,18,18,45,442.0,28.5,4.35,15.5,86.0,24.62,15.35
2016,7,18,19,0,338.0,21.0,4.2,15.0,45.0,18.61,6.45
2016,7,18,19,15,169.0,10.5,4.15,14.5,22.5,9.55,0.0
2016,7,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,5,15,184.0,10.5,3.4,11.5,25.0,110.03,0.0
2016,7,19,5,30,368.0,21.0,3.5,12.0,50.0,270.64,180.64
2016,7,19,5,45,469.5,28.5,3.65,12.5,92.0,364.26,296.73
2016,7,19,6,0,571.0,36.0,3.8,13.0,134.0,462.31,384.5
2016,7,19,6,15,631.0,41.0,3.8,13.5,183.0,534.66,445.74
2016,7,19,6,30,691.0,46.0,3.8,14.0,232.0,610.24,506.38
2016,7,19,6,45,731.0,50.0,3.8,14.5,283.5,671.22,552.8
2016,7,19,7,0,771.0,54.0,3.8,15.0,335.0,733.04,597.81
2016,7,19,7,15,799.0,57.0,3.75,15.5,386.5,774.99,626.06
2016,7,19,7,30,827.0,60.0,3.7,16.0,438.0,824.53,659.02
2016,7,19,7,45,846.5,63.0,3.7,17.0,488.5,865.3,683.61
2016,7,19,8,0,866.0,66.0,3.7,18.0,539.0,904.31,706.34
2016,7,19,8,15,881.5,68.0,3.7,18.5,587.0,936.15,724.92
2016,7,19,8,30,897.0,70.0,3.7,19.0,635.0,965.58,741.64
2016,7,19,8,45,907.0,73.0,3.75,19.5,679.0,988.19,753.87
2016,7,19,9,0,917.0,76.0,3.8,20.0,723.0,1007.79,764.09
2016,7,19,9,15,926.5,77.5,3.85,20.5,763.0,1021.93,770.68
2016,7,19,9,30,936.0,79.0,3.9,21.0,803.0,1032.85,775.22
2016,7,19,9,45,937.0,84.0,3.95,21.5,836.5,1035.92,774.65
2016,7,19,10,0,938.0,89.0,4.0,22.0,870.0,1035.44,771.92
2016,7,19,10,15,943.0,90.0,4.05,22.0,898.0,1031.04,768.23
2016,7,19,10,30,948.0,91.0,4.1,22.0,926.0,1023.23,762.44
2016,7,19,10,45,950.5,93.0,4.15,22.5,947.5,1010.66,752.15
2016,7,19,11,0,953.0,95.0,4.2,23.0,969.0,994.74,739.79
2016,7,19,11,15,955.5,95.5,4.25,23.0,983.5,974.08,725.79
2016,7,19,11,30,958.0,96.0,4.3,23.0,998.0,950.29,709.75
2016,7,19,11,45,959.0,96.0,4.4,23.0,1005.0,921.74,690.72
2016,7,19,12,0,960.0,96.0,4.5,23.0,1012.0,890.42,669.86
2016,7,19,12,15,960.0,96.0,4.55,23.0,1012.0,855.69,646.36
2016,7,19,12,30,960.0,96.0,4.6,23.0,1012.0,818.58,621.05
2016,7,19,12,45,951.5,100.5,4.7,23.5,1002.5,776.95,591.46
2016,7,19,13,0,943.0,105.0,4.8,24.0,993.0,733.79,559.11
2016,7,19,13,15,940.5,104.5,4.85,24.0,977.5,689.05,525.24
2016,7,19,13,30,938.0,104.0,4.9,24.0,962.0,642.83,489.44
2016,7,19,13,45,936.0,101.5,4.95,24.5,940.5,593.99,449.92
2016,7,19,14,0,934.0,99.0,5.0,25.0,919.0,544.0,408.63
2016,7,19,14,15,928.0,98.0,5.0,24.5,890.0,492.43,366.55
2016,7,19,14,30,922.0,97.0,5.0,24.0,861.0,440.45,322.91
2016,7,19,14,45,916.0,94.0,5.05,24.0,826.5,386.79,276.38
2016,7,19,15,0,910.0,91.0,5.1,24.0,792.0,333.17,229.22
2016,7,19,15,15,900.0,89.0,5.1,23.5,751.5,279.59,182.63
2016,7,19,15,30,890.0,87.0,5.1,23.0,711.0,226.85,137.99
2016,7,19,15,45,879.0,84.0,5.15,23.0,667.0,174.32,96.94
2016,7,19,16,0,868.0,81.0,5.2,23.0,623.0,123.13,64.4
2016,7,19,16,15,851.0,78.0,5.15,22.5,574.5,73.32,46.75
2016,7,19,16,30,834.0,75.0,5.1,22.0,526.0,62.35,47.86
2016,7,19,16,45,815.0,71.0,5.1,21.5,476.0,51.48,38.8
2016,7,19,17,0,796.0,67.0,5.1,21.0,426.0,49.76,37.55
2016,7,19,17,15,765.5,63.5,5.0,20.5,374.5,48.22,36.43
2016,7,19,17,30,735.0,60.0,4.9,20.0,323.0,46.63,35.22
2016,7,19,17,45,697.5,54.5,4.8,19.5,272.5,43.3,32.43
2016,7,19,18,0,660.0,49.0,4.7,19.0,222.0,39.83,29.41
2016,7,19,18,15,595.5,43.5,4.5,18.0,173.5,36.13,26.12
2016,7,19,18,30,531.0,38.0,4.3,17.0,125.0,32.4,22.6
2016,7,19,18,45,430.0,29.5,4.15,16.5,84.5,23.51,14.28
2016,7,19,19,0,329.0,21.0,4.0,16.0,44.0,17.11,4.94
2016,7,19,19,15,164.5,10.5,3.95,15.5,22.0,9.55,0.0
2016,7,19,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,5,15,183.5,10.5,3.2,11.5,24.0,109.55,0.0
2016,7,20,5,30,367.0,21.0,3.3,12.0,48.0,268.59,172.82
2016,7,20,5,45,468.0,28.0,3.45,12.5,90.0,362.24,294.28
2016,7,20,6,0,569.0,35.0,3.6,13.0,132.0,459.13,381.38
2016,7,20,6,15,630.0,40.0,3.6,13.5,180.5,532.01,443.09
2016,7,20,6,30,691.0,45.0,3.6,14.0,229.0,608.24,504.23
2016,7,20,6,45,730.5,49.0,3.6,15.0,280.5,668.81,549.27
2016,7,20,7,0,770.0,53.0,3.6,16.0,332.0,730.19,592.72
2016,7,20,7,15,798.5,56.0,3.55,16.5,384.0,772.57,621.12
2016,7,20,7,30,827.0,59.0,3.5,17.0,436.0,822.57,654.2
2016,7,20,7,45,848.0,61.5,3.5,18.0,486.5,864.07,679.15
2016,7,20,8,0,869.0,64.0,3.5,19.0,537.0,903.91,702.29
2016,7,20,8,15,884.5,66.0,3.45,19.5,585.5,935.88,720.46
2016,7,20,8,30,900.0,68.0,3.4,20.0,634.0,965.41,736.74
2016,7,20,8,45,912.0,70.0,3.35,21.0,678.5,988.85,747.25
2016,7,20,9,0,924.0,72.0,3.3,22.0,723.0,1009.34,755.7
2016,7,20,9,15,933.5,73.5,3.3,22.5,763.5,1023.62,761.86
2016,7,20,9,30,943.0,75.0,3.3,23.0,804.0,1034.65,766.0
2016,7,20,9,45,940.0,83.5,3.3,23.5,837.0,1037.83,765.12
2016,7,20,10,0,937.0,92.0,3.3,24.0,870.0,1037.26,762.01
2016,7,20,10,15,943.0,93.0,3.35,24.5,899.0,1033.77,757.58
2016,7,20,10,30,949.0,94.0,3.4,25.0,928.0,1026.85,751.09
2016,7,20,10,45,953.5,94.5,3.45,25.5,950.0,1014.54,741.25
2016,7,20,11,0,958.0,95.0,3.5,26.0,972.0,998.88,729.39
2016,7,20,11,15,961.0,95.5,3.55,26.5,987.0,978.54,714.6
2016,7,20,11,30,964.0,96.0,3.6,27.0,1002.0,955.03,697.85
2016,7,20,11,45,966.5,95.5,3.7,27.5,1010.0,927.1,678.54
2016,7,20,12,0,969.0,95.0,3.8,28.0,1018.0,896.32,657.33
2016,7,20,12,15,969.0,95.0,3.85,28.0,1018.0,861.27,634.25
2016,7,20,12,30,969.0,95.0,3.9,28.0,1018.0,823.8,609.4
2016,7,20,12,45,968.5,94.0,4.0,28.5,1010.5,782.87,581.04
2016,7,20,13,0,968.0,93.0,4.1,29.0,1003.0,739.9,549.99
2016,7,20,13,15,966.0,92.5,4.2,29.0,988.0,694.52,516.71
2016,7,20,13,30,964.0,92.0,4.3,29.0,973.0,647.55,481.41
2016,7,20,13,45,960.5,91.0,4.4,29.0,951.0,597.94,443.23
2016,7,20,14,0,957.0,90.0,4.5,29.0,929.0,547.26,403.16
2016,7,20,14,15,952.0,88.5,4.6,28.5,900.0,494.63,361.33
2016,7,20,14,30,947.0,87.0,4.7,28.0,871.0,441.49,317.7
2016,7,20,14,45,940.0,85.5,4.8,28.0,836.5,387.36,271.55
2016,7,20,15,0,933.0,84.0,4.9,28.0,802.0,333.33,224.77
2016,7,20,15,15,923.5,82.5,4.95,27.5,761.5,279.03,178.27
2016,7,20,15,30,914.0,81.0,5.0,27.0,721.0,225.5,133.68
2016,7,20,15,45,902.5,78.5,5.05,26.5,676.0,172.0,92.87
2016,7,20,16,0,891.0,76.0,5.1,26.0,631.0,119.89,60.69
2016,7,20,16,15,875.0,73.5,5.1,25.0,582.5,69.26,52.89
2016,7,20,16,30,859.0,71.0,5.1,24.0,534.0,59.9,45.39
2016,7,20,16,45,838.5,67.5,5.1,23.5,483.0,57.67,43.76
2016,7,20,17,0,818.0,64.0,5.1,23.0,432.0,55.3,41.99
2016,7,20,17,15,788.0,60.5,5.0,22.0,380.0,46.15,34.41
2016,7,20,17,30,758.0,57.0,4.9,21.0,328.0,44.44,33.17
2016,7,20,17,45,717.5,52.5,4.85,20.5,276.0,41.81,30.99
2016,7,20,18,0,677.0,48.0,4.8,20.0,224.0,39.1,28.64
2016,7,20,18,15,612.5,42.5,4.65,19.0,175.0,35.36,25.31
2016,7,20,18,30,548.0,37.0,4.5,18.0,126.0,31.57,21.76
2016,7,20,18,45,441.5,28.5,4.4,17.0,84.5,24.75,15.24
2016,7,20,19,0,335.0,20.0,4.3,16.0,43.0,17.73,4.7
2016,7,20,19,15,167.5,10.0,4.3,15.5,21.5,9.1,0.0
2016,7,20,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,5,15,176.0,10.5,3.65,11.5,23.5,105.27,0.0
2016,7,21,5,30,352.0,21.0,3.8,12.0,47.0,258.23,158.97
2016,7,21,5,45,458.5,28.5,3.95,12.5,89.0,356.24,289.17
2016,7,21,6,0,565.0,36.0,4.1,13.0,131.0,457.09,380.21
2016,7,21,6,15,627.5,41.5,4.1,13.5,180.5,531.66,443.65
2016,7,21,6,30,690.0,47.0,4.1,14.0,230.0,609.65,506.59
2016,7,21,6,45,731.5,51.0,4.15,15.0,282.0,671.82,553.33
2016,7,21,7,0,773.0,55.0,4.2,16.0,334.0,734.89,598.54
2016,7,21,7,15,801.0,58.0,4.2,16.5,386.0,776.93,627.12
2016,7,21,7,30,829.0,61.0,4.2,17.0,438.0,826.49,660.44
2016,7,21,7,45,849.5,64.0,4.2,18.0,488.5,868.21,685.81
2016,7,21,8,0,870.0,67.0,4.2,19.0,539.0,908.21,709.31
2016,7,21,8,15,885.5,69.0,4.2,19.5,587.5,940.13,727.99
2016,7,21,8,30,901.0,71.0,4.2,20.0,636.0,969.62,744.79
2016,7,21,8,45,912.5,73.0,4.2,21.0,680.0,992.51,755.46
2016,7,21,9,0,924.0,75.0,4.2,22.0,724.0,1012.44,764.08
2016,7,21,9,15,932.5,76.5,4.2,22.5,764.0,1025.66,769.66
2016,7,21,9,30,941.0,78.0,4.2,23.0,804.0,1035.61,773.18
2016,7,21,9,45,945.5,80.5,4.2,23.5,838.0,1039.35,772.69
2016,7,21,10,0,950.0,83.0,4.2,24.0,872.0,1039.62,770.1
2016,7,21,10,15,955.5,84.0,4.25,24.0,900.5,1035.73,766.75
2016,7,21,10,30,961.0,85.0,4.3,24.0,929.0,1028.38,761.26
2016,7,21,10,45,965.0,85.5,4.4,24.5,951.0,1015.6,751.14
2016,7,21,11,0,969.0,86.0,4.5,25.0,973.0,999.45,738.92
2016,7,21,11,15,972.0,86.5,4.6,25.0,988.0,979.06,725.6
2016,7,21,11,30,975.0,87.0,4.7,25.0,1003.0,955.47,710.28
2016,7,21,11,45,976.5,87.0,4.85,25.5,1010.5,927.01,690.57
2016,7,21,12,0,978.0,87.0,5.0,26.0,1018.0,895.69,668.84
2016,7,21,12,15,979.0,87.0,5.15,26.0,1018.5,861.26,646.15
2016,7,21,12,30,980.0,87.0,5.3,26.0,1019.0,824.3,621.47
2016,7,21,12,45,971.5,92.5,5.45,26.0,1010.0,782.89,593.36
2016,7,21,13,0,963.0,98.0,5.6,26.0,1001.0,739.82,562.41
2016,7,21,13,15,961.0,97.5,5.65,25.5,986.5,694.53,529.01
2016,7,21,13,30,959.0,97.0,5.7,25.0,972.0,647.66,493.47
2016,7,21,13,45,956.5,95.5,5.8,25.0,950.5,598.31,454.24
2016,7,21,14,0,954.0,94.0,5.9,25.0,929.0,547.8,413.05
2016,7,21,14,15,949.0,92.5,5.9,24.5,900.5,495.22,369.73
2016,7,21,14,30,944.0,91.0,5.9,24.0,872.0,442.12,324.75
2016,7,21,14,45,940.0,88.0,5.9,24.0,837.5,387.93,277.23
2016,7,21,15,0,936.0,85.0,5.9,24.0,803.0,333.55,228.96
2016,7,21,15,15,926.5,83.5,5.8,23.5,763.0,279.02,181.23
2016,7,21,15,30,917.0,82.0,5.7,23.0,723.0,225.26,135.63
2016,7,21,15,45,908.5,78.0,5.65,22.5,678.5,170.85,93.41
2016,7,21,16,0,900.0,74.0,5.6,22.0,634.0,117.56,60.04
2016,7,21,16,15,884.0,71.5,5.5,21.5,585.0,66.45,51.28
2016,7,21,16,30,868.0,69.0,5.4,21.0,536.0,58.64,44.9
2016,7,21,16,45,850.0,65.5,5.3,21.0,485.0,56.39,43.13
2016,7,21,17,0,832.0,62.0,5.2,21.0,434.0,54.0,41.23
2016,7,21,17,15,802.5,58.5,5.05,20.0,381.5,51.38,39.27
2016,7,21,17,30,773.0,55.0,4.9,19.0,329.0,43.01,32.21
2016,7,21,17,45,732.5,50.5,4.75,18.5,277.0,40.3,29.94
2016,7,21,18,0,692.0,46.0,4.6,18.0,225.0,37.51,27.5
2016,7,21,18,15,628.0,40.5,4.35,17.0,175.5,33.69,24.07
2016,7,21,18,30,564.0,35.0,4.1,16.0,126.0,29.81,20.41
