Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,18,45,454.0,27.5,3.95,15.5,84.0,23.87,14.55
2016,7,21,19,0,344.0,20.0,3.8,15.0,42.0,17.81,4.04
2016,7,21,19,15,172.0,10.0,3.75,14.5,21.0,9.1,0.0
2016,7,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,5,15,174.5,10.0,2.65,11.5,22.5,103.8,0.0
2016,7,22,5,30,349.0,20.0,2.8,12.0,45.0,254.34,147.7
2016,7,22,5,45,455.5,28.0,3.0,12.5,87.0,353.29,285.2
2016,7,22,6,0,562.0,36.0,3.2,13.0,129.0,454.47,376.46
2016,7,22,6,15,626.0,41.5,3.15,13.5,178.5,529.99,440.17
2016,7,22,6,30,690.0,47.0,3.1,14.0,228.0,609.04,503.22
2016,7,22,6,45,732.0,51.5,3.1,15.0,280.5,672.3,550.1
2016,7,22,7,0,774.0,56.0,3.1,16.0,333.0,736.49,595.32
2016,7,22,7,15,803.5,59.0,3.05,17.0,386.0,779.86,622.94
2016,7,22,7,30,833.0,62.0,3.0,18.0,439.0,830.8,654.97
2016,7,22,7,45,855.0,65.0,2.95,19.0,491.0,873.96,680.28
2016,7,22,8,0,877.0,68.0,2.9,20.0,543.0,915.47,703.69
2016,7,22,8,15,893.5,70.5,2.9,20.5,592.0,949.1,722.86
2016,7,22,8,30,910.0,73.0,2.9,21.0,641.0,980.28,740.18
2016,7,22,8,45,922.5,75.0,2.95,22.0,687.0,1004.22,751.48
2016,7,22,9,0,935.0,77.0,3.0,23.0,733.0,1025.19,760.79
2016,7,22,9,15,944.5,78.5,3.0,23.5,774.0,1039.42,766.74
2016,7,22,9,30,954.0,80.0,3.0,24.0,815.0,1050.34,770.67
2016,7,22,9,45,955.0,85.5,3.0,25.0,849.0,1053.93,768.48
2016,7,22,10,0,956.0,91.0,3.0,26.0,883.0,1053.87,764.16
2016,7,22,10,15,962.0,92.5,3.0,26.5,912.5,1050.76,759.58
2016,7,22,10,30,968.0,94.0,3.0,27.0,942.0,1044.12,752.94
2016,7,22,10,45,971.5,95.0,3.05,28.0,964.5,1031.04,741.33
2016,7,22,11,0,975.0,96.0,3.1,29.0,987.0,1014.55,727.76
2016,7,22,11,15,977.5,96.5,3.15,29.5,1002.0,993.31,712.74
2016,7,22,11,30,980.0,97.0,3.2,30.0,1017.0,968.86,695.78
2016,7,22,11,45,981.0,97.5,3.25,30.5,1024.5,940.04,676.06
2016,7,22,12,0,982.0,98.0,3.3,31.0,1032.0,908.35,654.51
2016,7,22,12,15,982.0,98.0,3.4,31.0,1031.5,872.72,631.92
2016,7,22,12,30,982.0,98.0,3.5,31.0,1031.0,834.63,607.5
2016,7,22,12,45,979.5,98.5,3.6,31.5,1022.5,792.87,579.21
2016,7,22,13,0,977.0,99.0,3.7,32.0,1014.0,749.18,548.06
2016,7,22,13,15,974.0,98.0,3.8,32.0,998.5,702.16,514.3
2016,7,22,13,30,971.0,97.0,3.9,32.0,983.0,653.63,478.58
2016,7,22,13,45,965.5,97.0,4.0,32.0,959.5,603.22,440.47
2016,7,22,14,0,960.0,97.0,4.1,32.0,936.0,551.89,400.58
2016,7,22,14,15,953.5,96.0,4.2,31.5,906.5,498.63,358.86
2016,7,22,14,30,947.0,95.0,4.3,31.0,877.0,444.99,315.49
2016,7,22,14,45,938.5,93.5,4.4,31.0,841.0,390.14,269.5
2016,7,22,15,0,930.0,92.0,4.5,31.0,805.0,335.54,223.06
2016,7,22,15,15,919.5,90.0,4.55,30.5,763.5,280.59,176.89
2016,7,22,15,30,909.0,88.0,4.6,30.0,722.0,226.54,132.77
2016,7,22,15,45,895.5,86.0,4.65,29.5,676.5,173.2,93.11
2016,7,22,16,0,882.0,84.0,4.7,29.0,631.0,121.45,62.38
2016,7,22,16,15,864.5,81.0,4.75,28.0,582.0,70.72,53.43
2016,7,22,16,30,847.0,78.0,4.8,27.0,533.0,64.54,48.71
2016,7,22,16,45,824.0,74.5,4.85,26.5,481.0,54.2,40.29
2016,7,22,17,0,801.0,71.0,4.9,26.0,429.0,52.92,39.44
2016,7,22,17,15,769.5,67.0,4.9,25.0,376.5,51.11,38.2
2016,7,22,17,30,738.0,63.0,4.9,24.0,324.0,49.22,36.85
2016,7,22,17,45,692.0,58.0,4.9,23.0,271.5,46.36,34.58
2016,7,22,18,0,646.0,53.0,4.9,22.0,219.0,43.42,32.13
2016,7,22,18,15,576.0,46.5,4.8,21.0,170.0,35.7,25.36
2016,7,22,18,30,506.0,40.0,4.7,20.0,121.0,31.54,21.48
2016,7,22,18,45,388.0,30.5,4.65,19.0,79.5,24.51,14.76
2016,7,22,19,0,270.0,21.0,4.6,18.0,38.0,17.25,2.72
2016,7,22,19,15,135.0,10.5,4.5,17.5,19.0,9.55,0.0
2016,7,22,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,23,5,15,152.5,10.5,1.6,11.5,21.0,92.15,0.0
2016,7,23,5,30,305.0,21.0,1.7,12.0,42.0,234.79,126.15
2016,7,23,5,45,419.0,29.5,1.85,13.0,83.5,338.48,270.42
2016,7,23,6,0,533.0,38.0,2.0,14.0,125.0,436.51,357.99
2016,7,23,6,15,599.5,44.0,1.9,15.0,174.5,513.56,421.01
2016,7,23,6,30,666.0,50.0,1.8,16.0,224.0,594.24,482.76
2016,7,23,6,45,711.0,54.5,1.75,17.0,276.0,659.1,529.22
2016,7,23,7,0,756.0,59.0,1.7,18.0,328.0,725.09,573.94
2016,7,23,7,15,786.0,62.5,1.7,19.5,381.0,777.54,606.06
2016,7,23,7,30,816.0,66.0,1.7,21.0,434.0,829.37,636.34
2016,7,23,7,45,839.0,69.0,1.75,22.5,485.5,864.08,654.29
2016,7,23,8,0,862.0,72.0,1.8,24.0,537.0,906.06,676.68
2016,7,23,8,15,878.5,74.5,1.9,25.0,586.0,939.31,694.54
2016,7,23,8,30,895.0,77.0,2.0,26.0,635.0,970.16,710.65
2016,7,23,8,45,908.0,79.0,2.15,27.5,680.0,994.32,721.43
2016,7,23,9,0,921.0,81.0,2.3,29.0,725.0,1015.56,730.24
2016,7,23,9,15,930.5,82.5,2.4,29.5,766.0,1029.62,736.88
2016,7,23,9,30,940.0,84.0,2.5,30.0,807.0,1040.42,741.61
2016,7,23,9,45,947.0,85.5,2.65,31.0,842.0,1045.36,741.79
2016,7,23,10,0,954.0,87.0,2.8,32.0,877.0,1046.84,739.92
2016,7,23,10,15,960.0,88.5,2.9,32.5,906.0,1043.83,736.4
2016,7,23,10,30,966.0,90.0,3.0,33.0,935.0,1037.3,730.83
2016,7,23,10,45,970.5,90.0,3.1,34.0,957.5,1024.24,719.83
2016,7,23,11,0,975.0,90.0,3.2,35.0,980.0,1007.79,706.88
2016,7,23,11,15,977.5,90.5,3.3,35.0,995.0,986.66,693.99
2016,7,23,11,30,980.0,91.0,3.4,35.0,1010.0,962.32,679.08
2016,7,23,11,45,981.5,91.5,3.5,35.5,1017.5,934.04,660.25
2016,7,23,12,0,983.0,92.0,3.6,36.0,1025.0,902.84,639.55
2016,7,23,12,15,983.0,92.0,3.75,36.0,1025.0,867.26,617.49
2016,7,23,12,30,983.0,92.0,3.9,36.0,1025.0,829.2,593.58
2016,7,23,12,45,975.5,96.0,4.05,36.0,1015.5,786.89,566.57
2016,7,23,13,0,968.0,100.0,4.2,36.0,1006.0,742.9,536.67
2016,7,23,13,15,965.0,99.5,4.3,35.5,990.5,696.62,504.7
2016,7,23,13,30,962.0,99.0,4.4,35.0,975.0,648.82,470.66
2016,7,23,13,45,958.0,98.0,4.55,35.0,952.5,598.76,433.12
2016,7,23,14,0,954.0,97.0,4.7,35.0,930.0,547.68,393.77
2016,7,23,14,15,948.0,96.0,4.75,34.5,901.0,494.88,352.62
2016,7,23,14,30,942.0,95.0,4.8,34.0,872.0,441.66,309.84
2016,7,23,14,45,934.0,93.5,4.9,34.0,836.0,387.17,264.52
2016,7,23,15,0,926.0,92.0,5.0,34.0,800.0,332.89,218.72
2016,7,23,15,15,915.5,90.0,5.0,33.5,759.0,278.1,173.09
2016,7,23,15,30,905.0,88.0,5.0,33.0,718.0,224.2,129.59
2016,7,23,15,45,891.0,86.0,5.05,32.5,672.5,170.97,90.62
2016,7,23,16,0,877.0,84.0,5.1,32.0,627.0,119.38,60.7
2016,7,23,16,15,859.0,81.0,5.1,31.0,577.5,68.87,51.24
2016,7,23,16,30,841.0,78.0,5.1,30.0,528.0,64.5,48.06
2016,7,23,16,45,817.0,75.0,5.1,29.5,476.5,54.56,40.06
2016,7,23,17,0,793.0,72.0,5.1,29.0,425.0,53.66,39.55
2016,7,23,17,15,760.5,68.0,5.1,27.5,372.0,51.88,38.45
2016,7,23,17,30,728.0,64.0,5.1,26.0,319.0,50.04,37.23
2016,7,23,17,45,680.5,59.0,5.1,25.0,267.0,47.21,35.01
2016,7,23,18,0,633.0,54.0,5.1,24.0,215.0,40.56,29.37
2016,7,23,18,15,561.5,47.0,5.0,23.0,166.5,36.13,25.48
2016,7,23,18,30,490.0,40.0,4.9,22.0,118.0,31.57,21.28
2016,7,23,18,45,370.0,30.5,4.85,21.0,77.0,24.55,14.56
2016,7,23,19,0,250.0,21.0,4.8,20.0,36.0,17.31,1.59
2016,7,23,19,15,125.0,10.5,4.7,19.0,18.0,9.55,0.0
2016,7,23,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,134.0,10.5,3.3,12.5,19.5,81.97,0.0
2016,7,24,5,30,268.0,21.0,3.3,13.0,39.0,211.71,103.09
2016,7,24,5,45,384.0,30.5,3.3,13.5,80.0,317.49,253.95
2016,7,24,6,0,500.0,40.0,3.3,14.0,121.0,423.0,349.04
2016,7,24,6,15,569.5,47.0,3.25,15.0,170.0,501.09,414.98
2016,7,24,6,30,639.0,54.0,3.2,16.0,219.0,578.18,475.92
2016,7,24,6,45,685.5,58.5,3.15,17.0,271.0,643.49,524.49
2016,7,24,7,0,732.0,63.0,3.1,18.0,323.0,709.94,571.4
2016,7,24,7,15,764.0,67.0,3.05,19.0,376.0,764.09,607.07
2016,7,24,7,30,796.0,71.0,3.0,20.0,429.0,817.73,640.96
2016,7,24,7,45,820.0,74.5,3.0,21.0,480.5,862.57,667.73
2016,7,24,8,0,844.0,78.0,3.0,22.0,532.0,896.4,686.15
2016,7,24,8,15,862.0,80.5,3.0,23.0,581.0,930.6,704.48
2016,7,24,8,30,880.0,83.0,3.0,24.0,630.0,962.5,720.89
2016,7,24,8,45,893.5,85.5,3.05,25.0,676.0,987.44,732.81
2016,7,24,9,0,907.0,88.0,3.1,26.0,722.0,1009.49,742.8
2016,7,24,9,15,917.5,90.0,3.1,26.5,763.0,1024.89,749.5
2016,7,24,9,30,928.0,92.0,3.1,27.0,804.0,1037.06,754.22
2016,7,24,9,45,935.5,93.5,3.15,28.0,839.0,1042.32,753.55
2016,7,24,10,0,943.0,95.0,3.2,29.0,874.0,1044.15,750.87
2016,7,24,10,15,949.0,96.5,3.25,29.5,903.5,1041.03,746.71
2016,7,24,10,30,955.0,98.0,3.3,30.0,933.0,1034.41,740.51
2016,7,24,10,45,959.0,99.0,3.4,31.0,955.0,1021.87,729.61
2016,7,24,11,0,963.0,100.0,3.5,32.0,977.0,1005.94,716.72
2016,7,24,11,15,966.0,100.5,3.55,32.0,992.5,985.26,703.46
2016,7,24,11,30,969.0,101.0,3.6,32.0,1008.0,961.39,688.21
2016,7,24,11,45,970.0,101.5,3.7,32.5,1015.5,932.72,668.8
2016,7,24,12,0,971.0,102.0,3.8,33.0,1023.0,901.2,647.54
2016,7,24,12,15,971.0,102.0,3.85,33.0,1023.0,865.77,624.7
2016,7,24,12,30,971.0,102.0,3.9,33.0,1023.0,827.9,600.11
2016,7,24,12,45,967.5,103.0,3.95,33.5,1014.5,786.11,571.55
2016,7,24,13,0,964.0,104.0,4.0,34.0,1006.0,742.46,540.0
2016,7,24,13,15,961.5,103.5,4.05,34.0,990.5,696.54,506.9
2016,7,24,13,30,959.0,103.0,4.1,34.0,975.0,649.08,471.89
2016,7,24,13,45,955.0,101.5,4.2,34.0,952.0,598.65,433.97
2016,7,24,14,0,951.0,100.0,4.3,34.0,929.0,547.21,394.22
2016,7,24,14,15,944.5,99.0,4.35,33.5,899.5,494.25,352.86
2016,7,24,14,30,938.0,98.0,4.4,33.0,870.0,440.91,309.91
2016,7,24,14,45,930.5,96.0,4.5,33.0,834.5,386.33,264.43
2016,7,24,15,0,923.0,94.0,4.6,33.0,799.0,331.92,218.48
2016,7,24,15,15,912.0,92.0,4.6,32.5,757.5,277.09,172.81
2016,7,24,15,30,901.0,90.0,4.6,32.0,716.0,223.21,129.36
2016,7,24,15,45,888.0,87.0,4.7,31.5,670.0,169.55,90.14
2016,7,24,16,0,875.0,84.0,4.8,31.0,624.0,117.45,60.08
2016,7,24,16,15,857.0,81.0,4.8,30.0,575.0,67.01,49.93
2016,7,24,16,30,839.0,78.0,4.8,29.0,526.0,55.44,40.74
2016,7,24,16,45,815.5,74.5,4.85,28.5,474.0,54.25,39.99
2016,7,24,17,0,792.0,71.0,4.9,28.0,422.0,52.97,39.15
2016,7,24,17,15,759.0,67.0,4.85,26.5,369.5,51.15,38.0
2016,7,24,17,30,726.0,63.0,4.8,25.0,317.0,49.28,36.74
2016,7,24,17,45,679.0,58.0,4.8,24.0,264.5,46.42,34.49
2016,7,24,18,0,632.0,53.0,4.8,23.0,212.0,43.51,32.05
2016,7,24,18,15,560.0,46.0,4.8,21.5,163.5,35.36,24.98
2016,7,24,18,30,488.0,39.0,4.8,20.0,115.0,30.77,20.78
2016,7,24,18,45,367.0,29.5,4.8,19.0,74.5,23.72,13.94
2016,7,24,19,0,246.0,20.0,4.8,18.0,34.0,16.44,0.0
2016,7,24,19,15,123.0,10.0,4.8,17.5,17.0,9.1,0.0
2016,7,24,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,108.0,10.5,3.55,11.5,17.5,67.8,0.0
2016,7,25,5,30,216.0,21.0,3.6,12.0,35.0,179.92,76.77
2016,7,25,5,45,327.0,32.5,3.65,13.0,74.5,283.72,226.65
2016,7,25,6,0,438.0,44.0,3.7,14.0,114.0,385.87,318.98
2016,7,25,6,15,510.0,52.5,3.65,14.5,162.0,465.49,388.08
2016,7,25,6,30,582.0,61.0,3.6,15.0,210.0,549.66,456.44
2016,7,25,6,45,630.0,67.5,3.6,16.0,261.5,616.12,506.98
2016,7,25,7,0,678.0,74.0,3.6,17.0,313.0,684.15,556.3
2016,7,25,7,15,713.0,79.0,3.6,17.5,365.5,740.13,595.57
2016,7,25,7,30,748.0,84.0,3.6,18.0,418.0,791.16,629.95
2016,7,25,7,45,772.0,88.5,3.6,19.0,469.0,836.1,657.73
2016,7,25,8,0,796.0,93.0,3.6,20.0,520.0,879.49,683.64
2016,7,25,8,15,815.5,96.5,3.6,21.0,569.0,915.53,703.79
2016,7,25,8,30,835.0,100.0,3.6,22.0,618.0,949.3,722.01
2016,7,25,8,45,846.5,105.0,3.6,23.0,663.0,974.53,734.13
2016,7,25,9,0,858.0,110.0,3.6,24.0,708.0,996.82,744.21
2016,7,25,9,15,870.0,112.5,3.6,24.5,749.0,1002.9,744.93
2016,7,25,9,30,882.0,115.0,3.6,25.0,790.0,1016.52,750.92
2016,7,25,9,45,893.0,116.0,3.6,26.0,826.0,1024.28,751.58
2016,7,25,10,0,904.0,117.0,3.6,27.0,862.0,1028.75,750.24
2016,7,25,10,15,910.5,118.5,3.6,27.5,891.5,1025.93,745.82
2016,7,25,10,30,917.0,120.0,3.6,28.0,921.0,1019.73,739.42
2016,7,25,10,45,917.5,124.0,3.65,29.0,942.0,1006.9,727.81
2016,7,25,11,0,918.0,128.0,3.7,30.0,963.0,990.78,714.27
2016,7,25,11,15,921.0,128.5,3.75,30.5,978.0,970.42,699.58
2016,7,25,11,30,924.0,129.0,3.8,31.0,993.0,947.01,683.02
2016,7,25,11,45,924.0,131.0,3.9,31.5,1000.5,919.43,664.09
2016,7,25,12,0,924.0,133.0,4.0,32.0,1008.0,889.15,643.39
2016,7,25,12,15,924.0,133.0,4.05,32.0,1008.0,854.64,620.9
2016,7,25,12,30,924.0,133.0,4.1,32.0,1008.0,817.86,596.77
2016,7,25,12,45,931.5,126.5,4.2,32.5,1002.5,778.98,569.79
2016,7,25,13,0,939.0,120.0,4.3,33.0,997.0,737.68,539.49
2016,7,25,13,15,936.0,119.5,4.35,33.0,982.0,692.23,506.46
2016,7,25,13,30,933.0,119.0,4.4,33.0,967.0,645.34,471.62
2016,7,25,13,45,928.0,118.0,4.45,33.0,944.0,595.73,433.94
2016,7,25,14,0,923.0,117.0,4.5,33.0,921.0,545.25,394.6
2016,7,25,14,15,916.5,115.5,4.55,32.5,891.5,493.04,353.64
2016,7,25,14,30,910.0,114.0,4.6,32.0,862.0,440.51,311.26
2016,7,25,14,45,902.5,111.5,4.7,32.0,826.5,386.79,266.4
2016,7,25,15,0,895.0,109.0,4.8,32.0,791.0,333.26,221.09
2016,7,25,15,15,883.5,107.0,4.8,31.5,750.0,279.58,176.31
2016,7,25,15,30,872.0,105.0,4.8,31.0,709.0,226.89,133.85
2016,7,25,15,45,860.5,101.0,4.8,30.5,664.0,164.96,88.23
2016,7,25,16,0,849.0,97.0,4.8,30.0,619.0,113.18,58.38
2016,7,25,16,15,830.0,93.5,4.75,29.5,569.5,64.45,47.94
2016,7,25,16,30,811.0,90.0,4.7,29.0,520.0,63.75,47.65
2016,7,25,16,45,790.5,84.5,4.7,28.5,469.5,61.45,46.01
2016,7,25,17,0,770.0,79.0,4.7,28.0,419.0,58.97,44.2
2016,7,25,17,15,736.0,74.5,4.6,26.5,366.0,57.02,42.99
2016,7,25,17,30,702.0,70.0,4.5,25.0,313.0,50.16,37.5
2016,7,25,17,45,658.5,63.0,4.4,24.0,261.5,46.29,34.38
2016,7,25,18,0,615.0,56.0,4.3,23.0,210.0,42.23,30.94
2016,7,25,18,15,542.0,48.5,4.15,22.0,161.5,37.47,26.73
2016,7,25,18,30,469.0,41.0,4.0,21.0,113.0,32.56,22.18
2016,7,25,18,45,352.0,30.5,3.85,20.0,73.0,24.69,14.57
2016,7,25,19,0,235.0,20.0,3.7,19.0,33.0,16.52,0.0
2016,7,25,19,15,117.5,10.0,3.7,18.5,16.5,9.1,0.0
2016,7,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,26,5,15,112.0,10.5,2.25,13.5,17.0,69.83,0.0
2016,7,26,5,30,224.0,21.0,2.4,14.0,34.0,183.19,64.42
2016,7,26,5,45,339.5,32.0,2.6,14.5,74.0,290.71,229.32
2016,7,26,6,0,455.0,43.0,2.8,15.0,114.0,395.66,324.3
2016,7,26,6,15,527.0,51.0,2.65,16.0,162.5,475.22,391.5
2016,7,26,6,30,599.0,59.0,2.5,17.0,211.0,559.29,457.34
2016,7,26,6,45,648.0,65.0,2.4,18.0,263.0,626.41,506.67
2016,7,26,7,0,697.0,71.0,2.3,19.0,315.0,695.16,554.48
2016,7,26,7,15,731.0,75.5,2.25,20.0,368.0,745.43,586.79
2016,7,26,7,30,765.0,80.0,2.2,21.0,421.0,800.62,621.29
2016,7,26,7,45,790.5,84.0,2.2,22.0,472.5,846.71,648.49
2016,7,26,8,0,816.0,88.0,2.2,23.0,524.0,891.29,673.9
2016,7,26,8,15,834.5,91.5,2.1,24.0,573.0,926.78,691.54
2016,7,26,8,30,853.0,95.0,2.0,25.0,622.0,959.92,707.14
2016,7,26,8,45,867.5,97.5,1.95,26.0,667.5,975.16,711.37
2016,7,26,9,0,882.0,100.0,1.9,27.0,713.0,997.68,720.4
2016,7,26,9,15,893.0,102.0,1.8,28.0,754.0,1013.17,724.13
2016,7,26,9,30,904.0,104.0,1.7,29.0,795.0,1025.5,725.88
2016,7,26,9,45,914.5,105.0,1.65,30.5,831.0,1032.93,723.91
2016,7,26,10,0,925.0,106.0,1.6,32.0,867.0,1036.99,720.01
2016,7,26,10,15,931.0,107.5,1.6,33.0,896.5,1033.73,714.05
2016,7,26,10,30,937.0,109.0,1.6,34.0,926.0,1027.03,706.27
2016,7,26,10,45,942.5,109.5,1.6,35.0,948.5,1015.37,695.73
2016,7,26,11,0,948.0,110.0,1.6,36.0,971.0,1000.34,683.4
2016,7,26,11,15,950.5,110.5,1.7,36.5,986.0,979.24,670.3
2016,7,26,11,30,953.0,111.0,1.8,37.0,1001.0,955.02,655.32
2016,7,26,11,45,956.0,110.5,1.9,37.5,1009.0,927.27,638.14
2016,7,26,12,0,959.0,110.0,2.0,38.0,1017.0,896.66,619.1
2016,7,26,12,15,959.0,110.0,2.15,38.0,1017.0,861.37,598.69
2016,7,26,12,30,959.0,110.0,2.3,38.0,1017.0,823.68,576.42
2016,7,26,12,45,951.0,114.0,2.5,38.5,1007.0,781.41,549.95
2016,7,26,13,0,943.0,118.0,2.7,39.0,997.0,737.56,519.97
2016,7,26,13,15,940.0,117.0,2.85,38.5,981.5,691.5,489.61
2016,7,26,13,30,937.0,116.0,3.0,38.0,966.0,644.01,457.15
2016,7,26,13,45,934.0,114.5,3.15,38.0,944.0,594.87,421.43
2016,7,26,14,0,931.0,113.0,3.3,38.0,922.0,544.65,383.78
2016,7,26,14,15,924.5,111.5,3.4,38.0,892.5,492.02,343.14
2016,7,26,14,30,918.0,110.0,3.5,38.0,863.0,439.06,301.1
2016,7,26,14,45,910.5,107.0,3.6,38.0,827.5,384.53,256.97
2016,7,26,15,0,903.0,104.0,3.7,38.0,792.0,330.21,212.36
2016,7,26,15,15,892.0,102.0,3.75,37.5,750.5,276.22,168.62
2016,7,26,15,30,881.0,100.0,3.8,37.0,709.0,223.17,127.12
2016,7,26,15,45,867.5,96.5,3.9,36.5,663.5,169.95,89.59
2016,7,26,16,0,854.0,93.0,4.0,36.0,618.0,108.8,53.99
2016,7,26,16,15,835.0,90.0,4.05,35.0,568.5,62.17,44.94
2016,7,26,16,30,816.0,87.0,4.1,34.0,519.0,61.72,44.97
2016,7,26,16,45,792.0,82.5,4.15,33.5,467.0,60.05,43.87
2016,7,26,17,0,768.0,78.0,4.2,33.0,415.0,58.26,42.65
2016,7,26,17,15,733.0,73.5,4.15,31.5,362.5,56.28,41.44
2016,7,26,17,30,698.0,69.0,4.1,30.0,310.0,49.47,36.1
2016,7,26,17,45,651.0,62.5,4.1,29.0,258.0,45.95,33.32
2016,7,26,18,0,604.0,56.0,4.1,28.0,206.0,42.27,30.28
2016,7,26,18,15,529.5,48.5,4.05,26.5,157.5,37.51,26.2
2016,7,26,18,30,455.0,41.0,4.0,25.0,109.0,32.62,21.78
2016,7,26,18,45,337.5,30.0,3.95,24.0,70.0,24.31,13.83
2016,7,26,19,0,220.0,19.0,3.9,23.0,31.0,15.65,0.0
2016,7,26,19,15,110.0,9.5,3.85,22.5,15.5,8.64,0.0
2016,7,26,19,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,27,5,15,64.0,9.5,3.1,15.5,13.0,43.02,0.0
2016,7,27,5,30,128.0,19.0,3.1,16.0,26.0,120.99,29.96
2016,7,27,5,45,221.5,34.0,3.1,16.5,62.0,216.75,168.55
2016,7,27,6,0,315.0,49.0,3.1,17.0,98.0,306.07,249.58
2016,7,27,6,15,384.5,61.0,3.0,17.5,142.5,381.39,314.49
2016,7,27,6,30,454.0,73.0,2.9,18.0,187.0,466.69,384.48
2016,7,27,6,45,365.5,99.5,2.85,19.0,204.5,441.51,362.14
2016,7,27,7,0,277.0,126.0,2.8,20.0,222.0,395.5,322.9
2016,7,27,7,15,452.5,116.0,2.85,21.0,303.0,555.41,448.24
2016,7,27,7,30,628.0,106.0,2.9,22.0,384.0,717.2,564.99
2016,7,27,7,45,497.5,153.0,3.0,23.0,389.5,661.66,519.39
2016,7,27,8,0,367.0,200.0,3.1,24.0,395.0,586.13,458.12
2016,7,27,8,15,547.5,164.0,3.05,25.0,486.0,737.29,567.84
2016,7,27,8,30,728.0,128.0,3.0,26.0,577.0,884.05,664.33
2016,7,27,8,45,745.5,132.0,3.0,27.0,621.0,912.15,677.59
2016,7,27,9,0,763.0,136.0,3.0,28.0,665.0,931.71,685.95
2016,7,27,9,15,776.0,139.0,3.0,28.5,704.5,949.26,694.4
2016,7,27,9,30,789.0,142.0,3.0,29.0,744.0,963.86,700.97
2016,7,27,9,45,779.0,156.0,3.0,30.0,773.0,964.36,697.08
2016,7,27,10,0,769.0,170.0,3.0,31.0,802.0,961.38,691.21
2016,7,27,10,15,777.5,172.5,3.0,31.5,830.5,961.55,688.96
2016,7,27,10,30,786.0,175.0,3.0,32.0,859.0,958.53,684.78
2016,7,27,10,45,795.5,174.5,3.05,33.0,881.5,950.29,676.4
2016,7,27,11,0,805.0,174.0,3.1,34.0,904.0,938.88,666.19
2016,7,27,11,15,809.0,175.0,3.15,34.5,918.5,920.75,653.2
2016,7,27,11,30,813.0,176.0,3.2,35.0,933.0,899.72,638.49
2016,7,27,11,45,819.0,173.5,3.3,36.0,942.0,874.37,620.08
2016,7,27,12,0,825.0,171.0,3.4,37.0,951.0,846.36,600.03
2016,7,27,12,15,825.0,171.5,3.5,37.0,951.0,813.73,579.44
2016,7,27,12,30,825.0,172.0,3.6,37.0,951.0,779.03,556.72
2016,7,27,12,45,846.5,156.5,3.7,37.5,950.0,744.09,532.26
2016,7,27,13,0,868.0,141.0,3.8,38.0,949.0,704.56,504.23
2016,7,27,13,15,865.0,140.0,3.9,38.0,934.0,661.39,473.66
2016,7,27,13,30,862.0,139.0,4.0,38.0,919.0,616.96,441.43
2016,7,27,13,45,859.5,136.0,4.15,38.0,898.0,570.17,406.81
2016,7,27,14,0,857.0,133.0,4.3,38.0,877.0,522.42,370.48
2016,7,27,14,15,849.5,131.5,4.4,37.5,848.5,472.8,332.41
2016,7,27,14,30,842.0,130.0,4.5,37.0,820.0,423.03,293.08
2016,7,27,14,45,836.5,125.5,4.6,36.5,786.0,365.55,247.21
2016,7,27,15,0,831.0,121.0,4.7,36.0,752.0,313.59,204.56
2016,7,27,15,15,818.5,118.5,4.75,35.5,712.0,261.91,162.37
2016,7,27,15,30,806.0,116.0,4.8,35.0,672.0,211.51,122.68
2016,7,27,15,45,794.5,111.0,4.85,34.5,628.5,160.88,86.66
2016,7,27,16,0,783.0,106.0,4.9,34.0,585.0,111.81,59.5
2016,7,27,16,15,762.0,102.0,4.9,33.0,537.0,69.93,51.69
2016,7,27,16,30,741.0,98.0,4.9,32.0,489.0,69.14,51.47
2016,7,27,16,45,719.0,92.0,4.9,31.5,440.0,60.38,44.54
2016,7,27,17,0,697.0,86.0,4.9,31.0,391.0,58.13,42.94
2016,7,27,17,15,661.0,80.5,4.8,29.5,340.0,55.96,41.55
2016,7,27,17,30,625.0,75.0,4.7,28.0,289.0,53.66,39.98
2016,7,27,17,45,580.0,67.0,4.65,27.0,240.0,49.21,36.39
2016,7,27,18,0,535.0,59.0,4.6,26.0,191.0,44.52,32.46
2016,7,27,18,15,461.0,50.5,4.5,24.5,145.0,39.08,27.76
2016,7,27,18,30,387.0,42.0,4.4,23.0,99.0,33.45,22.65
2016,7,27,18,45,279.5,30.0,4.3,22.0,62.5,24.3,13.83
2016,7,27,19,0,172.0,18.0,4.2,21.0,26.0,14.75,0.0
2016,7,27,19,15,86.0,9.0,4.2,20.5,13.0,8.19,0.0
2016,7,27,19,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,28,5,15,100.5,9.0,3.3,13.5,15.0,62.06,0.0
2016,7,28,5,30,201.0,18.0,3.3,14.0,30.0,164.03,25.79
2016,7,28,5,45,312.0,29.0,3.35,14.5,67.0,269.39,210.76
2016,7,28,6,0,423.0,40.0,3.4,15.0,104.0,369.66,303.53
2016,7,28,6,15,494.0,48.0,3.35,15.5,150.5,446.83,370.77
2016,7,28,6,30,565.0,56.0,3.3,16.0,197.0,528.67,437.39
2016,7,28,6,45,612.5,61.5,3.3,17.0,246.5,592.52,486.07
2016,7,28,7,0,660.0,67.0,3.3,18.0,296.0,658.04,533.63
2016,7,28,7,15,694.0,71.5,3.25,18.5,346.5,707.58,568.01
2016,7,28,7,30,728.0,76.0,3.2,19.0,397.0,761.66,604.57
2016,7,28,7,45,753.0,80.0,3.2,20.0,447.0,806.33,632.21
2016,7,28,8,0,778.0,84.0,3.2,21.0,497.0,849.61,658.13
2016,7,28,8,15,797.0,87.0,3.15,22.0,544.5,884.22,677.03
2016,7,28,8,30,816.0,90.0,3.1,23.0,592.0,916.66,694.06
2016,7,28,8,45,830.5,93.0,3.1,24.0,636.5,932.32,699.79
2016,7,28,9,0,845.0,96.0,3.1,25.0,681.0,955.17,710.48
2016,7,28,9,15,856.0,98.0,3.1,26.0,720.5,970.53,716.04
2016,7,28,9,30,867.0,100.0,3.1,27.0,760.0,982.84,719.69
2016,7,28,9,45,879.5,99.5,3.15,28.0,795.5,990.69,720.9
2016,7,28,10,0,892.0,99.0,3.2,29.0,831.0,995.35,720.18
2016,7,28,10,15,898.0,100.5,3.3,29.5,859.5,992.49,716.57
2016,7,28,10,30,904.0,102.0,3.4,30.0,888.0,986.29,710.99
2016,7,28,10,45,907.5,103.5,3.5,31.0,909.0,974.38,700.43
2016,7,28,11,0,911.0,105.0,3.6,32.0,930.0,959.22,687.94
2016,7,28,11,15,913.5,106.0,3.75,32.0,944.5,939.48,675.66
2016,7,28,11,30,916.0,107.0,3.9,32.0,959.0,916.69,661.38
2016,7,28,11,45,915.5,108.0,4.05,32.5,966.0,888.4,642.12
2016,7,28,12,0,915.0,109.0,4.2,33.0,973.0,857.49,621.1
2016,7,28,12,15,915.0,109.0,4.3,33.0,972.5,823.63,599.06
2016,7,28,12,30,915.0,109.0,4.4,33.0,972.0,787.48,575.33
2016,7,28,12,45,908.5,112.0,4.5,33.5,962.5,747.09,547.23
2016,7,28,13,0,902.0,115.0,4.6,34.0,953.0,705.15,516.03
2016,7,28,13,15,899.0,114.0,4.7,34.0,938.0,660.81,483.75
2016,7,28,13,30,896.0,113.0,4.8,34.0,923.0,615.11,449.78
2016,7,28,13,45,890.5,112.5,4.9,34.0,900.5,567.27,413.32
2016,7,28,14,0,885.0,112.0,5.0,34.0,878.0,518.65,375.26
2016,7,28,14,15,878.5,110.5,5.05,33.5,849.5,468.24,335.46
2016,7,28,14,30,872.0,109.0,5.1,33.0,821.0,417.54,294.25
2016,7,28,14,45,863.0,107.0,5.15,33.0,786.5,365.56,250.63
2016,7,28,15,0,854.0,105.0,5.2,33.0,752.0,313.96,206.87
2016,7,28,15,15,842.5,102.5,5.2,32.5,712.0,262.03,163.68
2016,7,28,15,30,831.0,100.0,5.2,32.0,672.0,211.12,123.0
2016,7,28,15,45,817.0,97.0,5.2,32.0,628.0,151.58,79.8
2016,7,28,16,0,803.0,94.0,5.2,32.0,584.0,102.6,53.04
2016,7,28,16,15,783.5,90.5,5.15,31.0,536.0,62.16,45.78
2016,7,28,16,30,764.0,87.0,5.1,30.0,488.0,61.4,45.53
2016,7,28,16,45,739.5,82.5,5.05,29.0,438.5,59.77,44.54
2016,7,28,17,0,715.0,78.0,5.0,28.0,389.0,58.02,43.42
2016,7,28,17,15,680.0,73.0,4.9,27.0,338.5,50.73,37.57
2016,7,28,17,30,645.0,68.0,4.8,26.0,288.0,48.56,35.98
2016,7,28,17,45,597.5,61.5,4.7,25.0,238.5,45.05,33.15
2016,7,28,18,0,550.0,55.0,4.6,24.0,189.0,41.39,30.06
2016,7,28,18,15,477.0,47.0,4.5,23.0,143.5,36.24,25.5
2016,7,28,18,30,404.0,39.0,4.4,22.0,98.0,30.91,20.57
2016,7,28,18,45,292.0,28.0,4.3,21.0,61.5,22.59,12.37
2016,7,28,19,0,180.0,17.0,4.2,20.0,25.0,13.91,0.0
2016,7,28,19,15,90.0,8.5,4.2,19.5,12.5,7.73,0.0
2016,7,28,19,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,29,5,15,70.5,9.0,3.3,14.5,12.5,45.9,0.0
2016,7,29,5,30,141.0,18.0,3.3,15.0,25.0,125.39,2.05
2016,7,29,5,45,235.0,31.5,3.35,15.5,60.0,221.28,170.89
2016,7,29,6,0,329.0,45.0,3.4,16.0,95.0,312.15,255.2
2016,7,29,6,15,400.0,56.0,3.4,16.5,139.0,389.54,322.55
2016,7,29,6,30,471.0,67.0,3.4,17.0,183.0,471.7,391.01
2016,7,29,6,45,513.0,77.0,3.4,18.0,230.5,533.94,439.25
2016,7,29,7,0,555.0,87.0,3.4,19.0,278.0,597.54,486.22
2016,7,29,7,15,592.5,94.0,3.35,19.5,328.0,654.56,527.01
2016,7,29,7,30,630.0,101.0,3.3,20.0,378.0,711.75,566.51
2016,7,29,7,45,650.5,109.5,3.25,21.0,425.5,755.21,593.64
2016,7,29,8,0,671.0,118.0,3.2,22.0,473.0,797.26,619.01
2016,7,29,8,15,693.5,123.0,3.2,23.0,520.0,835.23,641.1
2016,7,29,8,30,716.0,128.0,3.2,24.0,567.0,871.36,661.46
2016,7,29,8,45,727.0,135.0,3.2,25.0,609.5,896.58,673.99
2016,7,29,9,0,738.0,142.0,3.2,26.0,652.0,919.15,684.66
2016,7,29,9,15,751.5,146.0,3.2,26.5,691.5,931.41,689.76
2016,7,29,9,30,765.0,150.0,3.2,27.0,731.0,947.45,697.51
2016,7,29,9,45,811.0,133.0,3.25,28.0,774.5,969.79,708.36
2016,7,29,10,0,857.0,116.0,3.3,29.0,818.0,978.49,710.22
2016,7,29,10,15,864.0,117.5,3.4,29.5,846.0,976.5,707.12
2016,7,29,10,30,871.0,119.0,3.5,30.0,874.0,971.26,702.11
2016,7,29,10,45,871.5,123.0,3.6,31.0,894.5,959.08,691.33
2016,7,29,11,0,872.0,127.0,3.7,32.0,915.0,943.74,678.68
2016,7,29,11,15,875.5,127.5,3.8,32.5,930.0,924.74,665.14
2016,7,29,11,30,879.0,128.0,3.9,33.0,945.0,902.79,649.76
2016,7,29,11,45,877.5,130.0,4.0,33.5,951.5,875.09,630.65
2016,7,29,12,0,876.0,132.0,4.1,34.0,958.0,844.89,609.92
2016,7,29,12,15,876.5,132.5,4.2,34.0,958.0,812.67,589.03
2016,7,29,12,30,877.0,133.0,4.3,34.0,958.0,778.22,566.5
2016,7,29,12,45,888.0,124.0,4.4,34.5,954.0,741.32,540.42
2016,7,29,13,0,899.0,115.0,4.5,35.0,950.0,701.84,511.38
2016,7,29,13,15,896.0,114.0,4.55,35.0,935.0,657.57,479.1
2016,7,29,13,30,893.0,113.0,4.6,35.0,920.0,611.94,445.1
2016,7,29,13,45,887.5,112.5,4.7,35.0,897.5,564.18,408.84
2016,7,29,14,0,882.0,112.0,4.8,35.0,875.0,515.64,371.05
2016,7,29,14,15,674.5,211.0,4.85,34.5,783.0,446.46,319.29
2016,7,29,14,30,467.0,310.0,4.9,34.0,691.0,403.18,287.51
2016,7,29,14,45,659.5,207.5,4.95,33.5,720.0,359.7,249.7
2016,7,29,15,0,852.0,105.0,5.0,33.0,749.0,311.6,204.84
2016,7,29,15,15,840.5,102.5,5.0,32.5,709.0,259.72,161.77
2016,7,29,15,30,829.0,100.0,5.0,32.0,669.0,208.87,121.28
2016,7,29,15,45,815.0,96.5,5.0,32.0,625.0,149.04,78.15
2016,7,29,16,0,801.0,93.0,5.0,32.0,581.0,99.79,51.68
2016,7,29,16,15,781.5,90.0,5.0,31.0,533.0,61.89,45.56
2016,7,29,16,30,762.0,87.0,5.0,30.0,485.0,61.48,45.6
2016,7,29,16,45,737.0,82.5,5.0,29.5,435.5,59.84,44.51
2016,7,29,17,0,712.0,78.0,5.0,29.0,386.0,58.09,43.3
2016,7,29,17,15,676.5,73.0,4.9,27.5,335.5,50.79,37.55
2016,7,29,17,30,641.0,68.0,4.8,26.0,285.0,48.62,36.04
2016,7,29,17,45,592.0,61.5,4.7,25.0,235.5,45.11,33.21
2016,7,29,18,0,543.0,55.0,4.6,24.0,186.0,41.46,30.1
2016,7,29,18,15,469.0,47.0,4.5,23.0,140.5,36.31,25.54
2016,7,29,18,30,395.0,39.0,4.4,22.0,95.0,31.0,20.61
2016,7,29,18,45,281.0,27.5,4.35,21.0,59.0,22.22,11.88
2016,7,29,19,0,167.0,16.0,4.3,20.0,23.0,13.05,0.0
2016,7,29,19,15,83.5,8.0,4.25,19.5,11.5,7.28,0.0
2016,7,29,19,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,30,5,15,83.0,8.5,3.05,13.5,12.5,52.05,0.0
2016,7,30,5,30,166.0,17.0,3.1,14.0,25.0,140.19,0.0
2016,7,30,5,45,278.0,29.0,3.2,14.5,62.0,247.77,190.93
2016,7,30,6,0,390.0,41.0,3.3,15.0,99.0,348.06,285.16
2016,7,30,6,15,463.5,50.0,3.25,15.5,144.5,426.94,354.05
2016,7,30,6,30,537.0,59.0,3.2,16.0,190.0,510.73,422.93
2016,7,30,6,45,587.5,65.5,3.2,17.0,240.0,577.33,474.08
2016,7,30,7,0,638.0,72.0,3.2,18.0,290.0,645.8,524.15
2016,7,30,7,15,674.0,77.0,3.15,18.5,341.0,701.29,563.11
2016,7,30,7,30,710.0,82.0,3.1,19.0,392.0,752.05,597.24
2016,7,30,7,45,736.5,86.5,3.1,20.0,442.5,798.28,626.13
2016,7,30,8,0,763.0,91.0,3.1,21.0,493.0,843.18,653.23
2016,7,30,8,15,783.0,94.5,3.1,22.0,541.0,879.05,673.34
2016,7,30,8,30,803.0,98.0,3.1,23.0,589.0,912.76,691.61
2016,7,30,8,45,819.5,100.5,3.15,24.0,634.0,939.44,705.17
2016,7,30,9,0,836.0,103.0,3.2,25.0,679.0,953.13,709.94
2016,7,30,9,15,848.5,105.0,3.3,25.5,719.5,969.73,718.58
2016,7,30,9,30,861.0,107.0,3.4,26.0,760.0,983.32,725.24
2016,7,30,9,45,882.0,102.5,3.5,27.0,798.0,994.98,729.3
2016,7,30,10,0,903.0,98.0,3.6,28.0,836.0,1003.48,731.37
2016,7,30,10,15,910.0,99.5,3.7,28.5,865.0,1001.46,728.15
2016,7,30,10,30,917.0,101.0,3.8,29.0,894.0,996.04,722.92
2016,7,30,10,45,921.0,102.5,3.95,30.0,916.5,984.35,712.63
2016,7,30,11,0,925.0,104.0,4.1,31.0,939.0,969.34,700.31
2016,7,30,11,15,928.0,104.5,4.25,31.5,954.0,949.19,686.14
2016,7,30,11,30,931.0,105.0,4.4,32.0,969.0,925.94,669.99
2016,7,30,11,45,932.5,105.0,4.6,32.5,976.5,897.95,650.94
2016,7,30,12,0,934.0,105.0,4.8,33.0,984.0,867.21,630.24
2016,7,30,12,15,934.0,105.5,4.9,33.0,984.0,833.11,608.09
2016,7,30,12,30,934.0,106.0,5.0,33.0,984.0,796.63,584.15
2016,7,30,12,45,931.0,107.0,5.1,33.0,975.5,756.23,557.2
2016,7,30,13,0,928.0,108.0,5.2,33.0,967.0,714.0,526.7
2016,7,30,13,15,925.0,107.0,5.25,33.0,952.0,668.48,493.04
2016,7,30,13,30,922.0,106.0,5.3,33.0,937.0,621.54,457.55
2016,7,30,13,45,915.5,106.5,5.4,33.0,914.0,572.69,419.84
2016,7,30,14,0,909.0,107.0,5.5,33.0,891.0,523.06,380.53
2016,7,30,14,15,902.5,105.5,5.5,32.5,862.5,471.36,339.2
2016,7,30,14,30,896.0,104.0,5.5,32.0,834.0,419.35,296.46
2016,7,30,14,45,888.0,102.0,5.55,31.5,798.5,366.37,252.08
2016,7,30,15,0,880.0,100.0,5.6,31.0,763.0,313.64,207.32
2016,7,30,15,15,868.5,98.0,5.6,30.5,723.0,260.61,162.77
2016,7,30,15,30,857.0,96.0,5.6,30.0,683.0,208.59,121.01
2016,7,30,15,45,846.0,92.0,5.6,29.5,638.5,156.46,83.88
2016,7,30,16,0,835.0,88.0,5.6,29.0,594.0,105.7,57.04
2016,7,30,16,15,816.0,85.0,5.5,28.0,545.5,58.89,43.67
2016,7,30,16,30,797.0,82.0,5.4,27.0,497.0,58.31,43.55
2016,7,30,16,45,778.0,76.5,5.35,26.5,447.5,55.82,41.71
2016,7,30,17,0,759.0,71.0,5.3,26.0,398.0,53.14,39.68
2016,7,30,17,15,725.0,67.0,5.2,24.5,346.5,51.36,38.55
2016,7,30,17,30,691.0,63.0,5.1,23.0,295.0,49.53,37.3
2016,7,30,17,45,649.0,56.5,5.05,22.0,244.5,45.47,33.95
2016,7,30,18,0,607.0,50.0,5.0,21.0,194.0,41.24,30.31
2016,7,30,18,15,533.0,43.0,4.9,20.0,147.0,33.24,23.21
2016,7,30,18,30,459.0,36.0,4.8,19.0,100.0,28.6,18.81
2016,7,30,18,45,341.0,25.5,4.7,18.0,62.5,20.59,10.56
2016,7,30,19,0,223.0,15.0,4.6,17.0,25.0,12.25,0.0
2016,7,30,19,15,111.5,7.5,4.55,16.5,12.5,6.82,0.0
2016,7,30,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,31,5,15,138.0,7.5,2.25,11.5,14.5,80.36,0.0
2016,7,31,5,30,276.0,15.0,2.4,12.0,29.0,195.65,0.0
2016,7,31,5,45,396.0,24.0,2.6,13.0,68.0,307.37,236.3
2016,7,31,6,0,516.0,33.0,2.8,14.0,107.0,414.73,339.42
2016,7,31,6,15,585.5,39.0,2.75,14.5,155.5,492.46,406.44
2016,7,31,6,30,655.0,45.0,2.7,15.0,204.0,574.31,472.55
2016,7,31,6,45,700.0,49.5,2.7,15.5,255.5,638.48,521.81
2016,7,31,7,0,745.0,54.0,2.7,16.0,307.0,703.88,569.58
2016,7,31,7,15,776.0,57.5,2.65,16.5,359.0,756.77,605.74
2016,7,31,7,30,807.0,61.0,2.6,17.0,411.0,800.43,633.88
2016,7,31,7,45,829.0,64.0,2.6,18.0,462.0,842.92,659.43
2016,7,31,8,0,851.0,67.0,2.6,19.0,513.0,883.81,683.1
2016,7,31,8,15,868.0,69.0,2.6,20.0,562.0,916.77,700.7
2016,7,31,8,30,885.0,71.0,2.6,21.0,611.0,947.38,716.43
2016,7,31,8,45,896.0,74.0,2.6,22.0,655.5,970.8,727.09
2016,7,31,9,0,907.0,77.0,2.6,23.0,700.0,991.22,735.72
2016,7,31,9,15,917.0,78.5,2.65,23.5,740.5,1005.7,742.38
2016,7,31,9,30,927.0,80.0,2.7,24.0,781.0,1016.94,747.06
2016,7,31,9,45,925.5,87.0,2.8,25.0,814.0,1019.73,745.39
2016,7,31,10,0,924.0,94.0,2.9,26.0,847.0,1018.85,741.56
2016,7,31,10,15,930.0,95.0,2.95,26.5,876.0,1015.19,737.11
2016,7,31,10,30,936.0,96.0,3.0,27.0,905.0,1008.1,730.61
2016,7,31,10,45,932.5,101.5,3.15,28.0,925.0,993.22,718.62
2016,7,31,11,0,929.0,107.0,3.3,29.0,945.0,975.03,704.6
2016,7,31,11,15,932.0,107.5,3.4,29.0,959.5,954.67,691.69
2016,7,31,11,30,935.0,108.0,3.5,29.0,974.0,931.19,676.74
2016,7,31,11,45,929.0,113.0,3.65,29.5,979.0,901.23,656.43
2016,7,31,12,0,923.0,118.0,3.8,30.0,984.0,868.71,634.38
2016,7,31,12,15,922.5,118.0,3.85,30.0,984.0,833.83,611.42
2016,7,31,12,30,922.0,118.0,3.9,30.0,984.0,796.67,586.78
2016,7,31,12,45,922.0,117.0,4.0,30.5,976.0,756.89,558.77
2016,7,31,13,0,922.0,116.0,4.1,31.0,968.0,715.14,527.66
2016,7,31,13,15,918.5,115.0,4.2,31.0,952.5,669.39,494.13
2016,7,31,13,30,915.0,114.0,4.3,31.0,937.0,622.28,458.76
2016,7,31,13,45,909.0,114.0,4.4,31.5,914.0,573.44,420.31
2016,7,31,14,0,903.0,114.0,4.5,32.0,891.0,523.82,380.37
2016,7,31,14,15,896.0,112.5,4.55,31.5,862.0,472.05,339.3
2016,7,31,14,30,889.0,111.0,4.6,31.0,833.0,420.03,296.85
2016,7,31,14,45,881.5,108.0,4.7,31.0,797.5,366.7,251.93
