Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,15,0,874.0,105.0,4.8,31.0,762.0,313.6,206.72
2016,7,31,15,15,862.0,103.0,4.85,30.0,721.5,260.67,162.91
2016,7,31,15,30,850.0,101.0,4.9,29.0,681.0,208.81,121.77
2016,7,31,15,45,838.5,96.5,5.0,28.5,636.5,147.31,77.6
2016,7,31,16,0,827.0,92.0,5.1,28.0,592.0,96.14,50.83
2016,7,31,16,15,807.0,89.0,5.1,27.0,543.0,61.65,46.18
2016,7,31,16,30,787.0,86.0,5.1,26.0,494.0,61.18,46.17
2016,7,31,16,45,765.0,80.5,5.1,25.0,443.5,58.77,44.49
2016,7,31,17,0,743.0,75.0,5.1,24.0,393.0,56.19,42.63
2016,7,31,17,15,707.5,70.5,5.05,23.0,341.0,54.14,41.19
2016,7,31,17,30,672.0,66.0,5.0,22.0,289.0,47.49,35.7
2016,7,31,17,45,624.0,59.5,4.95,21.0,239.0,43.9,32.73
2016,7,31,18,0,576.0,53.0,4.9,20.0,189.0,40.16,29.49
2016,7,31,18,15,499.0,45.0,4.75,19.0,142.0,34.91,24.75
2016,7,31,18,30,422.0,37.0,4.6,18.0,95.0,29.5,19.63
2016,7,31,18,45,298.0,26.0,4.5,17.0,58.5,21.08,10.74
2016,7,31,19,0,174.0,15.0,4.4,16.0,22.0,13.64,0.0
2016,7,31,19,15,87.0,7.5,4.3,15.5,11.0,6.82,0.0
2016,7,31,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,5,15,115.5,7.5,2.3,12.5,13.0,68.25,0.0
2016,8,1,5,30,231.0,15.0,2.5,13.0,26.0,172.95,0.0
2016,8,1,5,45,353.0,24.5,2.75,13.5,64.0,288.17,218.79
2016,8,1,6,0,475.0,34.0,3.0,14.0,102.0,394.65,322.94
2016,8,1,6,15,547.0,41.0,3.0,14.5,149.0,467.12,386.79
2016,8,1,6,30,619.0,48.0,3.0,15.0,196.0,550.69,455.1
2016,8,1,6,45,665.5,52.5,3.0,15.5,247.0,614.85,504.96
2016,8,1,7,0,712.0,57.0,3.0,16.0,298.0,680.32,553.43
2016,8,1,7,15,744.5,61.0,2.95,16.5,349.5,734.14,590.9
2016,8,1,7,30,777.0,65.0,2.9,17.0,401.0,787.59,626.71
2016,8,1,7,45,801.0,68.5,2.9,18.0,452.0,831.93,653.87
2016,8,1,8,0,825.0,72.0,2.9,19.0,503.0,865.55,672.7
2016,8,1,8,15,843.5,74.5,2.9,19.5,552.0,899.93,693.02
2016,8,1,8,30,862.0,77.0,2.9,20.0,601.0,932.07,711.48
2016,8,1,8,45,876.0,79.0,2.9,21.0,646.0,956.72,723.25
2016,8,1,9,0,890.0,81.0,2.9,22.0,691.0,978.55,733.06
2016,8,1,9,15,901.0,82.5,2.95,22.5,732.0,993.81,740.32
2016,8,1,9,30,912.0,84.0,3.0,23.0,773.0,1005.88,745.61
2016,8,1,9,45,915.0,89.0,3.05,24.0,807.0,1010.73,744.82
2016,8,1,10,0,918.0,94.0,3.1,25.0,841.0,1012.03,741.91
2016,8,1,10,15,924.5,95.0,3.2,25.5,870.5,1008.88,738.12
2016,8,1,10,30,931.0,96.0,3.3,26.0,900.0,1002.3,732.25
2016,8,1,10,45,936.5,96.5,3.45,26.5,922.5,990.81,723.67
2016,8,1,11,0,942.0,97.0,3.6,27.0,945.0,975.94,712.97
2016,8,1,11,15,945.0,97.5,3.7,27.5,960.0,955.48,698.34
2016,8,1,11,30,948.0,98.0,3.8,28.0,975.0,931.85,681.7
2016,8,1,11,45,950.0,98.5,3.9,28.5,983.0,904.32,662.51
2016,8,1,12,0,952.0,99.0,4.0,29.0,991.0,873.91,641.41
2016,8,1,12,15,952.0,99.0,4.1,29.0,990.5,838.75,618.32
2016,8,1,12,30,952.0,99.0,4.2,29.0,990.0,801.17,593.41
2016,8,1,12,45,945.5,102.0,4.3,29.5,981.0,759.31,564.13
2016,8,1,13,0,939.0,105.0,4.4,30.0,972.0,715.77,531.37
2016,8,1,13,15,936.0,104.0,4.45,30.0,956.5,669.67,497.14
2016,8,1,13,30,933.0,103.0,4.5,30.0,941.0,622.12,461.02
2016,8,1,13,45,928.5,102.0,4.6,30.0,918.0,572.51,422.61
2016,8,1,14,0,924.0,101.0,4.7,30.0,895.0,521.95,382.42
2016,8,1,14,15,917.5,99.5,4.75,29.5,865.5,469.42,340.21
2016,8,1,14,30,911.0,98.0,4.8,29.0,836.0,416.56,296.47
2016,8,1,14,45,903.5,95.5,4.9,29.0,800.5,362.52,250.34
2016,8,1,15,0,896.0,93.0,5.0,29.0,765.0,308.68,203.93
2016,8,1,15,15,885.0,91.0,5.05,28.5,724.5,254.87,158.53
2016,8,1,15,30,874.0,89.0,5.1,28.0,684.0,202.03,116.08
2016,8,1,15,45,861.0,86.0,5.15,27.5,639.0,149.45,79.11
2016,8,1,16,0,848.0,83.0,5.2,27.0,594.0,98.44,53.44
2016,8,1,16,15,829.5,80.0,5.2,26.0,545.0,65.41,49.55
2016,8,1,16,30,811.0,77.0,5.2,25.0,496.0,55.07,41.2
2016,8,1,16,45,787.5,73.0,5.25,24.0,445.0,53.5,40.2
2016,8,1,17,0,764.0,69.0,5.3,23.0,394.0,51.82,39.08
2016,8,1,17,15,729.5,65.0,5.2,21.5,342.0,49.98,37.86
2016,8,1,17,30,695.0,61.0,5.1,20.0,290.0,48.07,36.52
2016,8,1,17,45,646.5,55.0,5.1,19.0,239.5,44.35,33.4
2016,8,1,18,0,598.0,49.0,5.1,18.0,189.0,37.09,27.04
2016,8,1,18,15,521.0,42.0,5.0,17.0,142.0,32.54,22.87
2016,8,1,18,30,444.0,35.0,4.9,16.0,95.0,27.88,18.37
2016,8,1,18,45,314.0,24.5,4.8,15.5,58.0,19.83,9.53
2016,8,1,19,0,184.0,14.0,4.7,15.0,21.0,12.73,0.0
2016,8,1,19,15,92.0,7.0,4.65,14.5,10.5,6.37,0.0
2016,8,1,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,5,15,104.5,7.5,3.1,11.5,12.0,62.29,0.0
2016,8,2,5,30,209.0,15.0,3.3,12.0,24.0,159.16,0.0
2016,8,2,5,45,337.5,25.5,3.5,12.5,62.5,279.87,211.05
2016,8,2,6,0,466.0,36.0,3.7,13.0,101.0,391.11,321.51
2016,8,2,6,15,542.0,43.0,3.7,13.5,149.0,471.58,392.82
2016,8,2,6,30,618.0,50.0,3.7,14.0,197.0,551.73,459.22
2016,8,2,6,45,669.0,54.5,3.7,15.0,249.0,619.53,511.7
2016,8,2,7,0,720.0,59.0,3.7,16.0,301.0,688.84,562.6
2016,8,2,7,15,754.5,63.0,3.65,16.5,354.0,744.62,601.91
2016,8,2,7,30,789.0,67.0,3.6,17.0,407.0,800.09,639.56
2016,8,2,7,45,816.0,70.0,3.55,18.0,459.5,846.75,668.34
2016,8,2,8,0,843.0,73.0,3.5,19.0,512.0,882.74,688.67
2016,8,2,8,15,861.5,76.0,3.45,19.5,562.0,918.06,709.41
2016,8,2,8,30,880.0,79.0,3.4,20.0,612.0,951.05,728.17
2016,8,2,8,45,895.5,80.5,3.4,21.0,658.5,976.7,740.59
2016,8,2,9,0,911.0,82.0,3.4,22.0,705.0,999.5,751.02
2016,8,2,9,15,922.5,84.0,3.45,22.5,747.0,1015.91,758.97
2016,8,2,9,30,934.0,86.0,3.5,23.0,789.0,1029.03,764.87
2016,8,2,9,45,937.5,90.5,3.55,24.0,824.0,1033.68,763.79
2016,8,2,10,0,941.0,95.0,3.6,25.0,859.0,1034.73,760.57
2016,8,2,10,15,947.5,96.5,3.65,25.5,889.0,1031.84,756.44
2016,8,2,10,30,954.0,98.0,3.7,26.0,919.0,1025.42,750.18
2016,8,2,10,45,960.0,98.0,3.75,26.5,942.5,1013.43,740.45
2016,8,2,11,0,966.0,98.0,3.8,27.0,966.0,997.98,728.64
2016,8,2,11,15,969.5,98.5,3.85,27.0,982.0,977.35,714.98
2016,8,2,11,30,973.0,99.0,3.9,27.0,998.0,953.45,699.23
2016,8,2,11,45,975.0,99.5,4.0,27.5,1006.0,925.12,679.48
2016,8,2,12,0,977.0,100.0,4.1,28.0,1014.0,893.82,657.76
2016,8,2,12,15,976.5,100.0,4.1,28.0,1013.5,857.32,633.31
2016,8,2,12,30,976.0,100.0,4.1,28.0,1013.0,818.36,607.09
2016,8,2,12,45,964.0,106.5,4.2,28.5,1001.5,774.58,576.4
2016,8,2,13,0,952.0,113.0,4.3,29.0,990.0,729.36,542.35
2016,8,2,13,15,948.5,112.0,4.35,29.0,974.0,682.18,507.34
2016,8,2,13,30,945.0,111.0,4.4,29.0,958.0,633.57,470.42
2016,8,2,13,45,939.5,110.0,4.45,29.0,934.0,582.67,430.85
2016,8,2,14,0,934.0,109.0,4.5,29.0,910.0,530.92,389.55
2016,8,2,14,15,926.5,107.5,4.55,28.5,879.5,477.28,346.5
2016,8,2,14,30,919.0,106.0,4.6,28.0,849.0,423.41,301.95
2016,8,2,14,45,909.5,104.0,4.65,28.0,812.5,368.52,255.08
2016,8,2,15,0,900.0,102.0,4.7,28.0,776.0,314.02,208.13
2016,8,2,15,15,888.0,100.0,4.7,27.5,734.0,259.61,162.31
2016,8,2,15,30,876.0,98.0,4.7,27.0,692.0,206.26,119.63
2016,8,2,15,45,860.0,95.0,4.75,26.5,645.0,153.1,82.69
2016,8,2,16,0,844.0,92.0,4.8,26.0,598.0,92.24,49.89
2016,8,2,16,15,823.5,88.5,4.8,25.0,548.0,61.67,46.61
2016,8,2,16,30,803.0,85.0,4.8,24.0,498.0,60.81,46.27
2016,8,2,16,45,774.5,81.5,4.85,23.5,445.5,59.81,45.68
2016,8,2,17,0,746.0,78.0,4.9,23.0,393.0,58.76,45.04
2016,8,2,17,15,708.5,73.0,4.85,22.0,340.5,56.4,43.33
2016,8,2,17,30,671.0,68.0,4.8,21.0,288.0,49.2,37.34
2016,8,2,17,45,615.5,61.5,4.8,20.0,236.0,45.64,34.39
2016,8,2,18,0,560.0,55.0,4.8,19.0,184.0,41.96,31.16
2016,8,2,18,15,476.5,46.5,4.7,18.0,137.0,36.35,26.06
2016,8,2,18,30,393.0,38.0,4.6,17.0,90.0,30.58,20.53
2016,8,2,18,45,256.0,26.0,4.55,16.5,54.0,21.24,10.12
2016,8,2,19,0,119.0,14.0,4.5,16.0,18.0,12.73,0.0
2016,8,2,19,15,59.5,7.0,4.45,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,5,15,67.5,7.5,2.25,12.5,10.5,6.82,0.0
2016,8,3,5,30,135.0,15.0,2.4,13.0,21.0,90.94,0.0
2016,8,3,5,45,266.5,27.0,2.6,13.5,57.5,237.61,175.33
2016,8,3,6,0,398.0,39.0,2.8,14.0,94.0,349.37,285.19
2016,8,3,6,15,479.0,48.0,2.65,14.5,141.5,433.5,358.81
2016,8,3,6,30,560.0,57.0,2.5,15.0,189.0,523.16,432.05
2016,8,3,6,45,615.0,63.0,2.35,16.0,240.5,593.27,485.07
2016,8,3,7,0,670.0,69.0,2.2,17.0,292.0,665.5,536.57
2016,8,3,7,15,707.5,73.5,2.15,17.5,344.5,717.56,572.12
2016,8,3,7,30,745.0,78.0,2.1,18.0,397.0,775.05,610.26
2016,8,3,7,45,773.0,82.0,2.05,19.0,449.5,822.83,638.89
2016,8,3,8,0,801.0,86.0,2.0,20.0,502.0,869.24,665.63
2016,8,3,8,15,821.5,89.0,2.0,21.0,551.5,905.63,685.25
2016,8,3,8,30,842.0,92.0,2.0,22.0,601.0,939.78,703.02
2016,8,3,8,45,858.0,94.5,2.0,23.0,647.0,956.44,708.96
2016,8,3,9,0,874.0,97.0,2.0,24.0,693.0,980.25,719.74
2016,8,3,9,15,886.0,99.5,2.1,24.5,734.5,997.16,728.49
2016,8,3,9,30,898.0,102.0,2.2,25.0,776.0,1010.88,735.33
2016,8,3,9,45,908.0,103.0,2.3,26.0,812.5,1017.64,736.36
2016,8,3,10,0,918.0,104.0,2.4,27.0,849.0,1021.03,735.4
2016,8,3,10,15,925.0,105.5,2.5,27.5,878.5,1018.59,732.32
2016,8,3,10,30,932.0,107.0,2.6,28.0,908.0,1012.66,727.19
2016,8,3,10,45,938.0,107.0,2.75,29.0,931.0,1000.77,717.41
2016,8,3,11,0,944.0,107.0,2.9,30.0,954.0,985.49,705.55
2016,8,3,11,15,947.0,108.0,3.1,30.5,969.0,965.13,692.27
2016,8,3,11,30,950.0,109.0,3.3,31.0,984.0,941.56,676.87
2016,8,3,11,45,952.5,108.5,3.55,31.5,992.0,913.1,658.46
2016,8,3,12,0,955.0,108.0,3.8,32.0,1000.0,881.76,637.98
2016,8,3,12,15,955.0,108.0,4.0,32.0,1000.0,846.18,615.48
2016,8,3,12,30,955.0,108.0,4.2,32.0,1000.0,808.16,591.08
2016,8,3,12,45,955.0,107.0,4.45,32.0,992.5,767.03,564.05
2016,8,3,13,0,955.0,106.0,4.7,32.0,985.0,723.82,533.48
2016,8,3,13,15,952.5,105.5,4.85,31.5,969.5,677.55,500.76
2016,8,3,13,30,950.0,105.0,5.0,31.0,954.0,629.75,465.77
2016,8,3,13,45,947.0,103.0,5.2,31.0,931.5,579.13,426.78
2016,8,3,14,0,944.0,101.0,5.4,31.0,909.0,527.41,385.71
2016,8,3,14,15,938.0,99.5,5.5,30.5,879.5,473.93,342.61
2016,8,3,14,30,932.0,98.0,5.6,30.0,850.0,420.04,297.88
2016,8,3,14,45,925.5,96.0,5.7,29.5,814.5,365.42,251.55
2016,8,3,15,0,919.0,94.0,5.8,29.0,779.0,310.88,204.74
2016,8,3,15,15,908.0,92.0,5.8,28.0,737.5,255.69,158.45
2016,8,3,15,30,897.0,90.0,5.8,27.0,696.0,201.47,115.28
2016,8,3,15,45,883.0,87.0,5.8,26.5,650.0,147.43,77.88
2016,8,3,16,0,869.0,84.0,5.8,26.0,604.0,95.08,52.91
2016,8,3,16,15,849.5,81.0,5.7,25.0,553.5,66.34,50.56
2016,8,3,16,30,830.0,78.0,5.6,24.0,503.0,56.13,42.3
2016,8,3,16,45,802.5,75.0,5.6,23.0,450.5,55.27,41.91
2016,8,3,17,0,775.0,72.0,5.6,22.0,398.0,54.39,41.48
2016,8,3,17,15,738.0,67.5,5.45,20.5,344.5,52.22,39.98
2016,8,3,17,30,701.0,63.0,5.3,19.0,291.0,49.98,38.35
2016,8,3,17,45,645.5,57.5,5.2,18.0,238.5,42.72,32.11
2016,8,3,18,0,590.0,52.0,5.1,17.0,186.0,39.7,29.43
2016,8,3,18,15,507.0,44.0,4.95,16.5,138.0,34.4,24.5
2016,8,3,18,30,424.0,36.0,4.8,16.0,90.0,28.96,19.17
2016,8,3,18,45,282.5,24.5,4.7,15.5,53.5,20.01,8.74
2016,8,3,19,0,141.0,13.0,4.6,15.0,17.0,11.82,0.0
2016,8,3,19,15,70.5,6.5,4.55,14.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,77.5,7.5,3.65,11.5,10.0,6.82,0.0
2016,8,4,5,30,155.0,15.0,3.8,12.0,20.0,102.21,0.0
2016,8,4,5,45,289.5,26.5,3.95,12.5,57.5,250.4,182.86
2016,8,4,6,0,424.0,38.0,4.1,13.0,95.0,364.96,299.61
2016,8,4,6,15,504.5,46.0,4.1,13.5,142.5,448.36,374.26
2016,8,4,6,30,585.0,54.0,4.1,14.0,190.0,537.17,448.31
2016,8,4,6,45,472.5,81.0,4.1,15.0,208.5,503.72,421.02
2016,8,4,7,0,360.0,108.0,4.1,16.0,227.0,455.94,379.63
2016,8,4,7,15,350.0,130.5,4.1,16.5,262.5,484.67,400.83
2016,8,4,7,30,340.0,153.0,4.1,17.0,298.0,492.93,405.29
2016,8,4,7,45,581.5,116.5,4.1,17.5,402.0,698.1,564.19
2016,8,4,8,0,823.0,80.0,4.1,18.0,506.0,881.09,694.65
2016,8,4,8,15,842.5,83.0,4.15,18.5,555.5,916.97,715.63
2016,8,4,8,30,862.0,86.0,4.2,19.0,605.0,940.82,728.93
2016,8,4,8,45,878.0,87.5,4.3,19.5,651.5,966.52,743.82
2016,8,4,9,0,894.0,89.0,4.4,20.0,698.0,989.44,756.67
2016,8,4,9,15,904.5,91.5,4.5,20.5,739.0,1005.14,764.92
2016,8,4,9,30,915.0,94.0,4.6,21.0,780.0,1017.56,771.08
2016,8,4,9,45,667.5,209.5,4.75,21.5,722.5,913.58,697.56
2016,8,4,10,0,420.0,325.0,4.9,22.0,665.0,778.12,594.6
2016,8,4,10,15,678.0,214.0,5.0,22.0,785.5,909.3,694.22
2016,8,4,10,30,936.0,103.0,5.1,22.0,906.0,1011.17,763.69
2016,8,4,10,45,940.5,103.0,5.2,22.5,927.5,997.84,752.33
2016,8,4,11,0,945.0,103.0,5.3,23.0,949.0,981.16,739.54
2016,8,4,11,15,946.5,103.5,5.35,23.0,963.0,958.97,724.18
2016,8,4,11,30,948.0,104.0,5.4,23.0,977.0,933.68,706.73
2016,8,4,11,45,948.0,104.5,5.45,23.0,983.0,904.15,686.33
2016,8,4,12,0,948.0,105.0,5.5,23.0,989.0,871.85,663.96
2016,8,4,12,15,947.5,105.0,5.5,23.0,988.5,836.12,638.83
2016,8,4,12,30,947.0,105.0,5.5,23.0,988.0,798.0,611.92
2016,8,4,12,45,938.5,109.0,5.55,23.0,977.5,755.48,581.35
2016,8,4,13,0,930.0,113.0,5.6,23.0,967.0,711.41,547.61
2016,8,4,13,15,926.5,112.5,5.6,22.5,951.5,665.46,512.72
2016,8,4,13,30,923.0,112.0,5.6,22.0,936.0,618.11,475.82
2016,8,4,13,45,919.5,110.0,5.7,22.0,913.0,568.37,435.42
2016,8,4,14,0,916.0,108.0,5.8,22.0,890.0,517.63,393.13
2016,8,4,14,15,909.5,106.5,5.8,21.5,860.5,465.21,348.95
2016,8,4,14,30,903.0,105.0,5.8,21.0,831.0,412.47,303.33
2016,8,4,14,45,896.0,102.0,5.85,20.5,795.5,358.35,255.74
2016,8,4,15,0,889.0,99.0,5.9,20.0,760.0,304.41,207.84
2016,8,4,15,15,877.0,97.0,5.85,19.5,718.5,250.54,160.83
2016,8,4,15,30,865.0,95.0,5.8,19.0,677.0,197.74,117.42
2016,8,4,15,45,850.5,92.0,5.8,18.5,631.5,145.29,80.44
2016,8,4,16,0,836.0,89.0,5.8,18.0,586.0,84.89,48.29
2016,8,4,16,15,816.0,85.5,5.7,17.5,536.5,59.72,46.43
2016,8,4,16,30,796.0,82.0,5.6,17.0,487.0,58.78,45.89
2016,8,4,16,45,770.5,78.0,5.55,16.5,436.0,57.35,44.89
2016,8,4,17,0,745.0,74.0,5.5,16.0,385.0,55.83,43.8
2016,8,4,17,15,708.0,69.0,5.4,15.5,332.5,53.34,41.82
2016,8,4,17,30,671.0,64.0,5.3,15.0,280.0,46.36,35.78
2016,8,4,17,45,618.5,57.5,5.2,14.5,229.0,42.69,32.56
2016,8,4,18,0,566.0,51.0,5.1,14.0,178.0,38.89,29.08
2016,8,4,18,15,483.5,43.0,4.95,13.5,131.5,33.58,24.07
2016,8,4,18,30,401.0,35.0,4.8,13.0,85.0,28.13,18.66
2016,8,4,18,45,264.5,23.5,4.7,12.5,50.0,19.17,7.66
2016,8,4,19,0,128.0,12.0,4.6,12.0,15.0,10.91,0.0
2016,8,4,19,15,64.0,6.0,4.5,11.5,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,5,15,62.5,7.0,2.35,11.5,9.0,0.0,0.0
2016,8,5,5,30,125.0,14.0,2.7,12.0,18.0,84.01,0.0
2016,8,5,5,45,260.5,26.5,3.05,12.5,54.5,230.82,164.59
2016,8,5,6,0,396.0,39.0,3.4,13.0,91.0,347.14,283.98
2016,8,5,6,15,478.5,48.0,3.35,13.5,138.5,432.16,359.7
2016,8,5,6,30,561.0,57.0,3.3,14.0,186.0,522.78,435.2
2016,8,5,6,45,283.5,84.0,3.3,14.5,149.5,354.99,297.7
2016,8,5,7,0,6.0,111.0,3.3,15.0,113.0,113.7,90.9
2016,8,5,7,15,45.0,141.5,3.25,15.5,160.0,192.14,157.55
2016,8,5,7,30,84.0,172.0,3.2,16.0,207.0,261.2,214.37
2016,8,5,7,45,85.0,194.5,3.15,16.5,234.5,286.71,233.53
2016,8,5,8,0,86.0,217.0,3.1,17.0,262.0,311.68,251.98
2016,8,5,8,15,122.5,243.0,3.05,17.5,313.0,391.59,314.14
2016,8,5,8,30,159.0,269.0,3.0,18.0,364.0,454.39,361.41
2016,8,5,8,45,521.5,182.0,2.95,18.5,529.0,738.5,580.57
2016,8,5,9,0,884.0,95.0,2.9,19.0,694.0,985.86,748.94
2016,8,5,9,15,895.5,97.0,2.9,19.5,736.0,1001.72,754.06
2016,8,5,9,30,907.0,99.0,2.9,20.0,778.0,1014.38,759.32
2016,8,5,9,45,681.5,204.0,2.95,20.5,728.0,920.74,693.82
2016,8,5,10,0,456.0,309.0,3.0,21.0,678.0,796.38,601.74
2016,8,5,10,15,689.0,212.0,3.05,21.5,791.5,917.02,689.08
2016,8,5,10,30,922.0,115.0,3.1,22.0,905.0,1009.08,747.76
2016,8,5,10,45,929.0,115.0,3.2,22.5,928.0,998.0,738.17
2016,8,5,11,0,936.0,115.0,3.3,23.0,951.0,983.52,727.36
2016,8,5,11,15,939.0,116.0,3.35,23.5,966.5,963.04,712.31
2016,8,5,11,30,942.0,117.0,3.4,24.0,982.0,939.37,695.27
2016,8,5,11,45,945.0,116.5,3.5,24.5,990.0,911.26,675.64
2016,8,5,12,0,948.0,116.0,3.6,25.0,998.0,880.26,654.06
2016,8,5,12,15,948.0,115.5,3.7,25.0,998.0,844.18,630.2
2016,8,5,12,30,948.0,115.0,3.8,25.0,998.0,805.71,604.52
2016,8,5,12,45,946.5,115.0,3.9,25.5,989.5,764.37,574.7
2016,8,5,13,0,945.0,115.0,4.0,26.0,981.0,721.07,541.83
2016,8,5,13,15,942.0,114.0,4.1,26.0,965.0,674.24,506.79
2016,8,5,13,30,939.0,113.0,4.2,26.0,949.0,625.95,469.75
2016,8,5,13,45,934.5,111.5,4.35,26.0,926.0,575.22,429.96
2016,8,5,14,0,930.0,110.0,4.5,26.0,903.0,523.55,388.34
2016,8,5,14,15,923.0,108.5,4.6,25.5,872.5,470.1,344.8
2016,8,5,14,30,916.0,107.0,4.7,25.0,842.0,416.37,299.69
2016,8,5,14,45,906.0,105.5,4.8,25.0,805.0,361.64,252.3
2016,8,5,15,0,896.0,104.0,4.9,25.0,768.0,307.36,204.98
2016,8,5,15,15,883.5,101.5,4.95,24.5,725.5,252.52,158.48
2016,8,5,15,30,871.0,99.0,5.0,24.0,683.0,198.83,115.62
2016,8,5,15,45,853.5,96.5,5.05,23.5,636.0,136.76,72.35
2016,8,5,16,0,836.0,94.0,5.1,23.0,589.0,85.75,49.38
2016,8,5,16,15,814.5,90.5,5.05,22.0,539.0,63.33,48.65
2016,8,5,16,30,793.0,87.0,5.0,21.0,489.0,62.52,48.35
2016,8,5,16,45,760.0,84.0,5.0,20.5,435.5,61.94,48.13
2016,8,5,17,0,727.0,81.0,5.0,20.0,382.0,55.79,43.06
2016,8,5,17,15,687.5,75.5,4.9,19.0,329.5,53.43,41.31
2016,8,5,17,30,648.0,70.0,4.8,18.0,277.0,50.95,39.37
2016,8,5,17,45,583.5,64.0,4.7,17.5,224.5,47.86,36.7
2016,8,5,18,0,519.0,58.0,4.6,17.0,172.0,44.73,33.82
2016,8,5,18,15,431.5,48.0,4.45,16.0,126.0,37.94,27.59
2016,8,5,18,30,344.0,38.0,4.3,15.0,80.0,30.91,20.78
2016,8,5,18,45,206.0,24.5,4.2,14.5,46.0,20.16,7.39
2016,8,5,19,0,68.0,11.0,4.1,14.0,12.0,10.01,0.0
2016,8,5,19,15,34.0,5.5,4.0,13.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,5,15,45.5,6.5,2.75,10.5,8.0,0.0,0.0
2016,8,6,5,30,91.0,13.0,3.0,11.0,16.0,63.6,0.0
2016,8,6,5,45,224.0,26.5,3.3,12.0,51.5,206.66,143.58
2016,8,6,6,0,357.0,40.0,3.6,13.0,87.0,321.98,263.13
2016,8,6,6,15,441.5,50.0,3.6,13.5,133.5,408.12,340.1
2016,8,6,6,30,526.0,60.0,3.6,14.0,180.0,500.05,417.69
2016,8,6,6,45,585.0,66.5,3.6,14.5,232.0,572.77,475.89
2016,8,6,7,0,644.0,73.0,3.6,15.0,284.0,647.83,533.23
2016,8,6,7,15,683.0,78.5,3.6,15.5,336.5,706.56,575.74
2016,8,6,7,30,722.0,84.0,3.6,16.0,389.0,765.42,616.87
2016,8,6,7,45,753.5,87.5,3.6,16.5,441.5,809.76,646.05
2016,8,6,8,0,785.0,91.0,3.6,17.0,494.0,858.29,677.61
2016,8,6,8,15,805.5,94.5,3.6,17.5,543.5,894.94,699.97
2016,8,6,8,30,826.0,98.0,3.6,18.0,593.0,929.32,720.47
2016,8,6,8,45,843.0,100.5,3.65,19.0,639.0,956.6,734.71
2016,8,6,9,0,860.0,103.0,3.7,20.0,685.0,970.86,739.92
2016,8,6,9,15,872.0,105.5,3.75,20.5,726.5,987.45,748.3
2016,8,6,9,30,884.0,108.0,3.8,21.0,768.0,1000.9,754.59
2016,8,6,9,45,896.0,108.5,3.9,21.5,804.0,1008.84,757.62
2016,8,6,10,0,908.0,109.0,4.0,22.0,840.0,1013.44,758.57
2016,8,6,10,15,914.5,110.5,4.1,22.5,869.5,1010.35,754.51
2016,8,6,10,30,921.0,112.0,4.2,23.0,899.0,1003.8,748.33
2016,8,6,10,45,926.0,113.0,4.35,23.5,921.5,991.89,738.99
2016,8,6,11,0,931.0,114.0,4.5,24.0,944.0,976.6,727.46
2016,8,6,11,15,933.5,114.5,4.55,24.0,959.0,955.26,713.04
2016,8,6,11,30,936.0,115.0,4.6,24.0,974.0,930.8,696.57
2016,8,6,11,45,937.5,115.5,4.7,24.0,981.0,902.5,677.83
2016,8,6,12,0,939.0,116.0,4.8,24.0,988.0,871.38,657.04
2016,8,6,12,15,938.5,116.0,4.85,24.0,987.5,835.59,632.58
2016,8,6,12,30,938.0,116.0,4.9,24.0,987.0,797.46,606.32
2016,8,6,12,45,926.5,121.5,5.0,24.5,976.0,754.08,574.12
2016,8,6,13,0,915.0,127.0,5.1,25.0,965.0,709.38,539.49
2016,8,6,13,15,911.5,126.5,5.15,24.5,948.5,663.72,505.5
2016,8,6,13,30,908.0,126.0,5.2,24.0,932.0,616.7,469.47
2016,8,6,13,45,903.0,124.0,5.3,24.0,908.5,566.57,429.32
2016,8,6,14,0,898.0,122.0,5.4,24.0,885.0,515.63,387.41
2016,8,6,14,15,890.5,120.5,5.45,23.5,855.0,463.39,344.0
2016,8,6,14,30,883.0,119.0,5.5,23.0,825.0,410.97,299.23
2016,8,6,14,45,874.0,116.0,5.55,23.0,789.0,357.01,251.91
2016,8,6,15,0,865.0,113.0,5.6,23.0,753.0,303.46,204.73
2016,8,6,15,15,852.5,110.0,5.6,22.5,711.0,241.67,152.52
2016,8,6,15,30,840.0,107.0,5.6,22.0,669.0,188.69,109.98
2016,8,6,15,45,825.0,103.5,5.7,21.5,623.0,136.62,74.52
2016,8,6,16,0,810.0,100.0,5.8,21.0,577.0,86.5,52.34
2016,8,6,16,15,788.0,96.0,5.75,20.0,527.5,67.13,52.34
2016,8,6,16,30,766.0,92.0,5.7,19.0,478.0,66.13,51.89
2016,8,6,16,45,739.0,87.0,5.7,18.5,426.5,64.23,50.53
2016,8,6,17,0,712.0,82.0,5.7,18.0,375.0,56.52,44.07
2016,8,6,17,15,672.0,76.5,5.6,17.0,322.5,54.2,42.34
2016,8,6,17,30,632.0,71.0,5.5,16.0,270.0,51.78,40.43
2016,8,6,17,45,574.0,63.5,5.4,15.5,219.5,47.54,36.71
2016,8,6,18,0,516.0,56.0,5.3,15.0,169.0,43.15,32.69
2016,8,6,18,15,427.0,46.5,5.2,14.5,123.0,36.74,26.67
2016,8,6,18,30,338.0,37.0,5.1,14.0,77.0,30.13,20.09
2016,8,6,18,45,199.5,23.5,5.0,13.5,44.0,19.35,5.82
2016,8,6,19,0,61.0,10.0,4.9,13.0,11.0,9.1,0.0
2016,8,6,19,15,30.5,5.0,4.8,12.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,69.0,6.5,3.35,10.5,8.5,0.0,0.0
2016,8,7,5,30,138.0,13.0,3.5,11.0,17.0,90.17,0.0
2016,8,7,5,45,282.0,24.0,3.7,11.5,53.5,238.04,161.23
2016,8,7,6,0,426.0,35.0,3.9,12.0,90.0,361.35,295.91
2016,8,7,6,15,510.0,43.0,3.85,12.5,138.0,446.71,373.22
2016,8,7,6,30,594.0,51.0,3.8,13.0,186.0,537.96,449.63
2016,8,7,6,45,648.0,57.0,3.8,13.5,238.0,608.14,505.8
2016,8,7,7,0,702.0,63.0,3.8,14.0,290.0,675.61,557.16
2016,8,7,7,15,738.5,67.5,3.75,14.5,343.5,733.17,598.59
2016,8,7,7,30,775.0,72.0,3.7,15.0,397.0,790.48,638.24
2016,8,7,7,45,802.0,75.5,3.65,16.0,449.5,837.35,667.65
2016,8,7,8,0,829.0,79.0,3.6,17.0,502.0,882.75,695.09
2016,8,7,8,15,848.5,82.0,3.55,17.5,552.0,918.66,716.4
2016,8,7,8,30,868.0,85.0,3.5,18.0,602.0,942.59,729.02
2016,8,7,8,45,883.5,87.0,3.5,19.0,648.5,968.4,741.85
2016,8,7,9,0,899.0,89.0,3.5,20.0,695.0,991.38,752.57
2016,8,7,9,15,910.5,91.0,3.5,20.5,737.0,1007.38,759.99
2016,8,7,9,30,922.0,93.0,3.5,21.0,779.0,1020.11,765.33
2016,8,7,9,45,927.0,96.5,3.55,21.5,814.0,1024.75,765.77
2016,8,7,10,0,932.0,100.0,3.6,22.0,849.0,1025.86,764.07
2016,8,7,10,15,938.5,101.5,3.65,22.5,879.0,1022.7,759.72
2016,8,7,10,30,945.0,103.0,3.7,23.0,909.0,1016.01,753.22
2016,8,7,10,45,950.0,103.5,3.8,23.5,932.0,1003.34,743.26
2016,8,7,11,0,955.0,104.0,3.9,24.0,955.0,987.24,731.18
2016,8,7,11,15,958.0,105.0,3.95,24.5,970.0,966.46,715.78
2016,8,7,11,30,961.0,106.0,4.0,25.0,985.0,942.43,698.33
2016,8,7,11,45,963.0,105.5,4.1,25.5,993.0,913.02,677.61
2016,8,7,12,0,965.0,105.0,4.2,26.0,1001.0,880.72,654.93
2016,8,7,12,15,965.5,105.0,4.25,26.0,1000.5,844.95,630.89
2016,8,7,12,30,966.0,105.0,4.3,26.0,1000.0,806.67,604.98
2016,8,7,12,45,965.0,104.5,4.4,26.5,992.0,764.57,574.61
2016,8,7,13,0,964.0,104.0,4.5,27.0,984.0,720.4,540.95
2016,8,7,13,15,961.0,103.5,4.55,27.0,968.5,673.15,505.36
2016,8,7,13,30,958.0,103.0,4.6,27.0,953.0,624.36,467.73
2016,8,7,13,45,955.5,101.0,4.65,27.0,930.0,573.31,427.39
2016,8,7,14,0,953.0,99.0,4.7,27.0,907.0,521.1,385.0
2016,8,7,14,15,946.5,97.5,4.7,26.5,876.5,466.67,340.36
2016,8,7,14,30,940.0,96.0,4.7,26.0,846.0,411.88,294.17
2016,8,7,14,45,932.5,94.0,4.75,26.0,810.0,356.28,245.93
2016,8,7,15,0,925.0,92.0,4.8,26.0,774.0,300.85,197.6
2016,8,7,15,15,914.0,90.0,4.8,25.5,731.5,245.14,150.51
2016,8,7,15,30,903.0,88.0,4.8,25.0,689.0,190.4,107.3
2016,8,7,15,45,889.0,85.0,4.85,24.5,642.5,135.89,71.29
2016,8,7,16,0,875.0,82.0,4.9,24.0,596.0,83.08,49.61
2016,8,7,16,15,855.0,79.0,4.85,23.5,545.5,65.2,49.96
2016,8,7,16,30,835.0,76.0,4.8,23.0,495.0,55.13,41.66
2016,8,7,16,45,809.0,72.5,4.8,22.5,442.0,53.85,40.82
2016,8,7,17,0,783.0,69.0,4.8,22.0,389.0,52.52,39.9
2016,8,7,17,15,745.5,64.5,4.7,21.0,335.0,50.25,38.22
2016,8,7,17,30,708.0,60.0,4.6,20.0,281.0,47.92,36.4
2016,8,7,17,45,651.0,54.5,4.55,19.0,228.5,44.56,33.57
2016,8,7,18,0,594.0,49.0,4.5,18.0,176.0,37.67,27.46
2016,8,7,18,15,504.0,41.0,4.35,17.0,128.0,32.27,22.46
2016,8,7,18,30,414.0,33.0,4.2,16.0,80.0,26.74,16.94
2016,8,7,18,45,207.0,16.5,4.05,15.5,40.0,13.06,1.08
2016,8,7,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,5,15,62.0,6.0,2.3,10.5,7.5,0.0,0.0
2016,8,8,5,30,124.0,12.0,2.5,11.0,15.0,81.17,0.0
2016,8,8,5,45,266.0,23.0,2.75,12.0,50.0,225.49,146.15
2016,8,8,6,0,408.0,34.0,3.0,13.0,85.0,347.89,282.56
2016,8,8,6,15,492.0,42.0,2.9,13.5,132.0,432.29,358.5
2016,8,8,6,30,576.0,50.0,2.8,14.0,179.0,522.7,433.48
2016,8,8,6,45,627.0,56.5,2.7,15.0,230.0,590.52,485.93
2016,8,8,7,0,678.0,63.0,2.6,16.0,281.0,655.4,533.13
2016,8,8,7,15,715.0,67.5,2.55,16.5,333.5,712.6,573.41
2016,8,8,7,30,752.0,72.0,2.5,17.0,386.0,769.63,611.93
2016,8,8,7,45,776.5,76.5,2.5,18.0,437.5,814.94,639.81
2016,8,8,8,0,801.0,81.0,2.5,19.0,489.0,858.71,665.81
2016,8,8,8,15,821.5,84.0,2.5,19.5,538.5,894.99,687.21
2016,8,8,8,30,842.0,87.0,2.5,20.0,588.0,919.32,700.14
2016,8,8,8,45,857.0,90.0,2.55,21.0,633.5,945.46,713.4
2016,8,8,9,0,872.0,93.0,2.6,22.0,679.0,968.8,724.62
2016,8,8,9,15,884.0,95.0,2.7,22.5,720.5,985.01,732.96
2016,8,8,9,30,896.0,97.0,2.8,23.0,762.0,998.05,739.34
2016,8,8,9,45,909.5,96.5,2.9,24.0,799.0,1006.43,741.33
2016,8,8,10,0,923.0,96.0,3.0,25.0,836.0,1011.46,741.25
2016,8,8,10,15,929.5,97.0,3.1,25.5,865.5,1007.88,737.16
2016,8,8,10,30,936.0,98.0,3.2,26.0,895.0,1000.82,731.0
2016,8,8,10,45,940.0,99.5,3.35,26.5,917.5,988.45,721.88
2016,8,8,11,0,944.0,101.0,3.5,27.0,940.0,972.67,710.61
2016,8,8,11,15,947.0,101.5,3.65,27.0,955.0,951.65,697.34
2016,8,8,11,30,950.0,102.0,3.8,27.0,970.0,927.45,681.92
2016,8,8,11,45,950.5,103.5,3.95,27.5,977.5,899.0,662.28
2016,8,8,12,0,951.0,105.0,4.1,28.0,985.0,867.69,640.67
2016,8,8,12,15,951.0,105.0,4.25,28.0,984.5,831.95,617.2
2016,8,8,12,30,951.0,105.0,4.4,28.0,984.0,793.77,591.84
2016,8,8,12,45,949.5,104.5,4.6,28.0,976.0,751.84,563.09
2016,8,8,13,0,948.0,104.0,4.8,28.0,968.0,707.94,531.3
2016,8,8,13,15,945.5,103.0,4.9,28.0,952.0,661.21,496.14
2016,8,8,13,30,943.0,102.0,5.0,28.0,936.0,612.95,458.91
2016,8,8,13,45,939.5,100.5,5.15,28.0,913.5,562.44,419.06
2016,8,8,14,0,936.0,99.0,5.3,28.0,891.0,510.89,377.19
2016,8,8,14,15,929.5,97.5,5.35,27.5,861.0,457.26,333.09
2016,8,8,14,30,923.0,96.0,5.4,27.0,831.0,403.3,287.48
2016,8,8,14,45,916.0,94.0,5.5,27.0,795.0,348.69,239.99
2016,8,8,15,0,909.0,92.0,5.6,27.0,759.0,294.22,192.45
2016,8,8,15,15,897.5,89.5,5.6,26.5,717.5,238.88,145.83
2016,8,8,15,30,886.0,87.0,5.6,26.0,676.0,184.59,103.29
2016,8,8,15,45,873.0,84.0,5.65,25.5,629.5,131.07,68.49
2016,8,8,16,0,860.0,81.0,5.7,25.0,583.0,79.14,48.43
2016,8,8,16,15,840.0,78.0,5.6,24.0,533.0,64.42,49.21
2016,8,8,16,30,820.0,75.0,5.5,23.0,483.0,54.38,41.03
2016,8,8,16,45,796.0,70.5,5.45,22.5,431.5,52.36,39.54
2016,8,8,17,0,772.0,66.0,5.4,22.0,380.0,50.21,37.91
2016,8,8,17,15,734.5,62.0,5.3,21.0,327.0,48.27,36.49
2016,8,8,17,30,697.0,58.0,5.2,20.0,274.0,46.28,34.96
2016,8,8,17,45,643.5,52.0,5.1,19.0,222.5,42.45,31.7
2016,8,8,18,0,590.0,46.0,5.0,18.0,171.0,38.52,28.18
2016,8,8,18,15,500.5,38.5,4.9,17.0,124.0,30.22,20.64
2016,8,8,18,30,411.0,31.0,4.8,16.0,77.0,25.04,15.39
2016,8,8,18,45,205.5,15.5,4.7,15.5,38.5,12.25,0.0
2016,8,8,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,68.0,5.5,2.4,11.5,7.0,0.0,0.0
2016,8,9,5,30,136.0,11.0,2.5,12.0,14.0,86.89,0.0
2016,8,9,5,45,282.0,21.5,2.7,12.5,49.5,231.88,142.79
2016,8,9,6,0,428.0,32.0,2.9,13.0,85.0,358.0,289.87
2016,8,9,6,15,512.0,39.5,2.7,13.5,132.0,442.21,365.8
2016,8,9,6,30,596.0,47.0,2.5,14.0,179.0,526.93,435.72
2016,8,9,6,45,647.5,52.5,2.35,15.0,230.5,595.25,488.13
2016,8,9,7,0,699.0,58.0,2.2,16.0,282.0,665.22,538.5
2016,8,9,7,15,735.0,62.5,2.0,16.5,334.5,722.09,576.95
2016,8,9,7,30,771.0,67.0,1.8,17.0,387.0,778.75,613.18
2016,8,9,7,45,796.0,70.5,1.65,18.0,438.5,823.64,638.57
2016,8,9,8,0,821.0,74.0,1.5,19.0,490.0,867.01,661.72
2016,8,9,8,15,840.0,76.5,1.4,19.5,539.5,892.3,673.6
2016,8,9,8,30,859.0,79.0,1.3,20.0,589.0,924.55,689.94
2016,8,9,8,45,875.0,81.0,1.2,21.0,635.0,950.79,700.46
2016,8,9,9,0,891.0,83.0,1.1,22.0,681.0,974.23,708.89
2016,8,9,9,15,902.0,85.0,1.05,22.5,722.0,989.75,714.41
2016,8,9,9,30,913.0,87.0,1.0,23.0,763.0,1002.02,718.01
2016,8,9,9,45,923.0,87.5,0.95,24.0,799.0,1008.22,716.55
2016,8,9,10,0,933.0,88.0,0.9,25.0,835.0,1011.01,713.17
2016,8,9,10,15,939.0,89.5,0.9,25.5,864.0,1007.53,708.56
2016,8,9,10,30,945.0,91.0,0.9,26.0,893.0,1000.53,702.05
2016,8,9,10,45,950.0,91.5,0.9,26.5,915.5,988.01,692.38
2016,8,9,11,0,955.0,92.0,0.9,27.0,938.0,972.06,680.84
2016,8,9,11,15,957.5,92.5,1.05,27.5,953.0,950.49,668.69
2016,8,9,11,30,960.0,93.0,1.2,28.0,968.0,925.72,654.33
2016,8,9,11,45,961.5,93.0,1.35,29.0,975.5,896.53,635.65
2016,8,9,12,0,963.0,93.0,1.5,30.0,983.0,864.46,614.89
2016,8,9,12,15,963.0,93.0,1.75,30.0,982.5,828.47,594.71
2016,8,9,12,30,963.0,93.0,2.0,30.0,982.0,790.0,572.13
2016,8,9,12,45,953.0,98.5,2.25,30.5,971.5,747.06,544.03
2016,8,9,13,0,943.0,104.0,2.5,31.0,961.0,702.58,512.53
2016,8,9,13,15,940.0,103.0,2.75,31.0,945.0,655.69,479.43
2016,8,9,13,30,937.0,102.0,3.0,31.0,929.0,607.33,444.01
2016,8,9,13,45,932.0,101.5,3.25,31.0,905.5,557.07,405.88
2016,8,9,14,0,927.0,101.0,3.5,31.0,882.0,505.89,365.7
2016,8,9,14,15,920.0,99.5,3.7,30.5,852.0,452.43,323.1
2016,8,9,14,30,913.0,98.0,3.9,30.0,822.0,398.69,278.91
2016,8,9,14,45,903.0,97.0,4.1,30.0,785.5,344.37,232.81
2016,8,9,15,0,893.0,96.0,4.3,30.0,749.0,290.49,186.88
2016,8,9,15,15,881.0,93.5,4.4,29.5,707.5,235.83,141.83
2016,8,9,15,30,869.0,91.0,4.5,29.0,666.0,182.27,100.9
2016,8,9,15,45,852.5,89.0,4.6,28.5,619.5,130.0,68.17
2016,8,9,16,0,836.0,87.0,4.7,28.0,573.0,69.93,42.64
2016,8,9,16,15,815.5,84.0,4.75,27.5,523.5,59.23,44.16
2016,8,9,16,30,795.0,81.0,4.8,27.0,474.0,58.61,43.9
2016,8,9,16,45,766.0,77.0,4.85,26.5,422.0,57.12,42.9
2016,8,9,17,0,737.0,73.0,4.9,26.0,370.0,55.55,41.81
2016,8,9,17,15,698.0,68.0,4.85,25.0,317.5,53.04,39.96
2016,8,9,17,30,659.0,63.0,4.8,24.0,265.0,46.08,34.19
2016,8,9,17,45,599.0,57.0,4.75,23.0,214.0,42.77,31.42
2016,8,9,18,0,539.0,51.0,4.7,22.0,163.0,39.4,28.42
2016,8,9,18,15,446.5,41.5,4.6,21.0,117.0,32.8,22.42
2016,8,9,18,30,354.0,32.0,4.5,20.0,71.0,25.99,15.72
2016,8,9,18,45,177.0,16.0,4.4,19.0,35.5,12.75,0.0
2016,8,9,19,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,5,15,42.0,5.0,2.9,12.5,6.0,0.0,0.0
2016,8,10,5,30,84.0,10.0,3.0,13.0,12.0,56.48,0.0
2016,8,10,5,45,220.0,22.5,3.2,13.5,45.0,193.73,110.86
2016,8,10,6,0,356.0,35.0,3.4,14.0,78.0,314.28,253.38
2016,8,10,6,15,443.0,44.5,3.35,14.5,124.0,400.55,331.48
2016,8,10,6,30,530.0,54.0,3.3,15.0,170.0,493.13,409.51
2016,8,10,6,45,579.0,62.0,3.25,15.5,220.0,559.76,462.86
2016,8,10,7,0,628.0,70.0,3.2,16.0,270.0,628.23,514.99
2016,8,10,7,15,668.0,75.5,3.15,16.5,322.0,687.08,557.47
2016,8,10,7,30,708.0,81.0,3.1,17.0,374.0,746.19,598.46
2016,8,10,7,45,733.5,87.0,3.1,18.0,425.0,787.91,624.44
2016,8,10,8,0,759.0,93.0,3.1,19.0,476.0,833.39,652.42
2016,8,10,8,15,781.0,96.5,3.1,19.5,525.0,870.82,675.21
2016,8,10,8,30,803.0,100.0,3.1,20.0,574.0,906.1,696.16
2016,8,10,8,45,816.5,105.0,3.1,21.0,619.5,932.57,709.42
2016,8,10,9,0,830.0,110.0,3.1,22.0,665.0,956.16,720.62
2016,8,10,9,15,843.0,112.5,3.1,22.5,706.5,973.27,728.81
2016,8,10,9,30,856.0,115.0,3.1,23.0,748.0,976.87,728.09
2016,8,10,9,45,875.0,112.5,3.1,24.0,786.0,988.06,731.26
2016,8,10,10,0,894.0,110.0,3.1,25.0,824.0,996.02,732.3
2016,8,10,10,15,901.5,111.5,3.1,25.5,853.5,993.77,728.22
2016,8,10,10,30,909.0,113.0,3.1,26.0,883.0,988.07,722.16
2016,8,10,10,45,912.5,115.0,3.15,27.0,905.5,975.7,710.89
2016,8,10,11,0,916.0,117.0,3.2,28.0,928.0,959.99,697.67
2016,8,10,11,15,919.5,118.0,3.3,28.0,943.5,940.04,684.91
2016,8,10,11,30,923.0,119.0,3.4,28.0,959.0,916.93,670.1
2016,8,10,11,45,924.0,120.0,3.5,28.5,966.0,888.68,650.55
2016,8,10,12,0,925.0,121.0,3.6,29.0,973.0,857.66,629.15
2016,8,10,12,15,925.5,121.0,3.7,29.0,973.0,822.74,606.3
2016,8,10,12,30,926.0,121.0,3.8,29.0,973.0,785.41,581.63
2016,8,10,12,45,927.0,119.0,3.95,29.5,965.5,744.5,551.91
2016,8,10,13,0,928.0,117.0,4.1,30.0,958.0,701.52,519.74
2016,8,10,13,15,925.0,116.0,4.2,30.0,942.0,655.02,485.18
2016,8,10,13,30,922.0,115.0,4.3,30.0,926.0,607.09,448.65
2016,8,10,13,45,915.5,114.5,4.45,30.0,902.5,556.53,409.27
2016,8,10,14,0,909.0,114.0,4.6,30.0,879.0,505.24,368.26
2016,8,10,14,15,902.0,112.5,4.6,29.5,848.5,452.46,325.42
2016,8,10,14,30,895.0,111.0,4.6,29.0,818.0,399.43,281.21
2016,8,10,14,45,885.5,108.5,4.7,29.0,782.0,344.89,234.68
2016,8,10,15,0,876.0,106.0,4.8,29.0,746.0,290.8,188.41
2016,8,10,15,15,863.5,103.5,4.8,28.5,704.0,236.79,143.82
2016,8,10,15,30,851.0,101.0,4.8,28.0,662.0,175.08,96.66
2016,8,10,15,45,835.0,98.0,4.8,27.5,615.5,122.63,64.01
2016,8,10,16,0,819.0,95.0,4.8,27.0,569.0,72.23,54.93
