Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,16,15,797.0,91.0,4.7,26.5,519.0,64.17,48.5
2016,8,10,16,30,775.0,87.0,4.6,26.0,469.0,63.02,47.82
2016,8,10,16,45,747.0,82.0,4.6,25.5,417.0,60.95,46.35
2016,8,10,17,0,719.0,77.0,4.6,25.0,365.0,58.77,44.74
2016,8,10,17,15,678.0,71.5,4.5,23.5,312.0,51.01,38.47
2016,8,10,17,30,637.0,66.0,4.4,22.0,259.0,48.42,36.52
2016,8,10,17,45,578.0,59.0,4.3,21.0,208.0,44.43,33.14
2016,8,10,18,0,519.0,52.0,4.2,20.0,157.0,40.32,29.46
2016,8,10,18,15,425.0,42.0,4.1,19.0,111.5,33.33,23.05
2016,8,10,18,30,331.0,32.0,4.0,18.0,66.0,26.1,15.8
2016,8,10,18,45,165.5,16.0,3.95,17.5,33.0,12.83,0.0
2016,8,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,5,15,30.5,4.0,2.15,11.5,4.5,0.0,0.0
2016,8,11,5,30,61.0,8.0,2.4,12.0,9.0,41.61,0.0
2016,8,11,5,45,187.0,22.0,2.65,12.5,41.0,171.6,90.01
2016,8,11,6,0,313.0,36.0,2.9,13.0,73.0,286.87,231.06
2016,8,11,6,15,401.0,47.0,2.9,13.5,118.5,373.91,310.03
2016,8,11,6,30,489.0,58.0,2.9,14.0,164.0,467.46,389.69
2016,8,11,6,45,545.0,66.5,2.9,15.0,214.0,538.75,446.34
2016,8,11,7,0,601.0,75.0,2.9,16.0,264.0,612.33,501.86
2016,8,11,7,15,642.5,81.5,2.9,16.5,316.5,672.96,545.91
2016,8,11,7,30,684.0,88.0,2.9,17.0,369.0,733.93,588.57
2016,8,11,7,45,713.0,93.5,2.95,18.0,420.5,782.33,619.75
2016,8,11,8,0,742.0,99.0,3.0,19.0,472.0,829.6,649.25
2016,8,11,8,15,765.0,103.0,3.0,19.5,521.5,862.72,668.98
2016,8,11,8,30,788.0,107.0,3.0,20.0,571.0,899.24,690.86
2016,8,11,8,45,805.0,110.5,3.05,21.0,617.0,927.01,705.4
2016,8,11,9,0,822.0,114.0,3.1,22.0,663.0,952.02,717.96
2016,8,11,9,15,835.5,117.0,3.15,22.5,704.5,970.07,727.18
2016,8,11,9,30,849.0,120.0,3.2,23.0,746.0,984.95,734.39
2016,8,11,9,45,863.0,120.5,3.3,24.0,783.0,983.85,730.01
2016,8,11,10,0,877.0,121.0,3.4,25.0,820.0,990.03,730.76
2016,8,11,10,15,885.0,122.5,3.45,25.5,850.0,988.11,727.27
2016,8,11,10,30,893.0,124.0,3.5,26.0,880.0,982.78,721.76
2016,8,11,10,45,899.5,125.0,3.6,27.0,903.0,972.13,711.83
2016,8,11,11,0,906.0,126.0,3.7,28.0,926.0,958.13,699.87
2016,8,11,11,15,910.0,127.0,3.75,28.0,941.5,938.57,686.85
2016,8,11,11,30,914.0,128.0,3.8,28.0,957.0,915.86,671.81
2016,8,11,11,45,917.5,127.5,3.85,28.5,965.0,888.32,652.28
2016,8,11,12,0,921.0,127.0,3.9,29.0,973.0,857.93,630.89
2016,8,11,12,15,921.0,127.0,3.95,29.5,973.0,822.57,606.15
2016,8,11,12,30,921.0,127.0,4.0,30.0,973.0,784.85,579.79
2016,8,11,12,45,908.5,133.5,4.1,30.5,962.0,741.75,547.86
2016,8,11,13,0,896.0,140.0,4.2,31.0,951.0,697.4,514.45
2016,8,11,13,15,892.5,139.0,4.25,31.0,935.0,651.6,480.41
2016,8,11,13,30,889.0,138.0,4.3,31.0,919.0,604.49,444.55
2016,8,11,13,45,888.0,134.5,4.35,31.0,896.5,555.62,406.47
2016,8,11,14,0,887.0,131.0,4.4,31.0,874.0,505.59,366.44
2016,8,11,14,15,879.0,129.0,4.45,30.5,843.5,452.89,324.08
2016,8,11,14,30,871.0,127.0,4.5,30.0,813.0,400.08,280.48
2016,8,11,14,45,864.5,122.5,4.55,30.0,777.5,339.44,229.74
2016,8,11,15,0,858.0,118.0,4.6,30.0,742.0,284.8,183.33
2016,8,11,15,15,844.5,115.5,4.6,29.5,699.5,230.84,139.24
2016,8,11,15,30,831.0,113.0,4.6,29.0,657.0,178.32,99.74
2016,8,11,15,45,816.0,108.0,4.65,28.5,610.5,125.51,67.45
2016,8,11,16,0,801.0,103.0,4.7,28.0,564.0,74.71,56.76
2016,8,11,16,15,778.0,99.0,4.7,27.0,514.0,69.99,53.29
2016,8,11,16,30,755.0,95.0,4.7,26.0,464.0,69.09,52.95
2016,8,11,16,45,726.0,89.0,4.7,25.5,411.5,60.26,45.77
2016,8,11,17,0,697.0,83.0,4.7,25.0,359.0,57.85,43.96
2016,8,11,17,15,653.5,77.0,4.6,24.0,306.5,55.18,41.98
2016,8,11,17,30,610.0,71.0,4.5,23.0,254.0,52.4,39.79
2016,8,11,17,45,548.5,62.5,4.4,22.0,203.0,47.35,35.5
2016,8,11,18,0,487.0,54.0,4.3,21.0,152.0,42.1,30.83
2016,8,11,18,15,391.0,43.0,4.15,20.0,107.0,34.3,23.72
2016,8,11,18,30,295.0,32.0,4.0,19.0,62.0,26.2,15.59
2016,8,11,18,45,147.5,16.0,3.9,18.0,31.0,12.91,0.0
2016,8,11,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,5,45,149.0,18.0,3.2,12.5,35.0,142.13,65.69
2016,8,12,6,0,298.0,36.0,3.4,13.0,70.0,276.66,222.34
2016,8,12,6,15,386.5,47.5,3.4,13.5,115.5,363.91,302.09
2016,8,12,6,30,475.0,59.0,3.4,14.0,161.0,457.78,382.61
2016,8,12,6,45,536.0,67.0,3.4,15.0,211.5,531.81,442.12
2016,8,12,7,0,597.0,75.0,3.4,16.0,262.0,608.42,500.52
2016,8,12,7,15,639.0,81.5,3.35,16.5,314.0,669.3,545.0
2016,8,12,7,30,681.0,88.0,3.3,17.0,366.0,730.54,588.05
2016,8,12,7,45,712.5,93.0,3.3,18.0,418.0,780.4,620.31
2016,8,12,8,0,744.0,98.0,3.3,19.0,470.0,829.24,650.87
2016,8,12,8,15,767.0,102.0,3.25,20.0,519.5,862.43,669.19
2016,8,12,8,30,790.0,106.0,3.2,21.0,569.0,898.93,689.48
2016,8,12,8,45,808.5,109.0,3.15,22.0,615.5,927.53,703.87
2016,8,12,9,0,827.0,112.0,3.1,23.0,662.0,953.4,716.22
2016,8,12,9,15,840.0,115.0,3.15,23.5,703.0,970.95,725.04
2016,8,12,9,30,853.0,118.0,3.2,24.0,744.0,985.32,731.86
2016,8,12,9,45,872.0,115.5,3.3,25.0,782.5,985.89,728.6
2016,8,12,10,0,891.0,113.0,3.4,26.0,821.0,993.66,730.35
2016,8,12,10,15,898.0,114.5,3.5,26.5,850.5,990.76,726.56
2016,8,12,10,30,905.0,116.0,3.6,27.0,880.0,984.43,720.74
2016,8,12,10,45,909.5,117.5,3.75,27.5,902.0,972.34,711.59
2016,8,12,11,0,914.0,119.0,3.9,28.0,924.0,956.91,700.34
2016,8,12,11,15,917.0,120.0,4.0,28.5,939.0,936.38,685.52
2016,8,12,11,30,920.0,121.0,4.1,29.0,954.0,912.71,668.71
2016,8,12,11,45,921.5,121.5,4.25,29.5,961.5,884.32,649.01
2016,8,12,12,0,923.0,122.0,4.4,30.0,969.0,853.14,627.43
2016,8,12,12,15,923.5,121.5,4.5,30.0,968.5,817.67,603.9
2016,8,12,12,30,924.0,121.0,4.6,30.0,968.0,779.82,578.58
2016,8,12,12,45,930.0,116.0,4.75,30.0,962.0,739.71,550.33
2016,8,12,13,0,936.0,111.0,4.9,30.0,956.0,697.18,519.4
2016,8,12,13,15,933.0,110.5,5.0,29.5,940.0,650.65,485.42
2016,8,12,13,30,930.0,110.0,5.1,29.0,924.0,602.66,449.25
2016,8,12,13,45,926.0,108.5,5.2,29.0,901.0,552.09,409.17
2016,8,12,14,0,922.0,107.0,5.3,29.0,878.0,500.56,367.18
2016,8,12,14,15,915.0,105.5,5.3,28.5,847.5,447.06,323.11
2016,8,12,14,30,908.0,104.0,5.3,28.0,817.0,393.3,277.68
2016,8,12,14,45,899.5,101.5,5.3,27.5,780.5,338.32,230.56
2016,8,12,15,0,891.0,99.0,5.3,27.0,744.0,283.67,183.63
2016,8,12,15,15,879.0,96.5,5.2,26.5,702.0,228.93,138.12
2016,8,12,15,30,867.0,94.0,5.1,26.0,660.0,175.31,97.45
2016,8,12,15,45,851.0,91.0,5.0,26.0,613.5,122.37,65.53
2016,8,12,16,0,835.0,88.0,4.9,26.0,567.0,61.67,46.35
2016,8,12,16,15,813.5,84.5,4.8,25.5,516.5,59.94,45.18
2016,8,12,16,30,792.0,81.0,4.7,25.0,466.0,58.96,44.61
2016,8,12,16,45,763.0,77.0,4.6,24.5,413.5,57.47,43.61
2016,8,12,17,0,734.0,73.0,4.5,24.0,361.0,55.92,42.52
2016,8,12,17,15,692.5,67.5,4.3,23.0,308.0,52.99,40.28
2016,8,12,17,30,651.0,62.0,4.1,22.0,255.0,45.63,34.1
2016,8,12,17,45,589.5,55.5,3.95,21.5,204.0,41.9,30.85
2016,8,12,18,0,528.0,49.0,3.8,21.0,153.0,38.08,27.34
2016,8,12,18,15,430.5,39.0,3.65,20.0,107.5,30.98,20.83
2016,8,12,18,30,333.0,29.0,3.5,19.0,62.0,23.63,13.26
2016,8,12,18,45,166.5,14.5,3.4,18.5,31.0,11.67,0.0
2016,8,12,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,5,45,159.0,17.0,3.3,12.5,35.0,145.51,57.25
2016,8,13,6,0,318.0,34.0,3.4,13.0,70.0,287.25,230.03
2016,8,13,6,15,408.0,44.5,3.3,14.0,115.0,374.85,310.16
2016,8,13,6,30,498.0,55.0,3.2,15.0,160.0,469.21,389.88
2016,8,13,6,45,557.0,62.5,3.15,16.0,210.5,541.59,447.44
2016,8,13,7,0,616.0,70.0,3.1,17.0,261.0,616.48,503.86
2016,8,13,7,15,657.0,75.5,3.1,18.0,313.0,675.64,545.77
2016,8,13,7,30,698.0,81.0,3.1,19.0,365.0,735.13,586.14
2016,8,13,7,45,728.5,85.5,3.1,20.0,416.5,778.93,613.6
2016,8,13,8,0,759.0,90.0,3.1,21.0,468.0,826.91,643.24
2016,8,13,8,15,781.0,94.0,3.05,22.0,517.5,864.82,664.63
2016,8,13,8,30,803.0,98.0,3.0,23.0,567.0,900.57,684.04
2016,8,13,8,45,821.0,100.5,3.0,24.0,613.0,928.22,697.91
2016,8,13,9,0,839.0,103.0,3.0,25.0,659.0,953.12,709.81
2016,8,13,9,15,851.5,105.5,3.0,26.0,700.0,959.66,709.44
2016,8,13,9,30,864.0,108.0,3.0,27.0,741.0,973.18,713.95
2016,8,13,9,45,884.5,104.0,3.05,28.0,779.5,984.02,717.09
2016,8,13,10,0,905.0,100.0,3.1,29.0,818.0,991.62,718.22
2016,8,13,10,15,912.0,101.5,3.15,29.5,847.5,988.81,714.22
2016,8,13,10,30,919.0,103.0,3.2,30.0,877.0,982.54,708.22
2016,8,13,10,45,924.0,104.0,3.3,30.5,899.0,970.41,698.96
2016,8,13,11,0,929.0,105.0,3.4,31.0,921.0,954.89,687.66
2016,8,13,11,15,932.0,105.5,3.5,31.5,936.0,933.77,672.82
2016,8,13,11,30,935.0,106.0,3.6,32.0,951.0,909.49,656.0
2016,8,13,11,45,936.5,106.5,3.7,32.5,958.5,880.92,636.4
2016,8,13,12,0,938.0,107.0,3.8,33.0,966.0,849.5,614.92
2016,8,13,12,15,938.5,107.0,3.95,33.0,965.5,814.17,592.22
2016,8,13,12,30,939.0,107.0,4.1,33.0,965.0,776.37,567.64
2016,8,13,12,45,923.5,115.0,4.25,33.5,953.0,732.19,535.65
2016,8,13,13,0,908.0,123.0,4.4,34.0,941.0,686.86,501.84
2016,8,13,13,15,904.5,122.5,4.45,34.0,924.5,641.03,467.9
2016,8,13,13,30,901.0,122.0,4.5,34.0,908.0,593.84,432.12
2016,8,13,13,45,897.0,119.5,4.6,34.0,885.0,543.68,393.37
2016,8,13,14,0,893.0,117.0,4.7,34.0,862.0,492.62,352.91
2016,8,13,14,15,885.5,115.5,4.7,33.5,832.0,440.23,310.87
2016,8,13,14,30,878.0,114.0,4.7,33.0,802.0,387.66,267.58
2016,8,13,14,45,871.0,110.5,4.75,33.0,766.0,333.81,222.16
2016,8,13,15,0,864.0,107.0,4.8,33.0,730.0,280.18,177.0
2016,8,13,15,15,850.5,104.5,4.75,32.5,687.5,218.14,127.5
2016,8,13,15,30,837.0,102.0,4.7,32.0,645.0,165.3,88.79
2016,8,13,15,45,824.0,97.0,4.7,31.5,599.5,112.34,58.0
2016,8,13,16,0,811.0,92.0,4.7,31.0,554.0,63.5,46.87
2016,8,13,16,15,788.0,88.5,4.6,30.5,504.0,62.71,46.51
2016,8,13,16,30,765.0,85.0,4.5,30.0,454.0,61.86,46.07
2016,8,13,16,45,739.0,79.5,4.4,29.5,402.5,59.37,44.26
2016,8,13,17,0,713.0,74.0,4.3,29.0,351.0,56.72,42.28
2016,8,13,17,15,670.0,68.5,4.15,27.5,298.5,49.1,36.2
2016,8,13,17,30,627.0,63.0,4.0,26.0,246.0,46.42,34.18
2016,8,13,17,45,567.5,55.5,3.9,25.0,196.0,41.94,30.39
2016,8,13,18,0,508.0,48.0,3.8,24.0,146.0,37.3,26.27
2016,8,13,18,15,408.0,38.5,3.75,23.0,101.5,30.63,20.18
2016,8,13,18,30,308.0,29.0,3.7,22.0,57.0,23.75,12.82
2016,8,13,18,45,154.0,14.5,3.7,21.0,28.5,13.19,0.0
2016,8,13,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,5,45,150.5,17.0,3.25,13.5,33.5,139.26,42.35
2016,8,14,6,0,301.0,34.0,3.3,14.0,67.0,275.81,218.92
2016,8,14,6,15,392.0,45.0,3.3,14.5,112.0,363.89,300.31
2016,8,14,6,30,483.0,56.0,3.3,15.0,157.0,458.88,381.67
2016,8,14,6,45,541.5,64.0,3.3,16.0,207.0,530.98,439.45
2016,8,14,7,0,600.0,72.0,3.3,17.0,257.0,605.56,496.15
2016,8,14,7,15,642.0,78.5,3.3,18.0,309.5,666.36,539.66
2016,8,14,7,30,684.0,85.0,3.3,19.0,362.0,727.56,581.6
2016,8,14,7,45,712.5,90.5,3.35,20.0,413.0,775.38,612.43
2016,8,14,8,0,741.0,96.0,3.4,21.0,464.0,822.04,641.56
2016,8,14,8,15,764.5,100.5,3.4,21.5,513.5,856.3,662.18
2016,8,14,8,30,788.0,105.0,3.4,22.0,563.0,893.72,684.75
2016,8,14,8,45,803.0,109.5,3.45,23.0,608.5,920.62,698.68
2016,8,14,9,0,818.0,114.0,3.5,24.0,654.0,944.69,710.6
2016,8,14,9,15,831.5,116.5,3.5,25.0,695.5,961.97,717.56
2016,8,14,9,30,845.0,119.0,3.5,26.0,737.0,976.1,722.46
2016,8,14,9,45,851.5,123.5,3.55,27.0,771.5,982.4,722.61
2016,8,14,10,0,858.0,128.0,3.6,28.0,806.0,985.27,720.68
2016,8,14,10,15,865.5,130.0,3.65,28.5,835.5,972.91,710.35
2016,8,14,10,30,873.0,132.0,3.7,29.0,865.0,967.49,704.87
2016,8,14,10,45,873.0,136.5,3.75,30.0,885.5,954.21,692.93
2016,8,14,11,0,873.0,141.0,3.8,31.0,906.0,937.72,679.12
2016,8,14,11,15,876.5,142.0,3.85,31.0,921.0,917.93,666.01
2016,8,14,11,30,880.0,143.0,3.9,31.0,936.0,895.12,650.97
2016,8,14,11,45,879.0,144.5,3.95,31.5,942.5,866.11,630.56
2016,8,14,12,0,878.0,146.0,4.0,32.0,949.0,834.55,608.51
2016,8,14,12,15,878.0,146.5,4.05,32.0,948.0,800.52,586.0
2016,8,14,12,30,878.0,147.0,4.1,32.0,947.0,764.24,560.94
2016,8,14,12,45,897.5,132.5,4.15,32.5,944.5,726.85,533.36
2016,8,14,13,0,917.0,118.0,4.2,33.0,942.0,686.11,502.87
2016,8,14,13,15,913.5,117.5,4.25,33.0,925.5,639.87,468.5
2016,8,14,13,30,910.0,117.0,4.3,33.0,909.0,592.25,432.27
2016,8,14,13,45,895.0,120.5,4.35,33.0,882.5,540.86,392.35
2016,8,14,14,0,880.0,124.0,4.4,33.0,856.0,489.48,351.44
2016,8,14,14,15,872.0,122.5,4.45,32.5,825.5,437.4,309.61
2016,8,14,14,30,864.0,121.0,4.5,32.0,795.0,385.22,266.59
2016,8,14,14,45,846.5,121.5,4.6,32.0,756.5,325.18,216.91
2016,8,14,15,0,829.0,122.0,4.7,32.0,718.0,272.58,172.94
2016,8,14,15,15,815.0,119.0,4.75,31.5,676.0,219.65,130.51
2016,8,14,15,30,801.0,116.0,4.8,31.0,634.0,168.25,93.17
2016,8,14,15,45,778.5,113.5,4.85,30.5,586.5,118.42,65.36
2016,8,14,16,0,756.0,111.0,4.9,30.0,539.0,68.98,51.61
2016,8,14,16,15,731.5,106.5,4.9,29.0,489.5,68.27,51.45
2016,8,14,16,30,707.0,102.0,4.9,28.0,440.0,67.47,51.19
2016,8,14,16,45,673.0,96.0,4.9,27.5,388.5,65.41,49.75
2016,8,14,17,0,639.0,90.0,4.9,27.0,337.0,63.22,48.16
2016,8,14,17,15,593.0,82.5,4.85,25.5,285.0,59.64,45.53
2016,8,14,17,30,547.0,75.0,4.8,24.0,233.0,55.88,42.61
2016,8,14,17,45,483.5,65.5,4.75,23.0,184.0,50.17,37.73
2016,8,14,18,0,420.0,56.0,4.7,22.0,135.0,44.23,32.42
2016,8,14,18,15,323.0,43.0,4.6,21.0,92.5,34.7,23.75
2016,8,14,18,30,226.0,30.0,4.5,20.0,50.0,23.53,12.37
2016,8,14,18,45,113.0,15.0,4.45,19.0,25.0,13.64,0.0
2016,8,14,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,5,45,177.0,16.0,3.4,12.5,35.0,152.59,31.09
2016,8,15,6,0,354.0,32.0,3.6,13.0,70.0,307.61,244.11
2016,8,15,6,15,449.5,41.5,3.6,13.5,117.0,398.78,329.93
2016,8,15,6,30,545.0,51.0,3.6,14.0,164.0,497.14,413.89
2016,8,15,6,45,606.5,57.5,3.6,14.5,216.0,571.48,474.34
2016,8,15,7,0,668.0,64.0,3.6,15.0,268.0,648.48,533.85
2016,8,15,7,15,709.0,69.0,3.5,15.5,322.0,703.44,573.51
2016,8,15,7,30,750.0,74.0,3.4,16.0,376.0,764.11,615.78
2016,8,15,7,45,779.5,78.0,3.35,17.0,429.0,812.92,646.78
2016,8,15,8,0,809.0,82.0,3.3,18.0,482.0,860.37,675.77
2016,8,15,8,15,830.5,85.5,3.25,18.5,532.5,898.06,698.31
2016,8,15,8,30,852.0,89.0,3.2,19.0,583.0,933.43,718.86
2016,8,15,8,45,869.0,91.5,3.2,20.0,630.0,950.96,725.81
2016,8,15,9,0,886.0,94.0,3.2,21.0,677.0,975.31,737.52
2016,8,15,9,15,898.5,96.0,3.2,21.5,719.5,991.67,745.13
2016,8,15,9,30,911.0,98.0,3.2,22.0,762.0,1004.76,750.68
2016,8,15,9,45,924.5,97.5,3.25,23.0,799.5,1012.62,751.81
2016,8,15,10,0,938.0,97.0,3.3,24.0,837.0,1017.02,750.83
2016,8,15,10,15,945.0,98.5,3.35,24.5,867.0,1013.83,746.49
2016,8,15,10,30,952.0,100.0,3.4,25.0,897.0,1007.05,740.01
2016,8,15,10,45,957.0,100.5,3.5,26.0,920.0,993.77,728.36
2016,8,15,11,0,962.0,101.0,3.6,27.0,943.0,977.01,714.62
2016,8,15,11,15,965.0,102.0,3.7,27.5,958.0,955.55,699.31
2016,8,15,11,30,968.0,103.0,3.8,28.0,973.0,930.79,681.91
2016,8,15,11,45,969.5,103.0,3.95,28.5,980.5,900.67,661.23
2016,8,15,12,0,971.0,103.0,4.1,29.0,988.0,867.62,638.54
2016,8,15,12,15,971.0,103.0,4.2,29.0,987.0,830.65,614.12
2016,8,15,12,30,971.0,103.0,4.3,29.0,986.0,791.15,587.8
2016,8,15,12,45,963.0,106.5,4.4,29.5,975.5,746.9,555.14
2016,8,15,13,0,955.0,110.0,4.5,30.0,965.0,701.01,520.25
2016,8,15,13,15,951.5,109.5,4.55,30.0,948.5,653.09,484.15
2016,8,15,13,30,948.0,109.0,4.6,30.0,932.0,603.71,446.12
2016,8,15,13,45,942.0,108.5,4.7,30.0,907.5,551.83,405.34
2016,8,15,14,0,936.0,108.0,4.8,30.0,883.0,499.13,362.72
2016,8,15,14,15,929.0,106.5,4.8,29.5,852.0,444.67,318.1
2016,8,15,14,30,922.0,105.0,4.8,29.0,821.0,389.94,272.1
2016,8,15,14,45,911.5,103.0,4.85,29.0,783.5,333.81,223.97
2016,8,15,15,0,901.0,101.0,4.9,29.0,746.0,278.21,176.53
2016,8,15,15,15,888.0,98.5,4.9,28.5,703.0,222.59,131.33
2016,8,15,15,30,875.0,96.0,4.9,28.0,660.0,168.19,91.67
2016,8,15,15,45,858.0,93.5,4.9,27.5,612.0,105.63,55.01
2016,8,15,16,0,841.0,91.0,4.9,27.0,564.0,63.41,47.64
2016,8,15,16,15,818.0,87.0,4.8,26.0,512.5,62.2,47.02
2016,8,15,16,30,795.0,83.0,4.7,25.0,461.0,60.9,46.3
2016,8,15,16,45,764.0,78.5,4.65,24.5,408.0,59.07,45.0
2016,8,15,17,0,733.0,74.0,4.6,24.0,355.0,57.16,43.6
2016,8,15,17,15,689.0,68.5,4.5,23.0,301.0,49.49,37.27
2016,8,15,17,30,645.0,63.0,4.4,22.0,247.0,46.8,35.1
2016,8,15,17,45,578.5,56.0,4.3,21.0,195.0,42.7,31.56
2016,8,15,18,0,512.0,49.0,4.2,20.0,143.0,38.5,27.72
2016,8,15,18,15,404.5,38.5,4.05,19.0,98.0,30.95,20.71
2016,8,15,18,30,297.0,28.0,3.9,18.0,53.0,23.13,11.67
2016,8,15,18,45,148.5,14.0,3.75,17.0,26.5,12.73,0.0
2016,8,15,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,141.0,17.0,3.15,12.5,31.5,127.54,8.4
2016,8,16,6,0,282.0,34.0,3.4,13.0,63.0,262.59,206.81
2016,8,16,6,15,377.0,45.0,3.35,13.5,108.0,352.53,291.47
2016,8,16,6,30,472.0,56.0,3.3,14.0,153.0,449.63,375.19
2016,8,16,6,45,533.5,64.5,3.3,14.5,203.5,524.16,436.39
2016,8,16,7,0,595.0,73.0,3.3,15.0,254.0,601.37,496.65
2016,8,16,7,15,638.5,79.5,3.25,15.5,306.5,663.18,542.25
2016,8,16,7,30,682.0,86.0,3.2,16.0,359.0,725.43,586.35
2016,8,16,7,45,713.0,91.5,3.2,17.0,411.0,775.3,618.83
2016,8,16,8,0,744.0,97.0,3.2,18.0,463.0,824.11,649.54
2016,8,16,8,15,767.5,101.0,3.2,19.0,513.0,857.53,668.43
2016,8,16,8,30,791.0,105.0,3.2,20.0,563.0,894.29,689.36
2016,8,16,8,45,808.5,108.5,3.2,21.0,609.0,922.32,703.81
2016,8,16,9,0,826.0,112.0,3.2,22.0,655.0,947.56,716.22
2016,8,16,9,15,839.5,115.0,3.25,22.5,696.5,965.35,725.28
2016,8,16,9,30,853.0,118.0,3.3,23.0,738.0,979.95,732.31
2016,8,16,9,45,855.0,125.0,3.35,24.0,772.0,984.59,731.37
2016,8,16,10,0,857.0,132.0,3.4,25.0,806.0,985.7,728.32
2016,8,16,10,15,864.5,133.5,3.45,25.5,835.0,982.59,724.08
2016,8,16,10,30,872.0,135.0,3.5,26.0,864.0,966.33,711.33
2016,8,16,10,45,878.0,136.5,3.6,27.0,886.5,955.44,701.33
2016,8,16,11,0,884.0,138.0,3.7,28.0,909.0,941.25,689.23
2016,8,16,11,15,887.5,139.0,3.75,28.0,924.0,921.12,675.76
2016,8,16,11,30,891.0,140.0,3.8,28.0,939.0,897.93,660.33
2016,8,16,11,45,893.0,140.0,3.9,28.5,946.5,869.64,640.46
2016,8,16,12,0,895.0,140.0,4.0,29.0,954.0,838.63,618.78
2016,8,16,12,15,895.0,140.0,4.05,29.0,953.0,803.53,595.28
2016,8,16,12,30,895.0,140.0,4.1,29.0,952.0,766.15,569.2
2016,8,16,12,45,886.5,143.5,4.2,29.5,941.5,723.76,537.41
2016,8,16,13,0,878.0,147.0,4.3,30.0,931.0,679.99,504.11
2016,8,16,13,15,874.0,146.0,4.35,30.0,914.5,634.2,469.65
2016,8,16,13,30,870.0,145.0,4.4,30.0,898.0,585.94,432.56
2016,8,16,13,45,867.5,141.5,4.5,30.0,875.0,535.52,393.0
2016,8,16,14,0,865.0,138.0,4.6,30.0,852.0,484.22,351.75
2016,8,16,14,15,856.5,136.0,4.6,29.5,821.5,431.09,308.51
2016,8,16,14,30,848.0,134.0,4.6,29.0,791.0,378.05,264.28
2016,8,16,14,45,840.0,129.5,4.65,29.0,754.5,323.58,217.88
2016,8,16,15,0,832.0,125.0,4.7,29.0,718.0,269.6,172.13
2016,8,16,15,15,817.5,122.0,4.7,28.5,675.5,216.36,129.31
2016,8,16,15,30,803.0,119.0,4.7,28.0,633.0,164.72,92.18
2016,8,16,15,45,787.5,114.0,4.7,27.5,587.0,113.35,64.25
2016,8,16,16,0,772.0,109.0,4.7,27.0,541.0,75.85,58.03
2016,8,16,16,15,747.0,104.0,4.7,26.0,490.5,67.12,51.17
2016,8,16,16,30,722.0,99.0,4.7,25.0,440.0,65.87,50.52
2016,8,16,16,45,691.0,92.5,4.7,24.5,388.0,63.37,48.68
2016,8,16,17,0,660.0,86.0,4.7,24.0,336.0,60.7,46.64
2016,8,16,17,15,613.0,79.0,4.6,23.0,284.0,57.37,44.07
2016,8,16,17,30,566.0,72.0,4.5,22.0,232.0,53.89,41.24
2016,8,16,17,45,500.0,62.5,4.4,21.0,182.0,48.06,36.19
2016,8,16,18,0,434.0,53.0,4.3,20.0,132.0,41.99,30.69
2016,8,16,18,15,329.0,40.5,4.2,19.0,89.0,32.8,22.19
2016,8,16,18,30,224.0,28.0,4.1,18.0,46.0,22.03,10.17
2016,8,16,18,45,112.0,14.0,4.05,17.5,23.0,12.73,0.0
2016,8,16,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,17,5,45,122.0,16.5,2.95,13.5,29.0,114.5,0.0
2016,8,17,6,0,244.0,33.0,3.2,14.0,58.0,235.71,183.35
2016,8,17,6,15,336.5,45.5,3.2,14.5,101.5,324.74,267.2
2016,8,17,6,30,429.0,58.0,3.2,15.0,145.0,420.05,349.37
2016,8,17,6,45,492.0,67.0,3.25,16.0,194.0,494.86,410.72
2016,8,17,7,0,555.0,76.0,3.3,17.0,243.0,572.47,470.7
2016,8,17,7,15,599.0,83.0,3.3,17.5,294.5,634.1,516.45
2016,8,17,7,30,643.0,90.0,3.3,18.0,346.0,696.25,560.87
2016,8,17,7,45,675.5,95.5,3.3,19.0,397.0,746.41,593.79
2016,8,17,8,0,708.0,101.0,3.3,20.0,448.0,795.65,625.03
2016,8,17,8,15,732.5,106.0,3.3,20.5,497.0,835.56,649.97
2016,8,17,8,30,757.0,111.0,3.3,21.0,546.0,868.15,669.36
2016,8,17,8,45,775.0,114.5,3.3,22.0,591.5,896.18,684.07
2016,8,17,9,0,793.0,118.0,3.3,23.0,637.0,921.52,696.75
2016,8,17,9,15,807.5,121.0,3.35,23.5,678.5,939.99,706.37
2016,8,17,9,30,822.0,124.0,3.4,24.0,720.0,955.36,714.0
2016,8,17,9,45,843.5,121.0,3.45,25.0,758.5,967.48,718.13
2016,8,17,10,0,865.0,118.0,3.5,26.0,797.0,966.56,713.71
2016,8,17,10,15,873.0,119.5,3.55,26.5,826.5,964.39,710.12
2016,8,17,10,30,881.0,121.0,3.6,27.0,856.0,958.84,704.46
2016,8,17,10,45,886.5,122.5,3.7,28.0,878.0,947.59,694.12
2016,8,17,11,0,892.0,124.0,3.8,29.0,900.0,933.02,681.77
2016,8,17,11,15,895.5,125.0,3.85,29.5,915.5,912.94,666.99
2016,8,17,11,30,899.0,126.0,3.9,30.0,931.0,889.76,650.29
2016,8,17,11,45,900.5,126.5,4.0,30.5,938.0,861.5,630.51
2016,8,17,12,0,902.0,127.0,4.1,31.0,945.0,830.49,608.91
2016,8,17,12,15,902.5,127.0,4.15,31.0,944.5,795.7,585.72
2016,8,17,12,30,903.0,127.0,4.2,31.0,944.0,758.55,560.17
2016,8,17,12,45,887.5,135.0,4.3,31.5,931.5,715.09,527.61
2016,8,17,13,0,872.0,143.0,4.4,32.0,919.0,670.6,493.83
2016,8,17,13,15,868.0,141.5,4.45,32.0,902.5,624.69,459.45
2016,8,17,13,30,864.0,140.0,4.5,32.0,886.0,577.58,423.32
2016,8,17,13,45,859.0,138.0,4.6,32.0,862.5,528.58,384.97
2016,8,17,14,0,854.0,136.0,4.7,32.0,839.0,475.08,342.39
2016,8,17,14,15,845.5,134.0,4.75,31.5,808.5,422.5,299.88
2016,8,17,14,30,837.0,132.0,4.8,31.0,778.0,370.02,256.37
2016,8,17,14,45,827.0,128.5,4.9,31.0,741.5,316.32,210.96
2016,8,17,15,0,817.0,125.0,5.0,31.0,705.0,263.34,166.45
2016,8,17,15,15,802.0,122.0,5.0,30.5,662.5,210.84,124.71
2016,8,17,15,30,787.0,119.0,5.0,30.0,620.0,159.99,88.85
2016,8,17,15,45,769.5,114.0,5.05,29.5,573.5,109.42,62.38
2016,8,17,16,0,752.0,109.0,5.1,29.0,527.0,68.24,51.27
2016,8,17,16,15,726.0,104.5,5.05,28.0,477.0,67.46,51.04
2016,8,17,16,30,700.0,100.0,5.0,27.0,427.0,66.59,50.72
2016,8,17,16,45,667.0,93.5,5.0,26.0,376.0,64.12,49.02
2016,8,17,17,0,634.0,87.0,5.0,25.0,325.0,61.48,47.13
2016,8,17,17,15,586.0,79.5,4.85,23.5,273.0,57.8,44.35
2016,8,17,17,30,538.0,72.0,4.7,22.0,221.0,53.96,41.29
2016,8,17,17,45,469.0,62.5,4.6,21.0,172.5,48.14,36.23
2016,8,17,18,0,400.0,53.0,4.5,20.0,124.0,42.11,30.74
2016,8,17,18,15,297.0,39.5,4.4,19.0,82.5,32.01,21.42
2016,8,17,18,30,194.0,26.0,4.3,18.0,41.0,20.44,8.17
2016,8,17,18,45,97.0,13.0,4.25,17.5,20.5,11.82,0.0
2016,8,17,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,5,45,102.5,17.0,2.95,13.5,27.0,103.22,0.0
2016,8,18,6,0,205.0,34.0,3.2,14.0,54.0,212.91,163.79
2016,8,18,6,15,295.5,48.0,3.2,14.5,96.0,297.65,244.55
2016,8,18,6,30,386.0,62.0,3.2,15.0,138.0,390.13,324.67
2016,8,18,6,45,444.0,73.0,3.2,15.5,186.0,459.86,383.29
2016,8,18,7,0,502.0,84.0,3.2,16.0,234.0,538.93,446.1
2016,8,18,7,15,547.5,92.5,3.15,16.5,284.5,602.22,493.61
2016,8,18,7,30,593.0,101.0,3.1,17.0,335.0,666.12,539.74
2016,8,18,7,45,620.5,109.5,3.05,18.0,384.5,714.35,571.48
2016,8,18,8,0,648.0,118.0,3.0,19.0,434.0,761.49,601.39
2016,8,18,8,15,674.0,123.5,2.95,20.0,482.5,802.2,625.78
2016,8,18,8,30,700.0,129.0,2.9,21.0,531.0,841.12,648.28
2016,8,18,8,45,714.5,136.5,2.9,22.0,575.0,869.39,663.22
2016,8,18,9,0,729.0,144.0,2.9,23.0,619.0,895.0,676.2
2016,8,18,9,15,744.5,147.5,2.9,23.5,660.0,914.08,685.95
2016,8,18,9,30,760.0,151.0,2.9,24.0,701.0,930.22,693.8
2016,8,18,9,45,732.0,175.5,2.95,25.0,726.0,924.9,686.42
2016,8,18,10,0,704.0,200.0,3.0,26.0,751.0,915.51,676.7
2016,8,18,10,15,714.5,203.5,3.05,26.5,780.0,917.31,675.97
2016,8,18,10,30,725.0,207.0,3.1,27.0,809.0,915.92,673.16
2016,8,18,10,45,716.5,218.5,3.2,28.0,827.0,901.91,661.14
2016,8,18,11,0,708.0,230.0,3.3,29.0,845.0,885.01,647.22
2016,8,18,11,15,713.5,231.5,3.4,29.5,860.0,868.09,634.59
2016,8,18,11,30,719.0,233.0,3.5,30.0,875.0,848.32,620.02
2016,8,18,11,45,712.5,239.5,3.65,30.5,879.5,820.6,600.01
2016,8,18,12,0,706.0,246.0,3.8,31.0,884.0,790.8,578.47
2016,8,18,12,15,706.5,245.5,3.85,31.0,883.5,758.29,555.8
2016,8,18,12,30,707.0,245.0,3.9,31.0,883.0,723.92,531.52
2016,8,18,12,45,717.0,236.5,4.0,31.5,878.5,687.49,504.72
2016,8,18,13,0,727.0,228.0,4.1,32.0,874.0,648.98,475.95
2016,8,18,13,15,722.5,226.0,4.15,32.0,857.5,605.39,443.65
2016,8,18,13,30,718.0,224.0,4.2,32.0,841.0,561.08,410.1
2016,8,18,13,45,709.0,221.5,4.3,32.0,817.5,513.7,373.62
2016,8,18,14,0,700.0,219.0,4.4,32.0,794.0,466.43,336.32
2016,8,18,14,15,689.5,215.0,4.45,31.5,764.0,417.77,297.75
2016,8,18,14,30,679.0,211.0,4.5,31.0,734.0,369.81,258.87
2016,8,18,14,45,666.0,205.5,4.6,31.0,697.5,320.93,218.54
2016,8,18,15,0,653.0,200.0,4.7,31.0,661.0,273.41,179.63
2016,8,18,15,15,634.5,194.0,4.75,30.0,619.5,226.19,143.46
2016,8,18,15,30,616.0,188.0,4.8,29.0,578.0,181.29,112.72
2016,8,18,15,45,595.5,179.0,4.85,28.5,533.0,137.01,89.51
2016,8,18,16,0,575.0,170.0,4.9,28.0,488.0,109.38,85.57
2016,8,18,16,15,545.5,160.5,4.9,27.0,439.5,105.64,83.13
2016,8,18,16,30,516.0,151.0,4.9,26.0,391.0,101.65,80.42
2016,8,18,16,45,481.5,139.0,4.95,25.0,341.5,95.64,75.95
2016,8,18,17,0,447.0,127.0,5.0,24.0,292.0,89.3,71.08
2016,8,18,17,15,399.0,112.5,4.9,23.0,243.0,80.73,64.15
2016,8,18,17,30,351.0,98.0,4.8,22.0,194.0,71.75,56.64
2016,8,18,17,45,292.0,80.5,4.7,21.0,148.5,60.05,46.5
2016,8,18,18,0,233.0,63.0,4.6,20.0,103.0,47.86,35.63
2016,8,18,18,15,160.0,42.5,4.5,19.0,65.5,33.85,22.86
2016,8,18,18,30,87.0,22.0,4.4,18.0,28.0,18.01,5.5
2016,8,18,18,45,43.5,11.0,4.35,17.5,14.0,10.01,0.0
2016,8,18,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,69.5,16.0,3.1,13.5,22.5,71.46,0.0
2016,8,19,6,0,139.0,32.0,3.3,14.0,45.0,167.41,126.55
2016,8,19,6,15,214.5,50.5,3.3,14.5,85.5,246.38,201.64
2016,8,19,6,30,290.0,69.0,3.3,15.0,126.0,330.75,275.15
2016,8,19,6,45,347.5,84.0,3.35,15.5,172.5,401.58,335.17
2016,8,19,7,0,405.0,99.0,3.4,16.0,219.0,475.62,395.43
2016,8,19,7,15,450.5,111.0,3.35,16.5,268.5,538.38,444.24
2016,8,19,7,30,496.0,123.0,3.3,17.0,318.0,602.42,492.22
2016,8,19,7,45,527.5,133.5,3.25,18.0,366.5,652.98,526.85
2016,8,19,8,0,559.0,144.0,3.2,19.0,415.0,703.11,560.02
2016,8,19,8,15,586.5,152.0,3.15,19.5,463.0,753.15,593.19
2016,8,19,8,30,614.0,160.0,3.1,20.0,511.0,795.01,619.7
2016,8,19,8,45,630.5,168.5,3.1,21.0,554.5,825.02,636.45
2016,8,19,9,0,647.0,177.0,3.1,22.0,598.0,852.57,651.3
2016,8,19,9,15,664.0,182.5,3.15,22.5,638.5,874.7,663.84
2016,8,19,9,30,681.0,188.0,3.2,23.0,679.0,894.02,674.47
2016,8,19,9,45,673.5,203.0,3.25,24.0,708.5,896.89,672.64
2016,8,19,10,0,666.0,218.0,3.3,25.0,738.0,896.53,668.9
2016,8,19,10,15,676.5,222.0,3.4,25.5,767.0,898.93,668.81
2016,8,19,10,30,687.0,226.0,3.5,26.0,796.0,898.22,666.71
2016,8,19,10,45,692.0,230.5,3.6,26.5,817.5,889.79,659.35
2016,8,19,11,0,697.0,235.0,3.7,27.0,839.0,878.35,650.02
2016,8,19,11,15,702.0,237.0,3.8,27.0,853.5,861.58,638.44
2016,8,19,11,30,707.0,239.0,3.9,27.0,868.0,841.99,624.91
2016,8,19,11,45,707.5,241.0,4.05,27.5,875.0,816.03,605.85
2016,8,19,12,0,708.0,243.0,4.2,28.0,882.0,787.76,585.06
2016,8,19,12,15,708.0,242.5,4.3,28.0,881.0,754.8,561.78
2016,8,19,12,30,708.0,242.0,4.4,28.0,880.0,720.01,536.85
2016,8,19,12,45,708.5,239.5,4.55,28.5,872.0,682.24,508.54
2016,8,19,13,0,709.0,237.0,4.7,29.0,864.0,643.02,478.87
2016,8,19,13,15,704.0,235.0,4.75,28.5,848.0,599.76,447.15
2016,8,19,13,30,699.0,233.0,4.8,28.0,832.0,555.89,414.1
2016,8,19,13,45,688.0,231.5,4.9,28.0,807.5,509.12,377.34
2016,8,19,14,0,677.0,230.0,5.0,28.0,783.0,462.69,339.96
2016,8,19,14,15,666.0,225.5,5.05,27.5,753.0,414.55,301.07
2016,8,19,14,30,655.0,221.0,5.1,27.0,723.0,367.2,261.99
2016,8,19,14,45,637.5,217.0,5.15,26.5,686.0,319.51,222.46
2016,8,19,15,0,620.0,213.0,5.2,26.0,649.0,273.72,184.83
2016,8,19,15,15,601.0,206.0,5.2,25.5,607.5,228.11,149.13
2016,8,19,15,30,582.0,199.0,5.2,25.0,566.0,183.58,118.16
2016,8,19,15,45,555.0,191.5,5.2,24.5,520.0,140.75,96.0
2016,8,19,16,0,528.0,184.0,5.2,24.0,474.0,118.02,94.26
2016,8,19,16,15,498.5,173.0,5.15,23.0,426.0,113.58,91.23
2016,8,19,16,30,469.0,162.0,5.1,22.0,378.0,108.83,87.87
2016,8,19,16,45,428.0,149.0,5.1,21.0,328.5,102.31,82.94
2016,8,19,17,0,387.0,136.0,5.1,20.0,279.0,95.43,77.56
2016,8,19,17,15,342.0,119.5,5.0,19.0,231.0,88.95,72.36
2016,8,19,17,30,297.0,103.0,4.9,18.0,183.0,77.67,62.73
2016,8,19,17,45,238.5,82.5,4.8,17.5,137.5,63.23,49.92
2016,8,19,18,0,180.0,62.0,4.7,17.0,92.0,48.34,36.44
2016,8,19,18,15,120.5,40.0,4.6,16.5,57.0,31.9,21.33
2016,8,19,18,30,61.0,18.0,4.5,16.0,22.0,14.86,2.45
2016,8,19,18,45,30.5,9.0,4.4,15.5,11.0,8.19,0.0
2016,8,19,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,5,45,52.0,14.5,2.85,13.5,19.5,57.86,0.0
2016,8,20,6,0,104.0,29.0,3.1,14.0,39.0,123.72,91.45
2016,8,20,6,15,168.0,50.5,3.1,14.5,77.5,200.19,163.24
2016,8,20,6,30,232.0,72.0,3.1,15.0,116.0,278.87,231.91
2016,8,20,6,45,284.5,90.5,3.1,15.5,162.0,347.36,290.19
2016,8,20,7,0,337.0,109.0,3.1,16.0,208.0,434.28,360.75
2016,8,20,7,15,380.5,124.0,3.1,16.5,256.0,496.73,409.66
2016,8,20,7,30,424.0,139.0,3.1,17.0,304.0,560.44,457.89
2016,8,20,7,45,457.0,151.5,3.1,17.5,352.5,612.6,495.68
2016,8,20,8,0,490.0,164.0,3.1,18.0,401.0,664.57,532.29
2016,8,20,8,15,518.0,174.0,3.1,18.5,448.0,708.34,561.93
2016,8,20,8,30,546.0,184.0,3.1,19.0,495.0,750.96,590.16
2016,8,20,8,45,567.0,192.5,3.15,20.0,538.5,783.7,609.82
2016,8,20,9,0,588.0,201.0,3.2,21.0,582.0,814.49,627.82
2016,8,20,9,15,605.5,207.5,3.3,21.5,622.0,843.68,645.79
2016,8,20,9,30,623.0,214.0,3.4,22.0,662.0,864.29,657.87
2016,8,20,9,45,656.0,209.0,3.5,23.0,701.0,885.02,668.97
2016,8,20,10,0,689.0,204.0,3.6,24.0,740.0,902.53,677.59
2016,8,20,10,15,699.0,207.5,3.75,24.5,769.0,903.81,676.82
2016,8,20,10,30,709.0,211.0,3.9,25.0,798.0,901.94,674.13
2016,8,20,10,45,717.0,213.0,4.05,25.5,819.5,893.55,667.14
2016,8,20,11,0,725.0,215.0,4.2,26.0,841.0,882.06,658.17
2016,8,20,11,15,730.0,216.5,4.35,26.0,855.5,864.42,646.35
2016,8,20,11,30,735.0,218.0,4.5,26.0,870.0,843.92,632.1
2016,8,20,11,45,738.0,218.0,4.7,26.5,877.5,817.64,613.16
2016,8,20,12,0,741.0,218.0,4.9,27.0,885.0,788.89,592.23
2016,8,20,12,15,741.5,218.0,5.0,27.0,884.0,755.97,568.7
2016,8,20,12,30,742.0,218.0,5.1,27.0,883.0,721.08,543.35
2016,8,20,12,45,716.5,231.0,5.25,27.0,868.0,678.2,511.55
2016,8,20,13,0,691.0,244.0,5.4,27.0,853.0,635.44,479.27
2016,8,20,13,15,686.0,241.5,5.45,26.5,837.0,592.45,447.15
2016,8,20,13,30,681.0,239.0,5.5,26.0,821.0,548.91,413.74
2016,8,20,13,45,679.5,232.5,5.55,25.5,799.5,503.51,378.06
