Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,0,678.0,226.0,5.6,25.0,778.0,457.64,340.98
2016,8,20,14,15,667.5,221.5,5.6,24.5,748.0,409.64,301.35
2016,8,20,14,30,657.0,217.0,5.6,24.0,718.0,362.39,261.57
2016,8,20,14,45,650.5,208.0,5.65,24.0,684.0,313.74,219.89
2016,8,20,15,0,644.0,199.0,5.7,24.0,650.0,265.79,179.27
2016,8,20,15,15,626.0,192.5,5.65,23.0,608.5,218.82,142.42
2016,8,20,15,30,608.0,186.0,5.6,22.0,567.0,174.14,111.58
2016,8,20,15,45,593.0,175.0,5.6,21.5,523.5,129.24,88.42
2016,8,20,16,0,578.0,164.0,5.6,21.0,480.0,106.08,85.32
2016,8,20,16,15,549.0,155.0,5.5,20.5,431.5,102.53,82.76
2016,8,20,16,30,520.0,146.0,5.4,20.0,383.0,98.75,79.97
2016,8,20,16,45,490.5,132.5,5.35,19.5,335.0,91.63,74.24
2016,8,20,17,0,461.0,119.0,5.3,19.0,287.0,84.1,68.06
2016,8,20,17,15,412.0,105.5,5.15,18.0,238.0,76.07,61.4
2016,8,20,17,30,363.0,92.0,5.0,17.0,189.0,67.66,54.18
2016,8,20,17,45,306.0,75.0,4.9,16.5,144.0,56.19,43.91
2016,8,20,18,0,249.0,58.0,4.8,16.0,99.0,44.25,32.97
2016,8,20,18,15,170.0,38.5,4.65,15.5,62.0,29.81,19.5
2016,8,20,18,30,91.0,19.0,4.5,15.0,25.0,14.87,0.84
2016,8,20,18,45,45.5,9.5,4.35,15.0,12.5,8.64,0.0
2016,8,20,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,71.5,15.5,3.7,12.5,22.0,56.48,0.0
2016,8,21,6,0,143.0,31.0,3.9,13.0,44.0,169.23,125.34
2016,8,21,6,15,222.5,48.5,4.0,13.5,84.0,248.93,204.24
2016,8,21,6,30,302.0,66.0,4.1,14.0,124.0,334.84,279.99
2016,8,21,6,45,368.5,79.0,4.2,14.5,171.5,410.0,344.54
2016,8,21,7,0,435.0,92.0,4.3,15.0,219.0,489.15,409.92
2016,8,21,7,15,481.5,102.5,4.2,15.5,268.5,551.66,458.85
2016,8,21,7,30,528.0,113.0,4.1,16.0,318.0,615.49,506.49
2016,8,21,7,45,566.5,120.5,4.1,17.0,368.5,676.9,549.9
2016,8,21,8,0,605.0,128.0,4.1,18.0,419.0,731.48,586.74
2016,8,21,8,15,632.0,134.5,4.05,18.5,467.0,773.38,614.2
2016,8,21,8,30,659.0,141.0,4.0,19.0,515.0,813.56,639.89
2016,8,21,8,45,682.5,145.5,3.95,20.0,560.5,846.08,658.4
2016,8,21,9,0,706.0,150.0,3.9,21.0,606.0,876.23,674.92
2016,8,21,9,15,722.5,154.0,3.9,21.5,646.5,896.46,685.88
2016,8,21,9,30,739.0,158.0,3.9,22.0,687.0,913.79,694.9
2016,8,21,9,45,718.5,179.0,3.95,22.5,714.5,911.47,690.74
2016,8,21,10,0,698.0,200.0,4.0,23.0,742.0,905.41,684.3
2016,8,21,10,15,708.5,203.0,4.1,23.5,770.5,906.51,683.24
2016,8,21,10,30,719.0,206.0,4.2,24.0,799.0,904.45,680.09
2016,8,21,10,45,730.5,206.0,4.3,24.5,822.5,897.04,673.43
2016,8,21,11,0,742.0,206.0,4.4,25.0,846.0,886.44,664.74
2016,8,21,11,15,747.0,207.5,4.55,25.0,860.5,868.49,652.74
2016,8,21,11,30,752.0,209.0,4.7,25.0,875.0,847.63,638.89
2016,8,21,11,45,758.5,207.5,4.85,25.5,883.5,822.36,620.24
2016,8,21,12,0,765.0,206.0,5.0,26.0,892.0,794.41,599.48
2016,8,21,12,15,765.0,205.5,5.1,26.0,891.0,759.99,574.71
2016,8,21,12,30,765.0,205.0,5.2,26.0,890.0,723.58,548.1
2016,8,21,12,45,770.0,199.5,5.35,26.0,883.0,684.38,519.24
2016,8,21,13,0,775.0,194.0,5.5,26.0,876.0,644.03,488.8
2016,8,21,13,15,770.5,192.5,5.6,25.5,859.5,598.34,454.34
2016,8,21,13,30,766.0,191.0,5.7,25.0,843.0,552.51,418.76
2016,8,21,13,45,761.5,187.0,5.85,25.0,820.0,504.05,379.48
2016,8,21,14,0,757.0,183.0,6.0,25.0,797.0,455.17,338.85
2016,8,21,14,15,746.5,179.5,6.0,24.5,766.0,404.23,296.22
2016,8,21,14,30,736.0,176.0,6.0,24.0,735.0,353.85,253.23
2016,8,21,14,45,723.5,171.5,6.05,23.5,698.5,302.99,209.63
2016,8,21,15,0,711.0,167.0,6.1,23.0,662.0,253.3,167.55
2016,8,21,15,15,693.5,162.0,6.05,22.5,620.0,203.9,128.18
2016,8,21,15,30,676.0,157.0,6.0,22.0,578.0,156.6,95.58
2016,8,21,15,45,517.0,183.0,5.95,21.5,490.5,129.21,91.07
2016,8,21,16,0,358.0,209.0,5.9,21.0,403.0,141.72,115.56
2016,8,21,16,15,346.5,189.0,5.75,20.5,362.0,130.84,106.91
2016,8,21,16,30,335.0,169.0,5.6,20.0,321.0,119.4,97.7
2016,8,21,16,45,293.0,152.0,5.5,19.5,273.0,109.09,89.33
2016,8,21,17,0,251.0,135.0,5.4,19.0,225.0,98.37,80.45
2016,8,21,17,15,316.0,111.5,5.25,18.0,206.5,83.52,67.91
2016,8,21,17,30,381.0,88.0,5.1,17.0,188.0,64.91,51.75
2016,8,21,17,45,312.0,72.5,4.95,16.5,142.0,54.44,42.34
2016,8,21,18,0,243.0,57.0,4.8,16.0,96.0,43.55,32.3
2016,8,21,18,15,163.0,37.5,4.7,15.5,59.5,29.08,18.7
2016,8,21,18,30,83.0,18.0,4.6,15.0,23.0,14.1,0.0
2016,8,21,18,45,41.5,9.0,4.5,14.5,11.5,8.19,0.0
2016,8,21,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,63.0,15.0,3.7,12.5,20.5,50.9,0.0
2016,8,22,6,0,126.0,30.0,3.9,13.0,41.0,157.12,114.04
2016,8,22,6,15,203.5,49.0,3.95,13.5,81.0,236.97,193.84
2016,8,22,6,30,281.0,68.0,4.0,14.0,121.0,322.48,269.22
2016,8,22,6,45,340.5,83.0,4.1,14.5,167.0,394.05,330.76
2016,8,22,7,0,400.0,98.0,4.2,15.0,213.0,469.06,392.83
2016,8,22,7,15,446.5,110.0,4.1,15.5,262.0,532.18,442.6
2016,8,22,7,30,493.0,122.0,4.0,16.0,311.0,596.66,491.63
2016,8,22,7,45,528.0,131.5,3.9,16.5,360.5,648.7,528.97
2016,8,22,8,0,563.0,141.0,3.8,17.0,410.0,700.52,564.93
2016,8,22,8,15,590.5,148.5,3.75,17.5,457.5,749.98,598.34
2016,8,22,8,30,618.0,156.0,3.7,18.0,505.0,791.12,624.92
2016,8,22,8,45,637.5,163.0,3.7,19.0,549.0,822.18,642.83
2016,8,22,9,0,657.0,170.0,3.7,20.0,593.0,850.83,658.8
2016,8,22,9,15,674.0,175.0,3.75,20.5,633.0,872.26,671.05
2016,8,22,9,30,691.0,180.0,3.8,21.0,673.0,890.86,681.37
2016,8,22,9,45,711.0,180.0,3.9,22.0,709.0,903.9,686.83
2016,8,22,10,0,731.0,180.0,4.0,23.0,745.0,913.82,690.24
2016,8,22,10,15,740.5,182.5,4.1,23.5,773.5,913.31,687.94
2016,8,22,10,30,750.0,185.0,4.2,24.0,802.0,909.6,683.67
2016,8,22,10,45,761.0,184.5,4.35,24.5,824.5,900.91,676.37
2016,8,22,11,0,772.0,184.0,4.5,25.0,847.0,883.79,663.4
2016,8,22,11,15,776.0,185.0,4.65,25.0,861.0,864.73,650.91
2016,8,22,11,30,780.0,186.0,4.8,25.0,875.0,842.81,636.38
2016,8,22,11,45,787.0,183.5,4.95,25.5,883.0,817.34,618.08
2016,8,22,12,0,794.0,181.0,5.1,26.0,891.0,789.13,597.27
2016,8,22,12,15,794.5,180.5,5.25,26.0,890.0,755.28,572.94
2016,8,22,12,30,795.0,180.0,5.4,26.0,889.0,719.35,546.63
2016,8,22,12,45,754.5,202.5,5.55,26.0,870.0,674.36,512.49
2016,8,22,13,0,714.0,225.0,5.7,26.0,851.0,629.32,477.84
2016,8,22,13,15,709.5,223.0,5.75,25.5,835.0,586.15,445.12
2016,8,22,13,30,705.0,221.0,5.8,25.0,819.0,542.3,410.98
2016,8,22,13,45,706.5,213.0,5.9,25.0,798.0,496.04,373.45
2016,8,22,14,0,708.0,205.0,6.0,25.0,777.0,448.98,334.33
2016,8,22,14,15,698.0,201.0,6.0,24.5,747.0,400.13,293.55
2016,8,22,14,30,688.0,197.0,6.0,24.0,717.0,351.88,252.53
2016,8,22,14,45,681.0,189.0,6.05,23.5,682.5,302.24,210.12
2016,8,22,15,0,674.0,181.0,6.1,23.0,648.0,253.3,168.82
2016,8,22,15,15,656.5,175.5,6.05,22.5,607.0,205.55,131.14
2016,8,22,15,30,639.0,170.0,6.0,22.0,566.0,159.97,100.27
2016,8,22,15,45,621.0,161.0,6.0,21.5,521.5,114.18,78.75
2016,8,22,16,0,603.0,152.0,6.0,21.0,477.0,98.2,78.69
2016,8,22,16,15,574.0,144.0,5.9,20.0,428.5,96.01,77.41
2016,8,22,16,30,545.0,136.0,5.8,19.0,380.0,92.65,75.08
2016,8,22,16,45,510.0,124.5,5.7,18.5,331.0,86.63,70.25
2016,8,22,17,0,475.0,113.0,5.6,18.0,282.0,80.29,65.03
2016,8,22,17,15,424.5,100.5,5.35,17.5,233.0,72.82,58.68
2016,8,22,17,30,374.0,88.0,5.1,17.0,184.0,65.01,51.83
2016,8,22,17,45,309.0,71.5,4.9,16.5,138.5,53.78,41.72
2016,8,22,18,0,244.0,55.0,4.7,16.0,93.0,42.1,30.97
2016,8,22,18,15,161.0,36.0,4.5,15.5,57.0,27.96,17.54
2016,8,22,18,30,78.0,17.0,4.3,15.0,21.0,13.33,0.0
2016,8,22,18,45,39.0,8.5,4.1,14.5,10.5,7.73,0.0
2016,8,22,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,83.5,14.5,2.8,13.0,21.5,62.45,0.0
2016,8,23,6,0,167.0,29.0,3.1,14.0,43.0,180.43,128.67
2016,8,23,6,15,257.0,45.0,3.15,14.5,84.0,266.89,217.43
2016,8,23,6,30,347.0,61.0,3.2,15.0,125.0,359.44,298.41
2016,8,23,6,45,416.5,72.0,3.3,15.5,173.5,435.6,363.24
2016,8,23,7,0,486.0,83.0,3.4,16.0,222.0,521.23,432.62
2016,8,23,7,15,533.5,92.0,3.35,16.5,272.5,585.96,481.89
2016,8,23,7,30,581.0,101.0,3.3,17.0,323.0,651.39,529.76
2016,8,23,7,45,620.0,106.5,3.25,18.0,374.5,705.51,566.33
2016,8,23,8,0,659.0,112.0,3.2,19.0,426.0,758.98,601.14
2016,8,23,8,15,685.0,117.5,3.15,19.5,474.5,799.53,626.74
2016,8,23,8,30,711.0,123.0,3.1,20.0,523.0,838.24,650.55
2016,8,23,8,45,734.0,126.5,3.1,20.5,569.5,869.56,669.07
2016,8,23,9,0,757.0,130.0,3.1,21.0,616.0,898.41,685.72
2016,8,23,9,15,772.5,133.5,3.1,21.5,656.5,911.71,691.6
2016,8,23,9,30,788.0,137.0,3.1,22.0,697.0,927.96,699.69
2016,8,23,9,45,788.5,145.5,3.15,23.0,730.0,932.07,698.6
2016,8,23,10,0,789.0,154.0,3.2,24.0,763.0,932.81,695.48
2016,8,23,10,15,798.5,156.5,3.25,24.5,792.0,932.44,693.14
2016,8,23,10,30,808.0,159.0,3.3,25.0,821.0,928.7,688.71
2016,8,23,10,45,815.0,160.5,3.35,25.5,843.5,918.31,679.99
2016,8,23,11,0,822.0,162.0,3.4,26.0,866.0,904.64,669.27
2016,8,23,11,15,826.0,163.0,3.5,26.5,880.5,884.66,654.75
2016,8,23,11,30,830.0,164.0,3.6,27.0,895.0,861.67,638.29
2016,8,23,11,45,832.0,164.0,3.7,27.5,901.5,833.24,618.18
2016,8,23,12,0,834.0,164.0,3.8,28.0,908.0,802.18,596.29
2016,8,23,12,15,833.5,164.0,3.9,28.0,906.5,766.81,571.38
2016,8,23,12,30,833.0,164.0,4.0,28.0,905.0,729.31,544.42
2016,8,23,12,45,826.0,166.0,4.15,28.0,894.5,687.33,513.81
2016,8,23,13,0,819.0,168.0,4.3,28.0,884.0,644.08,481.56
2016,8,23,13,15,814.0,166.5,4.4,27.5,867.0,598.01,447.32
2016,8,23,13,30,809.0,165.0,4.5,27.0,850.0,551.02,411.38
2016,8,23,13,45,801.5,163.5,4.65,27.0,825.5,502.14,372.33
2016,8,23,14,0,794.0,162.0,4.8,27.0,801.0,452.99,331.96
2016,8,23,14,15,783.5,159.0,4.9,26.5,769.5,401.52,289.41
2016,8,23,14,30,773.0,156.0,5.0,26.0,738.0,350.52,246.33
2016,8,23,14,45,760.0,152.5,5.1,26.0,701.0,292.52,197.24
2016,8,23,15,0,747.0,149.0,5.2,26.0,664.0,241.59,154.42
2016,8,23,15,15,730.0,144.5,5.25,25.0,621.5,190.76,115.11
2016,8,23,15,30,713.0,140.0,5.3,24.0,579.0,141.94,83.09
2016,8,23,15,45,692.0,134.0,5.35,23.5,532.5,94.16,63.02
2016,8,23,16,0,671.0,128.0,5.4,23.0,486.0,81.83,64.23
2016,8,23,16,15,641.5,121.5,5.35,22.0,437.0,80.19,63.32
2016,8,23,16,30,612.0,115.0,5.3,21.0,388.0,78.41,62.27
2016,8,23,16,45,576.0,106.5,5.3,20.5,337.5,74.87,59.55
2016,8,23,17,0,540.0,98.0,5.3,20.0,287.0,71.12,56.56
2016,8,23,17,15,488.0,87.5,5.15,19.0,237.0,63.92,50.55
2016,8,23,17,30,436.0,77.0,5.0,18.0,187.0,57.27,44.82
2016,8,23,17,45,366.5,63.5,4.9,17.5,141.0,48.03,36.49
2016,8,23,18,0,297.0,50.0,4.8,17.0,95.0,38.46,27.62
2016,8,23,18,15,199.0,33.5,4.65,16.5,58.5,26.12,15.67
2016,8,23,18,30,101.0,17.0,4.5,16.0,22.0,13.39,0.0
2016,8,23,18,45,50.5,8.5,4.4,15.5,11.0,7.73,0.0
2016,8,23,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,5,45,127.5,13.5,2.85,12.5,24.0,87.31,0.0
2016,8,24,6,0,255.0,27.0,3.2,13.0,48.0,232.84,164.04
2016,8,24,6,15,358.5,39.0,3.2,13.5,91.5,329.02,268.87
2016,8,24,6,30,462.0,51.0,3.2,14.0,135.0,431.17,358.3
2016,8,24,6,45,531.0,59.0,3.25,14.5,186.0,509.48,423.86
2016,8,24,7,0,600.0,67.0,3.3,15.0,237.0,590.97,488.49
2016,8,24,7,15,645.0,73.5,3.25,15.5,289.5,653.46,535.2
2016,8,24,7,30,690.0,80.0,3.2,16.0,342.0,716.46,580.31
2016,8,24,7,45,723.5,84.5,3.15,16.5,394.5,766.8,614.33
2016,8,24,8,0,757.0,89.0,3.1,17.0,447.0,811.33,643.09
2016,8,24,8,15,780.5,93.0,3.1,17.5,497.0,849.92,667.19
2016,8,24,8,30,804.0,97.0,3.1,18.0,547.0,886.3,689.31
2016,8,24,8,45,822.0,100.0,3.1,19.0,593.5,913.83,703.59
2016,8,24,9,0,840.0,103.0,3.1,20.0,640.0,938.52,715.78
2016,8,24,9,15,853.5,105.5,3.15,20.5,681.5,955.27,724.24
2016,8,24,9,30,867.0,108.0,3.2,21.0,723.0,959.12,724.07
2016,8,24,9,45,882.5,107.5,3.25,22.0,760.0,968.01,726.18
2016,8,24,10,0,898.0,107.0,3.3,23.0,797.0,973.54,726.09
2016,8,24,10,15,905.0,108.5,3.4,23.5,826.5,969.75,721.71
2016,8,24,10,30,912.0,110.0,3.5,24.0,856.0,962.48,715.21
2016,8,24,10,45,918.5,110.5,3.6,24.5,878.5,950.24,705.53
2016,8,24,11,0,925.0,111.0,3.7,25.0,901.0,934.56,693.7
2016,8,24,11,15,928.0,111.5,3.8,25.0,915.5,912.47,679.0
2016,8,24,11,30,931.0,112.0,3.9,25.0,930.0,887.21,662.18
2016,8,24,11,45,932.0,113.0,4.0,25.5,936.5,857.76,641.21
2016,8,24,12,0,933.0,114.0,4.1,26.0,943.0,825.45,618.29
2016,8,24,12,15,932.5,113.5,4.15,26.0,941.5,788.03,592.75
2016,8,24,12,30,932.0,113.0,4.2,26.0,940.0,748.23,564.28
2016,8,24,12,45,909.5,124.5,4.3,26.5,924.5,702.07,528.76
2016,8,24,13,0,887.0,136.0,4.4,27.0,909.0,655.2,492.2
2016,8,24,13,15,883.0,135.0,4.5,27.0,892.0,608.56,456.29
2016,8,24,13,30,879.0,134.0,4.6,27.0,875.0,560.66,418.53
2016,8,24,13,45,871.0,133.0,4.7,27.0,849.5,509.86,377.55
2016,8,24,14,0,863.0,132.0,4.8,27.0,824.0,454.45,332.06
2016,8,24,14,15,854.0,130.0,4.9,26.5,792.5,400.91,287.39
2016,8,24,14,30,845.0,128.0,5.0,26.0,761.0,347.54,241.86
2016,8,24,14,45,833.0,125.5,5.1,26.0,723.0,293.44,195.15
2016,8,24,15,0,821.0,123.0,5.2,26.0,685.0,240.28,150.26
2016,8,24,15,15,805.0,119.5,5.2,25.0,642.0,187.01,109.14
2016,8,24,15,30,789.0,116.0,5.2,24.0,599.0,135.55,76.18
2016,8,24,15,45,770.0,111.0,5.25,23.5,552.0,84.94,57.04
2016,8,24,16,0,751.0,106.0,5.3,23.0,505.0,67.77,52.32
2016,8,24,16,15,723.5,101.0,5.2,22.0,454.0,66.53,51.67
2016,8,24,16,30,696.0,96.0,5.1,21.0,403.0,65.19,50.91
2016,8,24,16,45,661.5,89.0,5.1,20.5,351.5,62.2,48.59
2016,8,24,17,0,627.0,82.0,5.1,20.0,300.0,59.03,46.05
2016,8,24,17,15,574.0,74.5,4.95,19.0,248.0,55.18,42.91
2016,8,24,17,30,521.0,67.0,4.8,18.0,196.0,51.2,39.48
2016,8,24,17,45,444.0,56.0,4.7,17.5,147.5,43.9,32.84
2016,8,24,18,0,367.0,45.0,4.6,17.0,99.0,36.29,25.68
2016,8,24,18,15,247.5,31.0,4.45,16.0,61.0,25.42,14.79
2016,8,24,18,30,128.0,17.0,4.3,15.0,23.0,13.45,0.0
2016,8,24,18,45,64.0,8.5,4.2,14.5,11.5,7.73,0.0
2016,8,24,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,5,45,111.0,13.0,2.8,12.5,22.0,76.99,0.0
2016,8,25,6,0,222.0,26.0,3.1,13.0,44.0,209.17,142.64
2016,8,25,6,15,323.0,39.0,3.15,13.5,86.5,304.56,248.4
2016,8,25,6,30,424.0,52.0,3.2,14.0,129.0,404.47,336.29
2016,8,25,6,45,492.0,61.0,3.25,14.5,178.0,481.9,401.87
2016,8,25,7,0,560.0,70.0,3.3,15.0,227.0,562.5,466.31
2016,8,25,7,15,606.5,77.0,3.3,15.5,279.0,625.61,514.14
2016,8,25,7,30,653.0,84.0,3.3,16.0,331.0,689.36,560.54
2016,8,25,7,45,691.0,88.0,3.3,17.0,383.0,741.97,595.81
2016,8,25,8,0,729.0,92.0,3.3,18.0,435.0,793.86,629.38
2016,8,25,8,15,754.0,96.0,3.3,18.5,485.0,827.97,650.4
2016,8,25,8,30,779.0,100.0,3.3,19.0,535.0,865.25,673.42
2016,8,25,8,45,803.0,101.5,3.3,20.0,582.0,896.23,690.31
2016,8,25,9,0,827.0,103.0,3.3,21.0,629.0,924.55,705.13
2016,8,25,9,15,841.0,105.5,3.35,21.5,670.5,941.64,713.83
2016,8,25,9,30,855.0,108.0,3.4,22.0,712.0,945.89,713.96
2016,8,25,9,45,870.5,108.0,3.5,22.5,749.5,955.27,718.15
2016,8,25,10,0,886.0,108.0,3.6,23.0,787.0,961.3,720.15
2016,8,25,10,15,894.0,109.5,3.65,23.5,816.5,958.46,716.0
2016,8,25,10,30,902.0,111.0,3.7,24.0,846.0,952.14,709.75
2016,8,25,10,45,910.5,111.0,3.8,24.5,869.5,941.24,700.89
2016,8,25,11,0,919.0,111.0,3.9,25.0,893.0,926.88,689.84
2016,8,25,11,15,923.0,111.5,3.95,25.0,908.5,905.7,675.37
2016,8,25,11,30,927.0,112.0,4.0,25.0,924.0,881.31,658.8
2016,8,25,11,45,930.5,111.5,4.1,25.5,931.5,852.48,638.18
2016,8,25,12,0,934.0,111.0,4.2,26.0,939.0,820.72,615.55
2016,8,25,12,15,934.0,111.0,4.25,26.0,938.0,784.04,590.46
2016,8,25,12,30,934.0,111.0,4.3,26.0,937.0,744.92,562.29
2016,8,25,12,45,927.5,113.5,4.4,26.5,926.0,701.45,528.83
2016,8,25,13,0,921.0,116.0,4.5,27.0,915.0,656.35,493.58
2016,8,25,13,15,917.0,115.0,4.55,26.5,898.0,608.39,457.35
2016,8,25,13,30,913.0,114.0,4.6,26.0,881.0,559.09,418.96
2016,8,25,13,45,907.5,112.5,4.7,26.0,856.0,507.59,377.02
2016,8,25,14,0,902.0,111.0,4.8,26.0,831.0,455.32,333.27
2016,8,25,14,15,893.5,109.5,4.9,25.5,799.0,401.42,287.8
2016,8,25,14,30,885.0,108.0,5.0,25.0,767.0,347.47,241.29
2016,8,25,14,45,874.0,105.5,5.1,25.0,729.0,292.35,193.32
2016,8,25,15,0,863.0,103.0,5.2,25.0,691.0,237.9,147.12
2016,8,25,15,15,848.0,100.5,5.25,24.5,648.0,175.24,98.48
2016,8,25,15,30,833.0,98.0,5.3,24.0,605.0,122.26,65.07
2016,8,25,15,45,813.5,94.5,5.35,23.5,557.0,70.34,54.2
2016,8,25,16,0,794.0,91.0,5.4,23.0,509.0,64.64,49.68
2016,8,25,16,15,768.0,87.0,5.4,22.0,458.0,63.43,49.03
2016,8,25,16,30,742.0,83.0,5.4,21.0,407.0,62.16,48.31
2016,8,25,16,45,706.5,77.5,5.4,20.5,354.5,54.17,41.64
2016,8,25,17,0,671.0,72.0,5.4,20.0,302.0,51.75,39.72
2016,8,25,17,15,619.5,65.5,5.25,19.0,249.5,48.36,36.93
2016,8,25,17,30,568.0,59.0,5.1,18.0,197.0,44.85,33.89
2016,8,25,17,45,488.5,50.0,4.95,17.0,148.0,38.99,28.57
2016,8,25,18,0,409.0,41.0,4.8,16.0,99.0,32.94,22.83
2016,8,25,18,15,282.0,28.0,4.6,15.5,60.0,22.85,12.35
2016,8,25,18,30,155.0,15.0,4.4,15.0,21.0,13.64,0.0
2016,8,25,18,45,77.5,7.5,4.25,14.5,10.5,6.82,0.0
2016,8,25,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,5,45,111.0,13.0,2.2,12.0,21.5,76.83,0.0
2016,8,26,6,0,222.0,26.0,2.5,13.0,43.0,207.24,135.93
2016,8,26,6,15,327.0,39.0,2.6,13.5,86.0,306.67,249.1
2016,8,26,6,30,432.0,52.0,2.7,14.0,129.0,409.42,339.28
2016,8,26,6,45,244.5,79.5,2.85,15.0,126.0,300.35,250.65
2016,8,26,7,0,57.0,107.0,3.0,16.0,123.0,167.09,136.76
2016,8,26,7,15,67.5,128.5,2.95,16.5,151.0,199.39,163.82
2016,8,26,7,30,78.0,150.0,2.9,17.0,179.0,231.73,189.89
2016,8,26,7,45,151.5,171.5,2.9,17.5,239.0,334.8,274.0
2016,8,26,8,0,225.0,193.0,2.9,18.0,299.0,425.11,345.17
2016,8,26,8,15,503.5,148.0,2.9,18.5,418.5,658.59,527.14
2016,8,26,8,30,782.0,103.0,2.9,19.0,538.0,870.09,675.86
2016,8,26,8,45,802.0,106.0,2.9,19.5,584.5,899.06,690.93
2016,8,26,9,0,822.0,109.0,2.9,20.0,631.0,925.25,705.52
2016,8,26,9,15,836.0,112.0,2.95,20.5,672.5,942.75,714.52
2016,8,26,9,30,850.0,115.0,3.0,21.0,714.0,957.02,721.45
2016,8,26,9,45,850.0,122.5,3.05,22.0,747.0,959.73,719.33
2016,8,26,10,0,850.0,130.0,3.1,23.0,780.0,958.89,715.08
2016,8,26,10,15,858.0,132.0,3.2,23.5,809.0,956.04,711.43
2016,8,26,10,30,866.0,134.0,3.3,24.0,838.0,949.71,705.61
2016,8,26,10,45,866.0,139.0,3.4,24.5,858.5,935.82,694.88
2016,8,26,11,0,866.0,144.0,3.5,25.0,879.0,918.62,682.08
2016,8,26,11,15,869.5,144.5,3.6,25.0,893.0,896.73,667.54
2016,8,26,11,30,873.0,145.0,3.7,25.0,907.0,864.89,646.23
2016,8,26,11,45,870.0,148.5,3.85,25.5,912.5,841.48,629.68
2016,8,26,12,0,867.0,152.0,4.0,26.0,918.0,808.63,606.54
2016,8,26,12,15,866.5,151.5,4.15,26.0,916.0,771.61,580.55
2016,8,26,12,30,866.0,151.0,4.3,26.0,914.0,732.37,552.12
2016,8,26,12,45,870.5,146.5,4.45,26.5,906.5,689.14,519.3
2016,8,26,13,0,875.0,142.0,4.6,27.0,899.0,646.82,486.5
2016,8,26,13,15,870.5,140.5,4.7,26.5,881.0,599.82,451.1
2016,8,26,13,30,866.0,139.0,4.8,26.0,863.0,549.7,412.29
2016,8,26,13,45,855.5,139.5,4.95,26.0,837.0,498.41,370.65
2016,8,26,14,0,845.0,140.0,5.1,26.0,811.0,446.97,327.76
2016,8,26,14,15,835.5,137.5,5.15,25.5,779.5,393.64,282.87
2016,8,26,14,30,826.0,135.0,5.2,25.0,748.0,340.59,237.35
2016,8,26,14,45,812.0,132.5,5.3,25.0,709.5,286.96,191.04
2016,8,26,15,0,798.0,130.0,5.4,25.0,671.0,234.54,147.01
2016,8,26,15,15,781.0,126.5,5.4,24.5,627.5,182.42,107.21
2016,8,26,15,30,764.0,123.0,5.4,24.0,584.0,124.44,70.12
2016,8,26,15,45,742.0,118.0,5.4,23.5,536.5,74.7,57.91
2016,8,26,16,0,720.0,113.0,5.4,23.0,489.0,72.71,56.56
2016,8,26,16,15,691.0,107.5,5.3,22.0,438.5,71.32,55.8
2016,8,26,16,30,662.0,102.0,5.2,21.0,388.0,69.82,54.94
2016,8,26,16,45,624.0,94.5,5.15,20.5,336.5,66.63,52.46
2016,8,26,17,0,586.0,87.0,5.1,20.0,285.0,63.25,49.74
2016,8,26,17,15,531.0,78.0,4.85,19.0,234.0,58.35,45.68
2016,8,26,17,30,476.0,69.0,4.6,18.0,183.0,53.25,41.24
2016,8,26,17,45,397.5,56.5,4.45,17.5,135.5,44.69,33.44
2016,8,26,18,0,319.0,44.0,4.3,17.0,88.0,34.08,23.62
2016,8,26,18,15,205.5,28.5,4.1,16.5,52.0,22.34,11.35
2016,8,26,18,30,92.0,13.0,3.9,16.0,16.0,11.82,0.0
2016,8,26,18,45,46.0,6.5,3.75,15.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,11.0,2.3,12.5,11.0,10.01,0.0
2016,8,27,6,0,0.0,22.0,2.6,13.0,22.0,20.81,7.79
2016,8,27,6,15,20.5,42.5,2.75,13.5,46.0,65.84,49.22
2016,8,27,6,30,41.0,63.0,2.9,14.0,70.0,104.56,83.63
2016,8,27,6,45,56.5,85.5,3.1,14.5,99.0,142.77,117.0
2016,8,27,7,0,72.0,108.0,3.3,15.0,128.0,180.79,149.54
2016,8,27,7,15,87.5,129.0,3.25,15.5,158.5,216.73,179.52
2016,8,27,7,30,103.0,150.0,3.2,16.0,189.0,268.35,221.37
2016,8,27,7,45,200.5,166.0,3.2,16.5,255.0,369.96,304.89
2016,8,27,8,0,298.0,182.0,3.2,17.0,321.0,492.97,401.6
2016,8,27,8,15,506.0,154.5,3.2,17.5,421.0,667.91,536.63
2016,8,27,8,30,714.0,127.0,3.2,18.0,521.0,840.46,659.22
2016,8,27,8,45,737.0,130.5,3.25,19.0,567.5,871.44,675.64
2016,8,27,9,0,760.0,134.0,3.3,20.0,614.0,899.89,691.16
2016,8,27,9,15,775.5,137.5,3.35,20.5,655.0,918.45,701.05
2016,8,27,9,30,791.0,141.0,3.4,21.0,696.0,928.22,705.02
2016,8,27,9,45,815.0,137.5,3.45,21.5,734.5,941.28,711.43
2016,8,27,10,0,839.0,134.0,3.5,22.0,773.0,950.89,715.55
2016,8,27,10,15,847.5,136.0,3.55,22.5,802.0,948.45,711.67
2016,8,27,10,30,856.0,138.0,3.6,23.0,831.0,942.56,705.7
2016,8,27,10,45,857.0,142.5,3.7,23.5,851.5,929.05,695.05
2016,8,27,11,0,858.0,147.0,3.8,24.0,872.0,912.24,682.34
2016,8,27,11,15,861.5,147.5,3.9,24.0,886.5,890.4,667.62
2016,8,27,11,30,865.0,148.0,4.0,24.0,901.0,865.5,650.82
2016,8,27,11,45,863.5,150.5,4.1,24.5,906.5,835.56,629.29
2016,8,27,12,0,862.0,153.0,4.2,25.0,912.0,803.03,605.96
2016,8,27,12,15,861.0,152.5,4.3,25.0,910.0,765.73,579.18
2016,8,27,12,30,860.0,152.0,4.4,25.0,908.0,726.28,550.19
2016,8,27,12,45,857.5,151.0,4.55,25.5,898.0,683.45,517.44
2016,8,27,13,0,855.0,150.0,4.7,26.0,888.0,638.98,482.87
2016,8,27,13,15,850.0,149.0,4.75,25.5,870.0,591.69,446.88
2016,8,27,13,30,845.0,148.0,4.8,25.0,852.0,543.36,409.01
2016,8,27,13,45,834.5,148.0,4.9,25.0,826.0,492.55,367.48
2016,8,27,14,0,824.0,148.0,5.0,25.0,800.0,441.67,324.83
2016,8,27,14,15,814.0,145.0,5.05,24.5,768.0,388.78,280.21
2016,8,27,14,30,804.0,142.0,5.1,24.0,736.0,336.27,235.1
2016,8,27,14,45,790.0,139.5,5.15,24.0,698.0,283.8,189.71
2016,8,27,15,0,776.0,137.0,5.2,24.0,660.0,232.58,146.76
2016,8,27,15,15,758.5,132.5,5.2,23.5,616.5,173.22,101.52
2016,8,27,15,30,741.0,128.0,5.2,23.0,573.0,122.93,71.01
2016,8,27,15,45,721.0,122.5,5.2,22.5,526.5,76.65,59.81
2016,8,27,16,0,701.0,117.0,5.2,22.0,480.0,75.58,59.25
2016,8,27,16,15,671.5,110.5,5.15,21.0,429.5,73.58,58.0
2016,8,27,16,30,642.0,104.0,5.1,20.0,379.0,71.44,56.58
2016,8,27,16,45,608.0,95.5,5.05,19.5,328.5,67.56,53.5
2016,8,27,17,0,574.0,87.0,5.0,19.0,278.0,63.44,50.12
2016,8,27,17,15,519.0,77.5,4.85,18.0,227.5,58.13,45.67
2016,8,27,17,30,464.0,68.0,4.7,17.0,177.0,52.59,40.8
2016,8,27,17,45,391.5,55.0,4.6,16.5,131.0,43.57,32.55
2016,8,27,18,0,319.0,42.0,4.5,16.0,85.0,34.11,23.65
2016,8,27,18,15,203.5,26.5,4.35,15.5,49.5,20.8,9.54
2016,8,27,18,30,88.0,11.0,4.2,15.0,14.0,10.01,0.0
2016,8,27,18,45,44.0,5.5,4.05,14.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,5,45,103.5,12.0,1.65,11.0,19.5,71.23,0.0
2016,8,28,6,0,207.0,24.0,1.8,12.0,39.0,192.35,113.19
2016,8,28,6,15,311.5,37.5,1.9,12.5,81.0,293.63,237.55
2016,8,28,6,30,416.0,51.0,2.0,13.0,123.0,395.46,327.37
2016,8,28,6,45,486.5,61.0,2.1,14.0,173.5,475.35,394.25
2016,8,28,7,0,557.0,71.0,2.2,15.0,224.0,558.61,459.64
2016,8,28,7,15,605.0,78.5,2.1,15.5,276.5,623.27,507.53
2016,8,28,7,30,653.0,86.0,2.0,16.0,329.0,688.59,553.61
2016,8,28,7,45,689.5,91.5,1.95,16.5,381.5,741.6,589.01
2016,8,28,8,0,726.0,97.0,1.9,17.0,434.0,793.76,622.6
2016,8,28,8,15,751.0,101.5,1.9,17.5,484.0,832.97,646.54
2016,8,28,8,30,776.0,106.0,1.9,18.0,534.0,864.95,665.1
2016,8,28,8,45,798.0,109.0,1.9,19.0,581.0,895.54,681.21
2016,8,28,9,0,820.0,112.0,1.9,20.0,628.0,923.37,695.18
2016,8,28,9,15,834.0,115.0,1.95,20.5,669.5,940.65,703.91
2016,8,28,9,30,848.0,118.0,2.0,21.0,711.0,954.68,710.65
2016,8,28,9,45,875.5,112.0,2.1,22.0,751.0,958.4,709.92
2016,8,28,10,0,903.0,106.0,2.2,23.0,791.0,968.68,713.7
2016,8,28,10,15,910.0,107.5,2.35,23.5,820.5,964.49,709.92
2016,8,28,10,30,917.0,109.0,2.5,24.0,850.0,956.79,704.02
2016,8,28,10,45,918.5,112.5,2.65,24.5,871.0,942.69,693.99
2016,8,28,11,0,920.0,116.0,2.8,25.0,892.0,925.19,681.78
2016,8,28,11,15,923.0,116.5,2.9,25.5,906.5,902.74,665.94
2016,8,28,11,30,926.0,117.0,3.0,26.0,921.0,877.14,648.05
2016,8,28,11,45,925.5,119.0,3.2,26.5,926.5,847.11,627.78
2016,8,28,12,0,925.0,121.0,3.4,27.0,932.0,814.3,605.45
2016,8,28,12,15,924.5,120.5,3.55,27.0,930.5,776.68,580.46
2016,8,28,12,30,924.0,120.0,3.7,27.0,929.0,736.71,551.78
2016,8,28,12,45,940.0,109.0,3.85,27.5,924.0,696.12,521.15
2016,8,28,13,0,956.0,98.0,4.0,28.0,919.0,652.29,487.37
2016,8,28,13,15,952.5,97.0,4.1,28.0,901.0,603.03,449.37
2016,8,28,13,30,949.0,96.0,4.2,28.0,883.0,552.33,409.19
2016,8,28,13,45,941.5,96.0,4.3,28.0,857.5,499.4,366.17
2016,8,28,14,0,934.0,96.0,4.4,28.0,832.0,445.8,321.44
2016,8,28,14,15,926.5,94.5,4.45,27.5,800.0,390.61,274.97
2016,8,28,14,30,919.0,93.0,4.5,27.0,768.0,335.23,227.45
2016,8,28,14,45,907.5,91.5,4.55,27.0,729.5,278.98,178.95
2016,8,28,15,0,896.0,90.0,4.6,27.0,691.0,223.41,132.7
2016,8,28,15,15,882.0,87.5,4.6,26.5,647.0,167.74,91.23
2016,8,28,15,30,868.0,85.0,4.6,26.0,603.0,113.46,60.14
2016,8,28,15,45,848.5,82.5,4.6,25.5,554.5,57.91,43.35
2016,8,28,16,0,829.0,80.0,4.6,25.0,506.0,57.53,43.31
2016,8,28,16,15,803.5,76.0,4.55,24.0,454.0,55.98,42.32
2016,8,28,16,30,778.0,72.0,4.5,23.0,402.0,54.34,41.25
2016,8,28,16,45,741.5,68.0,4.5,22.5,349.0,52.56,39.94
2016,8,28,17,0,705.0,64.0,4.5,22.0,296.0,50.76,38.54
2016,8,28,17,15,652.5,58.0,4.35,21.0,242.5,43.09,32.02
2016,8,28,17,30,600.0,52.0,4.2,20.0,189.0,39.71,29.07
2016,8,28,17,45,516.0,43.5,4.1,19.0,140.0,34.01,23.89
2016,8,28,18,0,432.0,35.0,4.0,18.0,91.0,28.14,18.27
2016,8,28,18,15,290.0,23.0,3.9,17.0,53.0,18.75,7.1
2016,8,28,18,30,148.0,11.0,3.8,16.0,15.0,10.01,0.0
2016,8,28,18,45,74.0,5.5,3.75,15.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,29,5,45,120.0,11.5,2.8,11.5,19.5,80.22,0.0
2016,8,29,6,0,240.0,23.0,3.1,12.0,39.0,210.22,114.86
2016,8,29,6,15,353.0,34.5,3.2,12.5,82.0,317.56,257.36
2016,8,29,6,30,466.0,46.0,3.3,13.0,125.0,424.36,352.87
2016,8,29,6,45,533.5,54.0,3.45,14.0,175.0,500.78,417.4
2016,8,29,7,0,601.0,62.0,3.6,15.0,225.0,580.39,480.83
2016,8,29,7,15,647.0,68.0,3.6,15.5,277.5,642.45,528.1
2016,8,29,7,30,693.0,74.0,3.6,16.0,330.0,705.1,573.79
2016,8,29,7,45,725.5,79.0,3.6,16.5,381.5,750.03,604.54
2016,8,29,8,0,758.0,84.0,3.6,17.0,433.0,799.12,637.5
2016,8,29,8,15,781.5,87.5,3.6,17.5,482.5,836.67,661.21
2016,8,29,8,30,805.0,91.0,3.6,18.0,532.0,872.01,682.97
2016,8,29,8,45,824.5,93.0,3.6,18.5,578.5,899.3,698.72
2016,8,29,9,0,844.0,95.0,3.6,19.0,625.0,923.79,712.43
2016,8,29,9,15,857.5,97.5,3.6,19.5,666.0,930.91,714.04
2016,8,29,9,30,871.0,100.0,3.6,20.0,707.0,944.24,720.21
2016,8,29,9,45,892.0,96.0,3.65,21.0,745.0,953.95,722.87
2016,8,29,10,0,913.0,92.0,3.7,22.0,783.0,960.3,723.38
2016,8,29,10,15,920.0,93.5,3.7,22.5,812.0,956.24,718.06
2016,8,29,10,30,927.0,95.0,3.7,23.0,841.0,948.63,710.59
2016,8,29,10,45,932.0,96.0,3.75,24.0,863.0,935.16,698.3
2016,8,29,11,0,937.0,97.0,3.8,25.0,885.0,918.23,683.9
2016,8,29,11,15,940.0,97.5,3.85,25.0,899.0,895.7,668.52
2016,8,29,11,30,943.0,98.0,3.9,25.0,913.0,869.96,651.02
2016,8,29,11,45,739.0,215.0,4.0,25.5,856.5,795.51,597.16
2016,8,29,12,0,535.0,332.0,4.1,26.0,800.0,714.55,534.59
2016,8,29,12,15,552.0,317.0,4.2,26.0,798.5,685.76,514.6
2016,8,29,12,30,569.0,302.0,4.3,26.0,797.0,654.72,492.29
2016,8,29,12,45,744.5,206.5,4.4,26.5,847.5,653.21,491.94
2016,8,29,13,0,920.0,111.0,4.5,27.0,898.0,638.67,480.63
2016,8,29,13,15,916.5,110.0,4.6,26.5,880.5,590.8,444.11
2016,8,29,13,30,913.0,109.0,4.7,26.0,863.0,541.55,405.45
2016,8,29,13,45,907.5,107.5,4.8,26.0,838.0,489.86,362.9
2016,8,29,14,0,902.0,106.0,4.9,26.0,813.0,437.4,318.57
2016,8,29,14,15,894.0,104.0,4.95,25.5,781.5,383.17,272.38
2016,8,29,14,30,886.0,102.0,5.0,25.0,750.0,328.86,225.3
2016,8,29,14,45,877.5,99.0,5.1,25.0,712.5,273.84,177.42
2016,8,29,15,0,869.0,96.0,5.2,25.0,675.0,219.24,131.69
2016,8,29,15,15,855.0,93.0,5.2,24.5,631.5,164.63,91.13
2016,8,29,15,30,841.0,90.0,5.2,24.0,588.0,102.27,53.9
2016,8,29,15,45,740.5,103.5,5.2,23.5,515.5,71.98,55.67
2016,8,29,16,0,640.0,117.0,5.2,23.0,443.0,75.6,59.07
2016,8,29,16,15,699.5,95.5,5.1,22.5,418.0,63.6,49.14
2016,8,29,16,30,759.0,74.0,5.0,22.0,393.0,55.92,42.8
2016,8,29,16,45,726.5,68.5,4.95,21.5,340.5,53.03,40.52
2016,8,29,17,0,694.0,63.0,4.9,21.0,288.0,50.02,38.06
2016,8,29,17,15,640.0,57.0,4.7,20.0,235.5,42.4,31.55
2016,8,29,17,30,586.0,51.0,4.5,19.0,183.0,38.99,28.54
2016,8,29,17,45,501.0,43.0,4.35,18.5,134.5,33.7,23.63
2016,8,29,18,0,416.0,35.0,4.2,18.0,86.0,28.29,18.28
2016,8,29,18,15,208.0,24.0,4.1,17.0,49.5,19.76,6.49
2016,8,29,18,30,0.0,13.0,4.0,16.0,13.0,11.82,0.0
2016,8,29,18,45,0.0,6.5,3.9,15.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,46.0,11.0,3.5,13.5,14.0,36.68,0.0
2016,8,30,6,0,92.0,22.0,3.6,14.0,28.0,100.66,46.3
2016,8,30,6,15,142.0,40.0,3.55,14.5,59.0,167.84,133.24
2016,8,30,6,30,192.0,58.0,3.5,15.0,90.0,229.07,189.08
2016,8,30,6,45,218.0,77.5,3.5,15.5,126.0,277.73,231.75
2016,8,30,7,0,244.0,97.0,3.5,16.0,162.0,327.02,273.31
2016,8,30,7,15,261.5,116.0,3.45,16.5,200.0,369.26,307.41
2016,8,30,7,30,279.0,135.0,3.4,17.0,238.0,411.38,340.17
2016,8,30,7,45,330.5,149.0,3.35,18.0,288.0,475.83,389.55
2016,8,30,8,0,382.0,163.0,3.3,19.0,338.0,559.83,451.6
2016,8,30,8,15,615.0,119.0,3.3,19.5,438.0,729.12,578.48
2016,8,30,8,30,848.0,75.0,3.3,20.0,538.0,880.42,682.99
2016,8,30,8,45,865.5,77.0,3.3,21.0,584.0,906.47,695.29
2016,8,30,9,0,883.0,79.0,3.3,22.0,630.0,929.68,706.47
2016,8,30,9,15,895.0,81.0,3.35,22.5,671.5,944.64,713.69
2016,8,30,9,30,907.0,83.0,3.4,23.0,713.0,956.29,718.82
2016,8,30,9,45,917.0,84.5,3.45,24.0,748.5,962.04,718.69
2016,8,30,10,0,927.0,86.0,3.5,25.0,784.0,964.25,716.38
2016,8,30,10,15,933.5,87.0,3.55,25.5,813.0,959.08,710.73
2016,8,30,10,30,940.0,88.0,3.6,26.0,842.0,950.35,702.92
2016,8,30,10,45,945.5,88.5,3.7,27.0,864.0,936.62,690.9
2016,8,30,11,0,951.0,89.0,3.8,28.0,886.0,919.4,676.73
2016,8,30,11,15,953.5,89.5,3.85,28.5,900.0,896.2,659.78
2016,8,30,11,30,956.0,90.0,3.9,29.0,914.0,869.77,640.78
2016,8,30,11,45,959.0,89.0,3.95,29.5,920.5,839.15,619.02
2016,8,30,12,0,962.0,88.0,4.0,30.0,927.0,805.54,595.28
