Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,15,961.5,88.0,4.1,30.0,925.0,767.51,569.82
2016,8,30,12,30,961.0,88.0,4.2,30.0,923.0,726.98,541.03
2016,8,30,12,45,957.0,89.0,4.3,30.0,912.5,682.81,508.32
2016,8,30,13,0,953.0,90.0,4.4,30.0,902.0,636.76,473.44
2016,8,30,13,15,949.5,89.5,4.5,30.0,884.0,588.05,435.72
2016,8,30,13,30,946.0,89.0,4.6,30.0,866.0,537.87,395.9
2016,8,30,13,45,941.0,87.5,4.7,30.0,841.0,484.98,352.92
2016,8,30,14,0,936.0,86.0,4.8,30.0,816.0,431.22,308.05
2016,8,30,14,15,928.5,84.5,4.85,29.5,784.0,375.97,261.49
2016,8,30,14,30,921.0,83.0,4.9,29.0,752.0,320.55,213.99
2016,8,30,14,45,911.0,81.0,4.95,28.5,714.0,264.25,166.02
2016,8,30,15,0,901.0,79.0,5.0,28.0,676.0,208.5,120.35
2016,8,30,15,15,887.0,77.0,5.05,27.5,632.5,153.08,80.15
2016,8,30,15,30,873.0,75.0,5.1,27.0,589.0,99.05,51.45
2016,8,30,15,45,855.5,72.0,5.15,26.5,541.0,60.49,45.37
2016,8,30,16,0,838.0,69.0,5.2,26.0,493.0,58.66,44.1
2016,8,30,16,15,813.5,66.0,5.15,25.0,442.0,48.99,36.23
2016,8,30,16,30,789.0,63.0,5.1,24.0,391.0,47.82,35.52
2016,8,30,16,45,755.5,59.0,5.1,23.5,338.5,45.77,33.94
2016,8,30,17,0,722.0,55.0,5.1,23.0,286.0,43.66,32.25
2016,8,30,17,15,670.0,50.0,5.0,22.0,233.5,40.58,29.69
2016,8,30,17,30,618.0,45.0,4.9,21.0,181.0,37.46,26.93
2016,8,30,17,45,533.0,37.5,4.8,20.0,132.5,31.89,21.86
2016,8,30,18,0,448.0,30.0,4.7,19.0,84.0,26.22,16.32
2016,8,30,18,15,224.0,15.0,4.6,18.5,42.0,11.77,0.43
2016,8,30,18,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,160.0,9.5,3.7,13.5,19.5,101.17,0.0
2016,8,31,6,0,320.0,19.0,3.9,14.0,39.0,245.35,103.55
2016,8,31,6,15,437.0,27.5,3.95,14.5,83.5,355.9,285.08
2016,8,31,6,30,554.0,36.0,4.0,15.0,128.0,465.06,383.04
2016,8,31,6,45,620.0,42.0,4.05,15.5,179.0,541.11,447.59
2016,8,31,7,0,686.0,48.0,4.1,16.0,230.0,619.95,510.81
2016,8,31,7,15,728.5,52.5,4.1,16.5,283.5,680.02,556.32
2016,8,31,7,30,771.0,57.0,4.1,17.0,337.0,740.24,599.88
2016,8,31,7,45,800.0,60.5,4.1,17.5,389.5,787.15,631.88
2016,8,31,8,0,829.0,64.0,4.1,18.0,442.0,823.99,655.56
2016,8,31,8,15,850.0,67.0,4.1,18.5,492.0,859.77,677.94
2016,8,31,8,30,871.0,70.0,4.1,19.0,542.0,893.23,698.25
2016,8,31,8,45,885.5,72.5,4.15,20.0,588.5,917.42,710.64
2016,8,31,9,0,900.0,75.0,4.2,21.0,635.0,938.61,720.87
2016,8,31,9,15,912.0,77.0,4.25,21.5,676.5,953.64,728.22
2016,8,31,9,30,924.0,79.0,4.3,22.0,718.0,965.29,733.35
2016,8,31,9,45,927.0,83.5,4.35,22.5,752.5,967.91,732.44
2016,8,31,10,0,930.0,88.0,4.4,23.0,787.0,966.86,729.24
2016,8,31,10,15,937.0,89.5,4.45,23.0,816.0,962.51,725.41
2016,8,31,10,30,944.0,91.0,4.5,23.0,845.0,954.55,719.35
2016,8,31,10,45,948.0,92.0,4.6,23.5,867.0,939.78,707.87
2016,8,31,11,0,952.0,93.0,4.7,24.0,889.0,921.54,694.15
2016,8,31,11,15,955.0,93.5,4.8,24.0,903.0,898.55,678.6
2016,8,31,11,30,958.0,94.0,4.9,24.0,917.0,872.28,660.79
2016,8,31,11,45,958.5,95.0,5.0,24.5,923.0,841.38,638.41
2016,8,31,12,0,959.0,96.0,5.1,25.0,929.0,807.57,613.97
2016,8,31,12,15,958.5,96.0,5.15,24.5,927.0,769.39,588.48
2016,8,31,12,30,958.0,96.0,5.2,24.0,925.0,728.73,559.07
2016,8,31,12,45,950.0,99.0,5.3,24.0,913.5,683.69,524.46
2016,8,31,13,0,942.0,102.0,5.4,24.0,902.0,637.05,487.85
2016,8,31,13,15,938.0,101.5,5.45,24.0,884.0,588.3,448.63
2016,8,31,13,30,934.0,101.0,5.5,24.0,866.0,538.16,407.3
2016,8,31,13,45,928.0,100.0,5.55,24.0,840.5,485.58,363.01
2016,8,31,14,0,922.0,99.0,5.6,24.0,815.0,432.24,316.99
2016,8,31,14,15,913.5,97.0,5.6,23.5,782.5,376.79,268.92
2016,8,31,14,30,905.0,95.0,5.6,23.0,750.0,321.3,220.14
2016,8,31,14,45,894.5,92.5,5.6,23.0,711.0,265.19,170.91
2016,8,31,15,0,884.0,90.0,5.6,23.0,672.0,209.7,124.51
2016,8,31,15,15,868.5,87.5,5.55,22.5,628.0,154.53,84.31
2016,8,31,15,30,853.0,85.0,5.5,22.0,584.0,100.92,56.35
2016,8,31,15,45,835.5,81.5,5.5,22.0,535.5,57.57,43.77
2016,8,31,16,0,818.0,78.0,5.5,22.0,487.0,56.47,43.0
2016,8,31,16,15,791.0,74.0,5.4,21.5,435.5,54.85,41.85
2016,8,31,16,30,764.0,70.0,5.3,21.0,384.0,53.15,40.61
2016,8,31,16,45,729.5,65.0,5.25,20.5,331.5,50.53,38.54
2016,8,31,17,0,695.0,60.0,5.2,20.0,279.0,47.82,36.31
2016,8,31,17,15,638.5,54.0,5.0,19.5,226.5,44.05,33.05
2016,8,31,17,30,582.0,48.0,4.8,19.0,174.0,36.81,26.59
2016,8,31,17,45,492.5,40.0,4.65,18.5,126.0,31.42,21.56
2016,8,31,18,0,403.0,32.0,4.5,18.0,78.0,25.91,15.99
2016,8,31,18,15,201.5,16.0,4.4,17.0,39.0,12.71,0.0
2016,8,31,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,5,45,149.5,9.5,3.25,12.5,18.5,94.88,0.0
2016,9,1,6,0,299.0,19.0,3.5,13.0,37.0,237.3,80.23
2016,9,1,6,15,419.5,28.5,3.45,13.5,81.0,352.37,281.36
2016,9,1,6,30,540.0,38.0,3.4,14.0,125.0,456.44,376.33
2016,9,1,6,45,607.5,44.5,3.4,14.5,176.5,533.94,442.06
2016,9,1,7,0,675.0,51.0,3.4,15.0,228.0,614.16,506.24
2016,9,1,7,15,719.5,55.5,3.35,15.5,281.5,675.51,552.46
2016,9,1,7,30,764.0,60.0,3.3,16.0,335.0,737.04,596.61
2016,9,1,7,45,794.5,63.5,3.25,17.0,388.0,784.97,627.71
2016,9,1,8,0,825.0,67.0,3.2,18.0,441.0,831.53,656.63
2016,9,1,8,15,847.5,70.0,3.15,18.5,492.0,859.71,672.79
2016,9,1,8,30,870.0,73.0,3.1,19.0,543.0,894.3,693.26
2016,9,1,8,45,886.5,75.5,3.1,19.5,590.0,920.14,707.58
2016,9,1,9,0,903.0,78.0,3.1,20.0,637.0,943.0,719.82
2016,9,1,9,15,915.5,80.0,3.15,20.5,679.0,958.33,727.28
2016,9,1,9,30,928.0,82.0,3.2,21.0,721.0,970.27,732.58
2016,9,1,9,45,937.5,83.5,3.25,21.5,757.5,975.29,733.35
2016,9,1,10,0,947.0,85.0,3.3,22.0,794.0,976.7,731.91
2016,9,1,10,15,954.0,86.0,3.4,22.5,823.0,971.59,726.63
2016,9,1,10,30,961.0,87.0,3.5,23.0,852.0,962.82,719.1
2016,9,1,10,45,965.5,88.0,3.65,23.5,874.0,948.18,708.09
2016,9,1,11,0,970.0,89.0,3.8,24.0,896.0,929.99,694.79
2016,9,1,11,15,972.5,89.5,3.95,24.0,910.5,906.13,679.02
2016,9,1,11,30,975.0,90.0,4.1,24.0,925.0,878.96,660.97
2016,9,1,11,45,975.0,91.0,4.25,24.5,930.5,847.14,638.38
2016,9,1,12,0,975.0,92.0,4.4,25.0,936.0,812.4,613.7
2016,9,1,12,15,974.5,92.0,4.55,24.5,934.0,773.62,588.58
2016,9,1,12,30,974.0,92.0,4.7,24.0,932.0,732.31,559.48
2016,9,1,12,45,963.0,97.0,4.85,24.0,919.5,686.49,524.73
2016,9,1,13,0,952.0,102.0,5.0,24.0,907.0,639.22,487.98
2016,9,1,13,15,948.0,101.0,5.0,24.0,888.5,589.52,448.06
2016,9,1,13,30,944.0,100.0,5.0,24.0,870.0,538.43,406.04
2016,9,1,13,45,939.5,98.5,5.0,24.0,844.5,485.54,361.53
2016,9,1,14,0,935.0,97.0,5.0,24.0,819.0,431.74,315.16
2016,9,1,14,15,927.0,95.0,4.95,23.5,786.5,375.73,266.68
2016,9,1,14,30,919.0,93.0,4.9,23.0,754.0,319.63,217.47
2016,9,1,14,45,910.0,90.0,4.9,23.0,715.5,262.7,167.73
2016,9,1,15,0,901.0,87.0,4.9,23.0,677.0,206.23,120.85
2016,9,1,15,15,735.0,126.0,4.9,22.5,586.0,149.19,85.83
2016,9,1,15,30,569.0,165.0,4.9,22.0,495.0,124.96,83.72
2016,9,1,15,45,701.5,120.5,4.9,21.5,492.5,76.59,60.11
2016,9,1,16,0,834.0,76.0,4.9,21.0,490.0,55.32,42.2
2016,9,1,16,15,807.0,72.5,4.8,20.0,438.0,54.0,41.4
2016,9,1,16,30,780.0,69.0,4.7,19.0,386.0,52.64,40.53
2016,9,1,16,45,739.0,65.0,4.65,18.5,332.0,50.75,39.07
2016,9,1,17,0,698.0,61.0,4.6,18.0,278.0,48.85,37.53
2016,9,1,17,15,640.5,55.0,4.45,17.0,225.0,41.28,30.95
2016,9,1,17,30,583.0,49.0,4.3,16.0,172.0,37.81,27.8
2016,9,1,17,45,480.5,41.0,4.2,15.5,123.0,32.43,22.69
2016,9,1,18,0,378.0,33.0,4.1,15.0,74.0,26.98,16.93
2016,9,1,18,15,189.0,16.5,4.0,14.5,37.0,13.26,0.0
2016,9,1,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,97.0,10.0,2.2,11.5,15.5,64.91,0.0
2016,9,2,6,0,194.0,20.0,2.4,12.0,31.0,171.78,38.86
2016,9,2,6,15,315.0,31.5,2.4,12.5,72.0,286.89,228.21
2016,9,2,6,30,436.0,43.0,2.4,13.0,113.0,396.58,327.66
2016,9,2,6,45,506.5,51.5,2.4,14.0,161.5,474.04,393.17
2016,9,2,7,0,577.0,60.0,2.4,15.0,210.0,555.06,457.31
2016,9,2,7,15,625.0,66.5,2.25,15.5,261.5,618.15,504.47
2016,9,2,7,30,673.0,73.0,2.1,16.0,313.0,682.01,549.71
2016,9,2,7,45,703.0,78.5,2.0,17.0,363.5,729.35,579.89
2016,9,2,8,0,733.0,84.0,1.9,18.0,414.0,770.98,604.72
2016,9,2,8,15,757.5,88.0,1.85,18.5,463.0,809.21,627.83
2016,9,2,8,30,782.0,92.0,1.8,19.0,512.0,845.3,648.89
2016,9,2,8,45,797.5,96.0,1.8,20.0,556.5,870.68,661.49
2016,9,2,9,0,813.0,100.0,1.8,21.0,601.0,893.21,672.07
2016,9,2,9,15,827.0,103.0,1.85,21.5,642.0,910.1,680.7
2016,9,2,9,30,841.0,106.0,1.9,22.0,683.0,923.77,687.3
2016,9,2,9,45,618.0,208.5,2.0,23.0,644.5,828.17,619.76
2016,9,2,10,0,395.0,311.0,2.1,24.0,606.0,701.2,525.22
2016,9,2,10,15,467.5,295.5,2.2,24.5,657.5,754.59,563.09
2016,9,2,10,30,540.0,280.0,2.3,25.0,709.0,790.79,587.5
2016,9,2,10,45,729.0,189.0,2.4,25.5,784.5,853.79,632.29
2016,9,2,11,0,918.0,98.0,2.5,26.0,860.0,891.73,655.94
2016,9,2,11,15,921.5,99.0,2.6,26.5,874.0,870.18,640.31
2016,9,2,11,30,925.0,100.0,2.7,27.0,888.0,845.43,623.08
2016,9,2,11,45,925.5,100.5,2.85,27.5,894.0,814.77,602.19
2016,9,2,12,0,926.0,101.0,3.0,28.0,900.0,781.33,579.31
2016,9,2,12,15,926.0,101.0,3.1,28.0,898.0,744.45,554.44
2016,9,2,12,30,926.0,101.0,3.2,28.0,896.0,705.14,525.95
2016,9,2,12,45,906.0,111.5,3.35,28.0,881.5,660.25,492.7
2016,9,2,13,0,886.0,122.0,3.5,28.0,867.0,614.51,458.04
2016,9,2,13,15,882.0,121.0,3.6,28.0,849.5,567.5,421.57
2016,9,2,13,30,878.0,120.0,3.7,28.0,832.0,519.24,383.1
2016,9,2,13,45,873.5,117.5,3.85,28.0,807.5,468.55,341.79
2016,9,2,14,0,869.0,115.0,4.0,28.0,783.0,417.09,298.72
2016,9,2,14,15,859.5,113.0,4.15,27.5,751.0,363.83,253.91
2016,9,2,14,30,850.0,111.0,4.3,27.0,719.0,303.99,203.48
2016,9,2,14,45,839.5,108.0,4.45,27.0,681.5,249.58,157.19
2016,9,2,15,0,829.0,105.0,4.6,27.0,644.0,195.97,113.9
2016,9,2,15,15,813.0,102.0,4.7,26.5,600.5,142.84,77.08
2016,9,2,15,30,797.0,99.0,4.8,26.0,557.0,91.54,52.84
2016,9,2,15,45,777.5,94.5,4.95,25.5,510.0,66.66,50.82
2016,9,2,16,0,758.0,90.0,5.1,25.0,463.0,65.2,49.87
2016,9,2,16,15,728.5,85.5,5.1,24.0,412.0,63.56,48.87
2016,9,2,16,30,699.0,81.0,5.1,23.0,361.0,56.22,42.93
2016,9,2,16,45,662.0,74.5,5.2,22.5,310.0,53.13,40.47
2016,9,2,17,0,625.0,68.0,5.3,22.0,259.0,49.88,37.78
2016,9,2,17,15,562.5,60.5,5.2,20.5,207.5,45.56,34.18
2016,9,2,17,30,500.0,53.0,5.1,19.0,156.0,41.1,30.26
2016,9,2,17,45,403.0,43.0,5.1,18.0,110.5,34.2,23.88
2016,9,2,18,0,306.0,33.0,5.1,17.0,65.0,27.08,16.57
2016,9,2,18,15,153.0,16.5,5.0,16.5,32.5,13.37,0.0
2016,9,2,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,81.0,10.0,3.35,11.5,14.5,55.58,0.0
2016,9,3,6,0,162.0,20.0,3.6,12.0,29.0,149.3,13.56
2016,9,3,6,15,285.0,33.0,3.6,12.5,69.5,268.21,212.66
2016,9,3,6,30,408.0,46.0,3.6,13.0,110.0,379.7,314.99
2016,9,3,6,45,478.0,56.0,3.6,13.5,158.5,457.85,383.23
2016,9,3,7,0,548.0,66.0,3.6,14.0,207.0,539.44,450.08
2016,9,3,7,15,599.0,73.0,3.5,14.5,259.0,604.78,500.74
2016,9,3,7,30,650.0,80.0,3.4,15.0,311.0,670.97,549.7
2016,9,3,7,45,678.5,88.0,3.35,16.0,362.0,719.63,582.52
2016,9,3,8,0,707.0,96.0,3.3,17.0,413.0,767.05,613.24
2016,9,3,8,15,733.5,100.5,3.3,17.5,462.5,806.64,638.71
2016,9,3,8,30,760.0,105.0,3.3,18.0,512.0,844.26,662.29
2016,9,3,8,45,776.0,110.5,3.3,18.5,557.0,866.15,674.34
2016,9,3,9,0,792.0,116.0,3.3,19.0,602.0,890.47,688.13
2016,9,3,9,15,807.0,119.0,3.35,19.5,643.0,907.95,697.4
2016,9,3,9,30,822.0,122.0,3.4,20.0,684.0,922.24,704.55
2016,9,3,9,45,858.0,112.0,3.45,20.5,725.0,937.96,712.79
2016,9,3,10,0,894.0,102.0,3.5,21.0,766.0,941.75,712.94
2016,9,3,10,15,901.0,103.5,3.65,21.0,794.5,937.15,709.6
2016,9,3,10,30,908.0,105.0,3.8,21.0,823.0,929.06,704.04
2016,9,3,10,45,912.5,106.0,4.0,21.5,844.0,914.76,693.23
2016,9,3,11,0,917.0,107.0,4.2,22.0,865.0,897.08,680.18
2016,9,3,11,15,919.5,107.5,4.4,22.0,878.5,873.93,664.66
2016,9,3,11,30,922.0,108.0,4.6,22.0,892.0,847.66,647.34
2016,9,3,11,45,922.0,109.0,4.8,22.5,897.0,816.91,625.52
2016,9,3,12,0,922.0,110.0,5.0,23.0,902.0,783.41,601.58
2016,9,3,12,15,921.0,109.5,5.15,22.5,899.5,745.26,575.39
2016,9,3,12,30,920.0,109.0,5.3,22.0,897.0,704.8,545.8
2016,9,3,12,45,905.5,116.0,5.45,22.0,883.5,660.31,511.11
2016,9,3,13,0,891.0,123.0,5.6,22.0,870.0,614.71,474.78
2016,9,3,13,15,886.5,122.0,5.65,22.0,852.0,567.12,435.91
2016,9,3,13,30,882.0,121.0,5.7,22.0,834.0,518.32,395.1
2016,9,3,13,45,878.5,118.0,5.8,22.0,809.0,467.39,351.67
2016,9,3,14,0,875.0,115.0,5.9,22.0,784.0,415.59,306.44
2016,9,3,14,15,866.5,113.0,5.85,21.5,752.5,362.28,259.65
2016,9,3,14,30,858.0,111.0,5.8,21.0,721.0,302.27,207.2
2016,9,3,14,45,724.0,149.0,5.75,20.5,644.5,246.41,163.52
2016,9,3,15,0,590.0,187.0,5.7,20.0,568.0,210.14,139.0
2016,9,3,15,15,701.0,141.5,5.6,19.5,564.0,149.99,90.18
2016,9,3,15,30,812.0,96.0,5.5,19.0,560.0,86.12,51.81
2016,9,3,15,45,795.0,91.5,5.45,19.0,513.0,64.86,50.67
2016,9,3,16,0,778.0,87.0,5.4,19.0,466.0,63.31,49.52
2016,9,3,16,15,749.0,82.5,5.35,18.5,415.0,61.57,48.29
2016,9,3,16,30,720.0,78.0,5.3,18.0,364.0,54.38,42.24
2016,9,3,16,45,675.5,73.0,5.25,17.5,311.0,52.27,40.58
2016,9,3,17,0,631.0,68.0,5.2,17.0,258.0,50.11,38.8
2016,9,3,17,15,568.0,61.0,5.05,16.0,206.5,46.2,35.4
2016,9,3,17,30,505.0,54.0,4.9,15.0,155.0,42.21,31.73
2016,9,3,17,45,388.0,44.0,4.8,14.5,108.0,35.29,25.14
2016,9,3,18,0,271.0,34.0,4.7,14.0,61.0,28.23,17.41
2016,9,3,18,15,135.5,17.0,4.6,13.5,30.5,13.44,0.0
2016,9,3,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,5,45,40.5,9.5,2.15,10.5,11.5,31.83,0.0
2016,9,4,6,0,81.0,19.0,2.3,11.0,23.0,86.5,0.0
2016,9,4,6,15,184.5,37.5,2.35,11.5,61.5,208.39,163.39
2016,9,4,6,30,288.0,56.0,2.4,12.0,100.0,308.02,255.03
2016,9,4,6,45,362.5,70.0,2.45,12.5,148.0,387.53,324.39
2016,9,4,7,0,437.0,84.0,2.5,13.0,196.0,471.76,394.67
2016,9,4,7,15,492.0,94.5,2.35,13.5,247.0,539.39,448.04
2016,9,4,7,30,547.0,105.0,2.2,14.0,298.0,614.08,503.57
2016,9,4,7,45,592.5,111.5,2.05,15.0,350.5,673.34,543.84
2016,9,4,8,0,638.0,118.0,1.9,16.0,403.0,732.0,581.81
2016,9,4,8,15,667.5,124.5,1.8,16.5,452.5,775.49,608.78
2016,9,4,8,30,697.0,131.0,1.7,17.0,502.0,817.12,633.71
2016,9,4,8,45,726.5,133.0,1.65,17.5,549.5,851.31,653.35
2016,9,4,9,0,756.0,135.0,1.6,18.0,597.0,883.01,670.98
2016,9,4,9,15,772.5,138.5,1.65,18.5,638.0,901.66,680.84
2016,9,4,9,30,789.0,142.0,1.7,19.0,679.0,911.29,684.84
2016,9,4,9,45,843.0,123.5,1.75,19.5,724.0,934.68,698.22
2016,9,4,10,0,897.0,105.0,1.8,20.0,769.0,945.25,702.97
2016,9,4,10,15,904.5,106.5,1.95,20.5,798.0,940.89,699.31
2016,9,4,10,30,912.0,108.0,2.1,21.0,827.0,933.02,693.52
2016,9,4,10,45,916.0,109.5,2.25,21.5,848.0,918.55,683.38
2016,9,4,11,0,920.0,111.0,2.4,22.0,869.0,900.68,671.03
2016,9,4,11,15,923.0,112.0,2.6,22.5,882.5,878.17,655.92
2016,9,4,11,30,926.0,113.0,2.8,23.0,896.0,852.48,638.54
2016,9,4,11,45,925.5,114.0,3.0,23.5,901.5,821.02,617.06
2016,9,4,12,0,925.0,115.0,3.2,24.0,907.0,786.83,593.5
2016,9,4,12,15,924.5,115.0,3.3,24.0,904.5,749.18,566.86
2016,9,4,12,30,924.0,115.0,3.4,24.0,902.0,709.15,537.28
2016,9,4,12,45,927.0,111.5,3.5,24.5,893.0,666.07,503.85
2016,9,4,13,0,930.0,108.0,3.6,25.0,884.0,620.74,468.0
2016,9,4,13,15,926.0,107.0,3.65,25.0,865.5,571.76,429.27
2016,9,4,13,30,922.0,106.0,3.7,25.0,847.0,521.44,388.42
2016,9,4,13,45,914.5,105.5,3.8,25.0,821.0,468.93,344.85
2016,9,4,14,0,907.0,105.0,3.9,25.0,795.0,415.83,299.66
2016,9,4,14,15,898.0,103.0,3.95,25.0,762.5,360.76,252.04
2016,9,4,14,30,889.0,101.0,4.0,25.0,730.0,305.74,204.11
2016,9,4,14,45,877.0,99.0,4.05,25.0,691.0,250.39,156.85
2016,9,4,15,0,865.0,97.0,4.1,25.0,652.0,195.82,113.21
2016,9,4,15,15,849.5,94.0,4.1,24.5,607.5,132.56,69.71
2016,9,4,15,30,834.0,91.0,4.1,24.0,563.0,79.31,47.19
2016,9,4,15,45,813.0,87.5,4.15,24.0,514.5,62.33,47.5
2016,9,4,16,0,792.0,84.0,4.2,24.0,466.0,61.37,46.87
2016,9,4,16,15,763.0,79.5,4.3,23.0,414.5,59.53,45.66
2016,9,4,16,30,734.0,75.0,4.4,22.0,363.0,57.62,44.35
2016,9,4,16,45,691.5,70.0,4.5,21.5,310.0,50.29,38.19
2016,9,4,17,0,649.0,65.0,4.6,21.0,257.0,48.03,36.33
2016,9,4,17,15,585.5,57.5,4.7,20.0,205.0,43.58,32.51
2016,9,4,17,30,522.0,50.0,4.8,19.0,153.0,39.01,28.36
2016,9,4,17,45,415.0,40.0,4.9,18.0,106.0,31.96,21.81
2016,9,4,18,0,308.0,30.0,5.0,17.0,59.0,24.7,13.88
2016,9,4,18,15,154.0,15.0,5.0,16.0,29.5,13.64,0.0
2016,9,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,85.5,9.0,1.6,10.5,13.0,57.0,0.0
2016,9,5,6,0,171.0,18.0,1.8,11.0,26.0,150.85,0.0
2016,9,5,6,15,297.0,30.5,1.85,11.5,66.5,272.47,212.7
2016,9,5,6,30,423.0,43.0,1.9,12.0,107.0,385.14,317.42
2016,9,5,6,45,502.5,51.5,2.0,12.5,156.5,468.36,389.12
2016,9,5,7,0,582.0,60.0,2.1,13.0,206.0,555.63,459.76
2016,9,5,7,15,632.5,66.0,2.0,14.0,258.5,619.82,507.28
2016,9,5,7,30,683.0,72.0,1.9,15.0,311.0,684.84,552.73
2016,9,5,7,45,720.5,76.5,1.85,16.0,363.5,732.23,583.28
2016,9,5,8,0,758.0,81.0,1.8,17.0,416.0,784.16,615.86
2016,9,5,8,15,783.0,85.0,1.8,18.0,466.0,822.95,638.43
2016,9,5,8,30,808.0,89.0,1.8,19.0,516.0,859.54,658.96
2016,9,5,8,45,828.0,91.0,1.85,20.0,563.0,886.59,673.1
2016,9,5,9,0,848.0,93.0,1.9,21.0,610.0,910.79,685.23
2016,9,5,9,15,862.0,95.5,1.95,21.5,651.0,918.0,687.29
2016,9,5,9,30,876.0,98.0,2.0,22.0,692.0,931.06,693.55
2016,9,5,9,45,893.5,96.5,2.1,23.0,729.5,939.45,695.94
2016,9,5,10,0,911.0,95.0,2.2,24.0,767.0,944.4,696.2
2016,9,5,10,15,918.5,96.5,2.3,24.5,796.0,940.02,691.82
2016,9,5,10,30,926.0,98.0,2.4,25.0,825.0,932.07,685.29
2016,9,5,10,45,932.0,98.5,2.5,26.0,847.0,918.18,673.67
2016,9,5,11,0,938.0,99.0,2.6,27.0,869.0,900.81,659.92
2016,9,5,11,15,941.0,100.0,2.7,27.5,883.0,878.03,643.98
2016,9,5,11,30,944.0,101.0,2.8,28.0,897.0,852.0,625.94
2016,9,5,11,45,945.0,101.5,2.9,28.5,902.5,820.84,604.46
2016,9,5,12,0,946.0,102.0,3.0,29.0,908.0,786.8,580.99
2016,9,5,12,15,945.5,102.0,3.1,29.0,906.0,748.54,554.81
2016,9,5,12,30,945.0,102.0,3.2,29.0,904.0,707.85,525.37
2016,9,5,12,45,927.0,111.0,3.35,29.5,889.5,662.01,490.54
2016,9,5,13,0,909.0,120.0,3.5,30.0,875.0,615.22,454.28
2016,9,5,13,15,904.0,119.0,3.65,29.5,856.5,566.44,417.56
2016,9,5,13,30,899.0,118.0,3.8,29.0,838.0,516.48,378.64
2016,9,5,13,45,890.5,117.5,3.95,29.0,811.5,464.46,336.2
2016,9,5,14,0,882.0,117.0,4.1,29.0,785.0,412.01,292.28
2016,9,5,14,15,872.0,115.0,4.2,28.5,751.5,357.76,246.65
2016,9,5,14,30,862.0,113.0,4.3,28.0,718.0,297.04,195.69
2016,9,5,14,45,847.5,110.5,4.45,28.0,678.5,241.51,149.19
2016,9,5,15,0,833.0,108.0,4.6,28.0,639.0,187.22,106.72
2016,9,5,15,15,815.5,105.0,4.6,27.5,594.5,133.8,72.02
2016,9,5,15,30,798.0,102.0,4.6,27.0,550.0,82.41,52.17
2016,9,5,15,45,776.0,97.5,4.7,26.5,501.5,69.57,53.1
2016,9,5,16,0,754.0,93.0,4.8,26.0,453.0,68.15,52.21
2016,9,5,16,15,722.5,88.0,4.75,25.0,401.5,60.03,45.71
2016,9,5,16,30,691.0,83.0,4.7,24.0,350.0,58.27,44.55
2016,9,5,16,45,652.0,75.5,4.7,23.5,298.5,54.46,41.46
2016,9,5,17,0,613.0,68.0,4.7,23.0,247.0,50.44,38.1
2016,9,5,17,15,547.5,60.0,4.55,22.0,195.5,45.71,34.04
2016,9,5,17,30,482.0,52.0,4.4,21.0,144.0,40.84,29.65
2016,9,5,17,45,382.0,40.5,4.3,20.0,99.0,32.55,22.04
2016,9,5,18,0,282.0,29.0,4.2,19.0,54.0,23.95,12.58
2016,9,5,18,15,141.0,14.5,4.1,18.0,27.0,13.19,0.0
2016,9,5,18,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,92.0,8.0,1.3,11.5,12.5,59.67,0.0
2016,9,6,6,0,184.0,16.0,1.4,12.0,25.0,155.19,0.0
2016,9,6,6,15,313.5,28.0,1.45,12.5,65.5,279.91,215.33
2016,9,6,6,30,443.0,40.0,1.5,13.0,106.0,394.59,322.49
2016,9,6,6,45,522.0,48.0,1.6,14.0,155.5,477.0,392.08
2016,9,6,7,0,601.0,56.0,1.7,15.0,205.0,563.57,460.48
2016,9,6,7,15,651.0,61.5,1.6,16.0,257.5,627.0,506.46
2016,9,6,7,30,701.0,67.0,1.5,17.0,310.0,686.47,546.81
2016,9,6,7,45,736.0,71.5,1.4,18.0,362.5,737.52,578.85
2016,9,6,8,0,771.0,76.0,1.3,19.0,415.0,787.44,608.49
2016,9,6,8,15,795.5,79.5,1.3,20.0,465.0,825.26,629.76
2016,9,6,8,30,820.0,83.0,1.3,21.0,515.0,860.86,649.05
2016,9,6,8,45,838.0,86.0,1.35,22.5,561.0,887.38,661.29
2016,9,6,9,0,856.0,89.0,1.4,24.0,607.0,902.06,665.63
2016,9,6,9,15,870.0,91.5,1.55,25.0,648.5,918.37,673.79
2016,9,6,9,30,884.0,94.0,1.7,26.0,690.0,931.41,679.77
2016,9,6,9,45,888.0,99.0,1.9,27.0,724.0,934.67,680.01
2016,9,6,10,0,892.0,104.0,2.1,28.0,758.0,934.36,678.0
2016,9,6,10,15,899.5,105.5,2.15,28.5,787.0,929.88,673.2
2016,9,6,10,30,907.0,107.0,2.2,29.0,816.0,921.88,666.32
2016,9,6,10,45,913.0,107.5,2.25,30.0,837.5,908.03,654.52
2016,9,6,11,0,919.0,108.0,2.3,31.0,859.0,890.77,640.72
2016,9,6,11,15,922.5,108.5,2.3,31.5,873.0,868.08,624.43
2016,9,6,11,30,926.0,109.0,2.3,32.0,887.0,842.21,606.23
2016,9,6,11,45,927.0,109.5,2.35,32.5,892.5,811.34,585.21
2016,9,6,12,0,928.0,110.0,2.4,33.0,898.0,777.66,562.35
2016,9,6,12,15,928.0,110.0,2.55,33.0,896.0,740.18,537.28
2016,9,6,12,30,928.0,110.0,2.7,33.0,894.0,700.26,509.38
2016,9,6,12,45,919.5,113.0,2.85,33.0,882.0,655.53,477.25
2016,9,6,13,0,911.0,116.0,3.0,33.0,870.0,609.35,443.15
2016,9,6,13,15,907.0,115.0,3.15,33.0,851.5,560.99,406.5
2016,9,6,13,30,903.0,114.0,3.3,33.0,833.0,511.35,367.72
2016,9,6,13,45,896.0,112.5,3.45,33.0,807.0,459.0,325.79
2016,9,6,14,0,889.0,111.0,3.6,33.0,781.0,406.08,282.26
2016,9,6,14,15,880.0,109.0,3.65,32.5,748.0,351.82,237.3
2016,9,6,14,30,871.0,107.0,3.7,32.0,715.0,297.63,191.99
2016,9,6,14,45,857.5,105.0,3.8,32.0,676.0,235.35,141.31
2016,9,6,15,0,844.0,103.0,3.9,32.0,637.0,181.07,99.88
2016,9,6,15,15,827.0,99.5,3.85,31.5,592.5,126.77,65.92
2016,9,6,15,30,810.0,96.0,3.8,31.0,548.0,74.43,55.88
2016,9,6,15,45,787.0,92.5,3.75,30.5,499.0,66.17,49.4
2016,9,6,16,0,764.0,89.0,3.7,30.0,450.0,65.37,49.02
2016,9,6,16,15,732.5,84.0,3.6,29.0,398.5,57.47,42.79
2016,9,6,16,30,701.0,79.0,3.5,28.0,347.0,55.58,41.52
2016,9,6,16,45,657.5,72.5,3.4,27.5,294.5,52.38,38.99
2016,9,6,17,0,614.0,66.0,3.3,27.0,242.0,49.05,36.25
2016,9,6,17,15,548.0,58.0,3.1,25.5,191.0,44.25,32.26
2016,9,6,17,30,482.0,50.0,2.9,24.0,140.0,39.31,27.91
2016,9,6,17,45,378.0,38.5,2.7,23.0,95.0,30.94,20.3
2016,9,6,18,0,274.0,27.0,2.5,22.0,50.0,22.26,10.39
2016,9,6,18,15,137.0,13.5,2.65,21.5,25.0,12.28,0.0
2016,9,6,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,45,85.0,7.5,1.2,15.5,11.5,6.82,0.0
2016,9,7,6,0,170.0,15.0,1.2,16.0,23.0,144.04,0.0
2016,9,7,6,15,297.5,28.0,1.5,17.0,63.0,269.06,201.29
2016,9,7,6,30,425.0,41.0,1.8,18.0,103.0,382.53,307.27
2016,9,7,6,45,502.0,50.0,2.1,19.0,152.5,464.12,376.34
2016,9,7,7,0,579.0,59.0,2.4,20.0,202.0,549.7,444.28
2016,9,7,7,15,630.0,65.5,2.45,20.5,254.5,614.57,493.27
2016,9,7,7,30,681.0,72.0,2.5,21.0,307.0,680.3,540.66
2016,9,7,7,45,716.0,77.0,2.65,22.0,359.0,730.81,574.54
2016,9,7,8,0,751.0,82.0,2.8,23.0,411.0,775.77,603.38
2016,9,7,8,15,776.0,86.5,2.75,23.5,460.5,814.84,627.27
2016,9,7,8,30,801.0,91.0,2.7,24.0,510.0,851.68,649.07
2016,9,7,8,45,820.0,94.0,2.65,25.0,556.5,878.74,662.44
2016,9,7,9,0,839.0,97.0,2.6,26.0,603.0,902.91,673.69
2016,9,7,9,15,852.5,99.5,2.5,26.5,644.0,918.33,679.89
2016,9,7,9,30,866.0,102.0,2.4,27.0,685.0,921.56,678.1
2016,9,7,9,45,876.0,104.5,2.35,28.0,719.5,927.27,677.29
2016,9,7,10,0,886.0,107.0,2.3,29.0,754.0,929.52,674.33
2016,9,7,10,15,893.5,108.5,2.2,29.5,782.5,924.92,667.99
2016,9,7,10,30,901.0,110.0,2.1,30.0,811.0,916.84,659.62
2016,9,7,10,45,906.5,110.5,2.05,31.0,832.5,902.5,646.64
2016,9,7,11,0,912.0,111.0,2.0,32.0,854.0,884.79,631.76
2016,9,7,11,15,915.0,112.0,1.9,32.5,867.5,862.2,614.79
2016,9,7,11,30,918.0,113.0,1.8,33.0,881.0,836.44,595.98
2016,9,7,11,45,920.5,112.5,1.75,33.5,886.5,805.86,574.67
2016,9,7,12,0,923.0,112.0,1.7,34.0,892.0,772.42,551.64
2016,9,7,12,15,922.5,112.0,1.7,34.0,889.5,734.66,525.8
2016,9,7,12,30,922.0,112.0,1.7,34.0,887.0,694.52,497.64
2016,9,7,12,45,895.5,125.0,1.7,34.5,870.5,647.62,463.03
2016,9,7,13,0,869.0,138.0,1.7,35.0,854.0,599.9,427.34
2016,9,7,13,15,864.0,137.0,1.75,35.0,835.5,551.53,391.7
2016,9,7,13,30,859.0,136.0,1.8,35.0,817.0,502.11,354.17
2016,9,7,13,45,851.0,134.0,1.9,35.0,790.5,449.84,313.65
2016,9,7,14,0,843.0,132.0,2.0,35.0,764.0,397.29,271.71
2016,9,7,14,15,832.5,129.5,2.15,35.0,731.0,343.54,228.11
2016,9,7,14,30,822.0,127.0,2.3,35.0,698.0,290.23,184.49
2016,9,7,14,45,806.5,124.5,2.45,35.0,659.0,236.65,141.77
2016,9,7,15,0,791.0,122.0,2.6,35.0,620.0,184.51,103.31
2016,9,7,15,15,772.0,118.0,2.75,34.5,575.5,125.25,66.63
2016,9,7,15,30,753.0,114.0,2.9,34.0,531.0,75.03,55.63
2016,9,7,15,45,725.5,110.0,3.05,33.5,482.0,71.37,53.0
2016,9,7,16,0,698.0,106.0,3.2,33.0,433.0,70.91,52.94
2016,9,7,16,15,663.0,100.0,3.25,32.0,382.0,68.9,51.68
2016,9,7,16,30,628.0,94.0,3.3,31.0,331.0,66.78,50.31
2016,9,7,16,45,576.5,86.5,3.35,30.5,279.0,63.28,47.59
2016,9,7,17,0,525.0,79.0,3.4,30.0,227.0,59.66,44.66
2016,9,7,17,15,453.5,68.5,3.4,29.0,177.0,53.21,39.24
2016,9,7,17,30,382.0,58.0,3.4,28.0,127.0,44.34,31.55
2016,9,7,17,45,275.5,43.0,3.45,27.0,84.5,33.33,21.75
2016,9,7,18,0,169.0,28.0,3.5,26.0,42.0,22.0,8.94
2016,9,7,18,15,84.5,14.0,3.5,25.0,21.0,12.73,0.0
2016,9,7,18,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,8,5,45,42.0,7.0,2.75,13.5,9.0,6.37,0.0
2016,9,8,6,0,84.0,14.0,2.9,14.0,18.0,63.58,0.0
2016,9,8,6,15,197.0,31.0,3.05,14.5,55.0,206.15,153.7
2016,9,8,6,30,310.0,48.0,3.2,15.0,92.0,310.11,253.48
2016,9,8,6,45,393.0,59.5,3.35,15.5,139.5,392.37,325.73
2016,9,8,7,0,476.0,71.0,3.5,16.0,187.0,484.81,402.99
2016,9,8,7,15,531.0,80.0,3.5,16.5,238.0,553.3,457.11
2016,9,8,7,30,586.0,89.0,3.5,17.0,289.0,622.83,509.66
2016,9,8,7,45,625.0,96.0,3.5,18.0,340.5,677.06,547.53
2016,9,8,8,0,664.0,103.0,3.5,19.0,392.0,730.56,583.48
2016,9,8,8,15,692.5,108.5,3.5,19.5,441.0,771.83,610.5
2016,9,8,8,30,721.0,114.0,3.5,20.0,490.0,811.23,635.64
2016,9,8,8,45,742.5,118.5,3.5,21.0,535.5,840.86,652.14
2016,9,8,9,0,764.0,123.0,3.5,22.0,581.0,867.86,666.58
2016,9,8,9,15,780.0,126.5,3.55,22.5,621.5,880.49,672.46
2016,9,8,9,30,796.0,130.0,3.6,23.0,662.0,895.63,680.28
2016,9,8,9,45,805.5,134.0,3.65,23.5,696.5,902.05,682.15
2016,9,8,10,0,815.0,138.0,3.7,24.0,731.0,905.09,681.9
2016,9,8,10,15,824.0,140.0,3.8,24.5,759.5,902.11,678.0
2016,9,8,10,30,833.0,142.0,3.9,25.0,788.0,895.7,671.94
2016,9,8,10,45,840.0,143.0,4.0,25.5,809.5,883.09,661.8
2016,9,8,11,0,847.0,144.0,4.1,26.0,831.0,867.14,649.54
2016,9,8,11,15,851.0,145.0,4.15,26.0,844.5,845.46,634.49
2016,9,8,11,30,855.0,146.0,4.2,26.0,858.0,820.69,617.39
2016,9,8,11,45,857.5,145.5,4.3,26.5,864.0,790.39,595.46
2016,9,8,12,0,860.0,145.0,4.4,27.0,870.0,757.38,570.42
2016,9,8,12,15,859.5,145.0,4.5,27.0,867.0,720.22,543.05
2016,9,8,12,30,859.0,145.0,4.6,27.0,864.0,680.85,513.73
2016,9,8,12,45,851.0,147.0,4.7,27.0,852.0,636.74,480.22
2016,9,8,13,0,843.0,149.0,4.8,27.0,840.0,591.38,444.96
2016,9,8,13,15,837.5,148.0,4.85,26.5,821.5,543.77,407.83
2016,9,8,13,30,832.0,147.0,4.9,26.0,803.0,495.23,368.85
2016,9,8,13,45,825.5,144.5,5.0,26.0,777.5,444.37,326.38
2016,9,8,14,0,819.0,142.0,5.1,26.0,752.0,393.13,282.61
2016,9,8,14,15,808.0,139.0,5.1,25.5,719.0,340.04,237.23
2016,9,8,14,30,797.0,136.0,5.1,25.0,686.0,287.49,192.15
2016,9,8,14,45,783.5,132.0,5.1,25.0,647.5,234.5,147.7
2016,9,8,15,0,770.0,128.0,5.1,25.0,609.0,175.47,102.15
2016,9,8,15,15,750.5,124.0,5.1,24.5,565.0,124.15,70.66
2016,9,8,15,30,731.0,120.0,5.1,24.0,521.0,75.92,58.89
2016,9,8,15,45,707.5,114.0,5.1,24.0,473.0,74.29,57.74
2016,9,8,16,0,684.0,108.0,5.1,24.0,425.0,72.55,56.45
2016,9,8,16,15,649.0,101.5,5.0,23.0,374.5,70.22,54.88
2016,9,8,16,30,614.0,95.0,4.9,22.0,324.0,67.78,53.16
2016,9,8,16,45,568.5,86.0,4.85,21.5,272.5,63.12,49.34
2016,9,8,17,0,523.0,77.0,4.8,21.0,221.0,58.24,45.18
2016,9,8,17,15,453.0,66.0,4.6,20.0,172.0,51.28,39.1
2016,9,8,17,30,383.0,55.0,4.4,19.0,123.0,44.05,32.52
2016,9,8,17,45,282.0,40.5,4.25,18.5,81.0,31.47,20.93
2016,9,8,18,0,181.0,26.0,4.1,18.0,39.0,20.47,6.97
2016,9,8,18,15,90.5,13.0,4.0,17.5,19.5,11.82,0.0
2016,9,8,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,5,45,52.0,7.0,2.1,11.5,9.0,0.0,0.0
2016,9,9,6,0,104.0,14.0,2.3,12.0,18.0,75.5,0.0
2016,9,9,6,15,230.0,28.5,2.35,12.5,55.5,224.99,166.52
2016,9,9,6,30,356.0,43.0,2.4,13.0,93.0,335.58,275.2
2016,9,9,6,45,440.0,53.5,2.45,13.5,141.5,421.55,350.47
2016,9,9,7,0,524.0,64.0,2.5,14.0,190.0,512.0,425.14
2016,9,9,7,15,578.0,71.5,2.45,14.5,241.5,578.8,477.12
2016,9,9,7,30,632.0,79.0,2.4,15.0,293.0,646.6,527.38
2016,9,9,7,45,673.0,83.5,2.35,16.0,345.0,700.11,563.69
2016,9,9,8,0,714.0,88.0,2.3,17.0,397.0,752.94,598.03
2016,9,9,8,15,741.0,92.5,2.25,18.0,446.5,792.4,621.49
2016,9,9,8,30,768.0,97.0,2.2,19.0,496.0,825.28,639.7
2016,9,9,8,45,587.0,162.5,2.2,20.0,483.5,748.65,581.03
2016,9,9,9,0,406.0,228.0,2.2,21.0,471.0,651.93,504.48
2016,9,9,9,15,403.5,248.5,2.2,21.5,503.5,652.84,503.49
2016,9,9,9,30,401.0,269.0,2.2,22.0,536.0,668.34,511.83
2016,9,9,9,45,634.5,190.5,2.2,23.0,638.5,811.15,613.48
2016,9,9,10,0,868.0,112.0,2.2,24.0,741.0,913.27,677.44
2016,9,9,10,15,876.5,113.5,2.2,24.5,769.5,909.44,671.51
2016,9,9,10,30,885.0,115.0,2.2,25.0,798.0,902.16,664.52
2016,9,9,10,45,893.5,114.5,2.25,26.0,820.0,889.36,653.25
2016,9,9,11,0,902.0,114.0,2.3,27.0,842.0,873.14,639.94
2016,9,9,11,15,905.5,114.5,2.35,27.5,855.5,850.46,623.76
2016,9,9,11,30,909.0,115.0,2.4,28.0,869.0,824.65,605.61
2016,9,9,11,45,913.0,114.0,2.45,29.0,875.5,794.78,583.62
2016,9,9,12,0,917.0,113.0,2.5,30.0,882.0,762.0,559.6
2016,9,9,12,15,916.5,113.0,2.6,30.5,879.5,724.29,531.98
2016,9,9,12,30,916.0,113.0,2.7,31.0,877.0,684.22,502.19
2016,9,9,12,45,897.0,122.0,2.8,31.5,862.0,638.67,467.72
2016,9,9,13,0,878.0,131.0,2.9,32.0,847.0,592.32,432.0
2016,9,9,13,15,873.0,129.5,3.05,32.0,828.5,544.21,395.26
2016,9,9,13,30,868.0,128.0,3.2,32.0,810.0,492.02,354.46
2016,9,9,13,45,863.5,125.0,3.4,32.0,784.5,439.93,312.51
2016,9,9,14,0,859.0,122.0,3.6,32.0,759.0,387.19,268.88
2016,9,9,14,15,848.5,120.0,3.75,31.5,725.5,333.08,223.95
2016,9,9,14,30,838.0,118.0,3.9,31.0,692.0,279.36,179.1
2016,9,9,14,45,826.0,114.0,4.05,30.5,653.5,224.49,134.66
2016,9,9,15,0,814.0,110.0,4.2,30.0,615.0,170.66,94.78
2016,9,9,15,15,795.0,106.5,4.3,29.0,570.0,118.02,64.43
