Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,30,776.0,103.0,4.4,28.0,525.0,72.46,55.04
2016,9,9,15,45,752.5,98.5,4.55,27.5,477.0,64.27,48.53
2016,9,9,16,0,729.0,94.0,4.7,27.0,429.0,63.13,47.84
2016,9,9,16,15,694.5,88.5,4.8,26.0,377.5,61.11,46.5
2016,9,9,16,30,660.0,83.0,4.9,25.0,326.0,59.0,45.03
2016,9,9,16,45,611.5,76.0,5.05,24.0,274.0,55.53,42.32
2016,9,9,17,0,563.0,69.0,5.2,23.0,222.0,51.95,39.37
2016,9,9,17,15,489.0,60.0,5.15,21.5,172.0,46.43,34.63
2016,9,9,17,30,415.0,51.0,5.1,20.0,122.0,40.75,29.48
2016,9,9,17,45,299.0,37.5,5.05,19.0,79.5,30.57,19.96
2016,9,9,18,0,183.0,24.0,5.0,18.0,37.0,18.93,4.15
2016,9,9,18,15,91.5,12.0,4.85,17.0,18.5,10.91,0.0
2016,9,9,18,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,5,45,32.0,6.5,2.95,11.5,7.5,0.0,0.0
2016,9,10,6,0,64.0,13.0,3.1,12.0,15.0,50.33,0.0
2016,9,10,6,15,181.0,29.5,3.2,12.5,51.0,192.86,139.56
2016,9,10,6,30,298.0,46.0,3.3,13.0,87.0,298.32,244.92
2016,9,10,6,45,380.0,58.0,3.45,13.5,133.5,379.68,317.38
2016,9,10,7,0,462.0,70.0,3.6,14.0,180.0,470.87,394.61
2016,9,10,7,15,518.5,79.0,3.55,14.5,230.5,539.82,449.99
2016,9,10,7,30,575.0,88.0,3.5,15.0,281.0,609.91,503.6
2016,9,10,7,45,614.5,95.0,3.45,16.0,332.0,664.02,541.78
2016,9,10,8,0,654.0,102.0,3.4,17.0,383.0,717.43,577.99
2016,9,10,8,15,504.0,150.0,3.4,17.5,382.0,645.19,519.91
2016,9,10,8,30,354.0,198.0,3.4,18.0,381.0,554.85,445.94
2016,9,10,8,45,377.5,213.0,3.4,19.0,424.0,592.83,472.29
2016,9,10,9,0,401.0,228.0,3.4,20.0,467.0,629.49,496.38
2016,9,10,9,15,399.0,247.0,3.45,20.5,498.5,645.89,505.68
2016,9,10,9,30,397.0,266.0,3.5,21.0,530.0,660.13,513.5
2016,9,10,9,45,392.5,285.5,3.55,22.0,558.0,670.5,517.45
2016,9,10,10,0,388.0,305.0,3.6,23.0,586.0,678.68,519.89
2016,9,10,10,15,397.0,312.0,3.7,23.5,609.0,683.5,521.7
2016,9,10,10,30,406.0,319.0,3.8,24.0,632.0,686.36,522.17
2016,9,10,10,45,412.0,324.5,3.9,25.0,649.0,693.58,524.5
2016,9,10,11,0,418.0,330.0,4.0,26.0,666.0,687.19,517.43
2016,9,10,11,15,421.0,333.5,4.1,26.0,677.0,674.4,507.95
2016,9,10,11,30,424.0,337.0,4.2,26.0,688.0,659.74,497.11
2016,9,10,11,45,425.5,338.5,4.35,26.5,692.5,640.4,482.05
2016,9,10,12,0,427.0,340.0,4.5,27.0,697.0,619.52,465.83
2016,9,10,12,15,426.5,339.0,4.6,27.0,694.5,593.75,446.85
2016,9,10,12,30,426.0,338.0,4.7,27.0,692.0,566.93,426.82
2016,9,10,12,45,631.0,243.5,4.8,27.5,759.5,582.08,438.23
2016,9,10,13,0,836.0,149.0,4.9,28.0,827.0,580.4,435.3
2016,9,10,13,15,830.5,147.5,4.95,28.0,808.5,532.63,397.02
2016,9,10,13,30,825.0,146.0,5.0,28.0,790.0,483.96,357.24
2016,9,10,13,45,818.5,143.0,5.1,28.0,764.0,433.01,314.84
2016,9,10,14,0,812.0,140.0,5.2,28.0,738.0,381.72,271.21
2016,9,10,14,15,800.5,137.5,5.2,27.5,705.0,329.28,226.62
2016,9,10,14,30,789.0,135.0,5.2,27.0,672.0,277.44,182.53
2016,9,10,14,45,776.0,130.5,5.25,26.5,633.5,224.65,139.25
2016,9,10,15,0,763.0,126.0,5.3,26.0,595.0,165.77,95.12
2016,9,10,15,15,742.5,122.0,5.3,25.5,551.0,114.93,65.86
2016,9,10,15,30,722.0,118.0,5.3,25.0,507.0,75.12,58.02
2016,9,10,15,45,697.5,112.0,5.3,24.5,459.5,73.42,56.92
2016,9,10,16,0,673.0,106.0,5.3,24.0,412.0,71.6,55.69
2016,9,10,16,15,636.5,99.5,5.2,23.0,361.5,69.21,54.05
2016,9,10,16,30,600.0,93.0,5.1,22.0,311.0,66.71,52.27
2016,9,10,16,45,550.5,84.5,5.05,21.5,260.0,62.39,48.71
2016,9,10,17,0,501.0,76.0,5.0,21.0,209.0,57.9,44.85
2016,9,10,17,15,427.0,65.0,4.85,20.0,160.5,50.91,38.7
2016,9,10,17,30,353.0,54.0,4.7,19.0,112.0,41.47,30.16
2016,9,10,17,45,246.0,38.5,4.55,18.0,71.5,29.98,19.37
2016,9,10,18,0,139.0,23.0,4.4,17.0,31.0,18.13,1.13
2016,9,10,18,15,69.5,11.5,4.3,16.5,15.5,10.46,0.0
2016,9,10,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,11,5,45,20.5,5.5,3.65,12.0,6.0,0.0,0.0
2016,9,11,6,0,41.0,11.0,3.8,12.0,12.0,34.6,0.0
2016,9,11,6,15,134.0,30.0,3.95,12.5,45.5,162.45,113.91
2016,9,11,6,30,227.0,49.0,4.1,13.0,79.0,254.66,208.47
2016,9,11,6,45,304.5,64.5,4.25,13.5,124.0,334.72,280.1
2016,9,11,7,0,382.0,80.0,4.4,14.0,169.0,419.81,353.29
2016,9,11,7,15,438.0,91.5,4.3,14.5,218.0,486.64,408.44
2016,9,11,7,30,494.0,103.0,4.2,15.0,267.0,555.46,462.82
2016,9,11,7,45,537.0,111.0,4.15,15.5,317.0,610.14,503.58
2016,9,11,8,0,580.0,119.0,4.1,16.0,367.0,672.27,548.78
2016,9,11,8,15,465.5,158.5,4.05,16.5,372.5,620.54,504.49
2016,9,11,8,30,351.0,198.0,4.0,17.0,378.0,551.36,446.47
2016,9,11,8,45,352.5,218.0,3.95,18.0,413.0,575.46,461.72
2016,9,11,9,0,354.0,238.0,3.9,19.0,448.0,597.67,474.8
2016,9,11,9,15,363.0,254.5,3.9,19.5,482.5,620.72,489.59
2016,9,11,9,30,372.0,271.0,3.9,20.0,517.0,641.9,502.86
2016,9,11,9,45,382.5,284.5,3.9,20.5,549.0,659.13,513.24
2016,9,11,10,0,393.0,298.0,3.9,21.0,581.0,674.32,522.1
2016,9,11,10,15,397.0,308.5,3.95,21.5,603.5,678.42,523.04
2016,9,11,10,30,401.0,319.0,4.0,22.0,626.0,680.55,522.65
2016,9,11,10,45,408.5,323.0,4.1,22.5,643.5,687.5,525.93
2016,9,11,11,0,416.0,327.0,4.2,23.0,661.0,680.98,519.76
2016,9,11,11,15,420.0,330.0,4.3,23.5,671.5,668.58,509.43
2016,9,11,11,30,424.0,333.0,4.4,24.0,682.0,654.28,497.73
2016,9,11,11,45,426.0,334.0,4.5,24.5,686.5,634.9,482.48
2016,9,11,12,0,428.0,335.0,4.6,25.0,691.0,613.96,466.02
2016,9,11,12,15,427.5,334.0,4.75,25.0,688.5,588.22,446.96
2016,9,11,12,30,427.0,333.0,4.9,25.0,686.0,561.43,426.81
2016,9,11,12,45,638.5,233.0,5.05,25.0,753.0,574.88,438.11
2016,9,11,13,0,850.0,133.0,5.2,25.0,820.0,570.64,434.18
2016,9,11,13,15,845.0,132.0,5.35,24.5,801.5,523.08,396.23
2016,9,11,13,30,840.0,131.0,5.5,24.0,783.0,474.52,356.4
2016,9,11,13,45,832.0,129.0,5.65,23.5,757.0,423.21,313.27
2016,9,11,14,0,824.0,127.0,5.8,23.0,731.0,371.65,268.82
2016,9,11,14,15,813.0,125.0,5.85,22.5,698.5,319.22,222.99
2016,9,11,14,30,802.0,123.0,5.9,22.0,666.0,267.31,177.71
2016,9,11,14,45,788.5,119.5,6.0,21.5,627.5,214.58,133.6
2016,9,11,15,0,775.0,116.0,6.1,21.0,589.0,163.09,94.96
2016,9,11,15,15,756.0,112.0,6.05,20.5,545.5,105.16,60.43
2016,9,11,15,30,737.0,108.0,6.0,20.0,502.0,68.8,53.84
2016,9,11,15,45,714.5,102.5,6.0,19.5,455.0,67.2,52.76
2016,9,11,16,0,692.0,97.0,6.0,19.0,408.0,65.48,51.56
2016,9,11,16,15,657.0,91.0,5.9,18.0,357.5,63.2,49.94
2016,9,11,16,30,622.0,85.0,5.8,17.0,307.0,60.81,48.18
2016,9,11,16,45,577.5,76.5,5.7,16.5,257.0,56.25,44.3
2016,9,11,17,0,533.0,68.0,5.6,16.0,207.0,51.48,40.1
2016,9,11,17,15,459.0,58.5,5.45,15.0,158.5,45.53,34.73
2016,9,11,17,30,385.0,49.0,5.3,14.0,110.0,39.39,28.91
2016,9,11,17,45,272.5,35.0,5.15,13.5,70.0,28.68,18.45
2016,9,11,18,0,160.0,21.0,5.0,13.0,30.0,16.6,0.0
2016,9,11,18,15,80.0,10.5,4.85,12.5,15.0,9.55,0.0
2016,9,11,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,12,5,45,34.0,7.0,4.3,10.5,8.0,0.0,0.0
2016,9,12,6,0,68.0,14.0,4.5,11.0,16.0,53.39,0.0
2016,9,12,6,15,208.0,28.5,4.65,11.5,52.5,205.68,142.19
2016,9,12,6,30,348.0,43.0,4.8,12.0,89.0,327.25,269.84
2016,9,12,6,45,439.0,53.0,4.95,12.5,137.5,417.15,351.05
2016,9,12,7,0,530.0,63.0,5.1,13.0,186.0,511.64,431.95
2016,9,12,7,15,587.0,70.0,5.05,13.5,238.0,579.91,487.41
2016,9,12,7,30,644.0,77.0,5.0,14.0,290.0,649.22,541.17
2016,9,12,7,45,685.5,81.5,4.95,14.5,342.0,702.97,580.64
2016,9,12,8,0,727.0,86.0,4.9,15.0,394.0,756.01,618.23
2016,9,12,8,15,547.0,139.5,4.85,15.5,387.0,667.13,546.59
2016,9,12,8,30,367.0,193.0,4.8,16.0,380.0,558.5,456.26
2016,9,12,8,45,396.5,206.0,4.75,16.5,425.0,616.58,499.1
2016,9,12,9,0,426.0,219.0,4.7,17.0,470.0,656.28,526.78
2016,9,12,9,15,422.0,238.5,4.7,17.5,501.0,670.91,534.68
2016,9,12,9,30,418.0,258.0,4.7,18.0,532.0,683.1,540.86
2016,9,12,9,45,517.5,235.0,4.7,18.5,593.0,741.09,583.86
2016,9,12,10,0,617.0,212.0,4.7,19.0,654.0,801.38,627.22
2016,9,12,10,15,762.5,160.0,4.7,19.0,727.0,862.78,671.16
2016,9,12,10,30,908.0,108.0,4.7,19.0,800.0,905.66,700.34
2016,9,12,10,45,917.5,107.0,4.75,19.5,822.5,892.56,688.99
2016,9,12,11,0,927.0,106.0,4.8,20.0,845.0,875.93,675.66
2016,9,12,11,15,930.5,106.5,4.85,20.0,858.5,852.5,658.93
2016,9,12,11,30,934.0,107.0,4.9,20.0,872.0,825.86,639.97
2016,9,12,11,45,937.0,106.5,5.0,20.5,878.0,794.79,616.87
2016,9,12,12,0,940.0,106.0,5.1,21.0,884.0,760.78,591.18
2016,9,12,12,15,940.0,105.5,5.15,21.0,881.5,721.99,561.25
2016,9,12,12,30,940.0,105.0,5.2,21.0,879.0,680.75,528.88
2016,9,12,12,45,933.5,107.0,5.3,21.0,867.0,635.65,492.97
2016,9,12,13,0,927.0,109.0,5.4,21.0,855.0,588.94,454.92
2016,9,12,13,15,924.0,108.0,5.45,20.5,836.5,540.08,414.92
2016,9,12,13,30,921.0,107.0,5.5,20.0,818.0,489.81,372.54
2016,9,12,13,45,917.5,104.5,5.6,20.0,793.0,436.96,326.3
2016,9,12,14,0,914.0,102.0,5.7,20.0,768.0,383.2,278.27
2016,9,12,14,15,906.0,100.5,5.7,19.5,735.0,328.23,229.2
2016,9,12,14,30,898.0,99.0,5.7,19.0,702.0,273.21,180.32
2016,9,12,14,45,890.5,95.0,5.7,18.5,664.0,216.64,132.29
2016,9,12,15,0,883.0,91.0,5.7,18.0,626.0,160.44,90.0
2016,9,12,15,15,866.5,88.0,5.65,17.5,580.5,96.28,52.75
2016,9,12,15,30,850.0,85.0,5.6,17.0,535.0,60.74,47.51
2016,9,12,15,45,829.5,81.0,5.6,16.5,486.0,59.27,46.5
2016,9,12,16,0,809.0,77.0,5.6,16.0,437.0,57.73,45.4
2016,9,12,16,15,776.5,73.0,5.5,15.5,384.0,56.04,44.14
2016,9,12,16,30,744.0,69.0,5.4,15.0,331.0,54.33,42.83
2016,9,12,16,45,692.5,64.0,5.3,14.5,277.0,47.16,36.57
2016,9,12,17,0,641.0,59.0,5.2,14.0,223.0,44.72,34.39
2016,9,12,17,15,563.5,51.0,4.95,13.0,171.0,39.64,29.74
2016,9,12,17,30,486.0,43.0,4.7,12.0,119.0,34.44,24.74
2016,9,12,17,45,333.5,32.0,4.5,11.5,75.0,26.21,16.26
2016,9,12,18,0,181.0,21.0,4.3,11.0,31.0,17.73,0.0
2016,9,12,18,15,90.5,10.5,4.25,11.0,15.5,9.55,0.0
2016,9,12,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,5,45,24.5,5.5,1.5,11.5,6.0,0.0,0.0
2016,9,13,6,0,49.0,11.0,1.7,12.0,12.0,39.2,0.0
2016,9,13,6,15,162.0,28.5,1.9,12.5,46.5,175.07,114.9
2016,9,13,6,30,275.0,46.0,2.1,13.0,81.0,282.28,229.24
2016,9,13,6,45,357.0,60.0,2.3,13.5,128.0,364.72,302.61
2016,9,13,7,0,439.0,74.0,2.5,14.0,175.0,452.59,377.06
2016,9,13,7,15,497.0,84.0,2.5,14.0,225.5,524.57,435.97
2016,9,13,7,30,555.0,94.0,2.5,14.0,276.0,596.21,491.6
2016,9,13,7,45,599.0,101.0,2.55,14.5,327.5,653.46,533.41
2016,9,13,8,0,643.0,108.0,2.6,15.0,379.0,710.05,573.41
2016,9,13,8,15,518.0,147.0,2.6,15.5,382.5,649.71,524.55
2016,9,13,8,30,393.0,186.0,2.6,16.0,386.0,589.27,473.85
2016,9,13,8,45,409.5,202.0,2.6,17.0,426.5,622.46,495.93
2016,9,13,9,0,426.0,218.0,2.6,18.0,467.0,653.82,515.54
2016,9,13,9,15,423.0,236.5,2.65,18.0,498.5,668.24,524.28
2016,9,13,9,30,420.0,255.0,2.7,18.0,530.0,680.27,531.42
2016,9,13,9,45,414.5,275.0,2.75,18.5,558.0,689.2,535.29
2016,9,13,10,0,409.0,295.0,2.8,19.0,586.0,682.57,528.34
2016,9,13,10,15,617.0,221.0,2.8,19.5,679.5,795.74,611.76
2016,9,13,10,30,825.0,147.0,2.8,20.0,773.0,879.38,668.52
2016,9,13,10,45,846.5,140.0,2.8,20.5,797.5,870.41,659.59
2016,9,13,11,0,868.0,133.0,2.8,21.0,822.0,857.63,649.02
2016,9,13,11,15,871.5,133.5,2.7,21.5,835.0,834.27,630.68
2016,9,13,11,30,875.0,134.0,2.6,22.0,848.0,802.69,606.92
2016,9,13,11,45,887.0,128.5,2.55,22.5,855.5,774.93,586.3
2016,9,13,12,0,899.0,123.0,2.5,23.0,863.0,743.95,562.24
2016,9,13,12,15,898.0,122.5,2.4,23.0,860.0,705.65,533.22
2016,9,13,12,30,897.0,122.0,2.3,23.0,857.0,665.11,502.14
2016,9,13,12,45,892.0,122.5,2.2,23.5,845.0,621.06,466.99
2016,9,13,13,0,887.0,123.0,2.1,24.0,833.0,575.43,430.08
2016,9,13,13,15,881.5,122.0,2.0,24.0,813.5,526.98,391.18
2016,9,13,13,30,876.0,121.0,1.9,24.0,794.0,477.46,350.5
2016,9,13,13,45,871.5,117.5,1.85,24.0,768.0,425.52,307.14
2016,9,13,14,0,867.0,114.0,1.8,24.0,742.0,367.53,258.3
2016,9,13,14,15,856.5,112.0,1.75,24.0,708.0,313.08,211.56
2016,9,13,14,30,846.0,110.0,1.7,24.0,674.0,259.02,165.44
2016,9,13,14,45,834.0,106.0,1.7,24.0,635.0,203.85,120.64
2016,9,13,15,0,822.0,102.0,1.7,24.0,596.0,149.72,81.89
2016,9,13,15,15,803.0,98.5,1.7,23.5,551.0,96.92,55.23
2016,9,13,15,30,784.0,95.0,1.7,23.0,506.0,67.63,52.17
2016,9,13,15,45,759.0,91.0,1.75,23.0,457.5,66.43,51.36
2016,9,13,16,0,734.0,87.0,1.8,23.0,409.0,59.16,45.33
2016,9,13,16,15,698.5,81.5,1.8,22.5,358.0,56.92,43.65
2016,9,13,16,30,663.0,76.0,1.8,22.0,307.0,54.58,41.83
2016,9,13,16,45,611.0,69.5,1.85,22.0,255.0,51.28,39.0
2016,9,13,17,0,559.0,63.0,1.9,22.0,203.0,47.89,35.98
2016,9,13,17,15,481.5,53.5,1.8,21.0,153.5,41.73,30.52
2016,9,13,17,30,404.0,44.0,1.7,20.0,104.0,35.38,24.62
2016,9,13,17,45,279.0,30.5,1.6,19.0,64.5,24.94,14.32
2016,9,13,18,0,154.0,17.0,1.5,18.0,25.0,14.03,0.0
2016,9,13,18,15,77.0,8.5,1.75,17.5,12.5,7.73,0.0
2016,9,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,45,23.5,4.5,0.9,11.5,5.5,0.0,0.0
2016,9,14,6,0,47.0,9.0,0.9,12.0,11.0,36.1,0.0
2016,9,14,6,15,162.0,26.5,1.1,12.5,44.5,170.08,106.12
2016,9,14,6,30,277.0,44.0,1.3,13.0,78.0,280.26,226.22
2016,9,14,6,45,361.0,57.0,1.55,14.0,124.5,362.53,298.76
2016,9,14,7,0,445.0,70.0,1.8,15.0,171.0,453.28,374.32
2016,9,14,7,15,503.0,80.0,1.75,15.5,221.5,523.6,430.0
2016,9,14,7,30,561.0,90.0,1.7,16.0,272.0,595.06,483.3
2016,9,14,7,45,602.5,97.0,1.7,16.5,322.5,650.07,522.23
2016,9,14,8,0,644.0,104.0,1.7,17.0,373.0,704.39,559.29
2016,9,14,8,15,514.0,145.0,1.6,17.5,376.5,642.41,509.58
2016,9,14,8,30,384.0,186.0,1.5,18.0,380.0,562.97,445.85
2016,9,14,8,45,405.0,201.0,1.45,19.0,422.0,616.07,481.71
2016,9,14,9,0,426.0,216.0,1.4,20.0,464.0,650.23,502.23
2016,9,14,9,15,415.5,237.0,1.4,20.5,493.0,660.62,506.32
2016,9,14,9,30,405.0,258.0,1.4,21.0,522.0,653.36,498.62
2016,9,14,9,45,642.0,181.0,1.4,21.5,625.0,797.03,600.96
2016,9,14,10,0,879.0,104.0,1.4,22.0,728.0,900.08,665.84
2016,9,14,10,15,887.5,106.0,1.4,22.5,756.5,896.29,659.78
2016,9,14,10,30,896.0,108.0,1.4,23.0,785.0,888.96,652.87
2016,9,14,10,45,903.5,108.0,1.45,23.5,806.5,875.21,642.6
2016,9,14,11,0,911.0,108.0,1.5,24.0,828.0,858.03,630.26
2016,9,14,11,15,914.5,108.5,1.6,24.5,841.5,834.77,614.56
2016,9,14,11,30,918.0,109.0,1.7,25.0,855.0,808.37,596.75
2016,9,14,11,45,921.5,108.5,1.85,25.5,860.5,777.95,576.61
2016,9,14,12,0,925.0,108.0,2.0,26.0,866.0,744.62,553.34
2016,9,14,12,15,924.5,108.0,2.15,26.0,863.5,706.33,526.36
2016,9,14,12,30,924.0,108.0,2.3,26.0,861.0,665.67,496.87
2016,9,14,12,45,915.5,111.0,2.45,26.5,848.0,620.82,462.48
2016,9,14,13,0,907.0,114.0,2.6,27.0,835.0,574.54,426.12
2016,9,14,13,15,902.5,113.0,2.75,27.0,816.0,525.73,387.69
2016,9,14,13,30,898.0,112.0,2.9,27.0,797.0,475.7,347.08
2016,9,14,13,45,893.0,109.5,3.05,27.0,771.0,423.31,303.47
2016,9,14,14,0,888.0,107.0,3.2,27.0,745.0,370.2,258.2
2016,9,14,14,15,878.0,105.0,3.3,26.5,711.5,315.62,211.72
2016,9,14,14,30,868.0,103.0,3.4,26.0,678.0,254.19,160.27
2016,9,14,14,45,856.0,99.5,3.5,26.0,638.5,198.26,115.0
2016,9,14,15,0,844.0,96.0,3.6,26.0,599.0,143.35,76.33
2016,9,14,15,15,825.5,93.0,3.65,25.5,554.0,89.78,50.73
2016,9,14,15,30,807.0,90.0,3.7,25.0,509.0,64.39,49.06
2016,9,14,15,45,783.0,85.5,3.8,25.0,460.0,62.66,47.78
2016,9,14,16,0,759.0,81.0,3.9,25.0,411.0,60.86,46.41
2016,9,14,16,15,724.0,76.5,3.85,24.0,359.0,58.92,45.1
2016,9,14,16,30,689.0,72.0,3.8,23.0,307.0,51.89,39.33
2016,9,14,16,45,638.5,65.5,3.8,22.5,255.0,48.44,36.46
2016,9,14,17,0,588.0,59.0,3.8,22.0,203.0,44.9,33.36
2016,9,14,17,15,507.5,50.0,3.7,21.0,153.0,39.0,28.11
2016,9,14,17,30,427.0,41.0,3.6,20.0,103.0,32.94,22.44
2016,9,14,17,45,293.5,28.5,3.55,19.0,63.0,23.31,12.56
2016,9,14,18,0,160.0,16.0,3.5,18.0,23.0,14.55,0.0
2016,9,14,18,15,80.0,8.0,3.55,17.5,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,5,45,51.5,5.0,1.75,10.5,6.0,0.0,0.0
2016,9,15,6,0,103.0,10.0,1.9,11.0,12.0,70.07,0.0
2016,9,15,6,15,253.0,22.5,2.05,11.5,48.0,221.8,132.19
2016,9,15,6,30,403.0,35.0,2.2,12.0,84.0,353.58,286.84
2016,9,15,6,45,488.0,43.5,2.35,13.0,132.5,437.32,362.05
2016,9,15,7,0,573.0,52.0,2.5,14.0,181.0,525.8,434.99
2016,9,15,7,15,628.0,58.5,2.45,14.5,232.5,592.11,487.08
2016,9,15,7,30,683.0,65.0,2.4,15.0,284.0,659.56,537.31
2016,9,15,7,45,719.5,69.5,2.35,16.0,336.0,705.05,567.74
2016,9,15,8,0,756.0,74.0,2.3,17.0,388.0,754.6,599.86
2016,9,15,8,15,583.5,126.5,2.25,17.5,386.5,685.64,545.79
2016,9,15,8,30,411.0,179.0,2.2,18.0,385.0,594.62,473.04
2016,9,15,8,45,435.0,192.5,2.15,19.0,428.5,631.73,497.83
2016,9,15,9,0,459.0,206.0,2.1,20.0,472.0,667.13,519.79
2016,9,15,9,15,437.0,230.0,2.05,21.0,497.5,670.83,517.56
2016,9,15,9,30,415.0,254.0,2.0,22.0,523.0,671.75,513.7
2016,9,15,9,45,660.0,173.0,2.0,23.0,627.0,802.23,606.54
2016,9,15,10,0,905.0,92.0,2.0,24.0,731.0,906.7,672.06
2016,9,15,10,15,912.5,93.5,1.95,24.5,759.0,901.35,664.56
2016,9,15,10,30,920.0,95.0,1.9,25.0,787.0,892.45,656.04
2016,9,15,10,45,796.0,159.5,1.9,26.0,770.0,841.54,619.25
2016,9,15,11,0,672.0,224.0,1.9,27.0,753.0,785.65,577.52
2016,9,15,11,15,683.5,219.5,2.05,27.0,764.5,766.58,565.62
2016,9,15,11,30,695.0,215.0,2.2,27.0,776.0,744.61,551.1
2016,9,15,11,45,695.0,216.5,2.35,27.5,780.5,716.99,531.07
2016,9,15,12,0,695.0,218.0,2.5,28.0,785.0,687.2,509.2
2016,9,15,12,15,696.0,216.5,2.65,28.0,782.5,653.4,485.16
2016,9,15,12,30,697.0,215.0,2.8,28.0,780.0,617.77,459.21
2016,9,15,12,45,682.5,219.5,2.95,28.5,766.5,576.81,427.78
2016,9,15,13,0,668.0,224.0,3.1,29.0,753.0,535.56,395.54
2016,9,15,13,15,782.5,167.0,3.2,28.5,772.0,504.61,371.33
2016,9,15,13,30,897.0,110.0,3.3,28.0,791.0,469.59,341.71
2016,9,15,13,45,890.0,108.5,3.45,28.0,764.5,417.29,297.98
2016,9,15,14,0,883.0,107.0,3.6,28.0,738.0,364.45,252.9
2016,9,15,14,15,872.5,105.0,3.65,27.5,704.5,310.01,206.57
2016,9,15,14,30,862.0,103.0,3.7,27.0,671.0,248.78,155.49
2016,9,15,14,45,848.5,100.5,3.8,27.0,631.0,193.73,111.43
2016,9,15,15,0,835.0,98.0,3.9,27.0,591.0,139.86,74.43
2016,9,15,15,15,816.0,94.5,3.95,26.5,546.0,86.48,50.26
2016,9,15,15,30,797.0,91.0,4.0,26.0,501.0,65.26,49.61
2016,9,15,15,45,771.5,87.0,4.05,26.0,452.0,63.93,48.67
2016,9,15,16,0,746.0,83.0,4.1,26.0,403.0,62.57,47.68
2016,9,15,16,15,709.5,78.0,4.1,25.0,351.5,54.85,41.44
2016,9,15,16,30,673.0,73.0,4.1,24.0,300.0,52.77,39.93
2016,9,15,16,45,620.0,66.5,4.2,23.5,248.0,49.36,37.09
2016,9,15,17,0,567.0,60.0,4.3,23.0,196.0,45.87,34.03
2016,9,15,17,15,482.5,50.5,4.25,21.5,146.5,39.58,28.49
2016,9,15,17,30,398.0,41.0,4.2,20.0,97.0,33.11,22.49
2016,9,15,17,45,261.0,28.0,4.2,19.0,58.0,23.02,11.71
2016,9,15,18,0,124.0,15.0,4.2,18.0,19.0,13.64,0.0
2016,9,15,18,15,62.0,7.5,4.15,17.0,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,6,15,188.5,17.5,1.5,11.5,40.0,172.3,93.8
2016,9,16,6,30,377.0,35.0,1.6,12.0,80.0,335.28,270.62
2016,9,16,6,45,466.5,44.0,1.75,13.0,128.0,421.72,347.74
2016,9,16,7,0,556.0,53.0,1.9,14.0,176.0,513.25,423.02
2016,9,16,7,15,612.5,59.5,1.7,14.5,227.5,580.05,474.32
2016,9,16,7,30,669.0,66.0,1.5,15.0,279.0,648.07,523.25
2016,9,16,7,45,707.0,71.0,1.35,16.0,331.0,694.68,552.91
2016,9,16,8,0,745.0,76.0,1.2,17.0,383.0,745.72,584.06
2016,9,16,8,15,772.0,80.0,1.1,17.5,432.5,784.64,606.76
2016,9,16,8,30,799.0,84.0,1.0,18.0,482.0,821.38,627.19
2016,9,16,8,45,608.5,150.0,0.9,19.0,469.5,741.38,566.31
2016,9,16,9,0,418.0,216.0,0.8,20.0,457.0,640.31,488.27
2016,9,16,9,15,421.5,233.5,0.7,21.0,491.0,659.3,498.03
2016,9,16,9,30,425.0,251.0,0.6,22.0,525.0,675.96,504.53
2016,9,16,9,45,661.0,173.5,0.55,23.0,626.0,801.28,588.85
2016,9,16,10,0,897.0,96.0,0.5,24.0,727.0,900.99,646.64
2016,9,16,10,15,905.0,97.5,0.5,25.0,755.0,895.96,638.45
2016,9,16,10,30,913.0,99.0,0.5,26.0,783.0,887.39,629.83
2016,9,16,10,45,920.0,99.0,0.5,27.5,804.0,872.87,616.52
2016,9,16,11,0,927.0,99.0,0.5,29.0,825.0,854.88,601.35
2016,9,16,11,15,930.5,100.0,0.7,29.5,838.5,831.73,588.99
2016,9,16,11,30,934.0,101.0,0.9,30.0,852.0,805.34,574.15
2016,9,16,11,45,936.0,101.0,1.15,30.5,857.0,773.79,556.04
2016,9,16,12,0,938.0,101.0,1.4,31.0,862.0,739.36,534.22
2016,9,16,12,15,937.5,100.5,1.55,31.0,859.0,700.12,507.76
2016,9,16,12,30,937.0,100.0,1.7,31.0,856.0,658.49,478.71
2016,9,16,12,45,926.0,104.5,1.9,31.5,842.5,613.1,445.25
2016,9,16,13,0,915.0,109.0,2.1,32.0,829.0,566.4,409.76
2016,9,16,13,15,910.5,108.0,2.2,32.0,809.5,517.21,371.8
2016,9,16,13,30,906.0,107.0,2.3,32.0,790.0,466.79,331.7
2016,9,16,13,45,899.0,105.0,2.4,32.0,763.5,413.66,288.44
2016,9,16,14,0,892.0,103.0,2.5,32.0,737.0,360.0,243.76
2016,9,16,14,15,882.0,101.0,2.55,31.5,703.0,305.27,198.22
2016,9,16,14,30,872.0,99.0,2.6,31.0,669.0,250.75,153.33
2016,9,16,14,45,859.0,96.5,2.7,31.0,629.5,188.09,104.71
2016,9,16,15,0,846.0,94.0,2.8,31.0,590.0,133.74,68.82
2016,9,16,15,15,827.0,90.5,2.85,30.5,544.5,79.83,46.31
2016,9,16,15,30,808.0,87.0,2.9,30.0,499.0,62.63,46.59
2016,9,16,15,45,783.5,83.0,3.0,30.0,450.0,61.19,45.57
2016,9,16,16,0,759.0,79.0,3.1,30.0,401.0,59.71,44.49
2016,9,16,16,15,722.5,74.0,3.15,29.0,349.0,57.29,42.79
2016,9,16,16,30,686.0,69.0,3.2,28.0,297.0,49.98,36.88
2016,9,16,16,45,632.0,63.0,3.3,27.5,244.5,46.83,34.29
2016,9,16,17,0,578.0,57.0,3.4,27.0,192.0,43.62,31.5
2016,9,16,17,15,493.5,48.0,3.5,25.5,142.5,37.66,26.31
2016,9,16,17,30,409.0,39.0,3.6,24.0,93.0,31.54,20.66
2016,9,16,17,45,266.5,26.0,3.7,23.0,55.0,21.36,9.43
2016,9,16,18,0,124.0,13.0,3.8,22.0,17.0,11.82,0.0
2016,9,16,18,15,62.0,6.5,3.85,21.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,6,15,186.0,17.0,1.65,11.5,39.0,168.44,81.79
2016,9,17,6,30,372.0,34.0,1.7,12.0,78.0,329.94,265.59
2016,9,17,6,45,464.5,43.0,1.8,13.0,125.5,417.94,344.53
2016,9,17,7,0,557.0,52.0,1.9,14.0,173.0,511.31,421.34
2016,9,17,7,15,613.5,58.5,1.75,14.5,224.5,577.92,472.9
2016,9,17,7,30,670.0,65.0,1.6,15.0,276.0,645.76,522.29
2016,9,17,7,45,709.0,69.5,1.5,16.0,328.0,692.51,552.76
2016,9,17,8,0,748.0,74.0,1.4,17.0,380.0,743.63,584.85
2016,9,17,8,15,562.5,129.0,1.25,18.0,375.5,666.8,523.89
2016,9,17,8,30,377.0,184.0,1.1,19.0,371.0,551.39,432.88
2016,9,17,8,45,396.0,199.5,1.0,20.0,412.0,602.59,466.96
2016,9,17,9,0,415.0,215.0,0.9,21.0,453.0,635.13,485.47
2016,9,17,9,15,421.5,231.5,0.8,22.0,488.0,655.64,494.95
2016,9,17,9,30,428.0,248.0,0.7,23.0,523.0,673.87,502.68
2016,9,17,9,45,496.5,235.5,0.65,24.0,571.0,713.83,527.14
2016,9,17,10,0,565.0,223.0,0.6,25.0,619.0,750.89,548.66
2016,9,17,10,15,568.5,231.5,0.6,26.0,642.5,750.61,544.64
2016,9,17,10,30,572.0,240.0,0.6,27.0,666.0,747.7,539.47
2016,9,17,10,45,573.5,251.5,0.6,28.0,689.0,743.47,533.45
2016,9,17,11,0,575.0,263.0,0.6,29.0,712.0,736.55,525.77
2016,9,17,11,15,583.5,261.5,0.7,29.5,723.0,720.04,514.73
2016,9,17,11,30,592.0,260.0,0.8,30.0,734.0,701.09,502.0
2016,9,17,11,45,592.0,261.5,0.95,31.0,738.0,676.41,484.65
2016,9,17,12,0,592.0,263.0,1.1,32.0,742.0,649.85,465.66
2016,9,17,12,15,592.5,261.5,1.25,32.5,739.0,619.24,444.47
2016,9,17,12,30,593.0,260.0,1.4,33.0,736.0,587.08,421.65
2016,9,17,12,45,586.5,258.5,1.55,33.5,724.0,549.63,394.54
2016,9,17,13,0,580.0,257.0,1.7,34.0,712.0,511.54,366.29
2016,9,17,13,15,740.5,180.0,1.85,34.0,745.5,488.66,348.24
2016,9,17,13,30,901.0,103.0,2.0,34.0,779.0,457.36,321.43
2016,9,17,13,45,893.5,101.5,2.15,34.0,752.0,404.74,278.97
2016,9,17,14,0,886.0,100.0,2.3,34.0,725.0,351.65,235.17
2016,9,17,14,15,875.5,98.0,2.4,33.5,691.5,297.17,190.31
2016,9,17,14,30,865.0,96.0,2.5,33.0,658.0,242.97,146.22
2016,9,17,14,45,850.0,94.0,2.7,33.0,617.5,180.79,98.8
2016,9,17,15,0,835.0,92.0,2.9,33.0,577.0,127.22,64.57
2016,9,17,15,15,815.5,89.0,3.0,32.5,532.5,74.38,44.51
2016,9,17,15,30,796.0,86.0,3.1,32.0,488.0,62.0,45.69
2016,9,17,15,45,767.5,82.5,3.25,31.5,438.5,60.89,45.04
2016,9,17,16,0,739.0,79.0,3.4,31.0,389.0,59.78,44.37
2016,9,17,16,15,702.0,74.0,3.45,30.0,338.0,52.25,38.39
2016,9,17,16,30,665.0,69.0,3.5,29.0,287.0,50.06,36.79
2016,9,17,16,45,610.5,62.5,3.55,28.0,235.5,46.52,33.94
2016,9,17,17,0,556.0,56.0,3.6,27.0,184.0,42.9,30.86
2016,9,17,17,15,470.0,47.0,3.6,25.5,135.5,36.93,25.64
2016,9,17,17,30,384.0,38.0,3.6,24.0,87.0,30.81,19.93
2016,9,17,17,45,242.5,24.5,3.65,23.0,50.5,20.13,7.48
2016,9,17,18,0,101.0,11.0,3.7,22.0,14.0,10.01,0.0
2016,9,17,18,15,50.5,5.5,3.65,21.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,6,15,195.5,16.0,0.65,14.5,38.0,171.22,69.62
2016,9,18,6,30,391.0,32.0,0.6,15.0,76.0,339.35,266.39
2016,9,18,6,45,481.0,40.5,0.6,16.0,123.5,425.06,341.12
2016,9,18,7,0,571.0,49.0,0.6,17.0,171.0,516.1,412.6
2016,9,18,7,15,626.5,55.0,0.55,18.0,222.5,581.39,460.05
2016,9,18,7,30,682.0,61.0,0.5,19.0,274.0,643.14,501.97
2016,9,18,7,45,719.0,65.0,0.45,20.0,325.0,693.03,533.06
2016,9,18,8,0,756.0,69.0,0.4,21.0,376.0,741.82,561.84
2016,9,18,8,15,580.0,123.0,0.6,22.0,376.0,673.32,513.4
2016,9,18,8,30,404.0,177.0,0.8,23.0,376.0,582.44,446.3
2016,9,18,8,45,403.5,197.0,1.0,24.5,411.5,605.03,460.63
2016,9,18,9,0,403.0,217.0,1.2,26.0,447.0,625.31,471.8
2016,9,18,9,15,639.0,152.0,1.3,27.0,546.0,765.6,569.55
2016,9,18,9,30,875.0,87.0,1.4,28.0,645.0,882.39,642.5
2016,9,18,9,45,893.5,84.5,1.5,29.0,681.0,888.9,642.72
2016,9,18,10,0,912.0,82.0,1.6,30.0,717.0,891.97,642.07
2016,9,18,10,15,919.5,83.5,1.6,30.5,745.0,886.45,636.2
2016,9,18,10,30,927.0,85.0,1.6,31.0,773.0,877.35,628.29
2016,9,18,10,45,932.0,85.5,1.65,32.0,793.5,861.54,615.59
2016,9,18,11,0,937.0,86.0,1.7,33.0,814.0,842.29,600.89
2016,9,18,11,15,940.0,86.5,1.7,33.5,826.5,818.1,583.89
2016,9,18,11,30,943.0,87.0,1.7,34.0,839.0,790.71,564.95
2016,9,18,11,45,944.5,87.0,1.75,35.0,843.5,758.65,542.36
2016,9,18,12,0,946.0,87.0,1.8,36.0,848.0,723.72,516.88
2016,9,18,12,15,945.5,87.0,1.75,36.0,844.5,684.79,489.09
2016,9,18,12,30,945.0,87.0,1.7,36.0,841.0,643.43,459.1
2016,9,18,12,45,938.0,89.0,1.7,36.5,828.5,598.0,425.0
2016,9,18,13,0,931.0,91.0,1.7,37.0,816.0,551.0,389.05
2016,9,18,13,15,926.5,90.0,1.7,37.0,796.5,501.29,351.11
2016,9,18,13,30,922.0,89.0,1.7,37.0,777.0,450.32,311.12
2016,9,18,13,45,915.5,87.5,1.7,37.0,750.5,397.21,268.52
2016,9,18,14,0,909.0,86.0,1.7,37.0,724.0,343.48,224.55
2016,9,18,14,15,899.5,84.5,1.75,37.0,690.5,288.62,179.57
2016,9,18,14,30,890.0,83.0,1.8,37.0,657.0,233.91,135.55
2016,9,18,14,45,877.5,81.0,1.9,37.0,617.0,178.79,94.52
2016,9,18,15,0,865.0,79.0,2.0,37.0,577.0,124.58,61.41
2016,9,18,15,15,847.0,76.5,2.05,36.5,532.5,71.03,51.83
2016,9,18,15,30,829.0,74.0,2.1,36.0,488.0,53.76,38.21
2016,9,18,15,45,804.5,70.5,2.2,35.5,439.0,52.34,37.28
2016,9,18,16,0,780.0,67.0,2.3,35.0,390.0,50.86,36.29
2016,9,18,16,15,745.0,63.0,2.1,34.0,338.5,48.88,34.93
2016,9,18,16,30,710.0,59.0,1.9,33.0,287.0,46.87,33.48
2016,9,18,16,45,657.0,53.5,1.75,32.0,235.0,43.47,30.77
2016,9,18,17,0,604.0,48.0,1.6,31.0,183.0,40.01,27.87
2016,9,18,17,15,518.5,40.5,1.65,29.5,134.5,31.65,20.74
2016,9,18,17,30,433.0,33.0,1.7,28.0,86.0,26.57,15.98
2016,9,18,17,45,279.0,21.5,1.8,27.0,49.0,17.56,4.29
2016,9,18,18,0,125.0,10.0,1.9,26.0,12.0,9.1,0.0
2016,9,18,18,15,62.5,5.0,2.1,25.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,6,15,168.5,16.5,2.05,17.5,35.5,153.8,47.53
2016,9,19,6,30,337.0,33.0,2.3,18.0,71.0,303.88,237.89
2016,9,19,6,45,421.0,44.0,2.55,18.5,116.5,386.6,313.46
2016,9,19,7,0,505.0,55.0,2.8,19.0,162.0,474.37,387.27
2016,9,19,7,15,564.0,62.5,2.6,20.0,212.5,542.45,439.83
2016,9,19,7,30,623.0,70.0,2.4,21.0,263.0,611.88,490.18
2016,9,19,7,45,661.0,76.5,2.25,22.0,313.5,663.69,524.87
2016,9,19,8,0,699.0,83.0,2.1,23.0,364.0,714.72,557.26
2016,9,19,8,15,540.5,131.5,2.05,24.0,365.5,640.95,499.77
2016,9,19,8,30,382.0,180.0,2.0,25.0,367.0,548.69,426.63
2016,9,19,8,45,390.0,198.0,1.95,26.0,404.5,576.36,443.97
2016,9,19,9,0,398.0,216.0,1.9,27.0,442.0,602.19,458.74
2016,9,19,9,15,435.0,222.0,1.9,28.0,485.0,654.16,492.18
2016,9,19,9,30,472.0,228.0,1.9,29.0,528.0,687.97,512.44
2016,9,19,9,45,513.5,226.0,1.9,30.5,568.5,714.79,526.9
2016,9,19,10,0,555.0,224.0,1.9,32.0,609.0,738.97,539.26
2016,9,19,10,15,558.0,233.0,1.95,32.5,633.0,738.73,536.93
2016,9,19,10,30,561.0,242.0,2.0,33.0,657.0,735.89,533.13
2016,9,19,10,45,560.0,250.5,2.05,34.0,674.0,726.67,524.06
2016,9,19,11,0,559.0,259.0,2.1,35.0,691.0,715.05,513.49
2016,9,19,11,15,559.0,264.5,2.2,35.0,702.0,699.01,502.49
2016,9,19,11,30,559.0,270.0,2.3,35.0,713.0,680.82,489.93
2016,9,19,11,45,558.5,272.0,2.45,35.5,717.0,657.03,472.76
2016,9,19,12,0,558.0,274.0,2.6,36.0,721.0,631.47,454.15
2016,9,19,12,15,558.5,272.5,2.7,36.0,718.0,601.86,433.28
2016,9,19,12,30,559.0,271.0,2.8,36.0,715.0,570.8,410.98
2016,9,19,12,45,726.0,191.0,2.95,36.5,759.0,563.79,405.22
2016,9,19,13,0,893.0,111.0,3.1,37.0,803.0,544.67,389.05
2016,9,19,13,15,887.5,110.0,3.25,36.5,783.0,495.94,351.96
2016,9,19,13,30,882.0,109.0,3.4,36.0,763.0,446.13,312.9
2016,9,19,13,45,875.0,107.5,3.55,36.0,736.5,394.54,270.75
2016,9,19,14,0,868.0,106.0,3.7,36.0,710.0,342.44,227.41
2016,9,19,14,15,857.0,103.5,3.8,35.5,676.0,281.89,178.14
2016,9,19,14,30,846.0,101.0,3.9,35.0,642.0,227.53,134.28
2016,9,19,14,45,833.5,97.5,4.05,35.0,603.0,172.93,93.34
2016,9,19,15,0,821.0,94.0,4.2,35.0,564.0,119.44,60.76
2016,9,19,15,15,801.5,91.0,4.25,34.0,519.0,67.54,49.67
2016,9,19,15,30,782.0,88.0,4.3,33.0,474.0,63.81,47.03
