Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,15,45,758.5,82.5,4.35,32.5,426.0,61.26,45.19
2016,9,19,16,0,735.0,77.0,4.4,32.0,378.0,58.58,43.22
2016,9,19,16,15,697.0,72.0,4.35,31.0,327.0,51.14,37.31
2016,9,19,16,30,659.0,67.0,4.3,30.0,276.0,48.88,35.64
2016,9,19,16,45,608.0,60.0,4.25,29.5,225.0,44.91,32.33
2016,9,19,17,0,557.0,53.0,4.2,29.0,174.0,40.8,28.76
2016,9,19,17,15,467.0,43.5,4.05,27.5,126.5,34.28,23.08
2016,9,19,17,30,377.0,34.0,3.9,26.0,79.0,27.57,16.8
2016,9,19,17,45,188.5,17.0,3.8,25.0,39.5,13.52,0.52
2016,9,19,18,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,20,6,15,186.5,16.0,3.75,13.5,36.5,162.79,33.41
2016,9,20,6,30,373.0,32.0,3.9,14.0,73.0,325.67,258.58
2016,9,20,6,45,477.5,40.0,4.1,15.0,121.5,419.71,346.06
2016,9,20,7,0,582.0,48.0,4.3,16.0,170.0,519.91,430.29
2016,9,20,7,15,639.0,54.0,4.25,16.5,222.0,580.76,479.57
2016,9,20,7,30,696.0,60.0,4.2,17.0,274.0,649.08,532.02
2016,9,20,7,45,736.0,64.0,4.2,17.5,326.0,701.39,570.12
2016,9,20,8,0,776.0,68.0,4.2,18.0,378.0,752.69,606.06
2016,9,20,8,15,802.0,71.5,4.15,18.5,427.0,790.05,630.4
2016,9,20,8,30,828.0,75.0,4.1,19.0,476.0,825.14,652.54
2016,9,20,8,45,846.5,77.5,4.1,20.0,521.5,849.86,665.73
2016,9,20,9,0,865.0,80.0,4.1,21.0,567.0,863.5,670.9
2016,9,20,9,15,878.5,82.0,4.1,21.5,607.0,877.27,677.53
2016,9,20,9,30,892.0,84.0,4.1,22.0,647.0,887.74,681.91
2016,9,20,9,45,897.5,87.5,4.15,23.0,680.0,889.49,679.25
2016,9,20,10,0,903.0,91.0,4.2,24.0,713.0,887.71,674.36
2016,9,20,10,15,910.0,92.5,4.2,24.5,740.5,881.43,667.64
2016,9,20,10,30,917.0,94.0,4.2,25.0,768.0,871.63,658.68
2016,9,20,10,45,923.5,94.0,4.25,25.5,788.0,856.3,646.34
2016,9,20,11,0,930.0,94.0,4.3,26.0,808.0,837.52,631.78
2016,9,20,11,15,932.5,94.5,4.35,26.0,820.5,812.78,614.43
2016,9,20,11,30,935.0,95.0,4.4,26.0,833.0,784.88,594.93
2016,9,20,11,45,722.0,190.0,4.5,26.5,762.0,696.26,527.64
2016,9,20,12,0,509.0,285.0,4.6,27.0,691.0,606.03,457.91
2016,9,20,12,15,508.5,283.5,4.65,27.0,687.5,577.45,436.53
2016,9,20,12,30,508.0,282.0,4.7,27.0,684.0,547.62,413.59
2016,9,20,12,45,504.5,279.0,4.8,27.5,673.0,513.84,386.67
2016,9,20,13,0,501.0,276.0,4.9,28.0,662.0,479.39,358.85
2016,9,20,13,15,499.5,269.0,4.95,28.0,646.0,442.19,329.12
2016,9,20,13,30,498.0,262.0,5.0,28.0,630.0,404.55,298.45
2016,9,20,13,45,490.5,256.0,5.1,28.0,607.0,365.26,266.14
2016,9,20,14,0,483.0,250.0,5.2,28.0,584.0,326.35,233.75
2016,9,20,14,15,521.0,223.0,5.25,27.5,567.0,283.63,197.32
2016,9,20,14,30,559.0,196.0,5.3,27.0,550.0,237.15,158.06
2016,9,20,14,45,548.5,186.0,5.35,26.5,515.5,192.56,124.38
2016,9,20,15,0,538.0,176.0,5.4,26.0,481.0,149.19,96.94
2016,9,20,15,15,668.5,128.5,5.35,25.5,476.5,82.64,64.25
2016,9,20,15,30,799.0,81.0,5.3,25.0,472.0,58.95,44.59
2016,9,20,15,45,770.0,77.5,5.3,24.5,423.0,57.7,43.78
2016,9,20,16,0,741.0,74.0,5.3,24.0,374.0,56.43,42.93
2016,9,20,16,15,703.0,69.5,5.2,23.0,322.5,54.28,41.37
2016,9,20,16,30,665.0,65.0,5.1,22.0,271.0,47.56,35.77
2016,9,20,16,45,606.0,58.5,5.05,21.5,220.0,43.88,32.6
2016,9,20,17,0,547.0,52.0,5.0,21.0,169.0,40.13,29.2
2016,9,20,17,15,454.5,43.0,4.9,20.0,121.5,34.02,23.61
2016,9,20,17,30,362.0,34.0,4.8,19.0,74.0,27.76,17.36
2016,9,20,17,45,181.0,17.0,4.75,18.0,37.0,13.64,0.0
2016,9,20,18,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,6,15,161.0,17.0,4.7,12.5,34.0,146.94,8.84
2016,9,21,6,30,322.0,34.0,4.9,13.0,68.0,293.14,232.65
2016,9,21,6,45,432.0,43.0,5.1,13.5,116.0,390.83,325.2
2016,9,21,7,0,542.0,52.0,5.3,14.0,164.0,494.76,415.34
2016,9,21,7,15,601.5,58.5,5.35,14.5,215.0,562.47,471.78
2016,9,21,7,30,661.0,65.0,5.4,15.0,266.0,631.48,526.63
2016,9,21,7,45,706.5,68.5,5.5,15.5,318.0,681.06,564.2
2016,9,21,8,0,752.0,72.0,5.6,16.0,370.0,735.58,604.36
2016,9,21,8,15,619.5,113.0,5.6,16.5,379.5,689.65,565.84
2016,9,21,8,30,487.0,154.0,5.6,17.0,389.0,622.65,510.02
2016,9,21,8,45,337.5,202.0,5.7,17.5,372.5,533.38,434.93
2016,9,21,9,0,188.0,250.0,5.8,18.0,356.0,440.61,356.29
2016,9,21,9,15,480.0,184.5,5.85,18.0,480.0,648.65,524.78
2016,9,21,9,30,772.0,119.0,5.9,18.0,604.0,828.1,660.65
2016,9,21,9,45,733.0,144.5,6.0,18.5,625.0,819.75,651.4
2016,9,21,10,0,694.0,170.0,6.1,19.0,646.0,803.12,637.07
2016,9,21,10,15,761.0,150.5,6.1,19.0,691.5,825.43,652.63
2016,9,21,10,30,828.0,131.0,6.1,19.0,737.0,840.08,662.42
2016,9,21,10,45,676.5,201.5,6.15,19.5,705.5,772.06,608.88
2016,9,21,11,0,525.0,272.0,6.2,20.0,674.0,696.02,546.99
2016,9,21,11,15,533.0,272.0,6.15,20.0,685.5,681.41,535.35
2016,9,21,11,30,541.0,272.0,6.1,20.0,697.0,664.48,521.67
2016,9,21,11,45,541.5,274.0,6.05,20.0,701.0,641.86,503.49
2016,9,21,12,0,542.0,276.0,6.0,20.0,705.0,617.45,483.82
2016,9,21,12,15,544.5,273.5,6.05,20.0,703.0,588.74,460.98
2016,9,21,12,30,547.0,271.0,6.1,20.0,701.0,558.49,436.58
2016,9,21,12,45,605.0,244.0,6.15,20.0,713.0,536.82,418.61
2016,9,21,13,0,663.0,217.0,6.2,20.0,725.0,508.55,394.52
2016,9,21,13,15,668.5,208.0,6.25,20.0,708.5,465.72,358.25
2016,9,21,13,30,674.0,199.0,6.3,20.0,692.0,421.52,320.04
2016,9,21,13,45,681.5,186.5,6.4,20.0,669.5,373.99,278.38
2016,9,21,14,0,689.0,174.0,6.5,20.0,647.0,325.2,235.0
2016,9,21,14,15,695.0,159.5,6.5,20.0,617.0,273.41,189.12
2016,9,21,14,30,701.0,145.0,6.5,20.0,587.0,220.85,143.72
2016,9,21,14,45,695.0,136.5,6.55,20.0,551.0,170.55,104.16
2016,9,21,15,0,689.0,128.0,6.6,20.0,515.0,120.91,72.76
2016,9,21,15,15,766.5,103.5,6.55,19.5,501.5,66.64,52.13
2016,9,21,15,30,844.0,79.0,6.5,19.0,488.0,58.06,44.98
2016,9,21,15,45,823.0,74.0,6.45,19.0,438.5,55.63,43.02
2016,9,21,16,0,802.0,69.0,6.4,19.0,389.0,53.08,40.93
2016,9,21,16,15,764.5,65.0,6.25,18.5,336.0,51.14,39.41
2016,9,21,16,30,727.0,61.0,6.1,18.0,283.0,49.2,37.83
2016,9,21,16,45,675.0,54.5,6.0,17.5,230.0,44.98,34.12
2016,9,21,17,0,623.0,48.0,5.9,17.0,177.0,40.68,30.16
2016,9,21,17,15,525.5,39.5,5.7,16.0,127.0,31.34,21.64
2016,9,21,17,30,428.0,31.0,5.5,15.0,77.0,25.33,15.42
2016,9,21,17,45,214.0,15.5,5.35,14.5,38.5,12.45,0.0
2016,9,21,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,6,15,164.5,16.0,3.0,10.5,33.0,146.25,0.0
2016,9,22,6,30,329.0,32.0,3.3,11.0,66.0,294.96,233.23
2016,9,22,6,45,427.5,42.0,3.6,12.0,112.5,385.39,320.27
2016,9,22,7,0,526.0,52.0,3.9,13.0,159.0,481.74,403.32
2016,9,22,7,15,587.5,59.0,3.85,13.5,210.5,550.96,460.33
2016,9,22,7,30,649.0,66.0,3.8,14.0,262.0,621.61,515.62
2016,9,22,7,45,694.0,70.5,3.8,14.5,314.0,676.44,556.36
2016,9,22,8,0,739.0,75.0,3.8,15.0,366.0,726.25,591.79
2016,9,22,8,15,768.0,79.0,3.7,15.5,415.5,765.9,618.1
2016,9,22,8,30,797.0,83.0,3.6,16.0,465.0,803.39,642.12
2016,9,22,8,45,594.5,148.0,3.5,17.0,448.0,714.55,571.62
2016,9,22,9,0,392.0,213.0,3.4,18.0,431.0,589.63,470.65
2016,9,22,9,15,404.5,227.5,3.4,18.5,467.0,628.72,498.02
2016,9,22,9,30,417.0,242.0,3.4,19.0,503.0,649.73,511.08
2016,9,22,9,45,438.5,248.5,3.4,19.5,536.0,667.85,522.38
2016,9,22,10,0,460.0,255.0,3.4,20.0,569.0,683.61,531.89
2016,9,22,10,15,466.0,262.5,3.4,20.5,591.0,684.75,530.5
2016,9,22,10,30,472.0,270.0,3.4,21.0,613.0,683.57,527.58
2016,9,22,10,45,707.0,181.0,3.45,21.5,710.5,773.31,595.17
2016,9,22,11,0,942.0,92.0,3.5,22.0,808.0,837.3,638.7
2016,9,22,11,15,945.0,92.5,3.5,22.0,820.5,812.49,620.43
2016,9,22,11,30,948.0,93.0,3.5,22.0,833.0,784.47,600.57
2016,9,22,11,45,950.5,92.0,3.55,22.5,837.5,751.54,576.1
2016,9,22,12,0,953.0,91.0,3.6,23.0,842.0,715.71,547.88
2016,9,22,12,15,952.5,91.0,3.55,23.0,838.0,676.16,517.14
2016,9,22,12,30,952.0,91.0,3.5,23.0,834.0,634.18,483.99
2016,9,22,12,45,947.5,91.5,3.45,23.5,821.5,588.26,446.28
2016,9,22,13,0,943.0,92.0,3.4,24.0,809.0,540.59,406.5
2016,9,22,13,15,938.5,91.0,3.35,24.0,789.5,490.15,364.5
2016,9,22,13,30,934.0,90.0,3.3,24.0,770.0,438.45,320.42
2016,9,22,13,45,928.5,88.0,3.25,24.0,742.5,384.56,273.69
2016,9,22,14,0,923.0,86.0,3.2,24.0,715.0,329.97,225.7
2016,9,22,14,15,913.0,84.5,3.2,24.0,681.0,274.26,177.13
2016,9,22,14,30,903.0,83.0,3.2,24.0,647.0,218.75,130.46
2016,9,22,14,45,889.5,80.5,3.2,24.0,606.5,162.53,88.13
2016,9,22,15,0,876.0,78.0,3.2,24.0,566.0,107.35,56.61
2016,9,22,15,15,857.0,75.5,3.3,23.5,520.0,63.17,48.32
2016,9,22,15,30,838.0,73.0,3.4,23.0,474.0,53.78,40.59
2016,9,22,15,45,807.0,70.5,3.55,23.0,423.5,53.01,40.08
2016,9,22,16,0,776.0,68.0,3.7,23.0,373.0,52.28,39.57
2016,9,22,16,15,736.5,63.5,3.75,22.0,321.0,49.91,37.79
2016,9,22,16,30,697.0,59.0,3.8,21.0,269.0,47.5,35.88
2016,9,22,16,45,628.5,54.0,3.9,20.5,216.0,40.73,29.97
2016,9,22,17,0,560.0,49.0,4.0,20.0,163.0,38.03,27.45
2016,9,22,17,15,459.5,40.0,4.1,19.0,115.5,31.8,21.68
2016,9,22,17,30,359.0,31.0,4.2,18.0,68.0,25.42,14.97
2016,9,22,17,45,179.5,15.5,4.3,17.0,34.0,12.56,0.0
2016,9,22,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,15,194.5,14.0,1.45,11.0,33.0,160.24,0.0
2016,9,23,6,30,389.0,28.0,1.7,12.0,66.0,328.76,255.2
2016,9,23,6,45,483.0,36.5,2.0,13.0,113.0,415.22,340.29
2016,9,23,7,0,577.0,45.0,2.3,14.0,160.0,507.6,418.41
2016,9,23,7,15,634.0,50.5,2.4,15.0,211.0,567.29,466.19
2016,9,23,7,30,691.0,56.0,2.5,16.0,262.0,634.09,516.71
2016,9,23,7,45,726.5,61.0,2.6,17.0,312.5,683.37,551.57
2016,9,23,8,0,762.0,66.0,2.7,18.0,363.0,731.51,584.18
2016,9,23,8,15,788.0,69.5,2.8,18.5,411.5,768.18,608.49
2016,9,23,8,30,814.0,73.0,2.9,19.0,460.0,802.64,630.73
2016,9,23,8,45,581.5,147.0,3.05,20.0,437.0,700.14,552.79
2016,9,23,9,0,349.0,221.0,3.2,21.0,414.0,560.58,442.18
2016,9,23,9,15,348.5,239.0,3.2,21.5,444.0,576.45,452.36
2016,9,23,9,30,348.0,257.0,3.2,22.0,474.0,590.41,460.2
2016,9,23,9,45,475.0,229.0,3.25,22.5,542.0,676.87,523.99
2016,9,23,10,0,602.0,201.0,3.3,23.0,610.0,751.21,577.13
2016,9,23,10,15,607.0,207.0,3.3,23.5,633.5,748.82,572.56
2016,9,23,10,30,612.0,213.0,3.3,24.0,657.0,743.6,566.61
2016,9,23,10,45,611.5,221.0,3.35,24.5,674.0,733.08,557.08
2016,9,23,11,0,611.0,229.0,3.4,25.0,691.0,719.97,545.8
2016,9,23,11,15,771.0,159.0,3.45,25.0,751.5,747.84,567.99
2016,9,23,11,30,931.0,89.0,3.5,25.0,812.0,764.25,580.06
2016,9,23,11,45,930.5,89.5,3.55,25.5,815.5,731.28,555.24
2016,9,23,12,0,930.0,90.0,3.6,26.0,819.0,695.61,527.29
2016,9,23,12,15,928.5,90.0,3.65,26.0,814.5,656.31,497.28
2016,9,23,12,30,927.0,90.0,3.7,26.0,810.0,614.73,464.91
2016,9,23,12,45,921.5,90.5,3.75,26.0,797.0,569.37,428.95
2016,9,23,13,0,916.0,91.0,3.8,26.0,784.0,522.43,390.84
2016,9,23,13,15,722.5,166.5,3.8,26.0,704.5,448.73,333.03
2016,9,23,13,30,529.0,242.0,3.8,26.0,625.0,393.44,290.08
2016,9,23,13,45,525.5,233.5,3.8,26.0,601.5,352.38,255.95
2016,9,23,14,0,522.0,225.0,3.8,26.0,578.0,311.31,221.39
2016,9,23,14,15,513.5,217.0,3.85,26.0,550.0,269.6,186.68
2016,9,23,14,30,505.0,209.0,3.9,26.0,522.0,228.63,153.66
2016,9,23,14,45,497.5,197.0,3.95,26.0,488.5,185.9,122.07
2016,9,23,15,0,490.0,185.0,4.0,26.0,455.0,144.16,97.07
2016,9,23,15,15,646.0,129.0,4.05,25.5,454.0,83.99,65.42
2016,9,23,15,30,802.0,73.0,4.1,25.0,453.0,53.64,40.13
2016,9,23,15,45,772.5,70.5,4.15,25.0,404.5,52.91,39.67
2016,9,23,16,0,743.0,68.0,4.2,25.0,356.0,52.23,39.2
2016,9,23,16,15,704.0,63.5,4.25,24.0,305.5,49.89,37.45
2016,9,23,16,30,665.0,59.0,4.3,23.0,255.0,47.52,35.59
2016,9,23,16,45,605.5,52.5,4.35,22.5,204.5,39.59,28.71
2016,9,23,17,0,546.0,46.0,4.4,22.0,154.0,35.63,25.1
2016,9,23,17,15,446.0,37.0,4.5,20.5,108.0,29.31,19.33
2016,9,23,17,30,346.0,28.0,4.6,19.0,62.0,22.82,12.42
2016,9,23,17,45,173.0,14.0,4.75,18.0,31.0,12.73,0.0
2016,9,23,18,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,206.0,13.0,1.95,13.5,32.5,164.21,0.0
2016,9,24,6,30,412.0,26.0,2.3,14.0,65.0,331.48,253.76
2016,9,24,6,45,507.5,33.5,2.65,15.0,112.5,420.04,342.56
2016,9,24,7,0,603.0,41.0,3.0,16.0,160.0,513.54,421.51
2016,9,24,7,15,660.0,46.0,3.05,16.5,211.5,579.12,474.75
2016,9,24,7,30,717.0,51.0,3.1,17.0,263.0,645.58,525.86
2016,9,24,7,45,754.0,55.0,3.2,18.0,314.5,695.1,560.97
2016,9,24,8,0,791.0,59.0,3.3,19.0,366.0,743.52,593.82
2016,9,24,8,15,817.0,62.0,3.35,20.0,415.0,771.96,610.69
2016,9,24,8,30,843.0,65.0,3.4,21.0,464.0,806.09,631.28
2016,9,24,8,45,862.0,67.5,3.45,22.0,509.0,831.08,644.85
2016,9,24,9,0,881.0,70.0,3.5,23.0,554.0,853.16,656.22
2016,9,24,9,15,894.5,72.0,3.55,23.5,594.5,866.71,662.84
2016,9,24,9,30,908.0,74.0,3.6,24.0,635.0,876.89,667.24
2016,9,24,9,45,921.5,73.5,3.65,25.0,669.5,880.62,666.01
2016,9,24,10,0,935.0,73.0,3.7,26.0,704.0,880.8,662.54
2016,9,24,10,15,942.5,74.0,3.7,26.5,731.5,874.0,655.53
2016,9,24,10,30,950.0,75.0,3.7,27.0,759.0,863.56,646.26
2016,9,24,10,45,955.0,75.5,3.7,27.5,779.0,846.94,632.97
2016,9,24,11,0,960.0,76.0,3.7,28.0,799.0,826.81,617.48
2016,9,24,11,15,963.0,76.5,3.65,28.5,811.0,801.74,598.53
2016,9,24,11,30,966.0,77.0,3.6,29.0,823.0,773.38,577.5
2016,9,24,11,45,967.0,77.0,3.6,29.5,827.0,740.0,553.11
2016,9,24,12,0,968.0,77.0,3.6,30.0,831.0,703.72,524.91
2016,9,24,12,15,967.5,77.0,3.55,30.0,827.0,663.78,494.52
2016,9,24,12,30,967.0,77.0,3.5,30.0,823.0,621.37,461.72
2016,9,24,12,45,955.0,82.0,3.5,30.5,809.5,575.11,424.57
2016,9,24,13,0,943.0,87.0,3.5,31.0,796.0,527.56,385.74
2016,9,24,13,15,938.0,86.0,3.45,31.0,775.5,476.95,344.47
2016,9,24,13,30,933.0,85.0,3.4,31.0,755.0,425.14,301.25
2016,9,24,13,45,926.0,84.0,3.4,31.5,727.5,371.69,255.41
2016,9,24,14,0,919.0,83.0,3.4,32.0,700.0,317.66,208.75
2016,9,24,14,15,909.0,81.0,3.35,32.0,666.0,261.88,161.68
2016,9,24,14,30,899.0,79.0,3.3,32.0,632.0,206.32,116.86
2016,9,24,14,45,885.0,77.0,3.25,32.0,591.5,150.79,77.5
2016,9,24,15,0,871.0,75.0,3.2,32.0,551.0,96.36,49.8
2016,9,24,15,15,851.5,72.5,3.15,31.5,505.5,61.16,45.07
2016,9,24,15,30,832.0,70.0,3.1,31.0,460.0,51.86,37.63
2016,9,24,15,45,805.0,66.5,3.05,31.0,410.5,50.29,36.45
2016,9,24,16,0,778.0,63.0,3.0,31.0,361.0,48.68,35.22
2016,9,24,16,15,739.0,59.0,2.6,29.5,309.0,46.57,33.76
2016,9,24,16,30,700.0,55.0,2.2,28.0,257.0,44.45,32.2
2016,9,24,16,45,639.0,49.0,1.85,27.0,205.5,40.47,28.87
2016,9,24,17,0,578.0,43.0,1.5,26.0,154.0,36.44,25.3
2016,9,24,17,15,474.5,34.5,1.55,24.5,107.0,27.37,17.29
2016,9,24,17,30,371.0,26.0,1.6,23.0,60.0,21.21,10.46
2016,9,24,17,45,185.5,13.0,1.65,22.0,30.0,11.82,0.0
2016,9,24,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,25,6,15,206.0,13.0,2.3,14.0,32.0,136.94,0.0
2016,9,25,6,30,412.0,26.0,2.6,15.0,64.0,330.06,248.9
2016,9,25,6,45,511.0,34.0,2.95,16.0,112.0,421.46,342.34
2016,9,25,7,0,610.0,42.0,3.3,17.0,160.0,517.98,423.76
2016,9,25,7,15,668.0,47.0,3.15,17.5,212.0,584.45,477.22
2016,9,25,7,30,726.0,52.0,3.0,18.0,264.0,651.72,528.09
2016,9,25,7,45,763.5,56.0,2.85,19.0,316.0,701.68,562.22
2016,9,25,8,0,801.0,60.0,2.7,20.0,368.0,750.52,593.7
2016,9,25,8,15,826.5,63.5,2.6,21.0,417.0,787.14,615.24
2016,9,25,8,30,852.0,67.0,2.5,22.0,466.0,813.51,628.78
2016,9,25,8,45,869.5,69.5,2.4,23.0,511.5,837.1,640.01
2016,9,25,9,0,887.0,72.0,2.3,24.0,557.0,857.72,648.91
2016,9,25,9,15,900.5,74.0,2.3,25.0,597.0,871.1,653.6
2016,9,25,9,30,914.0,76.0,2.3,26.0,637.0,881.08,656.1
2016,9,25,9,45,927.5,75.5,2.35,27.0,671.5,884.59,654.82
2016,9,25,10,0,941.0,75.0,2.4,28.0,706.0,884.54,651.38
2016,9,25,10,15,947.5,76.0,2.4,28.5,733.5,876.67,643.83
2016,9,25,10,30,954.0,77.0,2.4,29.0,761.0,865.18,634.14
2016,9,25,10,45,957.0,78.5,2.45,30.0,780.0,847.83,619.9
2016,9,25,11,0,960.0,80.0,2.5,31.0,799.0,826.99,603.57
2016,9,25,11,15,962.5,80.5,2.45,31.5,811.0,801.37,584.75
2016,9,25,11,30,965.0,81.0,2.4,32.0,823.0,772.5,563.93
2016,9,25,11,45,965.5,81.5,2.35,33.0,826.5,739.14,538.58
2016,9,25,12,0,966.0,82.0,2.3,34.0,830.0,702.91,509.99
2016,9,25,12,15,964.5,82.0,2.15,34.0,825.5,662.28,479.6
2016,9,25,12,30,963.0,82.0,2.0,34.0,821.0,619.27,446.99
2016,9,25,12,45,957.0,83.0,1.95,34.5,808.0,572.63,410.76
2016,9,25,13,0,951.0,84.0,1.9,35.0,795.0,524.35,372.59
2016,9,25,13,15,946.0,83.0,1.8,35.0,774.5,473.39,332.2
2016,9,25,13,30,941.0,82.0,1.7,35.0,754.0,421.22,289.89
2016,9,25,13,45,930.5,82.0,1.6,35.0,725.5,367.09,245.36
2016,9,25,14,0,920.0,82.0,1.5,35.0,697.0,312.72,200.16
2016,9,25,14,15,909.5,80.5,1.45,35.0,662.0,257.19,154.6
2016,9,25,14,30,899.0,79.0,1.4,35.0,627.0,201.93,111.37
2016,9,25,14,45,882.0,78.0,1.4,35.0,586.0,146.87,73.97
2016,9,25,15,0,865.0,77.0,1.4,35.0,545.0,93.2,48.66
2016,9,25,15,15,845.0,74.0,1.4,34.5,499.0,53.78,38.44
2016,9,25,15,30,825.0,71.0,1.4,34.0,453.0,52.69,37.81
2016,9,25,15,45,794.5,68.0,1.45,34.0,403.5,51.51,36.96
2016,9,25,16,0,764.0,65.0,1.5,34.0,354.0,50.33,36.1
2016,9,25,16,15,723.5,60.5,1.35,33.0,302.0,47.88,34.3
2016,9,25,16,30,683.0,56.0,1.2,32.0,250.0,45.39,32.4
2016,9,25,16,45,617.0,50.0,1.05,31.0,198.5,41.45,29.13
2016,9,25,17,0,551.0,44.0,0.9,30.0,147.0,34.32,23.02
2016,9,25,17,15,444.0,35.0,0.95,29.0,101.0,27.91,17.27
2016,9,25,17,30,337.0,26.0,1.0,28.0,55.0,21.35,9.62
2016,9,25,17,45,168.5,13.0,1.1,27.5,27.5,11.82,0.0
2016,9,25,18,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,6,15,130.0,15.0,1.3,16.0,26.5,92.27,0.0
2016,9,26,6,30,260.0,30.0,1.4,17.0,53.0,244.81,179.12
2016,9,26,6,45,362.0,42.5,1.5,18.0,98.0,336.51,269.47
2016,9,26,7,0,464.0,55.0,1.6,19.0,143.0,435.0,351.62
2016,9,26,7,15,529.5,63.5,1.5,19.5,193.5,506.79,408.71
2016,9,26,7,30,595.0,72.0,1.4,20.0,244.0,580.13,463.28
2016,9,26,7,45,639.5,79.0,1.3,21.0,295.0,635.96,501.06
2016,9,26,8,0,684.0,86.0,1.2,22.0,346.0,691.22,536.41
2016,9,26,8,15,715.5,91.0,1.05,23.0,395.0,732.12,559.38
2016,9,26,8,30,747.0,96.0,0.9,24.0,444.0,771.11,579.88
2016,9,26,8,45,769.0,100.5,0.75,25.5,489.5,794.38,587.7
2016,9,26,9,0,791.0,105.0,0.6,27.0,535.0,820.04,596.64
2016,9,26,9,15,808.5,108.0,0.65,28.0,575.0,837.07,604.2
2016,9,26,9,30,826.0,111.0,0.7,29.0,615.0,850.82,609.77
2016,9,26,9,45,838.0,114.0,0.8,30.5,649.5,856.46,609.91
2016,9,26,10,0,850.0,117.0,0.9,32.0,684.0,858.59,607.97
2016,9,26,10,15,859.0,119.0,0.95,32.5,711.5,853.57,603.36
2016,9,26,10,30,868.0,121.0,1.0,33.0,739.0,845.03,596.73
2016,9,26,10,45,875.0,122.0,1.05,34.0,759.5,830.32,585.18
2016,9,26,11,0,882.0,123.0,1.1,35.0,780.0,812.18,571.66
2016,9,26,11,15,886.0,124.0,1.25,35.5,792.5,788.45,557.02
2016,9,26,11,30,890.0,125.0,1.4,36.0,805.0,757.67,537.05
2016,9,26,11,45,892.0,124.5,1.55,36.5,809.0,725.87,515.35
2016,9,26,12,0,894.0,124.0,1.7,37.0,813.0,691.36,491.24
2016,9,26,12,15,893.0,123.5,1.9,37.0,808.5,652.48,464.77
2016,9,26,12,30,892.0,123.0,2.1,37.0,804.0,611.4,435.79
2016,9,26,12,45,915.0,109.5,2.3,37.5,798.5,569.67,404.5
2016,9,26,13,0,938.0,96.0,2.5,38.0,793.0,524.11,369.29
2016,9,26,13,15,933.0,95.0,2.7,37.5,772.5,473.54,330.74
2016,9,26,13,30,928.0,94.0,2.9,37.0,752.0,421.77,289.86
2016,9,26,13,45,920.0,92.5,3.1,37.0,724.0,367.69,245.57
2016,9,26,14,0,912.0,91.0,3.3,37.0,696.0,313.18,200.33
2016,9,26,14,15,901.0,89.0,3.4,36.5,661.0,257.46,154.99
2016,9,26,14,30,890.0,87.0,3.5,36.0,626.0,202.08,112.1
2016,9,26,14,45,875.5,84.5,3.6,36.0,585.0,146.57,74.73
2016,9,26,15,0,861.0,82.0,3.7,36.0,544.0,83.83,43.48
2016,9,26,15,15,840.5,79.0,3.7,35.5,498.0,57.51,41.36
2016,9,26,15,30,820.0,76.0,3.7,35.0,452.0,56.55,40.82
2016,9,26,15,45,792.0,72.0,3.7,34.5,402.0,54.76,39.57
2016,9,26,16,0,764.0,68.0,3.7,34.0,352.0,52.92,38.26
2016,9,26,16,15,722.0,63.0,3.3,32.5,300.0,50.14,36.27
2016,9,26,16,30,680.0,58.0,2.9,31.0,248.0,47.31,34.14
2016,9,26,16,45,618.0,51.0,2.55,30.0,196.5,38.95,27.14
2016,9,26,17,0,556.0,44.0,2.2,29.0,145.0,34.52,23.24
2016,9,26,17,15,448.0,34.5,2.15,27.5,98.5,27.66,17.09
2016,9,26,17,30,340.0,25.0,2.1,26.0,52.0,20.62,8.31
2016,9,26,17,45,170.0,12.5,2.05,25.0,26.0,11.37,0.0
2016,9,26,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,155.0,13.5,1.4,17.0,27.0,105.63,0.0
2016,9,27,6,30,310.0,27.0,1.5,18.0,54.0,273.01,195.44
2016,9,27,6,45,402.5,39.0,1.65,19.0,99.0,358.96,285.79
2016,9,27,7,0,495.0,51.0,1.8,20.0,144.0,450.95,363.05
2016,9,27,7,15,559.5,59.0,1.8,20.5,194.5,521.75,419.56
2016,9,27,7,30,624.0,67.0,1.8,21.0,245.0,594.12,474.07
2016,9,27,7,45,660.0,74.5,1.8,22.0,294.5,644.31,508.64
2016,9,27,8,0,696.0,82.0,1.8,23.0,344.0,693.55,540.98
2016,9,27,8,15,727.0,86.5,1.7,24.0,393.0,733.42,564.56
2016,9,27,8,30,758.0,91.0,1.6,25.0,442.0,766.69,582.64
2016,9,27,8,45,777.5,96.0,1.5,26.0,486.5,793.62,595.75
2016,9,27,9,0,797.0,101.0,1.4,27.0,531.0,817.65,606.53
2016,9,27,9,15,813.5,104.5,1.4,27.5,571.5,834.3,614.54
2016,9,27,9,30,830.0,108.0,1.4,28.0,612.0,847.65,620.48
2016,9,27,9,45,878.0,95.0,1.4,29.0,654.5,858.08,623.36
2016,9,27,10,0,926.0,82.0,1.4,30.0,697.0,872.63,628.97
2016,9,27,10,15,933.5,83.0,1.4,31.0,724.0,865.4,620.66
2016,9,27,10,30,941.0,84.0,1.4,32.0,751.0,854.58,610.48
2016,9,27,10,45,944.0,86.0,1.45,33.0,770.5,837.67,597.22
2016,9,27,11,0,947.0,88.0,1.5,34.0,790.0,817.31,581.95
2016,9,27,11,15,950.0,88.5,1.6,34.0,802.0,792.06,566.46
2016,9,27,11,30,953.0,89.0,1.7,34.0,814.0,763.59,548.78
2016,9,27,11,45,952.5,90.0,1.8,34.5,817.0,730.13,525.33
2016,9,27,12,0,952.0,91.0,1.9,35.0,820.0,693.9,499.09
2016,9,27,12,15,951.0,90.5,1.95,35.0,815.5,653.38,470.07
2016,9,27,12,30,950.0,90.0,2.0,35.0,811.0,610.5,438.65
2016,9,27,12,45,950.5,87.5,2.15,35.5,799.0,564.45,403.67
2016,9,27,13,0,951.0,85.0,2.3,36.0,787.0,516.33,366.12
2016,9,27,13,15,946.0,84.0,2.4,36.0,766.0,465.32,325.95
2016,9,27,13,30,941.0,83.0,2.5,36.0,745.0,413.11,283.66
2016,9,27,13,45,932.0,82.0,2.6,36.0,716.5,358.66,238.8
2016,9,27,14,0,923.0,81.0,2.7,36.0,688.0,303.85,193.15
2016,9,27,14,15,912.5,79.5,2.75,35.5,653.5,248.23,147.79
2016,9,27,14,30,902.0,78.0,2.8,35.0,619.0,192.88,105.06
2016,9,27,14,45,886.0,76.0,2.9,35.0,577.5,137.17,68.23
2016,9,27,15,0,870.0,74.0,3.0,35.0,536.0,82.78,44.95
2016,9,27,15,15,850.0,71.0,3.1,34.5,490.5,60.24,43.79
2016,9,27,15,30,830.0,68.0,3.2,34.0,445.0,50.83,36.33
2016,9,27,15,45,801.0,65.0,3.3,33.5,395.0,49.57,35.49
2016,9,27,16,0,772.0,62.0,3.4,33.0,345.0,48.31,34.63
2016,9,27,16,15,730.5,57.5,3.4,32.0,293.5,45.76,32.71
2016,9,27,16,30,689.0,53.0,3.4,31.0,242.0,43.17,30.67
2016,9,27,16,45,623.0,47.0,3.4,30.0,190.5,39.13,27.27
2016,9,27,17,0,557.0,41.0,3.4,29.0,139.0,35.07,23.64
2016,9,27,17,15,447.5,31.5,3.55,27.5,93.5,25.17,14.93
2016,9,27,17,30,338.0,22.0,3.7,26.0,48.0,18.0,5.43
2016,9,27,17,45,169.0,11.0,3.9,24.5,24.0,10.01,0.0
2016,9,27,18,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,134.0,13.5,2.8,13.5,25.0,92.65,0.0
2016,9,28,6,30,268.0,27.0,2.9,14.0,50.0,243.61,173.51
2016,9,28,6,45,372.5,38.5,3.05,14.5,94.0,337.02,274.49
2016,9,28,7,0,477.0,50.0,3.2,15.0,138.0,435.56,360.48
2016,9,28,7,15,542.0,58.0,3.2,16.0,187.5,505.91,418.54
2016,9,28,7,30,607.0,66.0,3.2,17.0,237.0,577.93,474.44
2016,9,28,7,45,653.0,71.0,3.25,18.0,287.5,632.11,514.08
2016,9,28,8,0,699.0,76.0,3.3,19.0,338.0,685.81,551.67
2016,9,28,8,15,729.5,80.5,3.25,19.5,386.0,720.7,574.63
2016,9,28,8,30,760.0,85.0,3.2,20.0,434.0,758.6,599.23
2016,9,28,8,45,783.0,88.5,3.2,21.0,479.0,786.6,615.17
2016,9,28,9,0,806.0,92.0,3.2,22.0,524.0,811.8,628.86
2016,9,28,9,15,822.0,94.5,3.2,22.5,563.5,826.82,636.44
2016,9,28,9,30,838.0,97.0,3.2,23.0,603.0,838.58,641.84
2016,9,28,9,45,853.5,97.5,3.2,24.0,637.5,844.2,641.82
2016,9,28,10,0,869.0,98.0,3.2,25.0,672.0,839.47,634.82
2016,9,28,10,15,877.5,100.0,3.25,25.5,699.0,834.42,629.39
2016,9,28,10,30,886.0,102.0,3.3,26.0,726.0,825.89,621.73
2016,9,28,10,45,890.5,103.5,3.4,26.5,745.5,810.22,609.58
2016,9,28,11,0,895.0,105.0,3.5,27.0,765.0,791.25,595.31
2016,9,28,11,15,898.5,106.0,3.6,27.5,776.5,767.81,578.03
2016,9,28,11,30,902.0,107.0,3.7,28.0,788.0,741.27,558.18
2016,9,28,11,45,903.0,107.0,3.85,28.5,792.0,709.11,533.42
2016,9,28,12,0,904.0,107.0,4.0,29.0,796.0,674.27,506.34
2016,9,28,12,15,903.0,107.0,4.1,29.0,791.5,635.71,476.87
2016,9,28,12,30,902.0,107.0,4.2,29.0,787.0,594.9,445.06
2016,9,28,12,45,900.5,105.5,4.35,29.0,775.0,550.49,409.87
2016,9,28,13,0,899.0,104.0,4.5,29.0,763.0,504.27,372.33
2016,9,28,13,15,893.0,102.5,4.6,29.0,742.5,454.6,331.19
2016,9,28,13,30,887.0,101.0,4.7,29.0,722.0,403.94,288.23
2016,9,28,13,45,879.5,99.0,4.8,29.0,694.5,351.65,243.21
2016,9,28,14,0,872.0,97.0,4.9,29.0,667.0,298.94,197.55
2016,9,28,14,15,860.0,95.0,4.95,28.5,632.0,238.43,147.12
2016,9,28,14,30,848.0,93.0,5.0,28.0,597.0,184.57,104.47
2016,9,28,14,45,834.0,89.5,5.1,27.5,557.0,130.26,67.97
2016,9,28,15,0,820.0,86.0,5.2,27.0,517.0,77.25,45.32
2016,9,28,15,15,797.5,82.5,5.2,26.0,471.5,60.1,45.38
2016,9,28,15,30,775.0,79.0,5.2,25.0,426.0,58.87,44.68
2016,9,28,15,45,747.0,74.5,5.2,24.5,377.5,56.79,43.14
2016,9,28,16,0,719.0,70.0,5.2,24.0,329.0,54.66,41.51
2016,9,28,16,15,674.0,64.5,5.1,23.0,278.5,47.06,35.18
2016,9,28,16,30,629.0,59.0,5.0,22.0,228.0,44.18,32.8
2016,9,28,16,45,561.0,51.5,4.95,21.0,178.0,39.5,28.7
2016,9,28,17,0,493.0,44.0,4.9,20.0,128.0,34.71,24.29
2016,9,28,17,15,377.0,33.5,4.85,19.0,84.5,26.99,17.0
2016,9,28,17,30,261.0,23.0,4.8,18.0,41.0,19.03,4.7
2016,9,28,17,45,130.5,11.5,4.8,17.0,20.5,10.46,0.0
2016,9,28,18,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,6,15,150.0,13.0,3.45,11.5,25.0,101.41,0.0
2016,9,29,6,30,300.0,26.0,3.6,12.0,50.0,260.41,181.79
2016,9,29,6,45,410.5,36.0,3.75,12.5,95.5,358.42,293.92
2016,9,29,7,0,521.0,46.0,3.9,13.0,141.0,460.04,383.85
2016,9,29,7,15,586.0,53.0,3.85,13.5,191.5,529.86,442.6
2016,9,29,7,30,651.0,60.0,3.8,14.0,242.0,601.37,499.64
2016,9,29,7,45,694.0,65.0,3.8,14.5,292.5,649.07,535.65
2016,9,29,8,0,737.0,70.0,3.8,15.0,343.0,701.58,573.89
2016,9,29,8,15,766.0,74.0,3.8,15.5,391.5,740.08,600.23
2016,9,29,8,30,795.0,78.0,3.8,16.0,440.0,776.41,624.32
2016,9,29,8,45,816.0,81.0,3.8,17.0,485.0,802.3,639.04
2016,9,29,9,0,837.0,84.0,3.8,18.0,530.0,825.3,651.43
2016,9,29,9,15,852.5,86.5,3.85,18.5,569.5,839.9,659.14
2016,9,29,9,30,868.0,89.0,3.9,19.0,609.0,843.78,659.27
2016,9,29,9,45,881.5,90.0,3.95,20.0,643.5,848.5,658.95
2016,9,29,10,0,895.0,91.0,4.0,21.0,678.0,849.74,656.29
2016,9,29,10,15,902.5,92.5,4.05,21.5,704.5,843.05,649.47
2016,9,29,10,30,910.0,94.0,4.1,22.0,731.0,832.86,640.4
2016,9,29,10,45,915.5,94.5,4.15,22.5,750.5,816.54,627.18
2016,9,29,11,0,921.0,95.0,4.2,23.0,770.0,796.85,611.76
2016,9,29,11,15,923.5,95.5,4.25,23.0,781.5,771.64,593.71
2016,9,29,11,30,926.0,96.0,4.3,23.0,793.0,743.33,573.2
2016,9,29,11,45,928.0,95.5,4.4,23.5,796.0,710.74,547.17
2016,9,29,12,0,930.0,95.0,4.5,24.0,799.0,675.34,518.89
2016,9,29,12,15,928.5,94.5,4.55,24.0,794.0,635.22,487.37
2016,9,29,12,30,927.0,94.0,4.6,24.0,789.0,592.86,453.43
2016,9,29,12,45,923.0,93.5,4.7,24.5,776.0,547.18,415.44
2016,9,29,13,0,919.0,93.0,4.8,25.0,763.0,499.83,375.28
2016,9,29,13,15,913.0,92.0,4.85,24.5,742.0,449.81,333.4
2016,9,29,13,30,907.0,91.0,4.9,24.0,721.0,398.74,289.51
2016,9,29,13,45,900.0,89.0,4.95,24.0,693.5,345.75,242.69
2016,9,29,14,0,893.0,87.0,5.0,24.0,666.0,292.28,195.26
2016,9,29,14,15,881.0,85.0,5.05,23.5,631.0,237.57,148.34
2016,9,29,14,30,869.0,83.0,5.1,23.0,596.0,183.36,104.91
2016,9,29,14,45,854.0,80.5,5.15,22.5,555.5,129.24,68.85
2016,9,29,15,0,839.0,78.0,5.2,22.0,515.0,67.92,41.25
2016,9,29,15,15,817.5,75.0,5.2,21.5,469.5,54.94,41.83
2016,9,29,15,30,796.0,72.0,5.2,21.0,424.0,53.88,41.15
2016,9,29,15,45,766.0,68.0,5.2,20.5,375.0,51.97,39.71
2016,9,29,16,0,736.0,64.0,5.2,20.0,326.0,50.02,38.19
2016,9,29,16,15,692.0,59.0,5.15,19.0,275.5,47.13,35.86
2016,9,29,16,30,648.0,54.0,5.1,18.0,225.0,44.2,33.38
2016,9,29,16,45,578.0,47.5,5.05,17.5,175.0,36.42,26.41
2016,9,29,17,0,508.0,41.0,5.0,17.0,125.0,32.33,22.5
2016,9,29,17,15,389.0,31.0,4.9,16.0,81.5,24.95,15.36
