Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,17,30,270.0,21.0,4.8,15.0,38.0,17.34,1.56
2016,9,29,17,45,135.0,10.5,4.7,14.5,19.0,9.55,0.0
2016,9,29,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,147.5,12.5,3.8,10.5,24.0,99.08,0.0
2016,9,30,6,30,295.0,25.0,4.0,11.0,48.0,253.67,171.11
2016,9,30,6,45,408.0,35.0,4.2,11.5,93.0,354.34,291.38
2016,9,30,7,0,521.0,45.0,4.4,12.0,138.0,457.18,383.5
2016,9,30,7,15,586.5,51.5,4.45,12.5,188.0,526.39,442.74
2016,9,30,7,30,652.0,58.0,4.5,13.0,238.0,597.32,500.39
2016,9,30,7,45,696.5,63.0,4.55,14.0,289.0,646.25,537.16
2016,9,30,8,0,741.0,68.0,4.6,15.0,340.0,699.77,575.86
2016,9,30,8,15,770.0,71.5,4.6,15.5,388.5,737.53,602.0
2016,9,30,8,30,799.0,75.0,4.6,16.0,437.0,773.12,625.87
2016,9,30,8,45,820.0,78.0,4.7,16.5,481.5,798.92,642.54
2016,9,30,9,0,841.0,81.0,4.8,17.0,526.0,821.82,656.95
2016,9,30,9,15,856.0,83.5,4.85,17.5,565.5,828.43,659.02
2016,9,30,9,30,871.0,86.0,4.9,18.0,605.0,839.45,664.53
2016,9,30,9,45,882.5,87.5,4.95,18.5,638.5,843.0,664.66
2016,9,30,10,0,894.0,89.0,5.0,19.0,672.0,843.08,662.46
2016,9,30,10,15,902.0,90.5,5.05,19.0,699.0,836.76,657.09
2016,9,30,10,30,910.0,92.0,5.1,19.0,726.0,826.92,649.35
2016,9,30,10,45,914.5,93.5,5.2,19.5,745.0,810.84,636.22
2016,9,30,11,0,919.0,95.0,5.3,20.0,764.0,791.39,620.79
2016,9,30,11,15,922.0,95.5,5.35,20.0,775.5,766.53,602.46
2016,9,30,11,30,925.0,96.0,5.4,20.0,787.0,738.55,581.37
2016,9,30,11,45,925.5,96.0,5.5,20.5,790.5,705.42,554.22
2016,9,30,12,0,926.0,96.0,5.6,21.0,794.0,669.59,524.63
2016,9,30,12,15,925.0,96.0,5.65,21.0,789.0,630.32,492.75
2016,9,30,12,30,924.0,96.0,5.7,21.0,784.0,588.75,458.4
2016,9,30,12,45,917.0,97.0,5.8,21.0,770.5,542.96,420.07
2016,9,30,13,0,910.0,98.0,5.9,21.0,757.0,495.74,379.65
2016,9,30,13,15,903.5,97.0,5.9,20.5,736.0,445.85,336.69
2016,9,30,13,30,897.0,96.0,5.9,20.0,715.0,395.0,291.84
2016,9,30,13,45,887.5,94.5,5.95,20.0,686.5,342.1,244.16
2016,9,30,14,0,878.0,93.0,6.0,20.0,658.0,288.98,196.25
2016,9,30,14,15,865.5,91.0,5.95,19.5,623.0,234.93,149.19
2016,9,30,14,30,853.0,89.0,5.9,19.0,588.0,174.03,100.01
2016,9,30,14,45,837.0,86.0,5.85,19.0,547.5,119.84,63.86
2016,9,30,15,0,821.0,83.0,5.8,19.0,507.0,67.17,52.73
2016,9,30,15,15,798.5,80.0,5.7,18.5,461.5,58.66,45.62
2016,9,30,15,30,776.0,77.0,5.6,18.0,416.0,57.74,45.06
2016,9,30,15,45,746.5,72.0,5.5,17.5,367.5,55.19,43.05
2016,9,30,16,0,717.0,67.0,5.4,17.0,319.0,52.56,40.92
2016,9,30,16,15,671.0,62.0,5.2,16.5,268.5,45.48,34.78
2016,9,30,16,30,625.0,57.0,5.0,16.0,218.0,42.93,32.53
2016,9,30,16,45,556.5,49.0,4.85,16.0,168.5,37.77,27.75
2016,9,30,17,0,488.0,41.0,4.7,16.0,119.0,32.47,22.66
2016,9,30,17,15,366.5,30.5,4.45,15.0,76.5,24.64,14.99
2016,9,30,17,30,245.0,20.0,4.2,14.0,34.0,16.55,0.0
2016,9,30,17,45,122.5,10.0,3.95,13.5,17.0,9.1,0.0
2016,9,30,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,6,15,159.0,12.0,2.05,9.0,24.0,105.05,0.0
2016,10,1,6,30,318.0,24.0,2.4,10.0,48.0,264.58,169.95
2016,10,1,6,45,433.5,33.5,2.75,11.0,93.5,368.21,300.83
2016,10,1,7,0,549.0,43.0,3.1,12.0,139.0,472.46,393.11
2016,10,1,7,15,615.0,49.5,3.2,12.5,190.0,536.46,447.59
2016,10,1,7,30,681.0,56.0,3.3,13.0,241.0,609.1,505.96
2016,10,1,7,45,726.0,60.0,3.45,14.0,292.5,663.01,546.29
2016,10,1,8,0,771.0,64.0,3.6,15.0,344.0,715.98,584.2
2016,10,1,8,15,800.0,67.5,3.55,15.5,393.5,754.02,609.82
2016,10,1,8,30,829.0,71.0,3.5,16.0,443.0,789.82,633.1
2016,10,1,8,45,600.5,137.0,3.5,17.0,420.5,687.31,552.64
2016,10,1,9,0,372.0,203.0,3.5,18.0,398.0,549.01,440.78
2016,10,1,9,15,638.0,141.5,3.45,18.5,506.5,721.51,573.34
2016,10,1,9,30,904.0,80.0,3.4,19.0,615.0,856.56,667.04
2016,10,1,9,45,918.5,79.5,3.35,19.5,650.0,860.1,665.53
2016,10,1,10,0,933.0,79.0,3.3,20.0,685.0,860.09,662.69
2016,10,1,10,15,941.0,80.5,3.25,20.5,712.0,853.4,655.38
2016,10,1,10,30,949.0,82.0,3.2,21.0,739.0,843.05,645.75
2016,10,1,10,45,954.5,82.5,3.15,21.5,758.5,826.04,631.68
2016,10,1,11,0,960.0,83.0,3.1,22.0,778.0,805.53,615.4
2016,10,1,11,15,963.0,83.5,3.1,22.0,790.0,779.76,597.02
2016,10,1,11,30,966.0,84.0,3.1,22.0,802.0,750.73,576.2
2016,10,1,11,45,966.5,84.5,3.1,22.5,805.5,716.93,549.2
2016,10,1,12,0,967.0,85.0,3.1,23.0,809.0,680.28,519.77
2016,10,1,12,15,966.5,84.5,3.15,23.0,804.0,639.42,487.94
2016,10,1,12,30,966.0,84.0,3.2,23.0,799.0,596.14,453.5
2016,10,1,12,45,960.5,85.0,3.3,23.5,785.5,549.48,414.91
2016,10,1,13,0,955.0,86.0,3.4,24.0,772.0,501.16,374.1
2016,10,1,13,15,949.5,85.0,3.5,24.0,751.5,449.72,330.58
2016,10,1,13,30,944.0,84.0,3.6,24.0,731.0,397.12,285.03
2016,10,1,13,45,934.5,83.5,3.7,24.0,702.0,342.83,237.41
2016,10,1,14,0,925.0,83.0,3.8,24.0,673.0,288.22,189.4
2016,10,1,14,15,913.5,81.0,3.85,23.5,637.5,232.02,141.74
2016,10,1,14,30,902.0,79.0,3.9,23.0,602.0,176.23,98.08
2016,10,1,14,45,884.5,77.5,4.0,23.0,560.5,120.99,63.26
2016,10,1,15,0,867.0,76.0,4.1,23.0,519.0,67.22,51.9
2016,10,1,15,15,845.0,73.0,4.2,22.5,472.5,54.05,40.93
2016,10,1,15,30,823.0,70.0,4.3,22.0,426.0,52.91,40.18
2016,10,1,15,45,788.5,67.0,4.4,21.5,375.5,51.68,39.32
2016,10,1,16,0,754.0,64.0,4.5,21.0,325.0,50.49,38.45
2016,10,1,16,15,707.5,59.0,4.45,20.0,273.0,47.58,36.1
2016,10,1,16,30,661.0,54.0,4.4,19.0,221.0,44.64,33.6
2016,10,1,16,45,583.0,47.5,4.4,18.5,170.0,36.79,26.56
2016,10,1,17,0,505.0,41.0,4.4,18.0,119.0,32.71,22.6
2016,10,1,17,15,371.5,30.0,4.4,17.0,75.5,24.39,14.38
2016,10,1,17,30,238.0,19.0,4.4,16.0,32.0,15.78,0.0
2016,10,1,17,45,119.0,9.5,4.4,15.5,16.0,8.64,0.0
2016,10,1,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,146.0,11.5,2.45,9.5,22.0,96.51,0.0
2016,10,2,6,30,292.0,23.0,2.8,10.0,44.0,244.69,147.09
2016,10,2,6,45,402.0,33.5,3.15,11.0,88.0,346.17,282.56
2016,10,2,7,0,512.0,44.0,3.5,12.0,132.0,446.48,372.44
2016,10,2,7,15,579.5,50.5,3.65,12.5,182.0,516.34,432.48
2016,10,2,7,30,647.0,57.0,3.8,13.0,232.0,588.03,490.81
2016,10,2,7,45,348.0,99.0,4.0,13.5,195.5,417.24,350.85
2016,10,2,8,0,49.0,141.0,4.2,14.0,159.0,192.53,158.55
2016,10,2,8,15,114.5,165.0,4.3,14.5,214.0,285.17,236.66
2016,10,2,8,30,180.0,189.0,4.4,15.0,269.0,364.42,301.37
2016,10,2,8,45,177.0,211.0,4.5,15.5,296.5,384.55,315.61
2016,10,2,9,0,174.0,233.0,4.6,16.0,324.0,403.41,328.83
2016,10,2,9,15,257.0,238.5,4.65,16.5,384.0,488.39,395.93
2016,10,2,9,30,340.0,244.0,4.7,17.0,444.0,557.33,449.01
2016,10,2,9,45,303.0,267.5,4.8,17.5,453.0,545.21,436.55
2016,10,2,10,0,266.0,291.0,4.9,18.0,462.0,531.58,423.4
2016,10,2,10,15,170.0,301.5,4.95,18.0,412.5,443.54,352.82
2016,10,2,10,30,74.0,312.0,5.0,18.0,363.0,359.6,284.75
2016,10,2,10,45,106.5,329.5,5.05,18.0,405.0,396.14,313.75
2016,10,2,11,0,139.0,347.0,5.1,18.0,447.0,439.13,347.01
2016,10,2,11,15,92.0,331.5,5.15,18.0,398.5,373.52,294.86
2016,10,2,11,30,45.0,316.0,5.2,18.0,350.0,320.16,252.16
2016,10,2,11,45,25.5,257.5,5.3,18.0,277.0,249.35,196.23
2016,10,2,12,0,6.0,199.0,5.4,18.0,204.0,179.98,140.78
2016,10,2,12,15,3.0,118.0,5.45,18.5,120.5,106.35,81.34
2016,10,2,12,30,0.0,37.0,5.5,19.0,37.0,32.76,21.28
2016,10,2,12,45,50.0,186.5,5.6,19.5,222.5,187.31,146.29
2016,10,2,13,0,100.0,336.0,5.7,20.0,408.0,325.94,254.21
2016,10,2,13,15,261.0,304.5,5.75,19.5,484.0,348.7,269.78
2016,10,2,13,30,422.0,273.0,5.8,19.0,560.0,356.73,271.54
2016,10,2,13,45,384.5,270.0,5.85,19.0,523.5,319.12,240.11
2016,10,2,14,0,347.0,267.0,5.9,19.0,487.0,281.66,209.45
2016,10,2,14,15,343.5,253.0,5.95,19.0,461.0,246.4,180.14
2016,10,2,14,30,340.0,239.0,6.0,19.0,435.0,211.58,152.77
2016,10,2,14,45,582.5,161.5,6.05,19.0,468.0,144.26,94.49
2016,10,2,15,0,825.0,84.0,6.1,19.0,501.0,60.75,47.21
2016,10,2,15,15,801.0,80.5,6.05,18.5,455.0,59.46,46.36
2016,10,2,15,30,777.0,77.0,6.0,18.0,409.0,58.16,45.46
2016,10,2,15,45,740.5,73.5,6.0,17.5,359.5,56.77,44.46
2016,10,2,16,0,704.0,70.0,6.0,17.0,310.0,50.53,39.15
2016,10,2,16,15,654.0,64.0,5.8,16.5,259.0,47.32,36.41
2016,10,2,16,30,604.0,58.0,5.6,16.0,208.0,44.05,33.48
2016,10,2,16,45,524.0,50.5,5.45,15.5,158.5,39.33,29.1
2016,10,2,17,0,444.0,43.0,5.3,15.0,109.0,34.57,24.44
2016,10,2,17,15,308.5,31.0,4.95,14.5,68.0,25.42,15.08
2016,10,2,17,30,173.0,19.0,4.6,14.0,27.0,15.93,0.0
2016,10,2,17,45,86.5,9.5,4.25,13.5,13.5,8.64,0.0
2016,10,2,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,4.0,1.35,9.5,4.0,3.64,0.0
2016,10,3,6,30,0.0,8.0,1.6,10.0,8.0,7.02,0.0
2016,10,3,6,45,0.0,16.5,1.9,11.0,16.5,14.51,6.4
2016,10,3,7,0,0.0,25.0,2.2,12.0,25.0,22.0,13.12
2016,10,3,7,15,0.0,35.0,2.15,12.0,35.0,30.84,20.96
2016,10,3,7,30,0.0,45.0,2.1,12.0,45.0,39.69,28.73
2016,10,3,7,45,0.0,54.5,2.05,12.5,54.5,48.12,35.95
2016,10,3,8,0,0.0,64.0,2.0,13.0,64.0,56.55,43.04
2016,10,3,8,15,87.0,125.5,2.0,13.5,164.0,212.3,176.43
2016,10,3,8,30,174.0,187.0,2.0,14.0,264.0,356.64,293.73
2016,10,3,8,45,137.5,207.0,2.05,14.5,271.5,346.68,282.58
2016,10,3,9,0,101.0,227.0,2.1,15.0,279.0,320.61,259.64
2016,10,3,9,15,101.0,245.0,2.1,15.0,300.5,336.28,271.26
2016,10,3,9,30,101.0,263.0,2.1,15.0,322.0,351.33,282.14
2016,10,3,9,45,58.5,244.5,2.1,15.5,279.5,290.65,232.2
2016,10,3,10,0,16.0,226.0,2.1,16.0,237.0,221.78,175.75
2016,10,3,10,15,12.0,218.0,2.1,16.0,226.5,209.1,165.43
2016,10,3,10,30,8.0,210.0,2.1,16.0,216.0,196.99,155.44
2016,10,3,10,45,7.5,208.5,2.15,16.5,214.5,194.11,152.69
2016,10,3,11,0,7.0,207.0,2.2,17.0,213.0,191.35,150.06
2016,10,3,11,15,52.0,277.0,2.25,17.0,316.0,293.06,230.92
2016,10,3,11,30,97.0,347.0,2.3,17.0,419.0,383.86,300.76
2016,10,3,11,45,88.5,345.0,2.35,17.5,411.0,368.82,287.91
2016,10,3,12,0,80.0,343.0,2.4,18.0,403.0,354.25,275.97
2016,10,3,12,15,49.5,303.0,2.4,18.0,340.0,295.1,230.16
2016,10,3,12,30,19.0,263.0,2.4,18.0,277.0,239.87,187.16
2016,10,3,12,45,10.5,214.0,2.4,18.0,221.5,192.1,149.78
2016,10,3,13,0,2.0,165.0,2.4,18.0,166.0,145.58,112.96
2016,10,3,13,15,7.5,196.5,2.4,18.0,201.5,173.49,135.39
2016,10,3,13,30,13.0,228.0,2.4,18.0,237.0,199.56,156.04
2016,10,3,13,45,10.0,212.5,2.4,18.0,219.5,184.19,143.98
2016,10,3,14,0,7.0,197.0,2.4,18.0,202.0,169.31,132.43
2016,10,3,14,15,12.0,201.0,2.35,18.0,209.0,171.26,134.02
2016,10,3,14,30,17.0,205.0,2.3,18.0,216.0,172.0,134.7
2016,10,3,14,45,8.5,137.0,2.3,18.0,142.5,117.83,91.62
2016,10,3,15,0,0.0,69.0,2.3,18.0,69.0,61.02,47.64
2016,10,3,15,15,0.0,71.0,2.2,17.5,71.0,62.79,49.47
2016,10,3,15,30,0.0,73.0,2.1,17.0,73.0,64.56,51.27
2016,10,3,15,45,0.0,64.0,2.05,17.0,64.0,56.55,44.38
2016,10,3,16,0,0.0,55.0,2.0,17.0,55.0,48.56,37.43
2016,10,3,16,15,288.5,56.5,1.75,16.5,126.0,40.96,30.81
2016,10,3,16,30,577.0,58.0,1.5,16.0,197.0,44.14,33.59
2016,10,3,16,45,501.0,49.5,1.25,16.0,149.5,38.6,28.41
2016,10,3,17,0,425.0,41.0,1.0,16.0,102.0,32.94,22.9
2016,10,3,17,15,292.5,29.0,0.9,15.5,63.0,23.74,13.27
2016,10,3,17,30,160.0,17.0,0.8,15.0,24.0,15.46,0.0
2016,10,3,17,45,80.0,8.5,0.7,15.0,12.0,7.73,0.0
2016,10,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,85.5,12.5,1.4,11.0,18.0,61.31,0.0
2016,10,4,6,30,171.0,25.0,1.6,11.0,36.0,167.37,79.03
2016,10,4,6,45,280.0,39.5,1.8,11.5,77.0,270.46,217.57
2016,10,4,7,0,389.0,54.0,2.0,12.0,118.0,369.24,306.02
2016,10,4,7,15,463.5,63.5,2.05,12.5,166.5,445.22,371.11
2016,10,4,7,30,538.0,73.0,2.1,13.0,215.0,522.97,434.66
2016,10,4,7,45,274.5,99.0,2.2,13.5,172.0,342.04,286.38
2016,10,4,8,0,11.0,125.0,2.3,14.0,129.0,130.89,105.57
2016,10,4,8,15,39.5,153.0,2.25,14.5,170.0,195.15,159.74
2016,10,4,8,30,68.0,181.0,2.2,15.0,211.0,248.15,202.86
2016,10,4,8,45,80.5,202.5,2.15,15.5,241.5,279.51,227.17
2016,10,4,9,0,93.0,224.0,2.1,16.0,272.0,310.34,250.66
2016,10,4,9,15,218.0,231.5,2.05,16.5,355.0,431.35,346.9
2016,10,4,9,30,343.0,239.0,2.0,17.0,438.0,551.5,437.79
2016,10,4,9,45,609.0,168.5,1.95,17.5,546.0,705.58,553.17
2016,10,4,10,0,875.0,98.0,1.9,18.0,654.0,829.63,637.98
2016,10,4,10,15,643.0,188.5,1.9,18.5,606.5,729.59,562.61
2016,10,4,10,30,411.0,279.0,1.9,19.0,559.0,608.87,470.18
2016,10,4,10,45,347.0,303.5,1.95,19.5,544.5,570.86,440.54
2016,10,4,11,0,283.0,328.0,2.0,20.0,530.0,533.35,410.6
2016,10,4,11,15,283.5,333.0,2.05,20.0,538.0,523.82,403.28
2016,10,4,11,30,284.0,338.0,2.1,20.0,546.0,513.12,394.85
2016,10,4,11,45,319.0,330.0,2.2,20.5,564.5,511.56,393.06
2016,10,4,12,0,354.0,322.0,2.3,21.0,583.0,506.95,388.66
2016,10,4,12,15,351.5,321.5,2.4,21.0,579.0,484.4,371.16
2016,10,4,12,30,349.0,321.0,2.5,21.0,575.0,461.13,352.92
2016,10,4,12,45,352.0,313.0,2.6,21.5,565.0,433.77,330.71
2016,10,4,13,0,355.0,305.0,2.7,22.0,555.0,405.67,307.56
2016,10,4,13,15,354.5,296.0,2.85,22.0,539.5,374.77,282.56
2016,10,4,13,30,354.0,287.0,3.0,22.0,524.0,343.59,256.88
2016,10,4,13,45,625.0,187.0,3.15,22.0,584.5,316.01,225.75
2016,10,4,14,0,896.0,87.0,3.3,22.0,645.0,271.7,177.55
2016,10,4,14,15,883.5,85.0,3.35,22.0,609.5,216.97,131.29
2016,10,4,14,30,871.0,83.0,3.4,22.0,574.0,162.79,90.09
2016,10,4,14,45,854.5,80.5,3.5,22.0,533.5,100.85,52.38
2016,10,4,15,0,838.0,78.0,3.6,22.0,493.0,56.88,43.35
2016,10,4,15,15,814.5,74.5,3.65,21.5,447.0,55.43,42.35
2016,10,4,15,30,791.0,71.0,3.7,21.0,401.0,53.95,41.3
2016,10,4,15,45,755.0,67.5,3.75,21.0,351.5,52.38,40.05
2016,10,4,16,0,719.0,64.0,3.8,21.0,302.0,50.83,38.77
2016,10,4,16,15,668.5,58.5,3.7,20.0,251.0,47.51,36.03
2016,10,4,16,30,618.0,53.0,3.6,19.0,200.0,40.38,29.81
2016,10,4,16,45,529.0,46.0,3.5,18.5,150.5,35.88,25.66
2016,10,4,17,0,440.0,39.0,3.4,18.0,101.0,31.38,21.23
2016,10,4,17,15,294.5,27.5,3.45,17.0,61.0,22.55,11.63
2016,10,4,17,30,149.0,16.0,3.5,16.0,21.0,14.55,0.0
2016,10,4,17,45,74.5,8.0,3.55,15.5,10.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,5,6,15,118.0,11.0,1.85,8.5,18.5,78.62,0.0
2016,10,5,6,30,236.0,22.0,2.1,9.0,37.0,201.54,80.45
2016,10,5,6,45,374.5,32.5,2.4,10.0,81.5,323.45,261.14
2016,10,5,7,0,513.0,43.0,2.7,11.0,126.0,441.04,366.62
2016,10,5,7,15,586.5,49.5,2.9,12.0,176.5,514.43,429.36
2016,10,5,7,30,660.0,56.0,3.1,13.0,227.0,584.17,485.55
2016,10,5,7,45,712.5,60.0,3.35,14.0,279.5,642.63,530.39
2016,10,5,8,0,765.0,64.0,3.6,15.0,332.0,700.38,572.78
2016,10,5,8,15,796.0,67.5,3.75,15.5,381.0,739.26,600.18
2016,10,5,8,30,827.0,71.0,3.9,16.0,430.0,775.95,625.32
2016,10,5,8,45,853.0,72.5,4.05,17.0,476.5,803.48,642.02
2016,10,5,9,0,879.0,74.0,4.2,18.0,523.0,820.8,651.01
2016,10,5,9,15,894.5,76.5,4.1,18.5,563.0,835.06,657.93
2016,10,5,9,30,910.0,79.0,4.0,19.0,603.0,845.93,662.42
2016,10,5,9,45,922.5,80.0,3.95,19.5,637.5,849.06,661.69
2016,10,5,10,0,935.0,81.0,3.9,20.0,672.0,848.6,658.61
2016,10,5,10,15,942.5,82.0,3.85,20.5,698.5,840.49,650.3
2016,10,5,10,30,950.0,83.0,3.8,21.0,725.0,828.78,639.67
2016,10,5,10,45,957.5,82.5,3.8,21.5,745.0,811.84,625.8
2016,10,5,11,0,965.0,82.0,3.8,22.0,765.0,791.35,609.61
2016,10,5,11,15,967.5,82.5,3.75,22.0,776.0,764.87,590.24
2016,10,5,11,30,970.0,83.0,3.7,22.0,787.0,735.16,567.51
2016,10,5,11,45,972.0,82.5,3.7,22.5,790.0,701.05,539.86
2016,10,5,12,0,974.0,82.0,3.7,23.0,793.0,664.03,509.68
2016,10,5,12,15,972.5,81.5,3.7,23.0,787.5,622.27,476.43
2016,10,5,12,30,971.0,81.0,3.7,23.0,782.0,578.17,440.63
2016,10,5,12,45,957.5,85.5,3.7,23.0,766.0,530.69,401.36
2016,10,5,13,0,944.0,90.0,3.7,23.0,750.0,482.11,360.3
2016,10,5,13,15,937.5,89.0,3.65,23.0,728.5,430.77,316.05
2016,10,5,13,30,931.0,88.0,3.6,23.0,707.0,378.42,270.08
2016,10,5,13,45,921.5,86.5,3.6,23.0,677.5,324.05,222.11
2016,10,5,14,0,912.0,85.0,3.6,23.0,648.0,269.44,174.21
2016,10,5,14,15,899.5,83.0,3.55,23.0,612.5,213.93,127.65
2016,10,5,14,30,887.0,81.0,3.5,23.0,577.0,158.96,86.53
2016,10,5,14,45,868.5,78.5,3.5,23.0,535.0,104.06,56.04
2016,10,5,15,0,850.0,76.0,3.5,23.0,493.0,55.71,42.18
2016,10,5,15,15,826.0,73.0,3.45,22.5,446.5,54.57,41.45
2016,10,5,15,30,802.0,70.0,3.4,22.0,400.0,53.43,40.69
2016,10,5,15,45,767.5,66.0,3.35,22.0,350.0,51.43,39.06
2016,10,5,16,0,733.0,62.0,3.3,22.0,300.0,49.41,37.38
2016,10,5,16,15,681.0,56.5,2.95,21.0,248.5,46.01,34.57
2016,10,5,16,30,629.0,51.0,2.6,20.0,197.0,42.57,31.57
2016,10,5,16,45,545.0,44.0,2.3,19.5,147.5,34.41,24.23
2016,10,5,17,0,461.0,37.0,2.0,19.0,98.0,29.83,19.73
2016,10,5,17,15,309.5,25.5,2.0,18.0,58.5,20.9,9.62
2016,10,5,17,30,158.0,14.0,2.0,17.0,19.0,12.73,0.0
2016,10,5,17,45,79.0,7.0,2.05,16.0,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,6,6,15,122.0,10.5,2.1,8.5,17.5,80.16,0.0
2016,10,6,6,30,244.0,21.0,2.4,9.0,35.0,203.2,59.77
2016,10,6,6,45,376.5,31.0,2.75,10.0,78.5,321.83,258.73
2016,10,6,7,0,509.0,41.0,3.1,11.0,122.0,434.13,361.27
2016,10,6,7,15,581.0,48.0,3.2,11.5,172.0,506.57,424.36
2016,10,6,7,30,653.0,55.0,3.3,12.0,222.0,575.52,481.03
2016,10,6,7,45,701.0,59.5,3.45,13.0,272.5,630.76,523.49
2016,10,6,8,0,749.0,64.0,3.6,14.0,323.0,685.18,563.4
2016,10,6,8,15,779.5,67.5,3.55,14.5,371.5,723.25,589.71
2016,10,6,8,30,810.0,71.0,3.5,15.0,420.0,759.16,613.63
2016,10,6,8,45,833.0,73.5,3.45,16.0,465.0,785.22,628.49
2016,10,6,9,0,856.0,76.0,3.4,17.0,510.0,808.37,640.93
2016,10,6,9,15,871.5,78.0,3.35,17.5,549.5,814.54,642.13
2016,10,6,9,30,887.0,80.0,3.3,18.0,589.0,824.71,646.42
2016,10,6,9,45,904.5,79.0,3.3,19.0,623.5,829.58,646.01
2016,10,6,10,0,922.0,78.0,3.3,20.0,658.0,830.92,643.27
2016,10,6,10,15,929.5,79.5,3.25,20.5,684.0,823.54,635.5
2016,10,6,10,30,937.0,81.0,3.2,21.0,710.0,812.56,625.45
2016,10,6,10,45,943.0,81.0,3.15,22.0,729.5,795.27,609.99
2016,10,6,11,0,949.0,81.0,3.1,23.0,749.0,774.53,592.38
2016,10,6,11,15,952.0,81.5,3.0,23.5,760.0,748.81,572.36
2016,10,6,11,30,955.0,82.0,2.9,24.0,771.0,719.88,548.89
2016,10,6,11,45,957.0,81.5,2.85,24.5,774.0,686.26,521.8
2016,10,6,12,0,959.0,81.0,2.8,25.0,777.0,649.77,492.29
2016,10,6,12,15,958.0,81.0,2.8,25.0,772.0,609.35,460.51
2016,10,6,12,30,957.0,81.0,2.8,25.0,767.0,566.57,426.21
2016,10,6,12,45,952.0,81.5,2.8,25.5,753.0,520.18,387.57
2016,10,6,13,0,947.0,82.0,2.8,26.0,739.0,472.13,346.81
2016,10,6,13,15,941.5,81.0,2.75,26.0,718.0,421.2,303.52
2016,10,6,13,30,936.0,80.0,2.7,26.0,697.0,369.15,258.43
2016,10,6,13,45,928.0,78.5,2.7,26.0,668.5,315.12,211.4
2016,10,6,14,0,920.0,77.0,2.7,26.0,640.0,260.69,164.34
2016,10,6,14,15,908.0,75.0,2.65,26.0,605.0,205.05,118.55
2016,10,6,14,30,896.0,73.0,2.6,26.0,570.0,149.9,78.42
2016,10,6,14,45,879.5,71.0,2.6,26.0,528.5,95.23,49.71
2016,10,6,15,0,863.0,69.0,2.6,26.0,487.0,59.03,44.45
2016,10,6,15,15,840.5,66.0,2.5,25.5,441.0,56.93,42.94
2016,10,6,15,30,818.0,63.0,2.4,25.0,395.0,48.3,35.8
2016,10,6,15,45,785.0,59.5,2.35,25.0,345.5,46.49,34.35
2016,10,6,16,0,752.0,56.0,2.3,25.0,296.0,44.68,32.85
2016,10,6,16,15,702.5,51.0,2.0,23.5,245.0,41.51,30.32
2016,10,6,16,30,653.0,46.0,1.7,22.0,194.0,38.32,27.61
2016,10,6,16,45,570.0,39.5,1.4,21.0,145.0,33.62,23.35
2016,10,6,17,0,487.0,33.0,1.1,20.0,96.0,28.91,18.78
2016,10,6,17,15,243.5,25.0,1.15,19.0,56.5,20.54,8.36
2016,10,6,17,30,0.0,17.0,1.2,18.0,17.0,15.46,0.0
2016,10,6,17,45,0.0,8.5,1.25,17.5,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,128.0,9.5,0.85,12.5,16.5,82.37,0.0
2016,10,7,6,30,256.0,19.0,0.9,13.0,33.0,206.3,31.65
2016,10,7,6,45,380.5,29.0,1.0,13.5,75.5,320.79,250.45
2016,10,7,7,0,505.0,39.0,1.1,14.0,118.0,427.16,346.23
2016,10,7,7,15,576.5,46.0,1.25,14.5,167.0,498.72,406.76
2016,10,7,7,30,648.0,53.0,1.4,15.0,216.0,567.18,461.44
2016,10,7,7,45,693.5,57.5,1.55,15.5,266.0,620.11,501.85
2016,10,7,8,0,739.0,62.0,1.7,16.0,316.0,672.19,540.02
2016,10,7,8,15,710.0,74.0,1.85,17.0,346.5,673.57,538.59
2016,10,7,8,30,681.0,86.0,2.0,18.0,377.0,675.58,537.7
2016,10,7,8,45,539.0,136.5,2.2,19.0,382.0,616.2,490.81
2016,10,7,9,0,397.0,187.0,2.4,20.0,387.0,557.46,441.8
2016,10,7,9,15,409.5,201.0,2.5,21.0,421.0,579.1,455.69
2016,10,7,9,30,422.0,215.0,2.6,22.0,455.0,598.61,467.26
2016,10,7,9,45,410.5,233.5,2.75,23.0,478.5,601.18,466.05
2016,10,7,10,0,399.0,252.0,2.9,24.0,502.0,589.53,454.91
2016,10,7,10,15,494.0,228.5,2.85,24.5,550.0,640.76,491.62
2016,10,7,10,30,589.0,205.0,2.8,25.0,598.0,675.2,515.38
2016,10,7,10,45,586.5,213.5,2.8,25.5,614.0,664.32,505.05
2016,10,7,11,0,584.0,222.0,2.8,26.0,630.0,651.1,493.38
2016,10,7,11,15,596.0,222.0,2.7,26.5,644.0,637.5,481.36
2016,10,7,11,30,608.0,222.0,2.6,27.0,658.0,624.08,469.31
2016,10,7,11,45,571.0,236.0,2.55,27.5,646.5,584.44,438.3
2016,10,7,12,0,534.0,250.0,2.5,28.0,635.0,547.88,409.5
2016,10,7,12,15,521.0,252.5,2.4,28.0,626.0,515.31,384.28
2016,10,7,12,30,508.0,255.0,2.3,28.0,617.0,482.34,358.44
2016,10,7,12,45,490.5,257.5,2.25,28.5,602.0,447.12,330.11
2016,10,7,13,0,473.0,260.0,2.2,29.0,587.0,412.34,301.86
2016,10,7,13,15,516.5,234.5,2.15,29.0,581.0,378.74,273.96
2016,10,7,13,30,560.0,209.0,2.1,29.0,575.0,340.8,241.72
2016,10,7,13,45,543.5,204.0,2.05,29.0,547.0,298.02,206.72
2016,10,7,14,0,527.0,199.0,2.0,29.0,519.0,256.45,173.04
2016,10,7,14,15,492.0,197.5,1.9,29.0,483.0,215.87,142.23
2016,10,7,14,30,457.0,196.0,1.8,29.0,447.0,178.73,117.08
2016,10,7,14,45,429.0,185.5,1.75,29.0,407.0,139.45,95.32
2016,10,7,15,0,401.0,175.0,1.7,29.0,367.0,115.86,90.76
2016,10,7,15,15,420.5,152.5,1.5,28.5,337.0,103.24,80.82
2016,10,7,15,30,440.0,130.0,1.3,28.0,307.0,90.04,70.24
2016,10,7,15,45,402.0,121.5,1.1,27.5,267.0,85.73,66.94
2016,10,7,16,0,364.0,113.0,0.9,27.0,227.0,81.27,63.41
2016,10,7,16,15,330.5,96.0,0.9,26.0,186.0,70.38,54.44
2016,10,7,16,30,297.0,79.0,0.9,25.0,145.0,59.03,44.8
2016,10,7,16,45,243.5,61.5,0.9,24.5,106.5,46.77,34.02
2016,10,7,17,0,190.0,44.0,0.9,24.0,68.0,34.03,22.5
2016,10,7,17,15,95.0,27.0,0.95,23.5,39.0,21.77,7.52
2016,10,7,17,30,0.0,10.0,1.0,23.0,10.0,9.1,0.0
2016,10,7,17,45,0.0,5.0,1.05,22.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,6,15,74.0,10.0,0.3,14.5,14.0,51.52,0.0
2016,10,8,6,30,148.0,20.0,0.3,15.0,28.0,138.71,0.0
2016,10,8,6,45,278.5,33.0,0.3,15.5,68.0,258.49,197.72
2016,10,8,7,0,409.0,46.0,0.3,16.0,108.0,369.04,294.35
2016,10,8,7,15,488.5,55.0,0.45,16.5,156.5,446.57,358.69
2016,10,8,7,30,568.0,64.0,0.6,17.0,205.0,526.46,421.86
2016,10,8,7,45,619.5,70.0,0.8,17.5,254.5,583.24,465.17
2016,10,8,8,0,671.0,76.0,1.0,18.0,304.0,639.7,506.78
2016,10,8,8,15,706.0,81.0,1.1,19.0,352.0,681.1,534.21
2016,10,8,8,30,741.0,86.0,1.2,20.0,400.0,720.71,559.62
2016,10,8,8,45,766.0,90.0,1.35,21.0,444.0,744.68,573.96
2016,10,8,9,0,791.0,94.0,1.5,22.0,488.0,770.54,589.48
2016,10,8,9,15,809.0,97.0,1.55,23.0,527.5,786.52,596.97
2016,10,8,9,30,827.0,100.0,1.6,24.0,567.0,799.25,602.29
2016,10,8,9,45,872.5,89.0,1.7,25.5,607.5,808.0,604.29
2016,10,8,10,0,918.0,78.0,1.8,27.0,648.0,820.03,608.54
2016,10,8,10,15,926.0,79.5,1.75,27.5,674.0,812.91,601.01
2016,10,8,10,30,934.0,81.0,1.7,28.0,700.0,802.21,591.46
2016,10,8,10,45,938.5,82.0,1.7,28.5,719.0,784.8,578.1
2016,10,8,11,0,943.0,83.0,1.7,29.0,738.0,763.98,562.67
2016,10,8,11,15,946.0,83.5,1.6,29.5,749.0,738.27,543.06
2016,10,8,11,30,949.0,84.0,1.5,30.0,760.0,709.39,520.07
2016,10,8,11,45,949.0,84.5,1.4,30.5,763.0,675.58,493.52
2016,10,8,12,0,949.0,85.0,1.3,31.0,766.0,639.03,464.81
2016,10,8,12,15,805.5,139.5,1.2,31.0,714.0,570.98,414.21
2016,10,8,12,30,662.0,194.0,1.1,31.0,662.0,506.89,366.61
2016,10,8,12,45,661.5,189.5,1.05,31.5,650.0,467.72,335.89
2016,10,8,13,0,661.0,185.0,1.0,32.0,638.0,427.37,303.53
2016,10,8,13,15,659.5,179.0,0.95,32.0,619.5,384.42,269.27
2016,10,8,13,30,658.0,173.0,0.9,32.0,601.0,340.75,233.81
2016,10,8,13,45,658.5,163.0,0.85,32.0,576.0,293.85,195.56
2016,10,8,14,0,659.0,153.0,0.8,32.0,551.0,246.43,157.1
2016,10,8,14,15,771.5,115.0,0.8,31.5,554.0,194.35,112.38
2016,10,8,14,30,884.0,77.0,0.8,31.0,557.0,143.42,73.11
2016,10,8,14,45,866.5,74.5,0.85,31.0,516.0,89.09,47.74
2016,10,8,15,0,849.0,72.0,0.9,31.0,475.0,53.28,38.74
2016,10,8,15,15,824.5,69.0,0.85,30.5,429.0,52.04,37.96
2016,10,8,15,30,800.0,66.0,0.8,30.0,383.0,50.79,37.11
2016,10,8,15,45,765.5,62.0,0.8,30.0,333.5,48.67,35.43
2016,10,8,16,0,731.0,58.0,0.8,30.0,284.0,46.54,33.68
2016,10,8,16,15,678.0,53.0,0.85,28.5,233.5,43.45,31.26
2016,10,8,16,30,625.0,48.0,0.9,27.0,183.0,40.37,28.67
2016,10,8,16,45,539.0,40.0,0.95,26.0,134.5,31.47,20.91
2016,10,8,17,0,453.0,32.0,1.0,25.0,86.0,25.86,15.56
2016,10,8,17,15,226.5,16.0,1.05,24.0,43.0,12.63,0.81
2016,10,8,17,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,15,117.5,8.5,1.2,13.5,14.5,74.77,0.0
2016,10,9,6,30,235.0,17.0,1.2,14.0,29.0,187.02,0.0
2016,10,9,6,45,364.0,28.0,1.2,14.5,70.5,306.8,235.09
2016,10,9,7,0,493.0,39.0,1.2,15.0,112.0,415.86,335.39
2016,10,9,7,15,567.0,46.0,1.2,15.5,161.0,488.29,396.5
2016,10,9,7,30,641.0,53.0,1.2,16.0,210.0,557.38,450.84
2016,10,9,7,45,687.0,58.5,1.2,17.0,260.0,611.4,490.05
2016,10,9,8,0,733.0,64.0,1.2,18.0,310.0,664.6,526.56
2016,10,9,8,15,765.0,68.0,1.0,19.0,358.0,703.74,549.12
2016,10,9,8,30,797.0,72.0,0.8,20.0,406.0,740.78,568.69
2016,10,9,8,45,818.5,75.5,0.65,21.0,450.5,766.33,579.85
2016,10,9,9,0,840.0,79.0,0.5,22.0,495.0,788.97,588.49
2016,10,9,9,15,856.5,81.0,0.4,23.0,534.0,802.59,591.68
2016,10,9,9,30,873.0,83.0,0.3,24.0,573.0,806.17,588.41
2016,10,9,9,45,887.0,84.5,0.25,25.0,607.0,810.77,586.95
2016,10,9,10,0,901.0,86.0,0.2,26.0,641.0,811.86,583.38
2016,10,9,10,15,909.5,87.0,0.3,27.0,667.0,804.53,577.12
2016,10,9,10,30,918.0,88.0,0.4,28.0,693.0,793.69,568.96
2016,10,9,10,45,922.5,89.5,0.5,29.0,712.0,776.91,557.15
2016,10,9,11,0,927.0,91.0,0.6,30.0,731.0,756.75,543.27
2016,10,9,11,15,929.5,91.5,0.7,30.5,741.5,730.91,526.05
2016,10,9,11,30,932.0,92.0,0.8,31.0,752.0,701.98,505.8
2016,10,9,11,45,931.5,93.0,0.95,31.5,754.5,668.71,482.61
2016,10,9,12,0,931.0,94.0,1.1,32.0,757.0,632.76,456.81
2016,10,9,12,15,929.5,94.0,1.25,32.0,751.0,592.85,428.25
2016,10,9,12,30,928.0,94.0,1.4,32.0,745.0,550.7,396.99
2016,10,9,12,45,920.5,94.5,1.55,32.5,730.5,504.21,360.73
2016,10,9,13,0,913.0,95.0,1.7,33.0,716.0,456.37,322.36
2016,10,9,13,15,906.0,94.0,1.85,32.5,694.5,406.35,282.47
2016,10,9,13,30,899.0,93.0,2.0,32.0,673.0,355.43,240.66
2016,10,9,13,45,884.0,93.5,2.2,32.0,643.0,302.96,196.84
2016,10,9,14,0,869.0,94.0,2.4,32.0,613.0,244.72,149.16
2016,10,9,14,15,855.0,91.5,2.5,31.5,577.5,190.44,106.91
2016,10,9,14,30,841.0,89.0,2.6,31.0,542.0,137.04,70.91
2016,10,9,14,45,817.5,87.5,2.75,31.0,500.0,85.19,47.7
2016,10,9,15,0,794.0,86.0,2.9,31.0,458.0,63.51,47.27
2016,10,9,15,15,766.5,82.0,2.95,30.5,412.5,61.86,46.15
2016,10,9,15,30,739.0,78.0,3.0,30.0,367.0,60.19,44.99
2016,10,9,15,45,697.5,73.5,3.15,29.5,317.5,52.85,39.02
2016,10,9,16,0,656.0,69.0,3.3,29.0,268.0,50.92,37.52
2016,10,9,16,15,598.5,62.0,3.25,28.0,218.5,46.88,34.2
2016,10,9,16,30,541.0,55.0,3.2,27.0,169.0,42.76,30.64
2016,10,9,16,45,447.0,45.5,3.15,26.0,122.5,36.24,24.82
2016,10,9,17,0,353.0,36.0,3.1,25.0,76.0,29.57,18.37
2016,10,9,17,15,176.5,18.0,3.25,24.0,38.0,14.48,0.0
2016,10,9,17,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
