Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,11.0,1.55,11.5,11.0,10.01,0.0
2016,10,10,6,30,0.0,22.0,1.8,12.0,22.0,26.26,0.0
2016,10,10,6,45,134.5,36.5,2.05,12.5,56.0,157.99,119.86
2016,10,10,7,0,269.0,51.0,2.3,13.0,90.0,278.87,229.02
2016,10,10,7,15,321.5,66.5,2.35,13.0,131.0,339.13,282.75
2016,10,10,7,30,374.0,82.0,2.4,13.0,172.0,401.29,336.07
2016,10,10,7,45,431.0,88.0,2.5,13.5,214.5,455.42,380.8
2016,10,10,8,0,488.0,94.0,2.6,14.0,257.0,510.66,424.77
2016,10,10,8,15,414.5,124.5,2.6,14.0,277.0,495.69,410.28
2016,10,10,8,30,341.0,155.0,2.6,14.0,297.0,459.91,379.75
2016,10,10,8,45,555.5,127.0,2.65,14.5,387.5,618.39,504.92
2016,10,10,9,0,770.0,99.0,2.7,15.0,478.0,757.21,606.35
2016,10,10,9,15,788.5,102.0,2.65,15.5,516.5,769.04,610.9
2016,10,10,9,30,807.0,105.0,2.6,16.0,555.0,781.95,617.28
2016,10,10,9,45,832.0,103.0,2.6,17.0,590.0,791.06,620.11
2016,10,10,10,0,857.0,101.0,2.6,18.0,625.0,796.57,620.48
2016,10,10,10,15,866.0,102.5,2.6,18.5,651.0,789.9,613.51
2016,10,10,10,30,875.0,104.0,2.6,19.0,677.0,779.75,604.35
2016,10,10,10,45,883.0,104.0,2.6,20.0,696.0,759.14,586.85
2016,10,10,11,0,891.0,104.0,2.6,21.0,715.0,740.51,570.91
2016,10,10,11,15,894.5,104.5,2.6,21.5,726.0,716.01,550.79
2016,10,10,11,30,898.0,105.0,2.6,22.0,737.0,688.48,528.34
2016,10,10,11,45,900.5,104.5,2.65,23.0,740.0,656.46,501.64
2016,10,10,12,0,903.0,104.0,2.7,24.0,743.0,621.73,472.62
2016,10,10,12,15,901.5,104.0,2.75,24.0,737.5,582.7,441.72
2016,10,10,12,30,900.0,104.0,2.8,24.0,732.0,541.51,408.41
2016,10,10,12,45,704.5,170.5,2.9,24.5,656.5,464.62,348.13
2016,10,10,13,0,509.0,237.0,3.0,25.0,581.0,401.48,299.05
2016,10,10,13,15,501.5,233.5,3.05,25.0,563.5,365.16,269.03
2016,10,10,13,30,494.0,230.0,3.1,25.0,546.0,328.86,238.52
2016,10,10,13,45,484.0,223.5,3.2,25.0,522.0,289.86,205.98
2016,10,10,14,0,474.0,217.0,3.3,25.0,498.0,251.51,174.41
2016,10,10,14,15,645.5,156.5,3.4,24.5,515.0,201.07,127.51
2016,10,10,14,30,817.0,96.0,3.5,24.0,532.0,136.62,74.45
2016,10,10,14,45,792.0,94.5,3.6,24.0,490.5,86.16,52.46
2016,10,10,15,0,767.0,93.0,3.7,24.0,449.0,62.5,47.89
2016,10,10,15,15,738.0,88.5,3.85,23.5,403.5,60.88,46.76
2016,10,10,15,30,709.0,84.0,4.0,23.0,358.0,59.24,45.58
2016,10,10,15,45,660.5,80.0,4.15,22.5,308.5,57.87,44.58
2016,10,10,16,0,612.0,76.0,4.3,22.0,259.0,56.59,43.59
2016,10,10,16,15,550.5,68.0,4.35,21.0,210.0,51.95,39.65
2016,10,10,16,30,489.0,60.0,4.4,20.0,161.0,47.22,35.43
2016,10,10,16,45,385.5,49.0,4.45,19.0,115.0,39.52,28.37
2016,10,10,17,0,282.0,38.0,4.5,18.0,69.0,29.73,18.91
2016,10,10,17,15,141.0,19.0,4.45,17.0,34.5,14.97,0.0
2016,10,10,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,6,15,62.0,8.5,1.35,9.5,11.5,7.73,0.0
2016,10,11,6,30,124.0,17.0,1.5,10.0,23.0,115.25,0.0
2016,10,11,6,45,253.0,31.0,1.65,11.0,61.5,237.3,180.0
2016,10,11,7,0,382.0,45.0,1.8,12.0,100.0,345.27,283.13
2016,10,11,7,15,462.5,54.5,1.95,12.5,147.0,422.57,350.83
2016,10,11,7,30,543.0,64.0,2.1,13.0,194.0,502.23,417.4
2016,10,11,7,45,597.0,70.5,2.25,13.5,243.0,560.36,463.73
2016,10,11,8,0,651.0,77.0,2.4,14.0,292.0,618.25,507.91
2016,10,11,8,15,687.0,82.5,2.4,14.5,339.0,660.23,537.74
2016,10,11,8,30,723.0,88.0,2.4,15.0,386.0,700.45,565.38
2016,10,11,8,45,752.0,91.0,2.45,15.5,430.0,729.86,584.63
2016,10,11,9,0,781.0,94.0,2.5,16.0,474.0,752.86,598.94
2016,10,11,9,15,799.5,96.5,2.55,16.5,513.0,768.32,607.68
2016,10,11,9,30,818.0,99.0,2.6,17.0,552.0,780.54,614.15
2016,10,11,9,45,851.0,93.5,2.7,17.5,588.5,791.73,620.27
2016,10,11,10,0,884.0,88.0,2.8,18.0,625.0,793.28,619.58
2016,10,11,10,15,892.5,89.5,2.8,18.5,651.0,786.52,612.57
2016,10,11,10,30,901.0,91.0,2.8,19.0,677.0,776.3,603.33
2016,10,11,10,45,907.0,92.0,2.85,19.5,696.0,760.25,590.4
2016,10,11,11,0,913.0,93.0,2.9,20.0,715.0,740.84,575.25
2016,10,11,11,15,916.5,93.5,2.9,20.0,726.0,715.93,555.78
2016,10,11,11,30,920.0,94.0,2.9,20.0,737.0,687.93,533.68
2016,10,11,11,45,919.5,95.0,2.9,20.5,739.0,654.98,506.59
2016,10,11,12,0,919.0,96.0,2.9,21.0,741.0,619.4,477.16
2016,10,11,12,15,918.0,95.5,2.85,21.0,736.0,579.72,444.89
2016,10,11,12,30,917.0,95.0,2.8,21.0,731.0,537.81,410.19
2016,10,11,12,45,727.5,161.0,2.8,21.5,659.5,463.44,350.75
2016,10,11,13,0,538.0,227.0,2.8,22.0,588.0,402.52,302.51
2016,10,11,13,15,535.0,220.5,2.85,21.5,570.0,364.23,270.93
2016,10,11,13,30,532.0,214.0,2.9,21.0,552.0,325.57,238.33
2016,10,11,13,45,535.5,200.5,2.95,21.0,527.5,283.02,201.81
2016,10,11,14,0,539.0,187.0,3.0,21.0,503.0,239.9,165.21
2016,10,11,14,15,515.0,182.5,3.1,20.5,470.5,198.91,133.48
2016,10,11,14,30,491.0,178.0,3.2,20.0,438.0,160.21,107.49
2016,10,11,14,45,492.0,162.0,3.35,20.0,405.0,116.9,84.51
2016,10,11,15,0,493.0,146.0,3.5,20.0,372.0,98.48,79.64
2016,10,11,15,15,599.5,114.5,3.65,19.5,362.0,79.81,63.94
2016,10,11,15,30,706.0,83.0,3.8,19.0,352.0,58.71,45.88
2016,10,11,15,45,662.0,78.0,3.95,18.5,303.0,56.55,44.19
2016,10,11,16,0,618.0,73.0,4.1,18.0,254.0,54.41,42.41
2016,10,11,16,15,555.5,65.0,4.1,17.5,205.0,49.66,38.22
2016,10,11,16,30,493.0,57.0,4.1,17.0,156.0,44.82,33.75
2016,10,11,16,45,393.5,46.0,4.2,16.5,111.0,37.02,26.46
2016,10,11,17,0,294.0,35.0,4.3,16.0,66.0,29.0,18.2
2016,10,11,17,15,147.0,17.5,4.25,15.0,33.0,14.28,0.0
2016,10,11,17,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,12,6,15,59.0,8.0,1.3,8.5,10.5,7.28,0.0
2016,10,12,6,30,118.0,16.0,1.4,9.0,21.0,84.69,0.0
2016,10,12,6,45,255.5,30.0,1.55,10.0,60.0,237.0,177.33
2016,10,12,7,0,393.0,44.0,1.7,11.0,99.0,350.01,287.22
2016,10,12,7,15,476.0,53.5,1.7,11.5,146.5,428.97,356.23
2016,10,12,7,30,559.0,63.0,1.7,12.0,194.0,510.41,423.69
2016,10,12,7,45,294.0,93.5,1.7,13.0,163.5,359.01,299.18
2016,10,12,8,0,29.0,124.0,1.7,14.0,133.0,157.41,128.06
2016,10,12,8,15,34.5,142.0,1.65,14.5,154.5,179.14,146.26
2016,10,12,8,30,40.0,160.0,1.6,15.0,176.0,200.72,163.37
2016,10,12,8,45,136.0,183.0,1.6,15.5,247.0,313.45,255.92
2016,10,12,9,0,232.0,206.0,1.6,16.0,318.0,412.35,333.7
2016,10,12,9,15,273.0,217.5,1.65,16.5,360.0,467.22,374.26
2016,10,12,9,30,314.0,229.0,1.7,17.0,402.0,506.39,402.64
2016,10,12,9,45,421.0,213.0,1.8,17.5,459.0,578.63,456.83
2016,10,12,10,0,528.0,197.0,1.9,18.0,516.0,635.12,498.17
2016,10,12,10,15,707.0,150.0,2.1,18.0,596.0,715.52,558.98
2016,10,12,10,30,886.0,103.0,2.3,18.0,676.0,779.12,605.21
2016,10,12,10,45,891.0,104.5,2.5,18.5,694.0,762.24,592.15
2016,10,12,11,0,896.0,106.0,2.7,19.0,712.0,738.12,573.99
2016,10,12,11,15,899.0,106.5,2.9,19.0,722.5,713.02,555.29
2016,10,12,11,30,902.0,107.0,3.1,19.0,733.0,684.92,533.88
2016,10,12,11,45,770.0,156.0,3.3,19.5,692.0,620.16,482.54
2016,10,12,12,0,638.0,205.0,3.5,20.0,651.0,556.35,431.84
2016,10,12,12,15,641.5,200.5,3.5,20.0,645.5,523.1,405.03
2016,10,12,12,30,645.0,196.0,3.5,20.0,640.0,488.08,376.11
2016,10,12,12,45,583.5,212.0,3.55,20.5,607.5,438.65,335.38
2016,10,12,13,0,522.0,228.0,3.6,21.0,575.0,394.51,298.72
2016,10,12,13,15,510.5,226.0,3.6,21.0,557.0,357.6,267.39
2016,10,12,13,30,499.0,224.0,3.6,21.0,539.0,321.04,236.03
2016,10,12,13,45,519.5,204.0,3.65,21.0,519.0,279.27,199.61
2016,10,12,14,0,540.0,184.0,3.7,21.0,499.0,235.39,161.76
2016,10,12,14,15,492.5,185.5,3.85,20.5,459.5,195.64,132.14
2016,10,12,14,30,445.0,187.0,4.0,20.0,420.0,160.57,110.1
2016,10,12,14,45,607.0,137.5,4.15,20.0,428.5,100.46,71.58
2016,10,12,15,0,769.0,88.0,4.3,20.0,437.0,65.57,51.38
2016,10,12,15,15,502.5,118.5,4.25,19.5,337.5,81.99,65.88
2016,10,12,15,30,236.0,149.0,4.2,19.0,238.0,107.11,87.92
2016,10,12,15,45,438.0,107.5,4.2,18.5,244.0,77.01,62.05
2016,10,12,16,0,640.0,66.0,4.2,18.0,250.0,49.07,37.7
2016,10,12,16,15,578.0,59.0,3.85,17.0,201.5,44.93,34.11
2016,10,12,16,30,516.0,52.0,3.5,16.0,153.0,40.73,30.26
2016,10,12,16,45,419.0,41.5,3.2,15.5,108.0,33.21,23.21
2016,10,12,17,0,322.0,31.0,2.9,15.0,63.0,25.47,15.06
2016,10,12,17,15,161.0,15.5,2.9,14.5,31.5,12.58,0.0
2016,10,12,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.95,10.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,2.0,10.0,19.0,17.28,0.0
2016,10,13,6,45,168.5,30.5,2.15,10.5,53.0,182.26,132.53
2016,10,13,7,0,337.0,42.0,2.3,11.0,87.0,309.79,254.96
2016,10,13,7,15,395.0,54.5,2.55,11.5,129.5,372.74,311.94
2016,10,13,7,30,453.0,67.0,2.8,12.0,172.0,437.5,367.83
2016,10,13,7,45,500.5,75.5,3.05,12.5,216.5,491.09,412.56
2016,10,13,8,0,548.0,84.0,3.3,13.0,261.0,544.38,455.37
2016,10,13,8,15,580.0,90.5,3.3,13.5,303.0,582.73,484.0
2016,10,13,8,30,612.0,97.0,3.3,14.0,345.0,619.47,510.46
2016,10,13,8,45,571.5,121.5,3.35,15.0,372.5,617.83,505.47
2016,10,13,9,0,531.0,146.0,3.4,16.0,400.0,606.57,492.84
2016,10,13,9,15,430.0,185.0,3.35,16.5,402.0,567.12,457.95
2016,10,13,9,30,329.0,224.0,3.3,17.0,404.0,511.27,410.99
2016,10,13,9,45,356.0,233.0,3.25,18.0,438.0,534.75,426.83
2016,10,13,10,0,383.0,242.0,3.2,19.0,472.0,556.26,440.45
2016,10,13,10,15,279.0,272.0,3.2,19.5,443.0,498.76,392.92
2016,10,13,10,30,175.0,302.0,3.2,20.0,414.0,431.55,338.49
2016,10,13,10,45,307.0,283.5,3.2,20.5,487.0,507.9,397.55
2016,10,13,11,0,439.0,265.0,3.2,21.0,560.0,575.76,447.86
2016,10,13,11,15,361.0,291.0,3.25,21.0,536.0,522.88,406.18
2016,10,13,11,30,283.0,317.0,3.3,21.0,512.0,480.42,372.65
2016,10,13,11,45,285.5,316.0,3.35,21.5,513.5,464.7,359.59
2016,10,13,12,0,288.0,315.0,3.4,22.0,515.0,448.0,345.58
2016,10,13,12,15,368.0,291.0,3.5,22.0,544.0,451.09,347.37
2016,10,13,12,30,448.0,267.0,3.6,22.0,573.0,448.86,344.13
2016,10,13,12,45,448.0,261.5,3.75,22.5,562.5,417.65,317.9
2016,10,13,13,0,448.0,256.0,3.9,23.0,552.0,385.7,290.77
2016,10,13,13,15,439.0,250.0,3.95,23.0,532.0,349.66,260.73
2016,10,13,13,30,430.0,244.0,4.0,23.0,512.0,314.0,230.73
2016,10,13,13,45,429.5,231.5,4.05,23.0,489.0,276.04,198.7
2016,10,13,14,0,429.0,219.0,4.1,23.0,466.0,238.01,167.11
2016,10,13,14,15,458.0,197.0,4.1,22.5,446.5,197.06,133.88
2016,10,13,14,30,487.0,175.0,4.1,22.0,427.0,153.27,102.53
2016,10,13,14,45,431.0,170.5,4.15,21.5,380.5,116.99,94.72
2016,10,13,15,0,375.0,166.0,4.2,21.0,334.0,117.95,96.02
2016,10,13,15,15,356.0,150.0,4.2,20.5,296.5,108.25,88.17
2016,10,13,15,30,337.0,134.0,4.2,20.0,259.0,98.21,79.91
2016,10,13,15,45,316.5,118.0,4.2,19.5,222.5,87.81,71.19
2016,10,13,16,0,296.0,102.0,4.2,19.0,186.0,77.04,61.96
2016,10,13,16,15,268.0,84.5,4.0,18.5,149.5,64.84,51.26
2016,10,13,16,30,240.0,67.0,3.8,18.0,113.0,50.53,38.47
2016,10,13,16,45,192.0,49.5,3.6,17.5,79.0,37.97,26.99
2016,10,13,17,0,144.0,32.0,3.4,17.0,45.0,24.94,14.05
2016,10,13,17,15,72.0,16.0,3.05,16.5,22.5,14.55,0.0
2016,10,13,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,4.5,4.15,14.0,4.5,0.0,0.0
2016,10,14,6,30,0.0,9.0,4.2,14.0,9.0,8.19,0.0
2016,10,14,6,45,5.5,26.5,4.3,14.5,27.5,30.5,16.41
2016,10,14,7,0,11.0,44.0,4.4,15.0,46.0,53.17,38.52
2016,10,14,7,15,24.0,64.0,4.5,15.0,69.5,91.31,71.85
2016,10,14,7,30,37.0,84.0,4.6,15.0,93.0,122.3,99.05
2016,10,14,7,45,45.5,104.0,4.7,15.5,117.0,149.76,122.54
2016,10,14,8,0,54.0,124.0,4.8,16.0,141.0,176.91,145.26
2016,10,14,8,15,58.0,143.5,4.9,16.0,164.5,199.68,164.05
2016,10,14,8,30,62.0,163.0,5.0,16.0,188.0,222.06,182.22
2016,10,14,8,45,31.0,153.5,5.1,16.5,166.0,181.45,147.07
2016,10,14,9,0,0.0,144.0,5.2,17.0,144.0,133.86,106.18
2016,10,14,9,15,20.0,181.5,5.2,17.0,192.5,186.58,149.9
2016,10,14,9,30,40.0,219.0,5.2,17.0,241.0,251.76,202.88
2016,10,14,9,45,21.5,197.0,5.25,17.5,209.0,199.36,159.15
2016,10,14,10,0,3.0,175.0,5.3,18.0,177.0,162.0,127.76
2016,10,14,10,15,4.0,181.0,5.2,18.0,183.5,167.53,132.07
2016,10,14,10,30,5.0,187.0,5.1,18.0,190.0,173.02,136.31
2016,10,14,10,45,2.5,139.0,5.1,18.5,140.5,126.04,97.86
2016,10,14,11,0,0.0,91.0,5.1,19.0,91.0,80.71,60.71
2016,10,14,11,15,0.0,106.5,5.0,19.0,106.5,94.59,71.99
2016,10,14,11,30,0.0,122.0,4.9,19.0,122.0,108.38,83.15
2016,10,14,11,45,0.0,88.0,4.8,19.0,88.0,78.06,58.46
2016,10,14,12,0,0.0,54.0,4.7,19.0,54.0,47.82,33.74
2016,10,14,12,15,1.0,113.0,4.6,19.0,114.0,100.64,76.89
2016,10,14,12,30,2.0,172.0,4.5,19.0,174.0,152.23,118.53
2016,10,14,12,45,1.0,152.5,4.4,19.0,153.5,134.49,104.26
2016,10,14,13,0,0.0,133.0,4.3,19.0,133.0,117.04,90.26
2016,10,14,13,15,0.0,120.5,4.2,19.0,120.5,106.12,81.52
2016,10,14,13,30,0.0,108.0,4.1,19.0,108.0,95.29,72.83
2016,10,14,13,45,2.0,142.0,4.05,19.0,143.5,123.91,96.19
2016,10,14,14,0,4.0,176.0,4.0,19.0,179.0,150.47,117.77
2016,10,14,14,15,3.5,169.5,3.85,18.5,171.5,143.73,112.74
2016,10,14,14,30,3.0,163.0,3.7,18.0,164.0,136.91,107.72
2016,10,14,14,45,1.5,115.0,3.55,18.0,115.5,99.08,80.65
2016,10,14,15,0,0.0,67.0,3.4,18.0,67.0,59.23,46.31
2016,10,14,15,15,0.0,66.5,3.25,18.0,66.5,58.78,46.07
2016,10,14,15,30,0.0,66.0,3.1,18.0,66.0,58.33,45.79
2016,10,14,15,45,0.0,56.5,3.0,18.0,56.5,49.89,38.45
2016,10,14,16,0,0.0,47.0,2.9,18.0,47.0,41.47,31.02
2016,10,14,16,15,0.0,37.0,2.6,17.5,37.0,32.61,23.17
2016,10,14,16,30,0.0,27.0,2.3,17.0,27.0,23.77,15.23
2016,10,14,16,45,0.0,18.5,2.0,16.5,18.5,16.27,8.38
2016,10,14,17,0,0.0,10.0,1.7,16.0,10.0,8.78,1.12
2016,10,14,17,15,0.0,5.0,1.55,15.5,5.0,4.55,0.0
2016,10,14,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,15,6,15,48.0,6.5,1.15,10.5,8.0,0.0,0.0
2016,10,15,6,30,96.0,13.0,1.3,11.0,16.0,67.98,0.0
2016,10,15,6,45,241.5,25.5,1.5,12.0,52.0,216.88,147.52
2016,10,15,7,0,387.0,38.0,1.7,13.0,88.0,335.49,271.54
2016,10,15,7,15,471.0,46.5,2.0,13.5,134.0,412.07,339.98
2016,10,15,7,30,555.0,55.0,2.3,14.0,180.0,491.53,407.41
2016,10,15,7,45,611.0,60.5,2.6,14.5,227.5,548.78,454.07
2016,10,15,8,0,667.0,66.0,2.9,15.0,275.0,606.01,498.79
2016,10,15,8,15,369.5,115.5,3.35,15.5,234.5,442.72,366.87
2016,10,15,8,30,72.0,165.0,3.8,16.0,194.0,232.54,190.15
2016,10,15,8,45,75.5,183.0,4.25,17.0,216.5,252.13,205.56
2016,10,15,9,0,79.0,201.0,4.7,18.0,239.0,271.3,219.92
2016,10,15,9,15,171.0,216.5,4.95,18.5,306.5,369.5,299.77
2016,10,15,9,30,263.0,232.0,5.2,19.0,374.0,466.42,376.32
2016,10,15,9,45,264.0,247.5,5.5,19.5,397.0,476.98,382.84
2016,10,15,10,0,265.0,263.0,5.8,20.0,420.0,486.01,388.42
2016,10,15,10,15,265.0,275.0,5.95,20.0,438.0,489.04,389.92
2016,10,15,10,30,265.0,287.0,6.1,20.0,456.0,490.69,390.39
2016,10,15,10,45,201.5,301.0,6.3,20.5,431.5,438.59,347.63
2016,10,15,11,0,138.0,315.0,6.5,21.0,407.0,398.71,314.37
2016,10,15,11,15,201.0,315.5,6.65,21.0,451.5,431.01,340.13
2016,10,15,11,30,264.0,316.0,6.8,21.0,496.0,464.94,366.44
2016,10,15,11,45,237.0,321.0,6.95,21.0,482.5,433.22,340.87
2016,10,15,12,0,210.0,326.0,7.1,21.0,469.0,408.38,320.68
2016,10,15,12,15,211.5,322.0,7.2,21.0,465.5,391.74,307.03
2016,10,15,12,30,213.0,318.0,7.3,21.0,462.0,374.54,292.76
2016,10,15,12,45,213.0,311.5,7.4,21.0,452.5,354.16,275.84
2016,10,15,13,0,213.0,305.0,7.5,21.0,443.0,333.44,258.47
2016,10,15,13,15,236.0,291.5,7.55,21.0,440.5,314.82,242.07
2016,10,15,13,30,259.0,278.0,7.6,21.0,438.0,290.18,220.47
2016,10,15,13,45,256.5,264.5,7.7,21.0,417.0,260.11,195.22
2016,10,15,14,0,254.0,251.0,7.8,21.0,396.0,230.35,170.68
2016,10,15,14,15,261.5,233.5,7.75,20.5,374.5,199.51,146.31
2016,10,15,14,30,269.0,216.0,7.7,20.0,353.0,168.13,124.11
2016,10,15,14,45,170.0,199.5,7.7,20.0,283.5,143.61,118.33
2016,10,15,15,0,71.0,183.0,7.7,20.0,214.0,138.83,114.56
2016,10,15,15,15,35.5,137.0,7.45,19.5,152.5,108.88,89.25
2016,10,15,15,30,0.0,91.0,7.2,19.0,91.0,78.47,63.18
2016,10,15,15,45,0.0,77.5,6.95,18.5,77.5,67.24,53.56
2016,10,15,16,0,0.0,64.0,6.7,18.0,64.0,55.9,43.68
2016,10,15,16,15,0.0,50.5,6.5,17.5,50.5,44.45,33.53
2016,10,15,16,30,0.0,37.0,6.3,17.0,37.0,32.63,22.9
2016,10,15,16,45,0.0,25.0,6.1,17.0,25.0,22.02,13.2
2016,10,15,17,0,0.0,13.0,5.9,17.0,13.0,11.43,2.77
2016,10,15,17,15,0.0,6.5,5.8,16.5,6.5,5.91,0.0
2016,10,15,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.5,2.05,14.0,3.5,0.0,0.0
2016,10,16,6,30,0.0,7.0,2.3,14.0,7.0,6.37,0.0
2016,10,16,6,45,4.0,24.5,2.6,14.5,25.0,27.17,12.45
2016,10,16,7,0,8.0,42.0,2.9,15.0,43.0,49.37,35.1
2016,10,16,7,15,21.0,61.5,2.95,15.0,66.0,86.54,67.59
2016,10,16,7,30,34.0,81.0,3.0,15.0,89.0,116.69,94.04
2016,10,16,7,45,41.5,101.0,3.05,15.5,113.0,143.4,116.86
2016,10,16,8,0,49.0,121.0,3.1,16.0,137.0,169.75,138.83
2016,10,16,8,15,54.5,140.0,3.2,16.0,160.0,192.92,157.96
2016,10,16,8,30,60.0,159.0,3.3,16.0,183.0,215.78,176.51
2016,10,16,8,45,30.0,100.0,3.45,16.5,112.0,120.19,96.33
2016,10,16,9,0,0.0,41.0,3.6,17.0,41.0,36.18,24.87
2016,10,16,9,15,0.0,57.5,3.75,17.0,57.5,50.81,37.1
2016,10,16,9,30,0.0,74.0,3.9,17.0,74.0,65.48,49.22
2016,10,16,9,45,0.0,95.5,4.1,17.5,95.5,84.83,65.0
2016,10,16,10,0,0.0,117.0,4.3,18.0,117.0,104.66,81.02
2016,10,16,10,15,0.0,75.0,4.45,18.0,75.0,66.42,49.46
2016,10,16,10,30,0.0,33.0,4.6,18.0,33.0,29.16,18.6
2016,10,16,10,45,0.0,53.5,4.85,18.5,53.5,47.34,33.56
2016,10,16,11,0,0.0,74.0,5.1,19.0,74.0,65.57,48.4
2016,10,16,11,15,0.0,58.0,5.25,19.0,58.0,51.36,36.7
2016,10,16,11,30,0.0,42.0,5.4,19.0,42.0,37.16,25.02
2016,10,16,11,45,0.0,42.0,5.6,19.5,42.0,37.16,24.96
2016,10,16,12,0,0.0,42.0,5.8,20.0,42.0,37.16,24.9
2016,10,16,12,15,0.0,29.0,5.9,20.0,29.0,25.64,15.45
2016,10,16,12,30,0.0,16.0,6.0,20.0,16.0,14.14,5.99
2016,10,16,12,45,1.5,97.0,6.1,20.0,98.0,86.62,65.38
2016,10,16,13,0,3.0,178.0,6.2,20.0,180.0,156.22,121.7
2016,10,16,13,15,1.5,163.5,6.35,20.0,164.5,142.79,110.99
2016,10,16,13,30,0.0,149.0,6.5,20.0,149.0,129.67,100.58
2016,10,16,13,45,3.5,166.0,6.7,20.0,168.0,143.56,111.9
2016,10,16,14,0,7.0,183.0,6.9,20.0,187.0,156.06,122.09
2016,10,16,14,15,7.0,176.0,7.0,19.5,180.0,148.65,116.57
2016,10,16,14,30,7.0,169.0,7.1,19.0,173.0,141.1,110.99
2016,10,16,14,45,160.0,169.5,7.25,19.0,239.5,125.87,103.6
2016,10,16,15,0,313.0,170.0,7.4,19.0,306.0,120.16,98.97
2016,10,16,15,15,300.0,154.0,7.2,18.5,273.0,110.53,91.06
2016,10,16,15,30,287.0,138.0,7.0,18.0,240.0,100.55,82.73
2016,10,16,15,45,273.5,119.0,6.8,17.5,205.0,88.24,72.21
2016,10,16,16,0,260.0,100.0,6.6,17.0,170.0,75.48,61.08
2016,10,16,16,15,232.0,81.5,6.25,16.5,134.5,62.55,49.55
2016,10,16,16,30,204.0,63.0,5.9,16.0,99.0,49.18,37.42
2016,10,16,16,45,152.5,45.5,5.55,15.5,67.5,36.06,25.24
2016,10,16,17,0,101.0,28.0,5.2,15.0,36.0,22.6,10.2
2016,10,16,17,15,50.5,14.0,5.1,14.5,18.0,12.73,0.0
2016,10,16,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,15,22.0,6.0,1.55,10.5,6.5,0.0,0.0
2016,10,17,6,30,44.0,12.0,1.7,11.0,13.0,36.37,0.0
2016,10,17,6,45,179.5,27.5,1.85,12.0,47.0,176.75,106.71
2016,10,17,7,0,315.0,43.0,2.0,13.0,81.0,292.55,235.6
2016,10,17,7,15,407.0,53.0,2.1,13.0,126.0,372.54,307.85
2016,10,17,7,30,499.0,63.0,2.2,13.0,171.0,457.69,380.66
2016,10,17,7,45,563.5,69.0,2.3,13.5,219.5,520.69,432.43
2016,10,17,8,0,628.0,75.0,2.4,14.0,268.0,583.68,481.61
2016,10,17,8,15,667.0,80.0,2.4,14.5,314.0,625.89,512.35
2016,10,17,8,30,706.0,85.0,2.4,15.0,360.0,666.44,540.89
2016,10,17,8,45,741.5,86.5,2.4,15.5,404.0,697.9,561.83
2016,10,17,9,0,777.0,88.0,2.4,16.0,448.0,723.41,578.0
2016,10,17,9,15,795.5,90.5,2.35,16.5,486.0,738.22,585.82
2016,10,17,9,30,814.0,93.0,2.3,17.0,524.0,749.83,591.35
2016,10,17,9,45,829.5,94.5,2.25,17.5,556.0,754.68,592.06
2016,10,17,10,0,845.0,96.0,2.2,18.0,588.0,756.1,590.46
2016,10,17,10,15,854.0,97.5,2.2,18.0,613.0,749.19,584.55
2016,10,17,10,30,863.0,99.0,2.2,18.0,638.0,738.88,576.42
2016,10,17,10,45,872.5,98.5,2.2,18.5,656.5,723.37,563.27
2016,10,17,11,0,882.0,98.0,2.2,19.0,675.0,701.09,544.8
2016,10,17,11,15,885.0,98.5,2.25,19.0,685.0,676.41,525.58
2016,10,17,11,30,888.0,99.0,2.3,19.0,695.0,648.8,503.85
2016,10,17,11,45,889.5,98.5,2.35,19.5,697.0,616.51,477.35
2016,10,17,12,0,891.0,98.0,2.4,20.0,699.0,581.64,448.43
2016,10,17,12,15,889.0,98.0,2.5,20.0,693.0,542.99,417.03
2016,10,17,12,30,887.0,98.0,2.6,20.0,687.0,502.27,383.16
2016,10,17,12,45,883.5,96.5,2.75,20.0,673.0,457.74,345.54
2016,10,17,13,0,880.0,95.0,2.9,20.0,659.0,411.69,305.62
2016,10,17,13,15,872.5,94.0,2.95,20.0,637.5,363.43,262.96
2016,10,17,13,30,865.0,93.0,3.0,20.0,616.0,309.61,215.43
2016,10,17,13,45,856.0,90.0,3.15,20.0,588.0,257.39,169.35
2016,10,17,14,0,847.0,87.0,3.3,20.0,560.0,205.12,124.79
2016,10,17,14,15,423.5,54.0,3.35,19.5,290.5,84.48,46.32
2016,10,17,14,30,0.0,21.0,3.4,19.0,21.0,18.51,9.85
2016,10,17,14,45,389.0,48.5,3.45,19.0,215.5,30.25,20.85
2016,10,17,15,0,778.0,76.0,3.5,19.0,410.0,57.28,44.52
2016,10,17,15,15,748.5,72.5,3.45,18.5,365.5,55.75,43.38
2016,10,17,15,30,719.0,69.0,3.4,18.0,321.0,54.24,42.24
2016,10,17,15,45,676.5,64.0,3.4,18.0,273.5,46.93,35.85
2016,10,17,16,0,634.0,59.0,3.4,18.0,226.0,44.35,33.53
2016,10,17,16,15,567.0,52.0,3.05,17.0,178.5,39.98,29.64
2016,10,17,16,30,500.0,45.0,2.7,16.0,131.0,35.55,25.5
2016,10,17,16,45,389.5,35.0,2.4,15.5,88.5,28.24,18.47
2016,10,17,17,0,279.0,25.0,2.1,15.0,46.0,20.73,7.77
2016,10,17,17,15,139.5,12.5,2.1,14.5,23.0,11.37,0.0
2016,10,17,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,6,15,51.5,5.5,1.35,8.5,6.5,0.0,0.0
2016,10,18,6,30,103.0,11.0,1.4,9.0,13.0,69.28,0.0
2016,10,18,6,45,259.0,22.5,1.5,10.0,48.5,216.6,121.52
2016,10,18,7,0,415.0,34.0,1.6,11.0,84.0,344.61,277.68
2016,10,18,7,15,503.0,42.0,1.85,11.5,130.0,422.55,349.22
2016,10,18,7,30,591.0,50.0,2.1,12.0,176.0,503.72,418.74
2016,10,18,7,45,648.0,55.0,2.35,13.0,224.5,555.74,460.79
2016,10,18,8,0,705.0,60.0,2.6,14.0,273.0,613.74,505.44
2016,10,18,8,15,740.5,63.5,2.75,14.5,320.0,652.96,534.48
2016,10,18,8,30,776.0,67.0,2.9,15.0,367.0,690.21,561.18
2016,10,18,8,45,803.5,69.5,3.1,15.5,410.5,717.77,580.22
2016,10,18,9,0,831.0,72.0,3.3,16.0,454.0,742.56,596.93
2016,10,18,9,15,848.5,74.0,3.3,16.5,492.0,756.01,604.15
2016,10,18,9,30,866.0,76.0,3.3,17.0,530.0,760.06,604.52
2016,10,18,9,45,880.5,77.0,3.35,17.5,563.0,763.73,605.02
2016,10,18,10,0,895.0,78.0,3.4,18.0,596.0,763.97,603.14
2016,10,18,10,15,903.5,79.5,3.35,18.0,621.5,756.82,596.71
2016,10,18,10,30,912.0,81.0,3.3,18.0,647.0,746.18,587.95
2016,10,18,10,45,918.5,81.5,3.3,18.5,665.0,729.59,574.15
2016,10,18,11,0,925.0,82.0,3.3,19.0,683.0,709.63,557.07
2016,10,18,11,15,928.0,82.5,3.3,19.0,693.0,684.1,536.46
2016,10,18,11,30,931.0,83.0,3.3,19.0,703.0,655.5,513.28
2016,10,18,11,45,935.0,81.5,3.3,19.5,706.0,622.55,485.55
2016,10,18,12,0,939.0,80.0,3.3,20.0,709.0,586.76,455.19
2016,10,18,12,15,937.0,80.0,3.3,20.0,703.0,546.62,421.76
2016,10,18,12,30,935.0,80.0,3.3,20.0,697.0,504.3,385.83
2016,10,18,12,45,930.0,80.0,3.3,20.5,682.5,458.74,345.84
2016,10,18,13,0,925.0,80.0,3.3,21.0,668.0,411.63,303.83
2016,10,18,13,15,918.0,79.0,3.3,21.0,646.5,361.71,259.5
2016,10,18,13,30,911.0,78.0,3.3,21.0,625.0,310.89,213.95
2016,10,18,13,45,900.5,76.5,3.3,21.0,596.0,258.24,167.39
2016,10,18,14,0,890.0,75.0,3.3,21.0,567.0,205.5,122.7
2016,10,18,14,15,875.0,73.0,3.3,21.0,531.5,152.04,82.46
2016,10,18,14,30,860.0,71.0,3.3,21.0,496.0,99.42,52.84
2016,10,18,14,45,836.5,69.5,3.35,21.0,454.5,51.77,39.25
2016,10,18,15,0,813.0,68.0,3.4,21.0,413.0,51.54,39.19
2016,10,18,15,15,784.5,65.0,3.2,20.5,368.0,50.18,38.2
2016,10,18,15,30,756.0,62.0,3.0,20.0,323.0,48.84,37.19
2016,10,18,15,45,709.0,58.0,2.8,19.5,274.5,46.6,35.33
2016,10,18,16,0,662.0,54.0,2.6,19.0,226.0,44.39,33.41
2016,10,18,16,15,596.5,48.0,2.3,18.0,178.0,36.92,26.82
2016,10,18,16,30,531.0,42.0,2.0,17.0,130.0,33.19,23.3
2016,10,18,16,45,416.0,32.5,1.7,16.0,87.0,26.2,16.59
2016,10,18,17,0,301.0,23.0,1.4,15.0,44.0,19.04,5.24
2016,10,18,17,15,150.5,11.5,1.45,14.5,22.0,10.46,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,19,6,45,228.5,15.5,2.55,8.5,41.5,185.7,92.38
2016,10,19,7,0,457.0,31.0,2.8,9.0,83.0,366.16,297.54
2016,10,19,7,15,541.5,37.5,2.85,9.5,129.5,433.94,363.0
2016,10,19,7,30,626.0,44.0,2.9,10.0,176.0,512.25,430.69
2016,10,19,7,45,677.5,49.0,2.95,11.0,224.0,566.86,474.85
2016,10,19,8,0,729.0,54.0,3.0,12.0,272.0,620.95,516.26
2016,10,19,8,15,763.0,57.5,3.15,12.5,318.5,659.11,544.85
2016,10,19,8,30,797.0,61.0,3.3,13.0,365.0,695.28,571.04
2016,10,19,8,45,656.0,100.5,3.45,14.0,370.0,643.78,528.56
2016,10,19,9,0,515.0,140.0,3.6,15.0,375.0,574.18,470.35
2016,10,19,9,15,594.0,129.5,3.65,15.5,422.0,625.71,509.6
2016,10,19,9,30,673.0,119.0,3.7,16.0,469.0,668.71,541.05
2016,10,19,9,45,787.0,96.0,3.8,17.0,530.0,717.27,574.47
2016,10,19,10,0,901.0,73.0,3.9,18.0,591.0,758.93,602.09
2016,10,19,10,15,909.0,74.5,3.9,18.5,616.0,751.4,594.17
2016,10,19,10,30,917.0,76.0,3.9,19.0,641.0,740.38,584.2
2016,10,19,10,45,920.0,78.0,3.9,19.5,658.0,722.95,569.72
2016,10,19,11,0,923.0,80.0,3.9,20.0,675.0,702.25,551.84
2016,10,19,11,15,925.5,80.5,3.85,20.5,685.0,676.48,529.76
2016,10,19,11,30,928.0,81.0,3.8,21.0,695.0,647.69,505.22
2016,10,19,11,45,925.5,82.5,3.8,21.5,696.0,614.08,476.9
2016,10,19,12,0,923.0,84.0,3.8,22.0,697.0,577.98,446.27
2016,10,19,12,15,921.5,83.5,3.75,22.0,691.0,538.19,413.04
2016,10,19,12,30,920.0,83.0,3.7,22.0,685.0,496.24,377.38
2016,10,19,12,45,914.5,83.0,3.7,22.5,671.0,451.11,337.86
2016,10,19,13,0,909.0,83.0,3.7,23.0,657.0,404.52,296.44
2016,10,19,13,15,902.5,81.5,3.7,23.0,635.5,355.11,252.73
2016,10,19,13,30,896.0,80.0,3.7,23.0,614.0,304.79,207.87
2016,10,19,13,45,889.0,77.5,3.7,23.0,586.0,252.89,162.19
2016,10,19,14,0,882.0,75.0,3.7,23.0,558.0,200.59,118.23
2016,10,19,14,15,867.5,73.0,3.65,23.0,523.0,147.7,79.16
2016,10,19,14,30,853.0,71.0,3.6,23.0,488.0,95.61,50.98
2016,10,19,14,45,833.5,68.5,3.6,23.0,448.0,51.15,38.4
2016,10,19,15,0,814.0,66.0,3.6,23.0,408.0,50.17,37.69
2016,10,19,15,15,786.0,63.0,3.2,22.5,363.0,48.76,36.65
2016,10,19,15,30,758.0,60.0,2.8,22.0,318.0,47.37,35.6
2016,10,19,15,45,715.5,55.5,2.4,21.5,270.5,44.66,33.35
2016,10,19,16,0,673.0,51.0,2.0,21.0,223.0,41.94,30.99
2016,10,19,16,15,607.0,45.0,1.85,19.5,175.0,37.78,27.36
2016,10,19,16,30,541.0,39.0,1.7,18.0,127.0,33.6,23.5
2016,10,19,16,45,427.5,30.0,1.55,17.0,84.0,24.13,14.63
2016,10,19,17,0,314.0,21.0,1.4,16.0,41.0,17.33,2.43
2016,10,19,17,15,157.0,10.5,1.45,15.5,20.5,9.55,0.0
2016,10,19,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
