Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,20,6,45,223.0,15.5,1.85,9.5,40.5,180.57,73.64
2016,10,20,7,0,446.0,31.0,2.0,10.0,81.0,357.66,287.02
2016,10,20,7,15,534.5,38.5,2.1,10.5,128.0,428.17,354.83
2016,10,20,7,30,623.0,46.0,2.2,11.0,175.0,510.04,425.06
2016,10,20,7,45,678.5,51.0,2.3,12.0,224.0,567.39,471.12
2016,10,20,8,0,734.0,56.0,2.4,13.0,273.0,624.23,514.42
2016,10,20,8,15,769.0,60.0,2.4,13.5,320.5,663.71,543.03
2016,10,20,8,30,804.0,64.0,2.4,14.0,368.0,701.15,569.09
2016,10,20,8,45,830.0,66.5,2.4,15.0,411.5,727.49,585.03
2016,10,20,9,0,856.0,69.0,2.4,16.0,455.0,750.98,598.48
2016,10,20,9,15,873.0,71.0,2.4,17.0,493.5,757.6,599.43
2016,10,20,9,30,890.0,73.0,2.4,18.0,532.0,767.46,602.89
2016,10,20,9,45,904.5,73.5,2.45,19.0,565.0,770.26,601.62
2016,10,20,10,0,919.0,74.0,2.5,20.0,598.0,769.58,598.03
2016,10,20,10,15,927.0,75.5,2.5,20.5,623.5,761.69,590.32
2016,10,20,10,30,935.0,77.0,2.5,21.0,649.0,750.28,580.34
2016,10,20,10,45,940.5,78.0,2.55,21.5,666.5,733.06,566.7
2016,10,20,11,0,946.0,79.0,2.6,22.0,684.0,712.43,549.48
2016,10,20,11,15,948.5,79.0,2.65,22.5,694.0,685.52,527.51
2016,10,20,11,30,951.0,79.0,2.7,23.0,704.0,655.54,503.02
2016,10,20,11,45,951.0,79.5,2.75,23.5,706.0,621.66,475.27
2016,10,20,12,0,951.0,80.0,2.8,24.0,708.0,585.09,445.01
2016,10,20,12,15,949.5,79.5,2.85,24.0,701.5,544.3,411.82
2016,10,20,12,30,948.0,79.0,2.9,24.0,695.0,501.28,376.04
2016,10,20,12,45,942.0,79.5,2.95,24.5,680.5,455.29,336.4
2016,10,20,13,0,936.0,80.0,3.0,25.0,666.0,407.79,294.77
2016,10,20,13,15,929.0,79.0,2.95,25.0,644.5,357.45,250.7
2016,10,20,13,30,922.0,78.0,2.9,25.0,623.0,306.19,205.52
2016,10,20,13,45,913.0,76.0,2.9,25.5,594.0,253.02,159.13
2016,10,20,14,0,904.0,74.0,2.9,26.0,565.0,199.62,114.92
2016,10,20,14,15,889.5,72.0,2.8,25.5,529.5,145.65,76.29
2016,10,20,14,30,875.0,70.0,2.7,25.0,494.0,92.46,49.0
2016,10,20,14,45,855.5,67.5,2.6,25.0,452.5,58.09,43.98
2016,10,20,15,0,836.0,65.0,2.5,25.0,411.0,49.71,36.98
2016,10,20,15,15,807.5,61.5,2.1,24.5,365.5,47.86,35.58
2016,10,20,15,30,779.0,58.0,1.7,24.0,320.0,46.0,34.12
2016,10,20,15,45,736.5,54.0,1.35,23.5,271.5,43.64,32.18
2016,10,20,16,0,694.0,50.0,1.0,23.0,223.0,41.3,30.17
2016,10,20,16,15,627.0,44.0,0.95,22.5,174.5,37.09,26.38
2016,10,20,16,30,560.0,38.0,0.9,22.0,126.0,32.86,22.4
2016,10,20,16,45,440.0,29.0,0.9,21.5,82.5,25.54,15.31
2016,10,20,17,0,320.0,20.0,0.9,21.0,39.0,16.55,0.0
2016,10,20,17,15,160.0,10.0,0.95,20.0,19.5,9.1,0.0
2016,10,20,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,216.0,14.5,0.9,12.5,38.0,172.73,50.02
2016,10,21,7,0,432.0,29.0,0.9,13.0,76.0,344.8,269.94
2016,10,21,7,15,519.5,36.5,0.9,13.5,121.5,414.16,335.44
2016,10,21,7,30,607.0,44.0,0.9,14.0,167.0,494.44,402.1
2016,10,21,7,45,659.0,49.5,0.95,14.5,214.5,549.24,445.4
2016,10,21,8,0,711.0,55.0,1.0,15.0,262.0,603.55,486.23
2016,10,21,8,15,745.5,58.5,0.9,16.0,308.0,641.51,510.73
2016,10,21,8,30,780.0,62.0,0.8,17.0,354.0,677.51,532.5
2016,10,21,8,45,805.0,65.0,0.7,18.0,396.5,703.42,546.02
2016,10,21,9,0,830.0,68.0,0.6,19.0,439.0,726.57,557.06
2016,10,21,9,15,847.0,70.0,0.65,20.0,477.0,733.16,558.6
2016,10,21,9,30,864.0,72.0,0.7,21.0,515.0,743.04,562.64
2016,10,21,9,45,875.0,74.5,0.75,22.0,546.0,745.69,561.73
2016,10,21,10,0,886.0,77.0,0.8,23.0,577.0,744.93,558.69
2016,10,21,10,15,894.5,78.0,0.85,23.0,602.0,737.2,553.22
2016,10,21,10,30,903.0,79.0,0.9,23.0,627.0,726.06,545.61
2016,10,21,10,45,906.5,80.5,1.0,23.5,644.0,708.61,533.01
2016,10,21,11,0,910.0,82.0,1.1,24.0,661.0,687.94,517.22
2016,10,21,11,15,913.0,82.5,1.15,24.5,671.0,662.79,497.56
2016,10,21,11,30,916.0,83.0,1.2,25.0,681.0,634.62,475.47
2016,10,21,11,45,915.5,84.0,1.3,25.5,682.5,602.05,450.18
2016,10,21,12,0,915.0,85.0,1.4,26.0,684.0,566.9,422.39
2016,10,21,12,15,913.0,84.5,1.45,26.0,678.0,527.21,391.11
2016,10,21,12,30,911.0,84.0,1.5,26.0,672.0,485.43,357.38
2016,10,21,12,45,905.0,84.0,1.6,26.0,658.0,440.57,320.55
2016,10,21,13,0,899.0,84.0,1.7,26.0,644.0,394.32,281.58
2016,10,21,13,15,891.5,83.0,1.75,26.0,622.5,345.58,239.75
2016,10,21,13,30,884.0,82.0,1.8,26.0,601.0,296.05,196.83
2016,10,21,13,45,873.0,80.5,1.9,26.0,572.0,244.82,153.2
2016,10,21,14,0,862.0,79.0,2.0,26.0,543.0,193.59,111.72
2016,10,21,14,15,788.5,87.0,2.05,26.0,490.5,137.23,73.84
2016,10,21,14,30,715.0,95.0,2.1,26.0,438.0,88.34,50.48
2016,10,21,14,45,563.5,118.0,2.2,26.0,374.0,80.33,62.55
2016,10,21,15,0,412.0,141.0,2.3,26.0,310.0,96.97,76.72
2016,10,21,15,15,570.5,101.5,2.05,25.0,307.0,72.75,56.67
2016,10,21,15,30,729.0,62.0,1.8,24.0,304.0,49.14,36.81
2016,10,21,15,45,683.5,57.5,1.6,23.5,257.0,46.51,34.64
2016,10,21,16,0,638.0,53.0,1.4,23.0,210.0,43.89,32.37
2016,10,21,16,15,568.0,46.5,1.4,22.0,163.0,36.02,25.48
2016,10,21,16,30,498.0,40.0,1.4,21.0,116.0,31.84,21.57
2016,10,21,16,45,374.0,30.0,1.4,20.0,75.0,24.34,14.23
2016,10,21,17,0,250.0,20.0,1.4,19.0,34.0,16.63,0.0
2016,10,21,17,15,125.0,10.0,1.55,18.0,17.0,9.1,0.0
2016,10,21,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,6,45,155.5,16.5,1.5,10.5,33.0,138.26,19.47
2016,10,22,7,0,311.0,33.0,1.6,11.0,66.0,272.28,214.61
2016,10,22,7,15,382.5,45.5,1.7,11.5,107.5,340.42,280.54
2016,10,22,7,30,454.0,58.0,1.8,12.0,149.0,411.56,342.36
2016,10,22,7,45,508.5,66.0,1.95,12.5,192.5,467.51,389.59
2016,10,22,8,0,563.0,74.0,2.1,13.0,236.0,523.4,434.81
2016,10,22,8,15,609.5,76.0,2.0,13.5,278.0,565.61,466.61
2016,10,22,8,30,656.0,78.0,1.9,14.0,320.0,606.38,495.58
2016,10,22,8,45,741.5,75.5,1.85,14.5,380.0,665.55,537.58
2016,10,22,9,0,827.0,73.0,1.8,15.0,440.0,727.09,579.8
2016,10,22,9,15,751.0,94.0,1.8,15.5,449.0,695.43,553.65
2016,10,22,9,30,675.0,115.0,1.8,16.0,458.0,657.02,523.21
2016,10,22,9,45,769.0,103.0,1.85,17.0,516.5,701.58,553.68
2016,10,22,10,0,863.0,91.0,1.9,18.0,575.0,745.57,582.13
2016,10,22,10,15,708.5,140.5,1.9,18.0,549.5,675.29,528.27
2016,10,22,10,30,554.0,190.0,1.9,18.0,524.0,595.72,467.05
2016,10,22,10,45,610.5,177.5,1.95,18.5,555.5,609.3,476.41
2016,10,22,11,0,667.0,165.0,2.0,19.0,587.0,613.99,478.33
2016,10,22,11,15,656.0,172.5,2.0,19.0,592.5,590.68,459.41
2016,10,22,11,30,645.0,180.0,2.0,19.0,598.0,565.61,439.21
2016,10,22,11,45,615.5,191.0,2.05,19.5,590.5,531.83,411.63
2016,10,22,12,0,586.0,202.0,2.1,20.0,583.0,495.36,381.92
2016,10,22,12,15,550.5,212.0,2.15,20.0,567.5,458.33,352.2
2016,10,22,12,30,515.0,222.0,2.2,20.0,552.0,422.34,322.94
2016,10,22,12,45,498.5,223.0,2.3,20.0,537.0,387.91,294.53
2016,10,22,13,0,482.0,224.0,2.4,20.0,522.0,353.87,265.99
2016,10,22,13,15,568.0,186.5,2.45,20.0,525.5,321.14,235.54
2016,10,22,13,30,654.0,149.0,2.5,20.0,529.0,280.34,197.26
2016,10,22,13,45,642.0,143.5,2.55,20.0,501.5,235.38,158.78
2016,10,22,14,0,630.0,138.0,2.6,20.0,474.0,191.12,122.68
2016,10,22,14,15,554.5,148.0,2.65,19.5,429.5,153.38,98.69
2016,10,22,14,30,479.0,158.0,2.7,19.0,385.0,122.39,86.1
2016,10,22,14,45,506.5,137.0,2.75,19.0,358.5,93.43,75.68
2016,10,22,15,0,534.0,116.0,2.8,19.0,332.0,80.91,65.07
2016,10,22,15,15,498.0,110.5,2.7,18.5,294.0,78.26,63.05
2016,10,22,15,30,462.0,105.0,2.6,18.0,256.0,75.57,60.92
2016,10,22,15,45,432.0,91.5,2.55,17.5,215.5,67.02,53.56
2016,10,22,16,0,402.0,78.0,2.5,17.0,175.0,58.16,45.73
2016,10,22,16,15,350.0,64.5,2.4,16.0,135.0,48.88,37.41
2016,10,22,16,30,298.0,51.0,2.3,15.0,95.0,39.29,28.56
2016,10,22,16,45,149.0,38.5,2.2,14.5,60.5,30.64,19.55
2016,10,22,17,0,0.0,26.0,2.1,14.0,26.0,21.39,0.0
2016,10,22,17,15,0.0,13.0,2.15,13.5,13.0,11.82,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,190.0,15.5,1.25,9.5,34.5,155.41,0.0
2016,10,23,7,0,380.0,31.0,1.3,10.0,69.0,311.86,243.78
2016,10,23,7,15,475.0,39.5,1.5,10.5,114.5,392.02,322.24
2016,10,23,7,30,570.0,48.0,1.7,11.0,160.0,475.94,394.89
2016,10,23,7,45,628.0,54.0,1.9,12.0,207.5,533.43,442.65
2016,10,23,8,0,686.0,60.0,2.1,13.0,255.0,586.07,483.7
2016,10,23,8,15,723.5,64.5,2.1,13.5,301.0,626.94,513.86
2016,10,23,8,30,761.0,69.0,2.1,14.0,347.0,665.87,541.41
2016,10,23,8,45,786.0,72.5,2.1,15.0,390.0,692.0,557.51
2016,10,23,9,0,811.0,76.0,2.1,16.0,433.0,715.35,571.17
2016,10,23,9,15,829.5,78.5,2.1,16.5,470.5,729.61,578.98
2016,10,23,9,30,848.0,81.0,2.1,17.0,508.0,740.63,584.47
2016,10,23,9,45,865.0,81.5,2.15,17.5,540.5,744.8,585.43
2016,10,23,10,0,882.0,82.0,2.2,18.0,573.0,740.31,580.33
2016,10,23,10,15,891.0,83.5,2.3,18.5,598.0,733.32,573.97
2016,10,23,10,30,900.0,85.0,2.4,19.0,623.0,722.9,565.27
2016,10,23,10,45,906.5,85.5,2.5,19.5,641.0,706.29,551.28
2016,10,23,11,0,913.0,86.0,2.6,20.0,659.0,686.38,534.59
2016,10,23,11,15,916.0,86.5,2.7,20.5,669.0,661.03,513.67
2016,10,23,11,30,919.0,87.0,2.8,21.0,679.0,632.67,490.19
2016,10,23,11,45,919.5,87.5,2.9,21.5,680.5,600.01,463.09
2016,10,23,12,0,920.0,88.0,3.0,22.0,682.0,564.72,433.46
2016,10,23,12,15,917.5,87.5,3.05,22.0,675.5,524.58,400.22
2016,10,23,12,30,915.0,87.0,3.1,22.0,669.0,482.4,364.55
2016,10,23,12,45,904.5,88.5,3.2,22.5,653.5,436.94,324.97
2016,10,23,13,0,894.0,90.0,3.3,23.0,638.0,390.43,283.82
2016,10,23,13,15,885.0,88.5,3.35,23.0,615.5,341.07,240.34
2016,10,23,13,30,876.0,87.0,3.4,23.0,593.0,291.1,196.12
2016,10,23,13,45,690.5,131.5,3.45,23.0,518.0,232.79,153.14
2016,10,23,14,0,505.0,176.0,3.5,23.0,443.0,198.87,132.99
2016,10,23,14,15,660.5,128.0,3.6,22.5,453.0,145.66,87.87
2016,10,23,14,30,816.0,80.0,3.7,22.0,463.0,80.76,46.28
2016,10,23,14,45,791.5,77.0,3.85,22.0,422.0,57.88,44.43
2016,10,23,15,0,767.0,74.0,4.0,22.0,381.0,56.71,43.54
2016,10,23,15,15,734.0,70.0,4.1,21.0,336.5,54.7,42.08
2016,10,23,15,30,701.0,66.0,4.2,20.0,292.0,52.7,40.57
2016,10,23,15,45,648.5,61.0,4.3,19.5,244.5,45.43,34.28
2016,10,23,16,0,596.0,56.0,4.4,19.0,197.0,42.76,31.89
2016,10,23,16,15,520.5,48.5,4.3,18.0,151.0,37.89,27.48
2016,10,23,16,30,445.0,41.0,4.2,17.0,105.0,32.95,22.77
2016,10,23,16,45,222.5,34.0,4.15,16.5,66.0,26.62,15.73
2016,10,23,17,0,0.0,27.0,4.1,16.0,27.0,21.84,0.0
2016,10,23,17,15,0.0,13.5,4.0,15.0,13.5,12.28,0.0
2016,10,23,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,8.0,1.65,11.5,8.0,7.02,0.0
2016,10,24,7,0,0.0,16.0,1.8,12.0,16.0,14.07,5.49
2016,10,24,7,15,0.0,28.0,2.2,12.5,28.0,24.67,15.13
2016,10,24,7,30,0.0,40.0,2.6,13.0,40.0,35.29,24.5
2016,10,24,7,45,0.0,52.0,3.0,13.5,52.0,46.2,34.01
2016,10,24,8,0,0.0,64.0,3.4,14.0,64.0,57.57,43.76
2016,10,24,8,15,0.0,76.0,3.7,14.0,76.0,68.85,53.38
2016,10,24,8,30,0.0,88.0,4.0,14.0,88.0,80.05,62.82
2016,10,24,8,45,0.0,110.5,4.35,14.5,110.5,102.03,81.1
2016,10,24,9,0,0.0,133.0,4.7,15.0,133.0,123.83,98.99
2016,10,24,9,15,0.0,116.5,4.7,15.0,116.5,105.83,83.7
2016,10,24,9,30,0.0,100.0,4.7,15.0,100.0,89.35,69.75
2016,10,24,9,45,1.0,134.0,4.7,15.5,134.5,122.18,96.78
2016,10,24,10,0,2.0,168.0,4.7,16.0,169.0,155.01,123.41
2016,10,24,10,15,5.5,183.0,4.65,16.0,186.0,170.9,136.23
2016,10,24,10,30,9.0,198.0,4.6,16.0,203.0,186.46,148.73
2016,10,24,10,45,47.0,240.5,4.6,16.5,269.5,258.77,207.29
2016,10,24,11,0,85.0,283.0,4.6,17.0,336.0,320.45,255.99
2016,10,24,11,15,79.5,285.5,4.6,17.0,336.0,313.27,249.65
2016,10,24,11,30,74.0,288.0,4.6,17.0,336.0,306.19,243.61
2016,10,24,11,45,75.0,289.0,4.6,17.5,337.5,301.43,239.07
2016,10,24,12,0,76.0,290.0,4.6,18.0,339.0,296.35,234.28
2016,10,24,12,15,48.0,262.5,4.6,18.0,293.5,252.97,199.71
2016,10,24,12,30,20.0,235.0,4.6,18.0,248.0,213.15,168.06
2016,10,24,12,45,26.0,239.0,4.7,18.5,255.5,216.38,170.32
2016,10,24,13,0,32.0,243.0,4.8,19.0,263.0,215.84,169.43
2016,10,24,13,15,22.0,221.0,4.9,19.0,234.5,194.78,152.85
2016,10,24,13,30,12.0,199.0,5.0,19.0,206.0,172.21,135.14
2016,10,24,13,45,6.5,180.0,5.1,19.0,183.5,154.15,120.95
2016,10,24,14,0,1.0,161.0,5.2,19.0,161.0,136.91,107.41
2016,10,24,14,15,0.5,88.0,5.15,19.0,88.0,77.78,59.09
2016,10,24,14,30,0.0,15.0,5.1,19.0,15.0,13.21,5.43
2016,10,24,14,45,0.0,52.0,5.05,19.0,52.0,45.91,34.59
2016,10,24,15,0,0.0,89.0,5.0,19.0,89.0,77.5,62.22
2016,10,24,15,15,0.0,78.5,4.75,18.5,78.5,68.65,54.73
2016,10,24,15,30,0.0,68.0,4.5,18.0,68.0,59.73,47.08
2016,10,24,15,45,0.0,56.5,4.25,17.5,56.5,49.91,38.51
2016,10,24,16,0,0.0,45.0,4.0,17.0,45.0,39.71,29.46
2016,10,24,16,15,0.0,34.0,3.75,16.5,34.0,29.97,20.69
2016,10,24,16,30,0.0,23.0,3.5,16.0,23.0,20.24,11.85
2016,10,24,16,45,0.0,14.0,3.25,15.5,14.0,12.31,4.09
2016,10,24,17,0,0.0,5.0,3.0,15.0,5.0,4.55,0.0
2016,10,24,17,15,0.0,2.5,3.1,14.5,2.5,2.27,0.0
2016,10,24,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.9,13.0,3.5,3.07,0.0
2016,10,25,7,0,0.0,7.0,2.0,13.0,7.0,6.14,0.0
2016,10,25,7,15,0.0,12.0,2.25,13.5,12.0,10.53,3.18
2016,10,25,7,30,0.0,17.0,2.5,14.0,17.0,14.94,7.08
2016,10,25,7,45,0.0,22.5,2.75,14.5,22.5,19.79,11.31
2016,10,25,8,0,0.0,28.0,3.0,15.0,28.0,24.65,15.5
2016,10,25,8,15,0.0,33.0,3.15,15.0,33.0,29.07,19.29
2016,10,25,8,30,0.0,38.0,3.3,15.0,38.0,33.49,23.05
2016,10,25,8,45,0.0,53.0,3.5,15.5,53.0,46.79,34.23
2016,10,25,9,0,0.0,68.0,3.7,16.0,68.0,60.11,45.31
2016,10,25,9,15,0.0,76.5,3.75,16.5,76.5,67.68,51.43
2016,10,25,9,30,0.0,85.0,3.8,17.0,85.0,75.26,57.52
2016,10,25,9,45,0.0,54.5,3.9,18.0,54.5,48.16,34.65
2016,10,25,10,0,0.0,24.0,4.0,19.0,24.0,21.17,12.01
2016,10,25,10,15,0.0,77.5,4.0,19.0,77.5,68.62,51.27
2016,10,25,10,30,0.0,131.0,4.0,19.0,131.0,117.29,90.97
2016,10,25,10,45,2.0,158.5,4.05,19.5,159.5,143.67,112.02
2016,10,25,11,0,4.0,186.0,4.1,20.0,188.0,169.68,132.55
2016,10,25,11,15,2.0,121.0,4.05,20.0,122.0,108.79,83.42
2016,10,25,11,30,0.0,56.0,4.0,20.0,56.0,49.56,35.16
2016,10,25,11,45,35.0,170.5,4.0,20.0,193.0,172.74,135.27
2016,10,25,12,0,70.0,285.0,4.0,20.0,330.0,288.56,226.36
2016,10,25,12,15,35.0,162.0,3.95,20.0,184.5,160.09,124.47
2016,10,25,12,30,0.0,39.0,3.9,20.0,39.0,34.48,22.78
2016,10,25,12,45,0.0,91.5,3.85,20.0,91.5,81.11,61.07
2016,10,25,13,0,0.0,144.0,3.8,20.0,144.0,126.06,97.58
2016,10,25,13,15,0.0,77.5,3.7,20.0,77.5,68.63,50.93
2016,10,25,13,30,0.0,11.0,3.6,20.0,11.0,9.7,2.4
2016,10,25,13,45,10.0,102.5,3.55,20.5,107.5,92.09,69.86
2016,10,25,14,0,20.0,194.0,3.5,21.0,204.0,164.15,127.61
2016,10,25,14,15,18.5,181.5,3.4,20.5,190.5,151.43,117.94
2016,10,25,14,30,17.0,169.0,3.3,20.0,177.0,138.87,108.7
2016,10,25,14,45,8.5,105.5,3.2,20.0,109.5,90.92,73.3
2016,10,25,15,0,0.0,42.0,3.1,20.0,42.0,37.04,26.79
2016,10,25,15,15,0.0,37.0,2.75,19.5,37.0,32.61,23.05
2016,10,25,15,30,0.0,32.0,2.4,19.0,32.0,28.18,19.24
2016,10,25,15,45,292.0,41.5,2.1,19.0,108.0,28.98,19.93
2016,10,25,16,0,584.0,51.0,1.8,19.0,184.0,38.89,28.5
2016,10,25,16,15,507.5,44.0,1.65,18.5,139.5,34.29,24.25
2016,10,25,16,30,431.0,37.0,1.5,18.0,95.0,29.65,19.74
2016,10,25,16,45,215.5,29.5,1.35,17.5,58.5,23.14,12.08
2016,10,25,17,0,0.0,22.0,1.2,17.0,22.0,20.01,0.0
2016,10,25,17,15,0.0,11.0,1.2,16.5,11.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,6,45,191.5,13.5,0.95,11.5,30.5,123.13,0.0
2016,10,26,7,0,383.0,27.0,0.9,12.0,61.0,305.22,226.16
2016,10,26,7,15,480.5,34.5,0.95,12.5,105.0,383.84,309.65
2016,10,26,7,30,578.0,42.0,1.0,13.0,149.0,460.9,376.22
2016,10,26,7,45,637.0,47.0,1.1,14.0,195.5,518.21,423.05
2016,10,26,8,0,696.0,52.0,1.2,15.0,242.0,575.25,466.63
2016,10,26,8,15,733.0,56.0,1.3,15.5,287.5,614.58,495.83
2016,10,26,8,30,770.0,60.0,1.4,16.0,333.0,652.07,522.68
2016,10,26,8,45,796.5,62.5,1.55,17.0,375.0,677.74,539.48
2016,10,26,9,0,823.0,65.0,1.7,18.0,417.0,700.72,553.94
2016,10,26,9,15,840.5,67.5,1.85,18.5,454.0,708.12,557.94
2016,10,26,9,30,858.0,70.0,2.0,19.0,491.0,718.58,564.22
2016,10,26,9,45,873.5,70.5,2.2,19.5,522.5,721.91,565.66
2016,10,26,10,0,889.0,71.0,2.4,20.0,554.0,721.89,564.74
2016,10,26,10,15,897.5,72.0,2.45,20.5,578.5,714.03,557.38
2016,10,26,10,30,906.0,73.0,2.5,21.0,603.0,702.79,547.78
2016,10,26,10,45,910.0,74.5,2.65,21.5,620.0,685.69,533.42
2016,10,26,11,0,914.0,76.0,2.8,22.0,637.0,665.36,516.5
2016,10,26,11,15,917.5,76.5,2.85,22.5,647.0,640.53,495.62
2016,10,26,11,30,921.0,77.0,2.9,23.0,657.0,612.66,472.21
2016,10,26,11,45,920.5,78.0,3.0,23.5,659.0,580.17,445.13
2016,10,26,12,0,920.0,79.0,3.1,24.0,661.0,545.11,415.58
2016,10,26,12,15,919.5,78.5,3.15,24.0,655.5,506.22,383.16
2016,10,26,12,30,919.0,78.0,3.2,24.0,650.0,465.12,348.19
2016,10,26,12,45,911.0,79.5,3.3,24.5,636.0,420.89,309.47
2016,10,26,13,0,903.0,81.0,3.4,25.0,622.0,375.36,269.03
2016,10,26,13,15,896.5,80.0,3.45,24.5,601.0,327.11,226.86
2016,10,26,13,30,890.0,79.0,3.5,24.0,580.0,277.96,183.72
2016,10,26,13,45,878.5,78.0,3.6,24.0,551.5,227.19,140.12
2016,10,26,14,0,867.0,77.0,3.7,24.0,523.0,176.44,99.72
2016,10,26,14,15,851.5,74.5,3.75,23.5,488.0,117.8,60.12
2016,10,26,14,30,836.0,72.0,3.8,23.0,453.0,66.41,39.67
2016,10,26,14,45,813.0,69.5,3.9,23.0,413.0,52.73,39.87
2016,10,26,15,0,790.0,67.0,4.0,23.0,373.0,51.76,39.14
2016,10,26,15,15,757.5,63.5,3.95,22.0,328.5,49.97,37.83
2016,10,26,15,30,725.0,60.0,3.9,21.0,284.0,48.19,36.48
2016,10,26,15,45,676.0,55.0,3.9,20.5,237.0,45.06,33.79
2016,10,26,16,0,627.0,50.0,3.9,20.0,190.0,41.93,30.97
2016,10,26,16,15,547.5,43.0,3.75,19.0,143.5,33.71,23.63
2016,10,26,16,30,468.0,36.0,3.6,18.0,97.0,29.0,19.07
2016,10,26,16,45,234.0,28.5,3.5,17.0,59.0,23.59,11.83
2016,10,26,17,0,0.0,21.0,3.4,16.0,21.0,19.1,0.0
2016,10,26,17,15,0.0,10.5,3.2,15.5,10.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,7.0,1.2,12.5,7.0,6.37,0.0
2016,10,27,7,0,0.0,14.0,1.2,13.0,14.0,12.31,3.56
2016,10,27,7,15,0.0,24.5,1.45,13.5,24.5,21.58,12.36
2016,10,27,7,30,0.0,35.0,1.7,14.0,35.0,30.86,20.57
2016,10,27,7,45,0.0,46.5,2.0,14.5,46.5,41.04,29.44
2016,10,27,8,0,0.0,58.0,2.3,15.0,58.0,51.57,38.47
2016,10,27,8,15,0.0,68.5,2.35,15.5,68.5,61.36,46.73
2016,10,27,8,30,0.0,79.0,2.4,16.0,79.0,71.12,54.81
2016,10,27,8,45,0.0,100.5,2.5,16.5,100.5,92.03,72.12
2016,10,27,9,0,0.0,122.0,2.6,17.0,122.0,112.82,89.06
2016,10,27,9,15,0.0,126.5,2.6,17.5,126.5,116.07,91.32
2016,10,27,9,30,0.0,131.0,2.6,18.0,131.0,119.51,93.74
2016,10,27,9,45,0.0,128.0,2.65,18.5,128.0,115.81,90.34
2016,10,27,10,0,0.0,125.0,2.7,19.0,125.0,112.43,87.24
2016,10,27,10,15,0.0,118.5,2.55,19.0,118.5,106.0,81.84
2016,10,27,10,30,0.0,112.0,2.4,19.0,112.0,99.81,76.67
2016,10,27,10,45,0.0,125.5,2.3,19.0,125.5,112.0,86.48
2016,10,27,11,0,0.0,139.0,2.2,19.0,139.0,124.07,96.14
2016,10,27,11,15,0.0,143.0,2.4,19.0,143.0,127.4,98.76
2016,10,27,11,30,0.0,147.0,2.6,19.0,147.0,130.68,101.38
2016,10,27,11,45,0.0,147.0,2.8,19.0,147.0,130.36,101.12
2016,10,27,12,0,0.0,147.0,3.0,19.0,147.0,130.04,100.88
2016,10,27,12,15,0.0,80.0,3.15,18.5,80.0,70.88,52.93
2016,10,27,12,30,0.0,13.0,3.3,18.0,13.0,11.47,3.91
2016,10,27,12,45,2.5,99.0,3.5,17.5,100.5,88.58,67.86
2016,10,27,13,0,5.0,185.0,3.7,17.0,188.0,161.86,127.82
2016,10,27,13,15,21.5,206.0,3.45,17.0,218.5,182.07,143.64
2016,10,27,13,30,38.0,227.0,3.2,17.0,249.0,194.32,152.86
2016,10,27,13,45,19.0,182.0,2.95,17.0,193.0,157.45,123.81
2016,10,27,14,0,0.0,137.0,2.7,17.0,137.0,117.73,92.41
2016,10,27,14,15,123.0,163.0,2.55,17.0,218.5,134.35,101.93
2016,10,27,14,30,246.0,189.0,2.4,17.0,300.0,134.91,104.7
2016,10,27,14,45,123.0,118.5,2.3,17.0,174.0,92.48,75.54
2016,10,27,15,0,0.0,48.0,2.2,17.0,48.0,42.35,31.86
2016,10,27,15,15,0.0,42.0,2.0,17.0,42.0,37.03,27.25
2016,10,27,15,30,0.0,36.0,1.8,17.0,36.0,31.72,22.57
2016,10,27,15,45,0.0,29.5,1.6,17.0,29.5,25.97,17.45
2016,10,27,16,0,0.0,23.0,1.4,17.0,23.0,20.23,12.27
2016,10,27,16,15,0.0,17.0,1.3,16.5,17.0,14.94,7.47
2016,10,27,16,30,0.0,11.0,1.2,16.0,11.0,9.66,2.64
2016,10,27,16,45,0.0,6.5,1.1,16.0,6.5,5.7,0.0
2016,10,27,17,0,0.0,2.0,1.0,16.0,2.0,1.82,0.0
2016,10,27,17,15,0.0,1.0,1.0,15.5,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,0.75,13.0,7.5,6.82,0.0
2016,10,28,7,0,0.0,15.0,0.7,13.0,15.0,13.19,3.95
2016,10,28,7,15,0.0,27.0,0.65,13.0,27.0,23.79,14.22
2016,10,28,7,30,0.0,39.0,0.6,13.0,39.0,34.41,23.7
2016,10,28,7,45,0.0,52.0,0.6,13.5,52.0,46.81,34.52
2016,10,28,8,0,0.0,65.0,0.6,14.0,65.0,59.23,45.18
2016,10,28,8,15,0.0,78.0,0.7,14.0,78.0,71.51,55.64
2016,10,28,8,30,0.0,91.0,0.8,14.0,91.0,83.69,65.86
2016,10,28,8,45,251.0,110.0,0.9,14.5,215.0,315.15,261.69
2016,10,28,9,0,502.0,129.0,1.0,15.0,339.0,532.93,431.13
2016,10,28,9,15,409.0,162.5,1.2,15.0,343.5,499.38,401.88
2016,10,28,9,30,316.0,196.0,1.4,15.0,348.0,450.91,363.33
2016,10,28,9,45,160.5,185.5,1.6,15.5,263.0,308.86,249.77
2016,10,28,10,0,5.0,175.0,1.8,16.0,178.0,164.3,130.26
2016,10,28,10,15,2.5,164.5,1.9,16.5,166.0,151.2,119.5
2016,10,28,10,30,0.0,154.0,2.0,17.0,154.0,138.79,109.02
2016,10,28,10,45,0.0,140.5,2.15,17.5,140.5,125.78,98.17
2016,10,28,11,0,0.0,127.0,2.3,18.0,127.0,113.16,87.68
2016,10,28,11,15,6.5,171.5,2.4,18.0,175.5,157.11,123.31
2016,10,28,11,30,13.0,216.0,2.5,18.0,224.0,200.07,157.61
2016,10,28,11,45,20.0,229.5,2.6,18.5,242.0,214.26,168.46
2016,10,28,12,0,27.0,243.0,2.7,19.0,260.0,227.5,178.52
2016,10,28,12,15,13.5,164.5,2.75,19.0,173.0,151.09,117.68
2016,10,28,12,30,0.0,86.0,2.8,19.0,86.0,76.21,57.21
2016,10,28,12,45,0.0,107.5,2.85,19.0,107.5,95.01,72.68
2016,10,28,13,0,0.0,129.0,2.9,19.0,129.0,113.26,87.6
2016,10,28,13,15,6.5,162.5,2.95,19.0,166.5,142.53,111.23
2016,10,28,13,30,13.0,196.0,3.0,19.0,204.0,169.36,132.69
2016,10,28,13,45,6.5,131.5,3.1,19.0,135.5,115.16,89.19
2016,10,28,14,0,0.0,67.0,3.2,19.0,67.0,59.25,43.72
2016,10,28,14,15,0.0,62.0,3.25,19.0,62.0,54.8,40.16
2016,10,28,14,30,0.0,57.0,3.3,19.0,57.0,50.35,38.42
2016,10,28,14,45,350.0,68.5,3.4,19.0,200.5,44.32,33.25
2016,10,28,15,0,700.0,80.0,3.5,19.0,344.0,56.48,43.97
2016,10,28,15,15,664.5,75.0,3.4,18.5,301.5,54.1,42.04
2016,10,28,15,30,629.0,70.0,3.3,18.0,259.0,51.7,40.04
2016,10,28,15,45,577.5,63.5,3.25,17.5,214.5,47.99,36.79
2016,10,28,16,0,526.0,57.0,3.2,17.0,170.0,44.23,33.35
2016,10,28,16,15,442.5,48.0,2.9,16.5,126.5,38.1,27.65
2016,10,28,16,30,359.0,39.0,2.6,16.0,83.0,31.87,21.52
2016,10,28,16,45,179.5,27.5,2.35,15.5,49.5,21.63,8.87
2016,10,28,17,0,0.0,16.0,2.1,15.0,16.0,14.55,0.0
2016,10,28,17,15,0.0,8.0,2.0,14.5,8.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,6,45,112.0,14.5,1.2,12.5,23.5,76.86,0.0
2016,10,29,7,0,224.0,29.0,1.3,13.0,47.0,204.24,137.62
2016,10,29,7,15,328.5,40.5,1.6,13.5,87.0,290.02,233.53
2016,10,29,7,30,433.0,52.0,1.9,14.0,127.0,378.03,310.68
2016,10,29,7,45,508.0,58.5,2.2,14.5,172.5,443.97,367.18
2016,10,29,8,0,583.0,65.0,2.5,15.0,218.0,510.43,422.06
2016,10,29,8,15,626.5,70.5,2.7,15.5,262.0,553.59,456.37
2016,10,29,8,30,670.0,76.0,2.9,16.0,306.0,595.38,488.42
2016,10,29,8,45,708.0,78.0,3.1,16.5,348.0,627.02,511.48
2016,10,29,9,0,746.0,80.0,3.3,17.0,390.0,653.09,529.85
2016,10,29,9,15,767.5,83.0,3.45,17.0,427.0,669.59,541.57
2016,10,29,9,30,789.0,86.0,3.6,17.0,464.0,683.03,550.97
2016,10,29,9,45,813.0,85.5,3.8,17.5,496.5,691.02,555.44
2016,10,29,10,0,837.0,85.0,4.0,18.0,529.0,695.58,557.41
2016,10,29,10,15,847.5,86.5,4.1,18.0,553.5,689.5,551.74
2016,10,29,10,30,858.0,88.0,4.2,18.0,578.0,680.05,543.31
2016,10,29,10,45,506.5,184.0,4.3,18.5,475.5,525.82,419.68
2016,10,29,11,0,155.0,280.0,4.4,19.0,373.0,367.21,291.01
2016,10,29,11,15,155.0,285.0,4.4,19.0,379.0,362.66,287.28
2016,10,29,11,30,155.0,290.0,4.4,19.0,385.0,357.47,282.58
2016,10,29,11,45,528.0,186.0,4.4,19.5,512.5,460.04,362.99
2016,10,29,12,0,901.0,82.0,4.4,20.0,640.0,527.93,411.71
2016,10,29,12,15,900.0,82.0,4.35,20.0,634.5,490.07,378.35
2016,10,29,12,30,899.0,82.0,4.3,20.0,629.0,450.08,343.0
2016,10,29,12,45,896.5,80.5,4.25,20.0,616.0,406.24,303.88
2016,10,29,13,0,894.0,79.0,4.2,20.0,603.0,360.78,262.73
2016,10,29,13,15,887.0,78.0,4.1,20.0,581.5,313.08,219.43
2016,10,29,13,30,880.0,77.0,4.0,20.0,560.0,264.54,175.63
2016,10,29,13,45,870.5,75.0,3.9,20.0,532.5,214.16,131.9
2016,10,29,14,0,861.0,73.0,3.8,20.0,505.0,163.63,91.85
2016,10,29,14,15,844.5,71.0,3.7,20.0,470.5,106.0,54.1
2016,10,29,14,30,828.0,69.0,3.6,20.0,436.0,55.73,42.9
2016,10,29,14,45,805.0,66.0,3.5,20.0,396.0,50.38,38.39
2016,10,29,15,0,782.0,63.0,3.4,20.0,356.0,48.94,37.22
2016,10,29,15,15,748.5,59.5,3.1,19.5,312.0,47.03,35.7
2016,10,29,15,30,715.0,56.0,2.8,19.0,268.0,45.15,34.13
2016,10,29,15,45,663.0,51.5,2.5,18.5,222.0,42.33,31.67
2016,10,29,16,0,611.0,47.0,2.2,18.0,176.0,39.56,29.11
2016,10,29,16,15,527.5,40.0,2.0,17.0,131.0,31.47,21.8
2016,10,29,16,30,444.0,33.0,1.8,16.0,86.0,26.67,17.02
2016,10,29,16,45,291.0,22.0,1.6,15.5,50.5,17.99,5.47
2016,10,29,17,0,138.0,11.0,1.4,15.0,15.0,10.01,0.0
2016,10,29,17,15,69.0,5.5,1.4,14.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
