Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,6,45,117.5,14.0,2.75,11.5,23.0,79.13,0.0
2016,10,30,7,0,235.0,28.0,3.0,12.0,46.0,205.4,132.57
2016,10,30,7,15,344.0,38.5,3.3,12.5,86.0,296.33,240.17
2016,10,30,7,30,453.0,49.0,3.6,13.0,126.0,385.96,320.35
2016,10,30,7,45,508.0,58.0,3.95,13.5,169.0,441.33,369.19
2016,10,30,8,0,563.0,67.0,4.3,14.0,212.0,496.81,416.3
2016,10,30,8,15,608.0,72.5,4.45,14.0,255.5,540.65,452.9
2016,10,30,8,30,653.0,78.0,4.6,14.0,299.0,583.14,487.3
2016,10,30,8,45,326.5,65.5,4.85,14.5,176.0,335.18,282.75
2016,10,30,9,0,0.0,53.0,5.1,15.0,53.0,46.79,34.16
2016,10,30,9,15,0.0,51.0,5.3,15.0,51.0,45.03,32.67
2016,10,30,9,30,0.0,49.0,5.5,15.0,49.0,43.26,31.1
2016,10,30,9,45,0.0,29.0,5.75,15.5,29.0,25.58,16.02
2016,10,30,10,0,0.0,9.0,6.0,16.0,9.0,7.93,1.04
2016,10,30,10,15,0.0,35.5,6.1,16.0,35.5,31.34,20.76
2016,10,30,10,30,0.0,62.0,6.2,16.0,62.0,54.84,40.4
2016,10,30,10,45,0.0,37.0,6.3,16.5,37.0,32.68,21.75
2016,10,30,11,0,0.0,12.0,6.4,17.0,12.0,10.59,3.21
2016,10,30,11,15,0.0,12.5,6.45,17.0,12.5,11.03,3.57
2016,10,30,11,30,0.0,13.0,6.5,17.0,13.0,11.47,3.94
2016,10,30,11,45,189.0,134.0,6.6,17.5,250.0,226.37,181.99
2016,10,30,12,0,378.0,255.0,6.7,18.0,487.0,417.51,332.25
2016,10,30,12,15,358.0,257.0,6.7,18.0,475.0,389.94,308.35
2016,10,30,12,30,338.0,259.0,6.7,18.0,463.0,362.94,285.25
2016,10,30,12,45,332.0,256.0,6.7,18.0,452.5,337.78,263.36
2016,10,30,13,0,326.0,253.0,6.7,18.0,442.0,312.48,241.2
2016,10,30,13,15,331.0,242.5,6.6,18.0,428.5,284.45,216.46
2016,10,30,13,30,336.0,232.0,6.5,18.0,415.0,255.68,191.17
2016,10,30,13,45,345.0,214.5,6.4,18.0,394.0,221.96,162.27
2016,10,30,14,0,354.0,197.0,6.3,18.0,373.0,187.46,134.29
2016,10,30,14,15,177.0,128.0,6.1,17.5,216.0,105.76,77.07
2016,10,30,14,30,0.0,59.0,5.9,17.0,59.0,52.12,40.29
2016,10,30,14,45,348.5,70.5,5.75,17.0,199.5,46.02,35.04
2016,10,30,15,0,697.0,82.0,5.6,17.0,340.0,58.35,45.99
2016,10,30,15,15,658.0,77.0,5.25,16.5,296.5,55.99,44.06
2016,10,30,15,30,619.0,72.0,4.9,16.0,253.0,53.65,42.08
2016,10,30,15,45,564.0,65.0,4.55,16.0,208.0,49.56,38.37
2016,10,30,16,0,509.0,58.0,4.2,16.0,163.0,45.42,34.48
2016,10,30,16,15,415.5,49.0,3.8,15.0,120.0,39.33,28.79
2016,10,30,16,30,322.0,40.0,3.4,14.0,77.0,33.16,22.55
2016,10,30,16,45,161.0,26.0,3.05,13.5,44.5,20.49,5.69
2016,10,30,17,0,0.0,12.0,2.7,13.0,12.0,10.91,0.0
2016,10,30,17,15,0.0,6.0,2.65,13.0,6.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,45,120.0,13.5,1.05,9.5,22.5,79.68,0.0
2016,10,31,7,0,240.0,27.0,1.0,10.0,45.0,204.67,123.49
2016,10,31,7,15,356.0,37.5,1.25,10.5,85.5,301.27,242.81
2016,10,31,7,30,472.0,48.0,1.5,11.0,126.0,395.19,326.13
2016,10,31,7,45,551.0,53.5,1.75,12.0,172.5,462.43,383.53
2016,10,31,8,0,630.0,59.0,2.0,13.0,219.0,530.31,439.01
2016,10,31,8,15,455.0,92.5,2.05,13.0,219.5,450.99,374.96
2016,10,31,8,30,280.0,126.0,2.1,13.0,220.0,356.31,296.91
2016,10,31,8,45,291.5,142.5,2.2,13.5,251.0,381.97,317.21
2016,10,31,9,0,303.0,159.0,2.3,14.0,282.0,406.26,335.33
2016,10,31,9,15,327.0,171.0,2.3,14.0,315.0,432.64,355.49
2016,10,31,9,30,351.0,183.0,2.3,14.0,348.0,457.52,374.14
2016,10,31,9,45,254.5,209.0,2.35,14.5,333.0,411.37,334.37
2016,10,31,10,0,158.0,235.0,2.4,15.0,318.0,353.83,286.06
2016,10,31,10,15,111.0,240.0,2.4,15.0,299.5,310.04,250.15
2016,10,31,10,30,64.0,245.0,2.4,15.0,281.0,278.36,223.62
2016,10,31,10,45,118.5,260.0,2.4,15.5,329.0,331.71,265.94
2016,10,31,11,0,173.0,275.0,2.4,16.0,377.0,372.28,297.02
2016,10,31,11,15,236.0,271.5,2.45,16.0,413.5,396.25,315.53
2016,10,31,11,30,299.0,268.0,2.5,16.0,450.0,421.56,334.52
2016,10,31,11,45,342.0,259.0,2.6,16.5,468.0,420.1,331.87
2016,10,31,12,0,385.0,250.0,2.7,17.0,486.0,415.07,326.1
2016,10,31,12,15,349.0,255.5,2.8,17.0,467.5,383.28,300.05
2016,10,31,12,30,313.0,261.0,2.9,17.0,449.0,353.18,275.39
2016,10,31,12,45,591.5,175.0,3.0,17.0,519.5,364.29,277.9
2016,10,31,13,0,870.0,89.0,3.1,17.0,590.0,352.06,257.87
2016,10,31,13,15,861.5,87.5,3.2,17.0,568.5,303.9,214.19
2016,10,31,13,30,853.0,86.0,3.3,17.0,547.0,255.18,170.34
2016,10,31,13,45,426.5,111.0,3.4,17.0,341.5,154.27,103.64
2016,10,31,14,0,0.0,136.0,3.5,17.0,136.0,116.57,91.65
2016,10,31,14,15,0.0,126.5,3.5,17.0,126.5,108.15,84.93
2016,10,31,14,30,0.0,117.0,3.5,17.0,117.0,99.77,81.87
2016,10,31,14,45,0.0,75.5,3.55,17.0,75.5,66.72,53.22
2016,10,31,15,0,0.0,34.0,3.6,17.0,34.0,29.96,20.94
2016,10,31,15,15,0.0,29.5,3.45,16.5,29.5,25.98,17.49
2016,10,31,15,30,0.0,25.0,3.3,16.0,25.0,22.0,13.99
2016,10,31,15,45,0.0,20.5,3.15,15.5,20.5,18.02,10.44
2016,10,31,16,0,0.0,16.0,3.0,15.0,16.0,14.06,6.84
2016,10,31,16,15,0.0,11.5,2.75,14.0,11.5,10.09,3.23
2016,10,31,16,30,0.0,7.0,2.5,13.0,7.0,6.14,0.0
2016,10,31,16,45,0.0,3.5,2.25,12.5,3.5,3.07,0.0
2016,10,31,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,45,119.5,12.5,1.35,9.5,21.0,78.09,0.0
2016,11,1,7,0,239.0,25.0,1.4,10.0,42.0,199.84,109.48
2016,11,1,7,15,357.0,35.5,1.6,10.5,82.5,298.44,239.99
2016,11,1,7,30,475.0,46.0,1.8,11.0,123.0,392.99,324.65
2016,11,1,7,45,549.5,52.0,2.05,12.0,168.5,457.45,380.18
2016,11,1,8,0,624.0,58.0,2.3,13.0,214.0,522.54,433.77
2016,11,1,8,15,669.0,63.0,2.25,13.0,259.0,566.03,468.72
2016,11,1,8,30,714.0,68.0,2.2,13.0,304.0,603.99,497.8
2016,11,1,8,45,749.5,70.0,2.15,13.5,346.5,634.55,519.09
2016,11,1,9,0,785.0,72.0,2.1,14.0,389.0,662.49,537.76
2016,11,1,9,15,806.0,75.0,2.05,14.0,426.0,678.42,548.04
2016,11,1,9,30,827.0,78.0,2.0,14.0,463.0,691.2,555.94
2016,11,1,9,45,621.5,136.0,2.0,14.5,436.5,605.48,486.78
2016,11,1,10,0,416.0,194.0,2.0,15.0,410.0,508.97,408.88
2016,11,1,10,15,649.0,138.5,1.95,15.0,493.0,603.39,483.05
2016,11,1,10,30,882.0,83.0,1.9,15.0,576.0,676.46,537.63
2016,11,1,10,45,891.0,83.0,1.85,15.5,593.5,661.21,522.6
2016,11,1,11,0,900.0,83.0,1.8,16.0,611.0,642.67,505.79
2016,11,1,11,15,903.0,83.5,1.75,16.0,620.5,617.84,485.04
2016,11,1,11,30,906.0,84.0,1.7,16.0,630.0,590.08,461.8
2016,11,1,11,45,906.5,84.0,1.7,16.5,631.5,557.7,434.11
2016,11,1,12,0,907.0,84.0,1.7,17.0,633.0,522.77,403.97
2016,11,1,12,15,905.0,84.0,1.7,17.0,627.0,484.33,371.24
2016,11,1,12,30,903.0,84.0,1.7,17.0,621.0,443.83,336.06
2016,11,1,12,45,897.0,83.5,1.75,17.5,606.5,399.57,296.73
2016,11,1,13,0,891.0,83.0,1.8,18.0,592.0,353.96,255.63
2016,11,1,13,15,882.5,81.5,1.75,18.0,570.5,305.73,212.42
2016,11,1,13,30,874.0,80.0,1.7,18.0,549.0,256.84,168.95
2016,11,1,13,45,860.0,79.0,1.65,18.0,520.0,201.48,122.15
2016,11,1,14,0,846.0,78.0,1.6,18.0,491.0,151.44,83.73
2016,11,1,14,15,828.0,75.5,1.55,17.5,456.5,100.62,53.4
2016,11,1,14,30,810.0,73.0,1.5,17.0,422.0,55.15,42.97
2016,11,1,14,45,782.5,70.5,1.5,17.0,381.5,54.14,42.23
2016,11,1,15,0,755.0,68.0,1.5,17.0,341.0,53.2,41.49
2016,11,1,15,15,718.0,64.0,1.4,16.5,297.0,51.01,39.7
2016,11,1,15,30,681.0,60.0,1.3,16.0,253.0,48.85,37.87
2016,11,1,15,45,624.5,54.5,1.2,16.0,207.5,41.41,31.18
2016,11,1,16,0,568.0,49.0,1.1,16.0,162.0,38.15,28.07
2016,11,1,16,15,476.0,41.0,1.1,15.0,118.0,32.61,22.88
2016,11,1,16,30,384.0,33.0,1.1,14.0,74.0,27.0,17.07
2016,11,1,16,45,192.0,16.5,1.15,13.0,37.0,13.17,0.0
2016,11,1,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,45,128.0,11.5,0.65,7.5,20.0,81.5,0.0
2016,11,2,7,0,256.0,23.0,0.7,8.0,40.0,205.46,98.31
2016,11,2,7,15,373.0,33.5,0.85,8.5,81.0,304.7,244.0
2016,11,2,7,30,490.0,44.0,1.0,9.0,122.0,398.35,328.32
2016,11,2,7,45,557.5,51.0,1.2,9.5,167.0,459.33,381.59
2016,11,2,8,0,625.0,58.0,1.4,10.0,212.0,520.82,433.03
2016,11,2,8,15,670.0,63.0,1.55,10.5,257.0,564.15,467.95
2016,11,2,8,30,715.0,68.0,1.7,11.0,302.0,601.83,497.13
2016,11,2,8,45,748.0,71.5,1.9,12.0,344.0,632.27,518.9
2016,11,2,9,0,781.0,75.0,2.1,13.0,386.0,660.09,538.08
2016,11,2,9,15,802.0,77.5,2.15,13.5,423.0,675.35,547.54
2016,11,2,9,30,823.0,80.0,2.2,14.0,460.0,687.47,554.63
2016,11,2,9,45,851.0,78.0,2.3,15.0,493.5,695.95,558.27
2016,11,2,10,0,879.0,76.0,2.4,16.0,527.0,696.18,555.87
2016,11,2,10,15,888.5,77.0,2.35,16.5,551.5,688.84,547.59
2016,11,2,10,30,898.0,78.0,2.3,17.0,576.0,678.13,536.71
2016,11,2,10,45,906.0,78.5,2.25,17.5,593.5,662.55,522.17
2016,11,2,11,0,914.0,79.0,2.2,18.0,611.0,643.66,505.07
2016,11,2,11,15,917.0,79.5,2.0,18.0,620.5,618.56,483.34
2016,11,2,11,30,920.0,80.0,1.8,18.0,630.0,590.49,459.11
2016,11,2,11,45,921.0,79.5,1.65,18.5,631.5,557.54,430.33
2016,11,2,12,0,922.0,79.0,1.5,19.0,633.0,522.0,399.2
2016,11,2,12,15,920.0,78.5,1.35,19.0,627.0,482.69,365.42
2016,11,2,12,30,918.0,78.0,1.2,19.0,621.0,441.3,329.36
2016,11,2,12,45,913.0,77.5,1.05,19.5,606.5,396.94,289.79
2016,11,2,13,0,908.0,77.0,0.9,20.0,592.0,351.12,248.6
2016,11,2,13,15,900.0,76.0,0.75,20.0,570.5,302.84,205.82
2016,11,2,13,30,892.0,75.0,0.6,20.0,549.0,253.8,162.84
2016,11,2,13,45,880.5,73.0,0.45,20.0,520.5,202.86,120.32
2016,11,2,14,0,869.0,71.0,0.3,20.0,492.0,151.98,82.21
2016,11,2,14,15,852.0,69.0,0.35,20.0,457.0,94.44,47.86
2016,11,2,14,30,835.0,67.0,0.4,20.0,422.0,50.88,38.73
2016,11,2,14,45,809.5,64.5,0.5,20.0,382.0,49.74,37.91
2016,11,2,15,0,784.0,62.0,0.6,20.0,342.0,48.64,37.02
2016,11,2,15,15,749.0,58.0,0.65,19.5,298.0,46.28,35.09
2016,11,2,15,30,714.0,54.0,0.7,19.0,254.0,43.92,33.09
2016,11,2,15,45,658.5,49.5,0.75,18.5,208.0,41.05,30.53
2016,11,2,16,0,603.0,45.0,0.8,18.0,162.0,38.23,27.87
2016,11,2,16,15,514.0,37.5,0.9,17.0,118.0,29.76,20.17
2016,11,2,16,30,425.0,30.0,1.0,16.0,74.0,24.44,14.62
2016,11,2,16,45,212.5,15.0,1.1,15.0,37.0,11.94,0.0
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,3,6,45,140.0,10.5,1.45,6.5,19.5,86.79,0.0
2016,11,3,7,0,280.0,21.0,1.5,7.0,39.0,214.91,83.5
2016,11,3,7,15,398.5,31.0,1.75,7.5,80.0,315.96,253.87
2016,11,3,7,30,517.0,41.0,2.0,8.0,121.0,409.92,341.25
2016,11,3,7,45,587.0,47.0,2.3,9.0,166.5,471.28,395.55
2016,11,3,8,0,657.0,53.0,2.6,10.0,212.0,528.23,443.89
2016,11,3,8,15,700.5,57.5,2.55,10.5,257.5,571.04,478.24
2016,11,3,8,30,744.0,62.0,2.5,11.0,303.0,612.11,509.18
2016,11,3,8,45,774.0,65.5,2.5,12.0,344.5,640.44,528.36
2016,11,3,9,0,804.0,69.0,2.5,13.0,386.0,666.11,544.9
2016,11,3,9,15,824.5,71.5,2.5,13.5,423.5,680.97,553.84
2016,11,3,9,30,845.0,74.0,2.5,14.0,461.0,692.64,560.34
2016,11,3,9,45,862.5,75.0,2.55,15.0,492.5,697.12,560.69
2016,11,3,10,0,880.0,76.0,2.6,16.0,524.0,693.54,555.1
2016,11,3,10,15,889.5,77.0,2.5,16.5,548.5,686.16,546.43
2016,11,3,10,30,899.0,78.0,2.4,17.0,573.0,675.42,535.24
2016,11,3,10,45,906.0,79.0,2.3,18.0,590.5,659.73,519.32
2016,11,3,11,0,913.0,80.0,2.2,19.0,608.0,640.74,500.93
2016,11,3,11,15,916.0,80.5,2.1,19.0,617.5,615.68,479.79
2016,11,3,11,30,919.0,81.0,2.0,19.0,627.0,587.65,456.15
2016,11,3,11,45,919.0,81.0,1.9,19.5,628.5,554.73,427.63
2016,11,3,12,0,919.0,81.0,1.8,20.0,630.0,519.27,396.78
2016,11,3,12,15,662.5,156.5,1.75,20.0,550.5,435.46,331.64
2016,11,3,12,30,406.0,232.0,1.7,20.0,471.0,362.4,276.02
2016,11,3,12,45,653.0,156.5,1.65,20.5,529.5,366.07,271.79
2016,11,3,13,0,900.0,81.0,1.6,21.0,588.0,349.17,247.91
2016,11,3,13,15,720.0,123.5,1.55,21.0,519.5,285.49,198.66
2016,11,3,13,30,540.0,166.0,1.5,21.0,451.0,241.22,167.06
2016,11,3,13,45,697.5,121.0,1.45,21.0,469.0,199.66,126.05
2016,11,3,14,0,855.0,76.0,1.4,21.0,487.0,145.75,78.37
2016,11,3,14,15,837.0,73.5,1.35,20.5,452.0,94.71,49.58
2016,11,3,14,30,819.0,71.0,1.3,20.0,417.0,53.95,41.42
2016,11,3,14,45,791.5,68.5,1.3,20.0,376.5,52.89,40.64
2016,11,3,15,0,764.0,66.0,1.3,20.0,336.0,51.89,39.85
2016,11,3,15,15,727.0,62.0,1.15,19.5,292.5,49.65,38.01
2016,11,3,15,30,690.0,58.0,1.0,19.0,249.0,47.42,36.13
2016,11,3,15,45,632.0,52.5,0.9,18.5,203.0,40.06,29.64
2016,11,3,16,0,574.0,47.0,0.8,18.0,157.0,36.73,26.54
2016,11,3,16,15,480.0,39.0,0.85,17.0,113.0,31.12,21.3
2016,11,3,16,30,386.0,31.0,0.9,16.0,69.0,25.43,15.24
2016,11,3,16,45,193.0,15.5,1.0,15.5,34.5,12.44,0.0
2016,11,3,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,6,45,115.5,11.0,0.85,8.5,17.5,73.34,0.0
2016,11,4,7,0,231.0,22.0,0.8,9.0,35.0,184.62,47.6
2016,11,4,7,15,353.5,32.5,0.95,9.5,75.0,288.94,227.64
2016,11,4,7,30,476.0,43.0,1.1,10.0,115.0,384.57,315.38
2016,11,4,7,45,549.0,50.0,1.3,11.0,160.5,448.32,370.5
2016,11,4,8,0,622.0,57.0,1.5,12.0,206.0,512.78,423.63
2016,11,4,8,15,668.5,62.0,1.45,12.5,250.5,556.73,457.94
2016,11,4,8,30,715.0,67.0,1.4,13.0,295.0,595.02,486.44
2016,11,4,8,45,746.0,71.0,1.4,13.5,337.0,624.41,506.97
2016,11,4,9,0,777.0,75.0,1.4,14.0,379.0,651.18,524.9
2016,11,4,9,15,798.5,78.0,1.35,14.5,416.0,667.24,534.07
2016,11,4,9,30,820.0,81.0,1.3,15.0,453.0,680.16,540.84
2016,11,4,9,45,835.0,83.0,1.3,16.0,484.0,684.14,540.26
2016,11,4,10,0,850.0,85.0,1.3,17.0,515.0,684.76,537.14
2016,11,4,10,15,860.5,86.5,1.25,17.5,539.5,678.37,529.47
2016,11,4,10,30,871.0,88.0,1.2,18.0,564.0,668.6,519.37
2016,11,4,10,45,877.5,89.0,1.15,18.5,581.0,652.38,504.58
2016,11,4,11,0,884.0,90.0,1.1,19.0,598.0,632.93,487.4
2016,11,4,11,15,887.0,90.5,1.1,19.0,607.0,607.78,467.27
2016,11,4,11,30,890.0,91.0,1.1,19.0,616.0,578.55,443.82
2016,11,4,11,45,891.5,91.0,1.1,19.5,618.0,547.18,417.49
2016,11,4,12,0,893.0,91.0,1.1,20.0,620.0,513.26,388.71
2016,11,4,12,15,890.0,90.5,1.15,20.0,613.0,474.49,356.69
2016,11,4,12,30,887.0,90.0,1.2,20.0,606.0,431.93,320.92
2016,11,4,12,45,884.5,88.0,1.25,20.5,592.5,387.58,282.24
2016,11,4,13,0,882.0,86.0,1.3,21.0,579.0,341.71,241.62
2016,11,4,13,15,873.0,84.5,1.3,21.0,557.0,293.27,199.13
2016,11,4,13,30,864.0,83.0,1.3,21.0,535.0,244.29,156.54
2016,11,4,13,45,851.0,81.0,1.35,21.0,506.5,193.97,114.91
2016,11,4,14,0,838.0,79.0,1.4,21.0,478.0,143.98,78.0
2016,11,4,14,15,819.5,76.5,1.4,21.0,443.5,93.89,50.27
2016,11,4,14,30,801.0,74.0,1.4,21.0,409.0,56.28,43.27
2016,11,4,14,45,775.0,71.0,1.4,21.0,369.5,54.92,42.22
2016,11,4,15,0,749.0,68.0,1.4,21.0,330.0,53.6,41.15
2016,11,4,15,15,711.0,63.5,1.25,20.5,286.5,50.98,39.01
2016,11,4,15,30,673.0,59.0,1.1,20.0,243.0,44.21,33.16
2016,11,4,15,45,616.5,53.0,0.95,19.5,197.5,40.53,29.9
2016,11,4,16,0,560.0,47.0,0.8,19.0,152.0,36.82,26.46
2016,11,4,16,15,465.5,38.5,0.85,18.0,109.0,30.76,20.84
2016,11,4,16,30,371.0,30.0,0.9,17.0,66.0,24.61,14.26
2016,11,4,16,45,185.5,15.0,0.95,16.5,33.0,12.06,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,45,117.0,10.0,1.1,9.0,16.5,72.87,0.0
2016,11,5,7,0,234.0,20.0,1.1,9.0,33.0,182.21,17.78
2016,11,5,7,15,354.0,30.5,1.25,9.5,72.0,285.82,223.62
2016,11,5,7,30,474.0,41.0,1.4,10.0,111.0,379.21,311.42
2016,11,5,7,45,539.5,49.0,1.55,11.0,155.0,438.9,363.57
2016,11,5,8,0,605.0,57.0,1.7,12.0,199.0,499.2,413.55
2016,11,5,8,15,651.0,62.5,1.65,12.5,243.0,543.04,448.25
2016,11,5,8,30,697.0,68.0,1.6,13.0,287.0,585.58,480.26
2016,11,5,8,45,722.0,73.5,1.6,14.0,327.0,611.77,497.78
2016,11,5,9,0,747.0,79.0,1.6,15.0,367.0,631.83,510.14
2016,11,5,9,15,769.0,82.0,1.6,15.5,403.5,648.2,520.18
2016,11,5,9,30,791.0,85.0,1.6,16.0,440.0,661.5,527.65
2016,11,5,9,45,810.5,86.0,1.6,16.5,471.5,667.6,529.7
2016,11,5,10,0,830.0,87.0,1.6,17.0,503.0,670.33,529.23
2016,11,5,10,15,840.0,88.5,1.55,17.5,527.0,663.87,521.54
2016,11,5,10,30,850.0,90.0,1.5,18.0,551.0,654.1,511.46
2016,11,5,10,45,855.5,91.5,1.45,18.5,567.5,638.21,496.86
2016,11,5,11,0,861.0,93.0,1.4,19.0,584.0,619.19,479.9
2016,11,5,11,15,864.0,93.5,1.45,19.0,593.0,594.65,460.32
2016,11,5,11,30,867.0,94.0,1.5,19.0,602.0,567.28,438.22
2016,11,5,11,45,715.0,139.0,1.55,19.5,558.5,500.7,385.61
2016,11,5,12,0,563.0,184.0,1.6,20.0,515.0,436.82,335.35
2016,11,5,12,15,564.0,181.5,1.7,20.0,510.0,408.16,311.77
2016,11,5,12,30,565.0,179.0,1.8,20.0,505.0,378.13,286.28
2016,11,5,12,45,599.5,163.0,1.95,20.5,502.0,349.11,259.92
2016,11,5,13,0,634.0,147.0,2.1,21.0,499.0,313.71,227.73
2016,11,5,13,15,734.0,117.0,2.15,21.0,509.5,279.29,193.69
2016,11,5,13,30,834.0,87.0,2.2,21.0,520.0,239.07,154.17
2016,11,5,13,45,654.0,123.0,2.3,21.0,451.5,190.71,121.18
2016,11,5,14,0,474.0,159.0,2.4,21.0,383.0,161.04,106.95
2016,11,5,14,15,466.0,147.5,2.45,20.5,354.5,122.56,83.73
2016,11,5,14,30,458.0,136.0,2.5,20.0,326.0,93.63,75.68
2016,11,5,14,45,435.0,127.5,2.55,20.0,294.0,89.11,71.98
2016,11,5,15,0,412.0,119.0,2.6,20.0,262.0,84.5,68.12
2016,11,5,15,15,392.5,105.0,2.4,19.0,226.5,75.81,60.89
2016,11,5,15,30,373.0,91.0,2.2,18.0,191.0,66.83,53.24
2016,11,5,15,45,339.5,76.5,2.05,17.5,155.0,57.11,44.64
2016,11,5,16,0,306.0,62.0,1.9,17.0,119.0,47.05,35.56
2016,11,5,16,15,249.0,47.0,1.85,16.0,84.5,36.2,25.63
2016,11,5,16,30,192.0,32.0,1.8,15.0,50.0,25.0,14.43
2016,11,5,16,45,96.0,16.0,1.75,14.5,25.0,12.6,0.0
2016,11,5,17,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,9.0,0.9,12.0,9.0,8.19,0.0
2016,11,6,7,0,0.0,18.0,0.9,12.0,18.0,17.5,0.0
2016,11,6,7,15,44.5,35.0,1.05,12.5,41.5,81.1,58.98
2016,11,6,7,30,89.0,52.0,1.2,13.0,65.0,128.07,102.54
2016,11,6,7,45,106.5,71.0,1.35,13.5,91.5,161.89,132.51
2016,11,6,8,0,124.0,90.0,1.5,14.0,118.0,195.07,161.17
2016,11,6,8,15,135.0,108.5,1.65,14.0,145.0,222.69,184.71
2016,11,6,8,30,146.0,127.0,1.8,14.0,172.0,249.66,207.17
2016,11,6,8,45,153.0,144.0,1.95,14.5,197.0,271.19,224.24
2016,11,6,9,0,160.0,161.0,2.1,15.0,222.0,291.96,240.34
2016,11,6,9,15,274.5,162.5,2.15,15.0,279.5,379.79,312.13
2016,11,6,9,30,389.0,164.0,2.2,15.0,337.0,466.91,380.96
2016,11,6,9,45,325.5,188.5,2.25,15.5,340.0,431.69,350.39
2016,11,6,10,0,262.0,213.0,2.3,16.0,343.0,407.69,329.11
2016,11,6,10,15,244.5,226.5,2.35,16.5,352.5,401.73,322.81
2016,11,6,10,30,227.0,240.0,2.4,17.0,362.0,385.7,308.77
2016,11,6,10,45,256.0,244.0,2.45,17.5,385.5,406.75,324.06
2016,11,6,11,0,285.0,248.0,2.5,18.0,409.0,416.29,330.13
2016,11,6,11,15,340.0,240.5,2.5,18.0,436.0,427.03,337.78
2016,11,6,11,30,395.0,233.0,2.5,18.0,463.0,433.96,342.04
2016,11,6,11,45,344.0,245.0,2.5,18.5,445.5,401.12,314.55
2016,11,6,12,0,293.0,257.0,2.5,19.0,428.0,370.24,288.93
2016,11,6,12,15,286.0,255.0,2.5,19.0,421.0,348.6,270.96
2016,11,6,12,30,279.0,253.0,2.5,19.0,414.0,326.84,252.7
2016,11,6,12,45,262.0,249.0,2.55,19.5,397.5,300.02,230.17
2016,11,6,13,0,245.0,245.0,2.6,20.0,381.0,275.43,209.46
2016,11,6,13,15,154.0,233.0,2.55,20.0,317.5,227.46,173.38
2016,11,6,13,30,63.0,221.0,2.5,20.0,254.0,191.58,147.95
2016,11,6,13,45,59.5,208.0,2.45,20.0,238.0,174.81,134.8
2016,11,6,14,0,56.0,195.0,2.4,20.0,222.0,158.49,122.3
2016,11,6,14,15,33.0,171.0,2.3,19.5,186.5,134.92,105.14
2016,11,6,14,30,10.0,147.0,2.2,19.0,151.0,120.87,99.35
2016,11,6,14,45,7.0,133.0,2.15,19.0,136.0,109.85,90.1
2016,11,6,15,0,4.0,119.0,2.1,19.0,121.0,98.68,80.62
2016,11,6,15,15,2.0,103.5,1.85,18.5,104.5,86.32,70.11
2016,11,6,15,30,0.0,88.0,1.6,18.0,88.0,73.82,59.3
2016,11,6,15,45,0.0,71.0,1.35,17.5,71.0,60.1,47.22
2016,11,6,16,0,0.0,54.0,1.1,17.0,54.0,46.23,34.81
2016,11,6,16,15,0.0,38.0,1.05,16.5,38.0,32.95,22.74
2016,11,6,16,30,0.0,22.0,1.0,16.0,22.0,19.39,9.65
2016,11,6,16,45,0.0,11.0,1.0,15.5,11.0,9.68,0.0
2016,11,6,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,0.75,11.0,10.0,9.1,0.0
2016,11,7,7,0,0.0,20.0,0.7,11.0,20.0,21.58,0.0
2016,11,7,7,15,88.0,34.5,0.85,11.5,47.0,118.22,87.51
2016,11,7,7,30,176.0,49.0,1.0,12.0,74.0,188.19,152.88
2016,11,7,7,45,203.5,66.5,1.15,12.5,105.0,228.24,188.64
2016,11,7,8,0,231.0,84.0,1.3,13.0,136.0,267.99,222.94
2016,11,7,8,15,248.0,100.5,1.3,13.5,167.0,298.91,248.56
2016,11,7,8,30,265.0,117.0,1.3,14.0,198.0,329.03,272.58
2016,11,7,8,45,277.0,132.0,1.3,14.5,227.5,352.78,290.72
2016,11,7,9,0,289.0,147.0,1.3,15.0,257.0,375.37,307.41
2016,11,7,9,15,424.0,136.5,1.3,16.0,315.0,464.61,376.65
2016,11,7,9,30,559.0,126.0,1.3,17.0,373.0,545.18,436.15
2016,11,7,9,45,652.5,114.0,1.35,18.0,421.0,588.52,466.2
2016,11,7,10,0,746.0,102.0,1.4,19.0,469.0,627.03,492.15
2016,11,7,10,15,636.0,137.5,1.4,19.0,461.5,578.91,453.63
2016,11,7,10,30,526.0,173.0,1.4,19.0,454.0,525.04,411.55
2016,11,7,10,45,657.0,140.0,1.45,19.5,502.0,561.58,438.39
2016,11,7,11,0,788.0,107.0,1.5,20.0,550.0,584.51,453.69
2016,11,7,11,15,642.5,155.0,1.5,20.0,519.5,525.2,406.75
2016,11,7,11,30,497.0,203.0,1.5,20.0,489.0,464.76,359.64
2016,11,7,11,45,492.0,205.5,1.5,20.5,489.5,442.59,340.96
2016,11,7,12,0,487.0,208.0,1.5,21.0,490.0,419.27,320.91
2016,11,7,12,15,520.5,193.5,1.55,21.0,492.5,396.56,301.58
2016,11,7,12,30,554.0,179.0,1.6,21.0,495.0,370.39,278.78
2016,11,7,12,45,517.5,186.0,1.65,21.5,476.0,334.78,248.72
2016,11,7,13,0,481.0,193.0,1.7,22.0,457.0,300.98,220.21
2016,11,7,13,15,644.5,139.5,1.7,22.0,478.5,271.84,189.33
2016,11,7,13,30,808.0,86.0,1.7,22.0,500.0,228.52,145.68
2016,11,7,13,45,657.5,117.0,1.7,22.0,442.0,182.95,114.23
2016,11,7,14,0,507.0,148.0,1.7,22.0,384.0,153.62,99.6
2016,11,7,14,15,497.5,137.5,1.65,21.5,354.5,114.37,77.11
2016,11,7,14,30,488.0,127.0,1.6,21.0,325.0,88.02,70.56
2016,11,7,14,45,467.5,118.0,1.6,21.0,292.5,83.01,66.44
2016,11,7,15,0,447.0,109.0,1.6,21.0,260.0,77.89,62.13
2016,11,7,15,15,424.5,96.5,1.4,20.5,224.5,70.08,55.54
2016,11,7,15,30,402.0,84.0,1.2,20.0,189.0,62.02,48.6
2016,11,7,15,45,364.5,71.0,1.0,19.5,152.5,53.25,40.88
2016,11,7,16,0,327.0,58.0,0.8,19.0,116.0,44.2,32.73
2016,11,7,16,15,262.0,44.0,0.8,18.5,81.5,34.0,23.37
2016,11,7,16,30,197.0,30.0,0.8,18.0,47.0,23.5,12.39
2016,11,7,16,45,98.5,15.0,0.85,17.5,23.5,13.64,0.0
2016,11,7,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,1.0,10.0,12.5,11.37,0.0
2016,11,8,7,0,0.0,25.0,1.0,10.0,25.0,32.86,0.0
2016,11,8,7,15,220.0,31.5,1.25,10.5,61.5,204.2,152.34
2016,11,8,7,30,440.0,38.0,1.5,11.0,98.0,349.58,285.16
2016,11,8,7,45,514.5,45.0,1.8,12.0,140.5,412.1,340.49
2016,11,8,8,0,589.0,52.0,2.1,13.0,183.0,475.72,394.24
2016,11,8,8,15,635.5,57.0,2.05,13.5,226.0,518.43,428.81
2016,11,8,8,30,682.0,62.0,2.0,14.0,269.0,556.05,457.9
2016,11,8,8,45,715.0,65.5,1.95,15.0,309.0,585.54,478.4
2016,11,8,9,0,748.0,69.0,1.9,16.0,349.0,612.58,496.12
2016,11,8,9,15,769.5,71.5,1.8,16.5,384.5,627.83,504.92
2016,11,8,9,30,791.0,74.0,1.7,17.0,420.0,640.11,511.17
2016,11,8,9,45,812.5,74.5,1.65,17.5,451.0,646.9,513.51
2016,11,8,10,0,834.0,75.0,1.6,18.0,482.0,650.37,513.29
2016,11,8,10,15,844.5,76.0,1.55,18.5,506.0,643.81,505.57
2016,11,8,10,30,855.0,77.0,1.5,19.0,530.0,630.54,493.07
2016,11,8,10,45,860.0,78.5,1.5,19.5,546.0,615.17,479.18
2016,11,8,11,0,865.0,80.0,1.5,20.0,562.0,596.75,462.9
2016,11,8,11,15,868.5,80.5,1.5,20.5,571.5,573.46,442.86
2016,11,8,11,30,872.0,81.0,1.5,21.0,581.0,547.34,420.44
2016,11,8,11,45,871.0,82.0,1.55,21.5,582.0,516.72,394.53
2016,11,8,12,0,870.0,83.0,1.6,22.0,583.0,483.75,366.31
2016,11,8,12,15,868.0,82.5,1.6,22.0,577.0,446.74,334.93
2016,11,8,12,30,866.0,82.0,1.6,22.0,571.0,407.79,301.29
2016,11,8,12,45,861.0,81.0,1.65,22.0,558.0,365.63,264.58
2016,11,8,13,0,856.0,80.0,1.7,22.0,545.0,322.13,226.14
2016,11,8,13,15,847.5,78.5,1.7,22.0,524.0,272.01,182.35
2016,11,8,13,30,839.0,77.0,1.7,22.0,503.0,224.86,141.43
2016,11,8,13,45,825.5,75.5,1.7,22.5,475.5,176.66,101.88
2016,11,8,14,0,812.0,74.0,1.7,23.0,448.0,128.85,67.81
2016,11,8,14,15,794.0,72.0,1.65,22.5,415.0,81.07,44.04
2016,11,8,14,30,776.0,70.0,1.6,22.0,382.0,53.48,40.73
2016,11,8,14,45,749.5,66.5,1.6,22.0,343.5,51.63,39.24
2016,11,8,15,0,723.0,63.0,1.6,22.0,305.0,49.79,37.7
2016,11,8,15,15,685.0,59.0,1.4,21.5,263.5,47.48,35.8
2016,11,8,15,30,647.0,55.0,1.2,21.0,222.0,45.2,33.85
2016,11,8,15,45,588.0,49.0,1.0,20.5,178.5,37.57,27.13
2016,11,8,16,0,529.0,43.0,0.8,20.0,135.0,33.75,23.58
2016,11,8,16,15,431.5,34.5,0.85,19.5,94.5,27.59,17.78
2016,11,8,16,30,334.0,26.0,0.9,19.0,54.0,21.31,10.27
2016,11,8,16,45,167.0,13.0,0.95,18.5,27.0,11.82,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
