Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,9,15,0.0,58.0,3.5,11.5,58.0,51.22,38.68
2016,11,19,9,30,0.0,45.0,3.6,12.0,45.0,39.7,28.64
2016,11,19,9,45,0.0,63.0,3.7,12.5,63.0,55.67,42.2
2016,11,19,10,0,0.0,81.0,3.8,13.0,81.0,71.72,55.66
2016,11,19,10,15,0.0,70.0,3.8,13.0,70.0,61.9,47.23
2016,11,19,10,30,0.0,59.0,3.8,13.0,59.0,52.14,38.88
2016,11,19,10,45,0.0,89.5,3.85,13.5,89.5,79.34,61.73
2016,11,19,11,0,0.0,120.0,3.9,14.0,120.0,107.01,84.71
2016,11,19,11,15,219.5,159.0,3.9,14.0,276.0,272.74,222.69
2016,11,19,11,30,439.0,198.0,3.9,14.0,432.0,414.56,334.68
2016,11,19,11,45,219.5,173.0,3.9,14.5,290.0,265.51,213.57
2016,11,19,12,0,0.0,148.0,3.9,15.0,148.0,130.74,103.67
2016,11,19,12,15,0.0,115.5,3.85,15.0,115.5,102.0,80.04
2016,11,19,12,30,0.0,83.0,3.8,15.0,83.0,73.49,56.32
2016,11,19,12,45,115.5,152.5,3.8,15.0,211.0,168.28,132.15
2016,11,19,13,0,231.0,222.0,3.8,15.0,339.0,245.56,190.5
2016,11,19,13,15,115.5,162.5,3.75,15.0,221.0,160.63,124.21
2016,11,19,13,30,0.0,103.0,3.7,15.0,103.0,90.21,70.55
2016,11,19,13,45,129.5,139.5,3.65,15.0,194.5,128.21,96.74
2016,11,19,14,0,259.0,176.0,3.6,15.0,286.0,147.49,109.43
2016,11,19,14,15,129.5,124.0,3.45,15.0,179.0,98.21,76.34
2016,11,19,14,30,0.0,72.0,3.3,15.0,72.0,63.57,50.96
2016,11,19,14,45,0.0,64.0,3.15,15.0,64.0,56.56,44.83
2016,11,19,15,0,0.0,56.0,3.0,15.0,56.0,49.45,38.55
2016,11,19,15,15,0.0,47.5,2.65,14.5,47.5,41.91,31.88
2016,11,19,15,30,0.0,39.0,2.3,14.0,39.0,34.38,25.12
2016,11,19,15,45,0.0,30.0,2.0,14.0,30.0,26.42,17.83
2016,11,19,16,0,0.0,21.0,1.7,14.0,21.0,18.47,10.53
2016,11,19,16,15,0.0,13.5,1.6,13.5,13.5,11.86,4.25
2016,11,19,16,30,0.0,6.0,1.5,13.0,6.0,5.26,0.0
2016,11,19,16,45,0.0,3.0,1.45,12.5,3.0,2.73,0.0
2016,11,19,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,7.0,1.3,9.5,7.0,6.14,0.0
2016,11,20,7,30,0.0,14.0,1.4,10.0,14.0,12.31,4.03
2016,11,20,7,45,0.0,23.0,1.5,10.5,23.0,20.25,11.47
2016,11,20,8,0,0.0,32.0,1.6,11.0,32.0,28.2,18.57
2016,11,20,8,15,0.0,42.0,1.7,11.5,42.0,37.05,26.36
2016,11,20,8,30,0.0,52.0,1.8,12.0,52.0,45.91,34.07
2016,11,20,8,45,0.0,60.5,1.95,12.5,60.5,53.5,40.56
2016,11,20,9,0,0.0,69.0,2.1,13.0,69.0,61.36,47.19
2016,11,20,9,15,9.5,108.0,2.0,13.0,111.5,106.21,85.45
2016,11,20,9,30,19.0,147.0,1.9,13.0,154.0,151.6,123.47
2016,11,20,9,45,65.0,170.0,1.85,13.5,198.5,212.16,173.78
2016,11,20,10,0,111.0,193.0,1.8,14.0,243.0,271.72,221.84
2016,11,20,10,15,83.5,198.0,1.75,14.0,237.0,245.33,199.33
2016,11,20,10,30,56.0,203.0,1.7,14.0,231.0,229.4,185.63
2016,11,20,10,45,65.5,213.5,1.65,14.0,247.0,241.27,194.95
2016,11,20,11,0,75.0,224.0,1.6,14.0,263.0,252.26,203.37
2016,11,20,11,15,37.5,183.0,1.65,14.0,202.5,188.45,151.31
2016,11,20,11,30,0.0,142.0,1.7,14.0,142.0,126.31,100.26
2016,11,20,11,45,10.0,171.0,1.8,14.0,176.5,156.3,125.05
2016,11,20,12,0,20.0,200.0,1.9,14.0,211.0,184.83,148.18
2016,11,20,12,15,10.0,170.0,1.9,14.0,175.5,153.15,122.27
2016,11,20,12,30,0.0,140.0,1.9,14.0,140.0,122.87,97.56
2016,11,20,12,45,0.0,123.5,1.95,14.0,123.5,108.38,85.68
2016,11,20,13,0,0.0,107.0,2.0,14.0,107.0,94.08,73.87
2016,11,20,13,15,0.0,96.5,1.9,14.0,96.5,84.99,66.37
2016,11,20,13,30,0.0,86.0,1.8,14.0,86.0,75.97,58.89
2016,11,20,13,45,0.0,57.5,1.75,14.0,57.5,50.79,37.71
2016,11,20,14,0,0.0,29.0,1.7,14.0,29.0,25.55,16.28
2016,11,20,14,15,0.0,19.5,1.5,14.0,19.5,17.16,9.12
2016,11,20,14,30,0.0,10.0,1.3,14.0,10.0,8.79,2.27
2016,11,20,14,45,0.0,8.5,1.15,14.0,8.5,7.47,1.09
2016,11,20,15,0,0.0,7.0,1.0,14.0,7.0,6.15,0.0
2016,11,20,15,15,0.0,6.0,0.85,13.5,6.0,5.27,0.0
2016,11,20,15,30,0.0,5.0,0.7,13.0,5.0,4.39,0.0
2016,11,20,15,45,0.0,4.0,0.55,13.0,4.0,3.51,0.0
2016,11,20,16,0,0.0,3.0,0.4,13.0,3.0,2.63,0.0
2016,11,20,16,15,0.0,1.5,0.35,12.5,1.5,1.31,0.0
2016,11,20,16,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,16,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,17,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,165.0,15.0,1.25,7.5,30.0,128.11,0.0
2016,11,21,7,30,330.0,30.0,1.4,8.0,60.0,258.31,194.21
2016,11,21,7,45,430.5,38.0,1.55,8.5,100.0,331.51,271.79
2016,11,21,8,0,531.0,46.0,1.7,9.0,140.0,407.32,338.76
2016,11,21,8,15,589.0,52.0,1.8,9.5,181.5,455.78,380.76
2016,11,21,8,30,647.0,58.0,1.9,10.0,223.0,503.56,420.42
2016,11,21,8,45,332.5,90.0,2.0,10.5,175.5,338.67,284.66
2016,11,21,9,0,18.0,122.0,2.1,11.0,128.0,129.71,105.85
2016,11,21,9,15,21.5,135.0,2.15,11.5,143.0,143.24,117.43
2016,11,21,9,30,25.0,148.0,2.2,12.0,158.0,156.69,128.33
2016,11,21,9,45,188.5,159.0,2.25,12.5,241.0,287.83,239.06
2016,11,21,10,0,352.0,170.0,2.3,13.0,324.0,406.15,334.45
2016,11,21,10,15,235.5,191.5,2.3,13.0,297.5,349.38,286.11
2016,11,21,10,30,119.0,213.0,2.3,13.0,271.0,285.61,232.83
2016,11,21,10,45,485.0,148.5,2.3,13.5,393.5,439.84,358.38
2016,11,21,11,0,851.0,84.0,2.3,14.0,516.0,564.09,452.92
2016,11,21,11,15,855.5,84.5,2.3,14.0,526.5,541.7,432.34
2016,11,21,11,30,860.0,85.0,2.3,14.0,537.0,516.46,410.15
2016,11,21,11,45,861.5,85.0,2.3,14.5,539.0,486.59,383.16
2016,11,21,12,0,863.0,85.0,2.3,15.0,541.0,454.25,353.74
2016,11,21,12,15,861.0,85.0,2.25,15.0,536.0,418.23,321.38
2016,11,21,12,30,859.0,85.0,2.2,15.0,531.0,380.28,286.83
2016,11,21,12,45,863.5,81.0,2.2,15.0,520.0,338.94,248.89
2016,11,21,13,0,868.0,77.0,2.2,15.0,509.0,295.59,208.81
2016,11,21,13,15,858.5,75.5,2.15,15.0,488.5,249.5,167.05
2016,11,21,13,30,849.0,74.0,2.1,15.0,468.0,202.9,126.24
2016,11,21,13,45,833.5,72.5,2.1,15.0,441.0,155.31,88.27
2016,11,21,14,0,818.0,71.0,2.1,15.0,414.0,108.25,57.59
2016,11,21,14,15,797.5,69.0,2.0,15.0,381.5,61.46,40.23
2016,11,21,14,30,777.0,67.0,1.9,15.0,349.0,52.41,41.11
2016,11,21,14,45,745.5,64.0,1.8,15.0,311.0,50.83,39.78
2016,11,21,15,0,714.0,61.0,1.7,15.0,273.0,49.33,38.45
2016,11,21,15,15,670.0,56.5,1.45,14.5,232.0,46.5,35.97
2016,11,21,15,30,626.0,52.0,1.2,14.0,191.0,39.97,30.09
2016,11,21,15,45,554.5,45.5,1.0,13.5,149.0,35.63,26.04
2016,11,21,16,0,483.0,39.0,0.8,13.0,107.0,31.28,21.78
2016,11,21,16,15,362.0,29.5,0.85,12.5,69.5,24.04,14.28
2016,11,21,16,30,241.0,20.0,0.9,12.0,32.0,16.64,0.0
2016,11,21,16,45,120.5,10.0,0.95,11.5,16.0,9.1,0.0
2016,11,21,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,7,15,56.5,15.5,1.05,6.5,20.5,58.06,0.0
2016,11,22,7,30,113.0,31.0,1.1,7.0,41.0,123.29,89.32
2016,11,22,7,45,154.5,47.5,1.2,7.5,69.5,168.12,137.28
2016,11,22,8,0,196.0,64.0,1.3,8.0,98.0,213.04,178.05
2016,11,22,8,15,221.0,80.5,1.3,8.5,128.0,247.97,208.83
2016,11,22,8,30,246.0,97.0,1.3,9.0,158.0,282.37,238.09
2016,11,22,8,45,259.0,112.5,1.35,10.0,187.0,307.02,257.88
2016,11,22,9,0,272.0,128.0,1.4,11.0,216.0,330.59,276.06
2016,11,22,9,15,290.5,138.0,1.4,11.0,241.5,349.7,291.2
2016,11,22,9,30,309.0,148.0,1.4,11.0,267.0,367.75,305.15
2016,11,22,9,45,418.0,140.5,1.45,11.5,315.0,433.24,357.03
2016,11,22,10,0,527.0,133.0,1.5,12.0,363.0,484.59,396.28
2016,11,22,10,15,533.0,140.5,1.5,12.0,384.0,485.37,395.16
2016,11,22,10,30,539.0,148.0,1.5,12.0,405.0,483.87,392.53
2016,11,22,10,45,500.0,164.0,1.55,12.5,409.0,462.92,373.95
2016,11,22,11,0,461.0,180.0,1.6,13.0,413.0,441.2,354.92
2016,11,22,11,15,389.0,199.5,1.6,13.0,399.0,398.89,320.35
2016,11,22,11,30,317.0,219.0,1.6,13.0,385.0,366.16,293.32
2016,11,22,11,45,300.5,223.0,1.6,13.5,380.5,347.29,276.79
2016,11,22,12,0,284.0,227.0,1.6,14.0,376.0,328.48,260.23
2016,11,22,12,15,364.5,208.0,1.55,14.0,397.5,327.63,257.03
2016,11,22,12,30,445.0,189.0,1.5,14.0,419.0,321.97,248.8
2016,11,22,12,45,432.5,186.5,1.45,14.0,405.5,292.16,222.67
2016,11,22,13,0,420.0,184.0,1.4,14.0,392.0,262.59,196.83
2016,11,22,13,15,395.0,180.5,1.35,14.0,370.0,229.95,169.25
2016,11,22,13,30,370.0,177.0,1.3,14.0,348.0,201.3,145.77
2016,11,22,13,45,241.5,178.0,1.3,14.0,287.5,163.96,121.26
2016,11,22,14,0,113.0,179.0,1.3,14.0,227.0,142.69,110.7
2016,11,22,14,15,307.0,143.0,1.15,13.5,257.5,107.11,89.39
2016,11,22,14,30,501.0,107.0,1.0,13.0,288.0,75.97,62.34
2016,11,22,14,45,466.5,102.0,0.9,13.0,256.5,73.3,60.09
2016,11,22,15,0,432.0,97.0,0.8,13.0,225.0,70.62,57.74
2016,11,22,15,15,400.5,86.0,0.8,12.5,191.0,63.52,51.45
2016,11,22,15,30,369.0,75.0,0.8,12.0,157.0,56.23,44.85
2016,11,22,15,45,330.5,61.0,0.8,11.5,122.5,46.41,35.82
2016,11,22,16,0,292.0,47.0,0.8,11.0,88.0,36.29,26.34
2016,11,22,16,15,146.0,36.5,0.85,10.5,57.0,29.16,18.55
2016,11,22,16,30,0.0,26.0,0.9,10.0,26.0,21.49,0.0
2016,11,22,16,45,0.0,13.0,0.95,10.0,13.0,11.82,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,7,15,121.5,16.5,1.25,6.5,26.5,80.27,0.0
2016,11,23,7,30,243.0,33.0,1.2,7.0,53.0,211.37,151.77
2016,11,23,7,45,338.0,44.5,1.2,8.0,91.0,280.52,228.9
2016,11,23,8,0,433.0,56.0,1.2,9.0,129.0,355.4,294.42
2016,11,23,8,15,499.5,63.5,1.35,9.5,170.0,410.27,341.77
2016,11,23,8,30,566.0,71.0,1.5,10.0,211.0,464.33,386.76
2016,11,23,8,45,608.5,76.5,1.65,10.5,250.5,499.84,415.5
2016,11,23,9,0,651.0,82.0,1.8,11.0,290.0,533.3,441.67
2016,11,23,9,15,681.5,86.0,1.85,11.0,325.5,555.05,458.25
2016,11,23,9,30,712.0,90.0,1.9,11.0,361.0,574.07,472.3
2016,11,23,9,45,739.5,91.5,2.0,11.5,392.5,585.41,479.5
2016,11,23,10,0,767.0,93.0,2.1,12.0,424.0,593.6,484.03
2016,11,23,10,15,517.0,146.5,2.15,12.0,375.5,480.82,393.09
2016,11,23,10,30,267.0,200.0,2.2,12.0,327.0,367.39,300.47
2016,11,23,10,45,133.5,127.5,2.3,12.5,191.0,200.88,164.49
2016,11,23,11,0,0.0,55.0,2.4,13.0,55.0,48.6,35.74
2016,11,23,11,15,419.0,75.5,2.4,13.0,293.0,302.18,248.33
2016,11,23,11,30,838.0,96.0,2.4,13.0,531.0,513.36,410.8
2016,11,23,11,45,845.0,94.5,2.45,13.5,534.0,485.21,383.69
2016,11,23,12,0,852.0,93.0,2.5,14.0,537.0,454.32,355.35
2016,11,23,12,15,849.5,92.5,2.5,14.0,532.0,418.06,322.78
2016,11,23,12,30,847.0,92.0,2.5,14.0,527.0,379.97,288.06
2016,11,23,12,45,838.0,92.0,2.55,14.0,513.5,338.67,250.39
2016,11,23,13,0,829.0,92.0,2.6,14.0,500.0,296.44,211.62
2016,11,23,13,15,818.5,90.0,2.65,14.0,479.5,251.41,170.9
2016,11,23,13,30,808.0,88.0,2.7,14.0,459.0,206.08,131.27
2016,11,23,13,45,794.0,85.5,2.8,14.0,432.5,159.82,94.38
2016,11,23,14,0,780.0,83.0,2.9,14.0,406.0,114.05,64.58
2016,11,23,14,15,758.0,80.0,2.8,13.5,373.5,68.46,55.54
2016,11,23,14,30,736.0,77.0,2.7,13.0,341.0,55.21,43.96
2016,11,23,14,45,702.5,73.0,2.6,13.0,303.0,53.25,42.26
2016,11,23,15,0,669.0,69.0,2.5,13.0,265.0,51.33,40.55
2016,11,23,15,15,620.5,64.0,2.15,12.5,224.5,48.56,38.09
2016,11,23,15,30,572.0,59.0,1.8,12.0,184.0,45.83,35.56
2016,11,23,15,45,496.5,51.0,1.5,11.5,142.5,40.41,30.46
2016,11,23,16,0,421.0,43.0,1.2,11.0,101.0,34.92,25.1
2016,11,23,16,15,295.5,32.0,1.2,10.0,65.0,26.41,16.18
2016,11,23,16,30,170.0,21.0,1.2,9.0,29.0,16.65,0.0
2016,11,23,16,45,85.0,10.5,1.2,8.5,14.5,9.55,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,7,15,122.0,16.0,0.85,3.0,26.0,79.74,0.0
2016,11,24,7,30,244.0,32.0,0.9,3.0,52.0,208.5,146.9
2016,11,24,7,45,355.5,42.5,0.95,3.5,91.5,287.82,237.44
2016,11,24,8,0,467.0,53.0,1.0,4.0,131.0,371.49,311.91
2016,11,24,8,15,533.0,60.5,1.0,4.5,173.0,426.08,359.06
2016,11,24,8,30,599.0,68.0,1.0,5.0,215.0,479.91,403.59
2016,11,24,8,45,648.5,72.5,1.05,5.5,256.0,518.78,434.76
2016,11,24,9,0,698.0,77.0,1.1,6.0,297.0,555.58,463.17
2016,11,24,9,15,727.0,80.5,1.2,6.5,333.5,575.77,478.08
2016,11,24,9,30,756.0,84.0,1.3,7.0,370.0,593.15,490.41
2016,11,24,9,45,782.5,85.0,1.4,8.0,401.5,600.28,493.72
2016,11,24,10,0,809.0,86.0,1.5,9.0,433.0,607.6,496.84
2016,11,24,10,15,822.5,88.0,1.5,9.5,458.0,604.62,491.97
2016,11,24,10,30,836.0,90.0,1.5,10.0,483.0,598.34,484.5
2016,11,24,10,45,846.5,91.0,1.5,11.0,501.0,585.97,471.38
2016,11,24,11,0,857.0,92.0,1.5,12.0,519.0,570.35,455.65
2016,11,24,11,15,861.5,92.5,1.35,12.0,529.5,547.88,435.26
2016,11,24,11,30,866.0,93.0,1.2,12.0,540.0,522.55,412.35
2016,11,24,11,45,867.5,93.0,1.1,12.5,542.5,492.58,385.08
2016,11,24,12,0,869.0,93.0,1.0,13.0,545.0,460.13,355.49
2016,11,24,12,15,867.0,93.0,1.0,13.0,539.5,424.0,323.67
2016,11,24,12,30,865.0,93.0,1.0,13.0,534.0,385.92,289.6
2016,11,24,12,45,859.5,91.5,1.0,13.5,521.0,343.66,251.18
2016,11,24,13,0,854.0,90.0,1.0,14.0,508.0,300.15,211.47
2016,11,24,13,15,843.5,88.5,1.0,14.0,488.0,254.54,170.87
2016,11,24,13,30,833.0,87.0,1.0,14.0,468.0,208.55,131.26
2016,11,24,13,45,818.5,85.0,1.0,14.0,441.0,161.53,94.31
2016,11,24,14,0,804.0,83.0,1.0,14.0,414.0,115.0,64.59
2016,11,24,14,15,675.0,90.5,0.9,13.5,353.0,69.21,56.15
2016,11,24,14,30,546.0,98.0,0.8,13.0,292.0,70.62,57.67
2016,11,24,14,45,502.5,96.0,0.75,13.0,260.0,69.36,56.62
2016,11,24,15,0,459.0,94.0,0.7,13.0,228.0,68.71,56.04
2016,11,24,15,15,528.0,76.0,0.65,12.5,208.0,58.49,46.96
2016,11,24,15,30,597.0,58.0,0.6,12.0,188.0,45.15,34.96
2016,11,24,15,45,521.5,50.5,0.6,11.5,145.5,40.12,30.22
2016,11,24,16,0,446.0,43.0,0.6,11.0,103.0,35.06,25.22
2016,11,24,16,15,318.5,31.5,0.65,10.5,66.0,26.04,15.73
2016,11,24,16,30,191.0,20.0,0.7,10.0,29.0,16.76,0.0
2016,11,24,16,45,95.5,10.0,0.8,9.5,14.5,9.1,0.0
2016,11,24,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,7,15,22.0,14.0,0.95,4.0,15.5,24.43,0.0
2016,11,25,7,30,44.0,28.0,0.9,4.0,31.0,67.61,42.33
2016,11,25,7,45,78.5,45.5,0.9,4.5,56.0,111.38,89.51
2016,11,25,8,0,113.0,63.0,0.9,5.0,81.0,151.85,126.67
2016,11,25,8,15,132.0,80.5,1.05,5.5,108.0,182.85,154.55
2016,11,25,8,30,151.0,98.0,1.2,6.0,135.0,213.38,181.32
2016,11,25,8,45,164.5,114.5,1.35,6.5,161.0,238.51,202.78
2016,11,25,9,0,178.0,131.0,1.5,7.0,187.0,262.96,223.12
2016,11,25,9,15,194.0,143.0,1.4,7.5,210.0,282.5,238.65
2016,11,25,9,30,210.0,155.0,1.3,8.0,233.0,301.39,253.21
2016,11,25,9,45,233.5,166.0,1.2,8.5,259.5,333.23,277.87
2016,11,25,10,0,257.0,177.0,1.1,9.0,286.0,352.96,292.22
2016,11,25,10,15,191.0,192.0,1.0,9.5,275.5,312.34,257.11
2016,11,25,10,30,125.0,207.0,0.9,10.0,265.0,282.45,231.06
2016,11,25,10,45,164.5,214.0,0.8,11.0,293.5,305.21,248.1
2016,11,25,11,0,204.0,221.0,0.7,12.0,322.0,325.65,262.35
2016,11,25,11,15,153.0,225.5,0.65,12.0,302.0,294.39,236.36
2016,11,25,11,30,102.0,230.0,0.6,12.0,282.0,260.44,208.8
2016,11,25,11,45,142.5,232.0,0.55,12.5,305.5,278.19,221.89
2016,11,25,12,0,183.0,234.0,0.5,13.0,329.0,287.86,227.7
2016,11,25,12,15,197.5,230.5,0.45,13.0,332.0,279.4,219.64
2016,11,25,12,30,212.0,227.0,0.4,13.0,335.0,269.44,210.27
2016,11,25,12,45,172.0,222.5,0.4,13.0,309.0,240.66,187.39
2016,11,25,13,0,132.0,218.0,0.4,13.0,283.0,214.95,167.43
2016,11,25,13,15,162.0,208.5,0.35,13.0,284.5,203.66,156.62
2016,11,25,13,30,192.0,199.0,0.3,13.0,286.0,189.46,143.41
2016,11,25,13,45,273.0,177.0,0.3,13.0,293.0,166.13,121.45
2016,11,25,14,0,354.0,155.0,0.3,13.0,300.0,137.68,98.52
2016,11,25,14,15,198.5,147.5,0.3,12.5,228.0,112.92,94.53
2016,11,25,14,30,43.0,140.0,0.3,12.0,156.0,109.08,91.61
2016,11,25,14,45,37.0,126.0,0.3,12.0,138.5,98.95,82.83
2016,11,25,15,0,31.0,112.0,0.3,12.0,121.0,88.59,73.75
2016,11,25,15,15,24.5,95.5,0.4,11.5,102.0,76.42,63.06
2016,11,25,15,30,18.0,79.0,0.5,11.0,83.0,65.67,53.39
2016,11,25,15,45,9.5,62.0,0.6,11.0,64.5,52.01,40.8
2016,11,25,16,0,1.0,45.0,0.7,11.0,46.0,38.21,27.93
2016,11,25,16,15,0.5,28.5,0.75,10.5,29.0,24.64,14.46
2016,11,25,16,30,0.0,12.0,0.8,10.0,12.0,10.56,0.0
2016,11,25,16,45,0.0,6.0,0.85,10.0,6.0,5.46,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.0,2.35,6.5,7.0,6.37,0.0
2016,11,26,7,30,0.0,14.0,2.4,7.0,14.0,12.31,2.49
2016,11,26,7,45,0.0,26.0,2.5,7.5,26.0,22.92,13.57
2016,11,26,8,0,0.0,38.0,2.6,8.0,38.0,33.93,23.56
2016,11,26,8,15,0.0,51.5,2.65,8.0,51.5,47.24,35.46
2016,11,26,8,30,0.0,65.0,2.7,8.0,65.0,60.27,47.04
2016,11,26,8,45,0.0,77.5,2.8,8.5,77.5,72.0,57.26
2016,11,26,9,0,0.0,90.0,2.9,9.0,90.0,83.63,67.23
2016,11,26,9,15,0.0,102.0,2.9,9.0,102.0,94.63,76.65
2016,11,26,9,30,0.0,114.0,2.9,9.0,114.0,105.56,85.92
2016,11,26,9,45,0.0,79.0,2.95,9.0,79.0,70.14,55.33
2016,11,26,10,0,0.0,44.0,3.0,9.0,44.0,38.82,28.18
2016,11,26,10,15,0.0,90.5,3.0,9.0,90.5,80.54,64.15
2016,11,26,10,30,0.0,137.0,3.0,9.0,137.0,124.08,101.16
2016,11,26,10,45,0.0,135.5,3.05,9.0,135.5,121.97,99.19
2016,11,26,11,0,0.0,134.0,3.1,9.0,134.0,120.03,97.45
2016,11,26,11,15,52.0,181.5,3.2,9.0,208.0,194.43,160.34
2016,11,26,11,30,104.0,229.0,3.3,9.0,282.0,260.4,214.6
2016,11,26,11,45,152.0,230.5,3.45,9.5,308.5,280.99,230.31
2016,11,26,12,0,200.0,232.0,3.6,10.0,335.0,293.01,238.52
2016,11,26,12,15,268.0,220.0,3.7,10.0,356.5,299.31,241.63
2016,11,26,12,30,336.0,208.0,3.8,10.0,378.0,296.98,236.76
2016,11,26,12,45,209.5,210.0,3.95,10.0,315.5,241.84,192.8
2016,11,26,13,0,83.0,212.0,4.1,10.0,253.0,198.66,160.16
2016,11,26,13,15,41.5,178.5,4.05,10.0,199.0,157.75,127.33
2016,11,26,13,30,0.0,145.0,4.0,10.0,145.0,123.93,100.69
2016,11,26,13,45,70.5,160.5,3.95,10.0,189.0,138.41,110.02
2016,11,26,14,0,141.0,176.0,3.9,10.0,233.0,141.83,111.4
2016,11,26,14,15,291.5,145.0,3.8,10.0,251.5,107.15,90.94
2016,11,26,14,30,442.0,114.0,3.7,10.0,270.0,80.8,67.51
2016,11,26,14,45,391.0,112.0,3.6,10.0,239.0,80.29,67.14
2016,11,26,15,0,340.0,110.0,3.5,10.0,208.0,79.91,66.79
2016,11,26,15,15,384.0,91.5,3.4,9.5,186.5,67.73,55.84
2016,11,26,15,30,428.0,73.0,3.3,9.0,165.0,55.11,44.31
2016,11,26,15,45,339.5,63.0,3.2,9.0,126.0,48.1,37.59
2016,11,26,16,0,251.0,53.0,3.1,9.0,87.0,40.99,30.53
2016,11,26,16,15,125.5,38.0,3.05,9.0,55.0,30.13,18.86
2016,11,26,16,30,0.0,23.0,3.0,9.0,23.0,19.2,0.0
2016,11,26,16,45,0.0,11.5,3.0,9.0,11.5,10.46,0.0
2016,11,26,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,7,15,148.5,13.0,2.55,6.5,23.5,89.96,0.0
2016,11,27,7,30,297.0,26.0,2.7,7.0,47.0,221.96,132.01
2016,11,27,7,45,411.0,34.5,2.9,7.5,86.0,308.83,250.61
2016,11,27,8,0,525.0,43.0,3.1,8.0,125.0,391.08,326.48
2016,11,27,8,15,590.0,48.5,3.2,8.5,166.5,442.26,372.48
2016,11,27,8,30,655.0,54.0,3.3,9.0,208.0,492.95,416.01
2016,11,27,8,45,698.5,58.0,3.45,9.5,248.5,523.38,441.63
2016,11,27,9,0,742.0,62.0,3.6,10.0,289.0,556.46,468.1
2016,11,27,9,15,769.5,65.0,3.6,10.0,325.0,575.79,483.12
2016,11,27,9,30,797.0,68.0,3.6,10.0,361.0,592.2,495.28
2016,11,27,9,45,819.0,69.5,3.6,10.5,392.5,600.34,499.62
2016,11,27,10,0,841.0,71.0,3.6,11.0,424.0,605.21,501.09
2016,11,27,10,15,853.5,72.5,3.45,11.5,448.5,601.0,494.75
2016,11,27,10,30,866.0,74.0,3.3,12.0,473.0,593.49,485.68
2016,11,27,10,45,874.0,75.0,3.15,12.5,490.5,579.57,471.45
2016,11,27,11,0,882.0,76.0,3.0,13.0,508.0,562.48,454.57
2016,11,27,11,15,886.5,76.5,2.8,13.0,518.0,538.49,432.78
2016,11,27,11,30,891.0,77.0,2.6,13.0,528.0,513.64,409.92
2016,11,27,11,45,890.0,77.5,2.45,13.0,530.5,483.5,382.64
2016,11,27,12,0,889.0,78.0,2.3,13.0,533.0,450.98,352.96
2016,11,27,12,15,886.5,78.0,2.2,13.0,527.5,415.18,320.24
2016,11,27,12,30,884.0,78.0,2.1,13.0,522.0,375.51,283.83
2016,11,27,12,45,870.0,79.5,2.05,13.5,508.0,333.21,244.66
2016,11,27,13,0,856.0,81.0,2.0,14.0,494.0,290.23,204.88
2016,11,27,13,15,623.0,124.5,1.9,13.5,419.0,232.89,163.24
2016,11,27,13,30,390.0,168.0,1.8,13.0,344.0,193.98,139.81
2016,11,27,13,45,423.5,151.5,1.7,13.0,332.0,161.41,112.13
2016,11,27,14,0,457.0,135.0,1.6,13.0,320.0,125.55,85.79
2016,11,27,14,15,461.0,122.0,1.5,12.5,296.5,88.51,73.5
2016,11,27,14,30,465.0,109.0,1.4,12.0,273.0,77.48,64.01
2016,11,27,14,45,429.5,104.0,1.35,12.0,242.0,74.82,61.71
2016,11,27,15,0,394.0,99.0,1.3,12.0,211.0,72.17,59.35
2016,11,27,15,15,362.0,87.0,1.15,11.5,178.0,64.33,52.35
2016,11,27,15,30,330.0,75.0,1.0,11.0,145.0,56.28,45.01
2016,11,27,15,45,285.0,61.0,0.9,10.5,111.5,46.42,35.89
2016,11,27,16,0,240.0,47.0,0.8,10.0,78.0,36.28,26.3
2016,11,27,16,15,120.0,34.0,0.85,9.5,49.5,27.21,16.38
2016,11,27,16,30,0.0,21.0,0.9,9.0,21.0,17.74,0.0
2016,11,27,16,45,0.0,10.5,1.0,9.0,10.5,9.55,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,15,42.5,13.0,1.1,9.0,16.0,34.08,0.0
2016,11,28,7,30,85.0,26.0,1.3,9.0,32.0,94.88,48.25
2016,11,28,7,45,144.0,42.0,1.5,9.5,60.5,154.54,122.22
2016,11,28,8,0,203.0,58.0,1.7,10.0,89.0,207.91,171.35
2016,11,28,8,15,236.5,73.5,1.9,10.0,120.5,246.18,205.93
2016,11,28,8,30,270.0,89.0,2.1,10.0,152.0,284.32,239.47
2016,11,28,8,45,296.5,102.5,2.3,10.0,182.5,314.89,265.87
2016,11,28,9,0,323.0,116.0,2.5,10.0,213.0,344.66,290.92
2016,11,28,9,15,353.5,122.5,2.6,10.0,241.0,378.76,318.8
2016,11,28,9,30,384.0,129.0,2.7,10.0,269.0,400.34,336.12
2016,11,28,9,45,371.5,143.5,2.85,10.0,288.0,402.35,336.81
2016,11,28,10,0,359.0,158.0,3.0,10.0,307.0,392.53,328.03
2016,11,28,10,15,389.0,162.5,3.05,10.0,333.0,416.34,346.49
2016,11,28,10,30,419.0,167.0,3.1,10.0,359.0,427.67,354.62
2016,11,28,10,45,273.0,192.5,3.2,10.5,319.5,351.2,290.06
2016,11,28,11,0,127.0,218.0,3.3,11.0,280.0,280.83,230.6
2016,11,28,11,15,115.5,222.0,3.4,11.0,279.0,271.52,222.59
2016,11,28,11,30,104.0,226.0,3.5,11.0,278.0,257.49,210.58
2016,11,28,11,45,237.0,214.5,3.6,11.5,334.5,308.67,251.0
2016,11,28,12,0,370.0,203.0,3.7,12.0,391.0,340.83,274.02
2016,11,28,12,15,379.0,199.0,3.7,12.0,390.0,322.71,257.11
2016,11,28,12,30,388.0,195.0,3.7,12.0,389.0,303.12,238.82
2016,11,28,12,45,395.0,188.0,3.75,12.0,382.0,278.98,216.6
2016,11,28,13,0,402.0,181.0,3.8,12.0,375.0,253.31,192.93
2016,11,28,13,15,285.0,189.0,3.8,12.0,323.5,212.73,162.02
2016,11,28,13,30,168.0,197.0,3.8,12.0,272.0,183.66,142.27
2016,11,28,13,45,161.5,188.0,3.8,12.0,257.0,163.77,126.39
2016,11,28,14,0,155.0,179.0,3.8,12.0,242.0,144.28,112.2
2016,11,28,14,15,429.0,130.5,3.65,12.0,284.5,93.97,78.58
2016,11,28,14,30,703.0,82.0,3.5,12.0,327.0,59.25,47.76
2016,11,28,14,45,682.0,75.0,3.4,12.0,291.5,55.08,44.07
2016,11,28,15,0,661.0,68.0,3.3,12.0,256.0,50.83,40.25
2016,11,28,15,15,612.5,62.5,2.85,11.0,216.0,47.61,37.44
2016,11,28,15,30,564.0,57.0,2.4,10.0,176.0,44.41,34.51
2016,11,28,15,45,502.0,48.5,2.0,9.5,136.5,38.51,28.93
2016,11,28,16,0,440.0,40.0,1.6,9.0,97.0,32.49,23.04
2016,11,28,16,15,313.5,29.0,1.5,8.5,62.0,23.86,13.63
2016,11,28,16,30,187.0,18.0,1.4,8.0,27.0,14.98,0.0
2016,11,28,16,45,93.5,9.0,1.3,7.5,13.5,8.19,0.0
2016,11,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,11,29,7,15,206.0,10.0,2.1,1.5,23.5,116.48,0.0
2016,11,29,7,30,412.0,20.0,2.3,2.0,47.0,268.48,132.44
2016,11,29,7,45,515.0,26.5,2.5,3.0,86.5,349.78,284.78
2016,11,29,8,0,618.0,33.0,2.7,4.0,126.0,425.01,357.66
2016,11,29,8,15,676.0,37.5,2.75,4.5,168.0,472.38,401.42
2016,11,29,8,30,734.0,42.0,2.8,5.0,210.0,518.89,442.02
2016,11,29,8,45,770.0,45.0,2.85,5.5,250.0,548.47,466.96
2016,11,29,9,0,806.0,48.0,2.9,6.0,290.0,570.87,484.98
2016,11,29,9,15,830.0,50.5,2.75,6.5,326.0,587.59,496.65
2016,11,29,9,30,854.0,53.0,2.6,7.0,362.0,601.5,505.34
2016,11,29,9,45,870.0,55.0,2.5,7.5,392.5,606.78,506.91
2016,11,29,10,0,886.0,57.0,2.4,8.0,423.0,608.86,505.66
2016,11,29,10,15,897.0,58.0,2.3,8.5,447.5,603.46,498.35
2016,11,29,10,30,908.0,59.0,2.2,9.0,472.0,594.78,488.33
2016,11,29,10,45,914.0,60.5,2.15,9.5,489.5,580.54,474.02
2016,11,29,11,0,920.0,62.0,2.1,10.0,507.0,563.11,457.03
2016,11,29,11,15,924.0,62.0,2.1,10.0,517.0,539.9,436.32
2016,11,29,11,30,928.0,62.0,2.1,10.0,527.0,513.76,412.86
2016,11,29,11,45,927.0,63.0,2.15,10.5,530.0,483.51,385.08
2016,11,29,12,0,926.0,64.0,2.2,11.0,533.0,450.77,354.73
2016,11,29,12,15,924.0,64.0,2.25,11.0,528.0,414.32,321.4
2016,11,29,12,30,922.0,64.0,2.3,11.0,523.0,375.79,285.6
2016,11,29,12,45,904.5,67.5,2.35,11.5,509.0,333.87,246.35
2016,11,29,13,0,887.0,71.0,2.4,12.0,495.0,291.31,206.51
2016,11,29,13,15,878.0,70.0,2.4,12.0,475.5,246.36,165.27
2016,11,29,13,30,869.0,69.0,2.4,12.0,456.0,196.25,121.33
2016,11,29,13,45,855.0,67.5,2.4,12.0,430.0,148.65,83.43
2016,11,29,14,0,841.0,66.0,2.4,12.0,404.0,101.35,53.28
2016,11,29,14,15,821.0,63.5,2.35,11.5,371.5,53.71,42.81
2016,11,29,14,30,801.0,61.0,2.3,11.0,339.0,48.16,38.0
2016,11,29,14,45,774.5,57.5,2.25,11.0,302.5,46.04,36.12
