Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,15,0,748.0,54.0,2.2,11.0,266.0,43.93,34.21
2016,11,29,15,15,703.5,50.0,1.9,10.5,225.0,41.32,31.85
2016,11,29,15,30,659.0,46.0,1.6,10.0,184.0,38.74,29.43
2016,11,29,15,45,588.5,40.0,1.3,9.5,142.5,34.26,25.15
2016,11,29,16,0,518.0,34.0,1.0,9.0,101.0,29.78,20.66
2016,11,29,16,15,390.0,25.5,1.0,8.5,64.5,20.76,11.06
2016,11,29,16,30,262.0,17.0,1.0,8.0,28.0,14.11,0.0
2016,11,29,16,45,131.0,8.5,1.05,7.5,14.0,7.73,0.0
2016,11,29,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,9.5,1.0,6.0,9.5,8.64,0.0
2016,11,30,7,30,0.0,19.0,0.9,6.0,19.0,17.51,1.9
2016,11,30,7,45,11.5,35.5,0.85,6.5,37.5,48.64,34.65
2016,11,30,8,0,23.0,52.0,0.8,7.0,56.0,73.67,57.83
2016,11,30,8,15,32.5,69.0,0.8,7.5,76.0,97.46,79.14
2016,11,30,8,30,42.0,86.0,0.8,8.0,96.0,120.7,99.6
2016,11,30,8,45,47.5,102.5,0.85,8.5,115.5,140.39,116.56
2016,11,30,9,0,53.0,119.0,0.9,9.0,135.0,159.69,132.81
2016,11,30,9,15,59.0,133.0,0.95,9.0,152.5,175.72,146.27
2016,11,30,9,30,65.0,147.0,1.0,9.0,170.0,191.47,159.3
2016,11,30,9,45,415.5,114.5,1.1,9.5,283.5,396.05,330.61
2016,11,30,10,0,766.0,82.0,1.2,10.0,397.0,567.5,464.26
2016,11,30,10,15,781.0,84.5,1.2,10.0,422.0,566.87,460.51
2016,11,30,10,30,796.0,87.0,1.2,10.0,447.0,563.05,455.83
2016,11,30,10,45,516.5,148.5,1.25,10.5,385.5,449.5,364.57
2016,11,30,11,0,237.0,210.0,1.3,11.0,324.0,331.32,269.03
2016,11,30,11,15,134.5,204.5,1.35,11.0,269.5,264.21,214.83
2016,11,30,11,30,32.0,199.0,1.4,11.0,215.0,197.69,160.36
2016,11,30,11,45,82.0,213.5,1.5,11.5,255.0,229.85,186.24
2016,11,30,12,0,132.0,228.0,1.6,12.0,295.0,260.77,209.95
2016,11,30,12,15,66.0,192.5,1.7,12.0,226.0,194.58,156.44
2016,11,30,12,30,0.0,157.0,1.8,12.0,157.0,137.29,110.41
2016,11,30,12,45,0.0,133.5,1.95,12.0,133.5,116.75,93.49
2016,11,30,13,0,0.0,110.0,2.1,12.0,110.0,96.5,76.62
2016,11,30,13,15,0.0,98.5,2.15,11.5,98.5,86.55,68.47
2016,11,30,13,30,0.0,87.0,2.2,11.0,87.0,76.69,60.31
2016,11,30,13,45,0.0,75.5,2.25,11.0,75.5,66.78,51.95
2016,11,30,14,0,0.0,64.0,2.3,11.0,64.0,56.55,43.27
2016,11,30,14,15,0.0,59.0,2.15,11.0,59.0,52.11,41.5
2016,11,30,14,30,0.0,54.0,2.0,11.0,54.0,47.67,37.57
2016,11,30,14,45,0.0,48.0,1.9,11.0,48.0,42.35,32.8
2016,11,30,15,0,0.0,42.0,1.8,11.0,42.0,37.03,27.99
2016,11,30,15,15,0.0,35.0,1.6,10.5,35.0,30.84,22.38
2016,11,30,15,30,0.0,28.0,1.4,10.0,28.0,24.65,16.71
2016,11,30,15,45,0.0,21.5,1.25,9.5,21.5,18.91,11.38
2016,11,30,16,0,0.0,15.0,1.1,9.0,15.0,13.18,6.01
2016,11,30,16,15,0.0,9.5,1.1,8.5,9.5,8.34,1.03
2016,11,30,16,30,0.0,4.0,1.1,8.0,4.0,3.5,0.0
2016,11,30,16,45,0.0,2.0,1.15,8.0,2.0,1.82,0.0
2016,11,30,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,7,15,175.0,10.0,1.9,2.5,20.0,99.49,0.0
2016,12,1,7,30,350.0,20.0,2.1,3.0,40.0,230.21,73.26
2016,12,1,7,45,465.5,27.5,2.3,3.5,79.5,320.1,256.8
2016,12,1,8,0,581.0,35.0,2.5,4.0,119.0,402.64,337.8
2016,12,1,8,15,644.5,40.0,2.8,4.5,161.0,453.54,385.23
2016,12,1,8,30,708.0,45.0,3.1,5.0,203.0,503.59,429.64
2016,12,1,8,45,749.0,48.5,3.4,6.0,243.5,536.72,457.6
2016,12,1,9,0,790.0,52.0,3.7,7.0,284.0,567.66,482.38
2016,12,1,9,15,816.5,54.5,3.8,7.5,320.5,585.82,496.17
2016,12,1,9,30,843.0,57.0,3.9,8.0,357.0,596.56,503.51
2016,12,1,9,45,857.0,60.0,4.0,8.5,388.0,601.85,505.85
2016,12,1,10,0,871.0,63.0,4.1,9.0,419.0,603.96,505.49
2016,12,1,10,15,883.5,64.5,4.1,9.5,444.0,600.17,499.83
2016,12,1,10,30,896.0,66.0,4.1,10.0,469.0,593.09,491.35
2016,12,1,10,45,904.5,66.5,4.15,10.5,487.0,579.33,477.58
2016,12,1,11,0,913.0,67.0,4.2,11.0,505.0,562.37,461.02
2016,12,1,11,15,917.5,68.0,4.2,11.0,515.5,540.7,441.05
2016,12,1,11,30,922.0,69.0,4.2,11.0,526.0,516.04,418.25
2016,12,1,11,45,923.5,68.5,4.25,11.5,529.0,485.61,389.76
2016,12,1,12,0,925.0,68.0,4.3,12.0,532.0,452.6,358.62
2016,12,1,12,15,923.0,68.0,4.3,12.0,527.5,416.28,324.77
2016,12,1,12,30,921.0,68.0,4.3,12.0,523.0,377.87,288.53
2016,12,1,12,45,915.5,67.5,4.3,12.5,510.5,336.02,248.55
2016,12,1,13,0,910.0,67.0,4.3,13.0,498.0,292.72,207.27
2016,12,1,13,15,900.5,66.0,4.25,13.0,478.5,246.89,164.94
2016,12,1,13,30,891.0,65.0,4.2,13.0,459.0,200.37,123.78
2016,12,1,13,45,876.5,63.5,4.2,13.0,432.5,152.4,85.61
2016,12,1,14,0,862.0,62.0,4.2,13.0,406.0,104.64,55.38
2016,12,1,14,15,841.5,60.0,4.0,12.5,373.5,51.08,40.29
2016,12,1,14,30,821.0,58.0,3.8,12.0,341.0,45.93,35.84
2016,12,1,14,45,790.5,55.5,3.65,12.0,303.5,44.54,34.61
2016,12,1,15,0,760.0,53.0,3.5,12.0,266.0,43.2,33.39
2016,12,1,15,15,715.5,49.0,3.1,11.0,225.0,40.55,31.07
2016,12,1,15,30,671.0,45.0,2.7,10.0,184.0,37.94,28.67
2016,12,1,15,45,596.0,39.5,2.3,9.5,142.0,33.87,24.76
2016,12,1,16,0,521.0,34.0,1.9,9.0,100.0,29.85,20.65
2016,12,1,16,15,391.5,25.0,2.0,8.5,63.5,22.21,12.04
2016,12,1,16,30,262.0,16.0,2.1,8.0,27.0,13.2,0.0
2016,12,1,16,45,131.0,8.0,2.25,7.5,13.5,7.28,0.0
2016,12,1,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,7,15,185.5,9.5,2.75,2.5,19.5,104.05,0.0
2016,12,2,7,30,371.0,19.0,3.0,3.0,39.0,238.99,49.09
2016,12,2,7,45,479.5,26.0,3.25,4.0,77.5,325.45,259.27
2016,12,2,8,0,588.0,33.0,3.5,5.0,116.0,403.21,337.92
2016,12,2,8,15,651.0,38.0,3.65,5.5,158.0,453.6,385.09
2016,12,2,8,30,714.0,43.0,3.8,6.0,200.0,503.26,429.08
2016,12,2,8,45,750.0,47.0,4.0,6.5,240.0,533.95,455.76
2016,12,2,9,0,786.0,51.0,4.2,7.0,280.0,562.42,479.49
2016,12,2,9,15,812.0,53.5,4.35,7.5,316.0,580.3,493.48
2016,12,2,9,30,838.0,56.0,4.5,8.0,352.0,590.78,500.97
2016,12,2,9,45,851.0,59.5,4.7,9.0,382.5,596.18,502.94
2016,12,2,10,0,864.0,63.0,4.9,10.0,413.0,598.42,502.0
2016,12,2,10,15,876.5,64.5,4.85,10.5,438.0,594.78,496.31
2016,12,2,10,30,889.0,66.0,4.8,11.0,463.0,587.88,487.8
2016,12,2,10,45,896.5,67.0,4.75,11.5,481.0,574.33,473.79
2016,12,2,11,0,904.0,68.0,4.7,12.0,499.0,557.62,457.06
2016,12,2,11,15,908.5,68.5,4.65,12.0,509.5,535.72,436.75
2016,12,2,11,30,913.0,69.0,4.6,12.0,520.0,510.88,413.67
2016,12,2,11,45,914.5,69.0,4.6,12.5,523.5,481.32,385.73
2016,12,2,12,0,916.0,69.0,4.6,13.0,527.0,449.18,355.2
2016,12,2,12,15,914.0,69.0,4.6,13.0,522.0,413.26,321.73
2016,12,2,12,30,912.0,69.0,4.6,13.0,517.0,375.27,285.9
2016,12,2,12,45,905.5,68.5,4.7,13.0,505.0,333.56,246.71
2016,12,2,13,0,899.0,68.0,4.8,13.0,493.0,290.51,206.14
2016,12,2,13,15,889.5,67.0,4.8,13.0,473.5,245.23,164.25
2016,12,2,13,30,880.0,66.0,4.8,13.0,454.0,199.28,123.51
2016,12,2,13,45,864.5,65.0,4.85,13.0,427.5,152.17,86.03
2016,12,2,14,0,849.0,64.0,4.9,13.0,401.0,100.02,51.9
2016,12,2,14,15,828.0,61.5,4.65,12.5,368.5,52.19,41.29
2016,12,2,14,30,807.0,59.0,4.4,12.0,336.0,46.68,36.5
2016,12,2,14,45,776.0,56.5,4.2,12.0,299.0,45.31,35.3
2016,12,2,15,0,745.0,54.0,4.0,12.0,262.0,44.01,34.11
2016,12,2,15,15,700.0,50.0,3.6,11.0,221.5,41.39,31.82
2016,12,2,15,30,655.0,46.0,3.2,10.0,181.0,38.82,29.45
2016,12,2,15,45,581.5,40.0,2.8,9.5,139.5,34.33,25.15
2016,12,2,16,0,508.0,34.0,2.4,9.0,98.0,29.84,20.62
2016,12,2,16,15,378.0,25.0,2.4,8.5,62.0,20.34,10.5
2016,12,2,16,30,248.0,16.0,2.4,8.0,26.0,13.2,0.0
2016,12,2,16,45,124.0,8.0,2.4,7.5,13.0,7.28,0.0
2016,12,2,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,7,15,153.5,9.0,1.8,2.5,17.5,86.81,0.0
2016,12,3,7,30,307.0,18.0,2.1,3.0,35.0,202.33,12.77
2016,12,3,7,45,421.5,26.0,2.4,4.0,72.0,292.03,230.07
2016,12,3,8,0,536.0,34.0,2.7,5.0,109.0,373.05,311.63
2016,12,3,8,15,601.0,39.5,2.7,5.5,149.5,424.54,359.22
2016,12,3,8,30,666.0,45.0,2.7,6.0,190.0,475.44,403.72
2016,12,3,8,45,709.0,48.0,2.7,6.5,229.0,508.83,432.02
2016,12,3,9,0,752.0,51.0,2.7,7.0,268.0,540.16,457.27
2016,12,3,9,15,779.5,54.0,2.7,7.5,304.0,559.56,471.81
2016,12,3,9,30,807.0,57.0,2.7,8.0,340.0,576.16,483.44
2016,12,3,9,45,821.0,60.0,2.7,8.5,370.0,581.5,485.63
2016,12,3,10,0,835.0,63.0,2.7,9.0,400.0,583.72,485.08
2016,12,3,10,15,848.0,64.5,2.7,9.5,424.5,576.92,477.34
2016,12,3,10,30,861.0,66.0,2.7,10.0,449.0,570.82,469.86
2016,12,3,10,45,872.5,66.0,2.75,10.5,467.0,558.98,457.86
2016,12,3,11,0,884.0,66.0,2.8,11.0,485.0,543.95,443.08
2016,12,3,11,15,888.5,67.0,2.85,11.5,496.0,523.22,423.49
2016,12,3,11,30,893.0,68.0,2.9,12.0,507.0,499.58,401.24
2016,12,3,11,45,895.5,67.5,2.95,12.5,510.0,470.71,374.42
2016,12,3,12,0,898.0,67.0,3.0,13.0,513.0,439.26,345.02
2016,12,3,12,15,896.5,66.5,3.0,13.0,509.0,403.85,312.41
2016,12,3,12,30,895.0,66.0,3.0,13.0,505.0,366.38,277.46
2016,12,3,12,45,887.5,66.5,3.0,13.5,493.0,326.15,239.41
2016,12,3,13,0,880.0,67.0,3.0,14.0,481.0,284.63,200.22
2016,12,3,13,15,871.5,66.0,2.95,14.0,462.5,240.53,159.81
2016,12,3,13,30,863.0,65.0,2.9,14.0,444.0,195.68,120.41
2016,12,3,13,45,849.0,63.5,2.9,14.5,418.5,149.25,83.57
2016,12,3,14,0,835.0,62.0,2.9,15.0,393.0,97.63,49.86
2016,12,3,14,15,815.5,60.0,2.7,14.5,361.5,51.02,39.92
2016,12,3,14,30,796.0,58.0,2.5,14.0,330.0,45.84,35.47
2016,12,3,14,45,766.0,55.5,2.3,14.0,294.0,44.45,34.26
2016,12,3,15,0,736.0,53.0,2.1,14.0,258.0,43.13,33.07
2016,12,3,15,15,691.5,49.0,1.8,13.0,218.0,40.49,30.77
2016,12,3,15,30,647.0,45.0,1.5,12.0,178.0,37.89,28.4
2016,12,3,15,45,573.0,39.5,1.25,11.5,137.5,33.85,24.53
2016,12,3,16,0,499.0,34.0,1.0,11.0,97.0,29.84,20.46
2016,12,3,16,15,370.5,25.0,1.05,10.5,61.5,20.35,10.36
2016,12,3,16,30,242.0,16.0,1.1,10.0,26.0,13.21,0.0
2016,12,3,16,45,121.0,8.0,1.15,10.0,13.0,7.28,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,15.5,0.65,4.0,15.5,14.1,0.0
2016,12,4,7,30,0.0,31.0,0.6,4.0,31.0,43.83,0.0
2016,12,4,7,45,238.5,34.5,0.55,4.5,67.0,207.57,160.05
2016,12,4,8,0,477.0,38.0,0.5,5.0,103.0,349.22,286.68
2016,12,4,8,15,547.5,44.5,0.4,5.5,143.0,403.19,333.17
2016,12,4,8,30,618.0,51.0,0.3,6.0,183.0,457.19,377.32
2016,12,4,8,45,664.0,55.0,0.25,6.5,222.5,488.35,401.98
2016,12,4,9,0,710.0,59.0,0.2,7.0,262.0,522.66,427.66
2016,12,4,9,15,740.0,62.5,0.25,7.5,298.0,544.19,443.39
2016,12,4,9,30,770.0,66.0,0.3,8.0,334.0,562.96,456.49
2016,12,4,9,45,771.0,73.0,0.35,9.0,361.5,565.07,455.65
2016,12,4,10,0,772.0,80.0,0.4,10.0,389.0,564.2,452.51
2016,12,4,10,15,787.0,82.0,0.35,10.0,414.0,563.24,449.76
2016,12,4,10,30,802.0,84.0,0.3,10.0,439.0,559.1,444.41
2016,12,4,10,45,812.5,85.0,0.3,10.5,457.0,548.18,433.63
2016,12,4,11,0,823.0,86.0,0.3,11.0,475.0,534.16,420.37
2016,12,4,11,15,828.5,87.0,0.25,11.0,485.5,514.52,402.92
2016,12,4,11,30,834.0,88.0,0.2,11.0,496.0,492.06,383.04
2016,12,4,11,45,838.0,87.5,0.2,11.5,500.0,464.69,358.85
2016,12,4,12,0,842.0,87.0,0.2,12.0,504.0,434.78,332.22
2016,12,4,12,15,840.0,86.5,0.35,12.5,499.5,400.18,302.52
2016,12,4,12,30,838.0,86.0,0.5,13.0,495.0,363.71,270.45
2016,12,4,12,45,735.0,103.0,0.7,13.5,455.5,308.76,225.96
2016,12,4,13,0,632.0,120.0,0.9,14.0,416.0,262.25,188.46
2016,12,4,13,15,551.5,133.5,1.05,14.0,384.5,222.81,156.95
2016,12,4,13,30,471.0,147.0,1.2,14.0,353.0,190.5,132.67
2016,12,4,13,45,453.5,140.5,1.35,14.0,329.5,156.39,106.31
2016,12,4,14,0,436.0,134.0,1.5,14.0,306.0,123.54,84.67
2016,12,4,14,15,395.5,133.5,1.3,13.5,280.5,96.07,79.88
2016,12,4,14,30,355.0,133.0,1.1,13.0,255.0,97.79,81.69
2016,12,4,14,45,454.0,108.0,0.95,13.0,246.0,78.13,64.36
2016,12,4,15,0,553.0,83.0,0.8,13.0,237.0,63.2,51.11
2016,12,4,15,15,499.5,76.0,0.8,12.0,198.5,59.1,47.56
2016,12,4,15,30,446.0,69.0,0.8,11.0,160.0,52.33,41.45
2016,12,4,15,45,375.5,58.0,0.8,10.5,122.5,44.51,34.12
2016,12,4,16,0,305.0,47.0,0.8,10.0,85.0,36.52,26.39
2016,12,4,16,15,152.5,34.0,0.85,9.5,53.0,26.63,15.33
2016,12,4,16,30,0.0,21.0,0.9,9.0,21.0,17.61,0.0
2016,12,4,16,45,0.0,10.5,0.95,9.0,10.5,9.55,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,1.35,6.0,9.0,8.19,0.0
2016,12,5,7,30,0.0,18.0,1.5,6.0,18.0,17.72,0.0
2016,12,5,7,45,45.5,34.5,1.7,6.0,40.5,79.05,57.05
2016,12,5,8,0,91.0,51.0,1.9,6.0,63.0,123.45,100.36
2016,12,5,8,15,113.0,68.5,1.9,6.0,89.0,156.08,130.45
2016,12,5,8,30,135.0,86.0,1.9,6.0,115.0,188.19,159.36
2016,12,5,8,45,151.0,102.5,1.9,6.5,140.5,214.74,182.51
2016,12,5,9,0,167.0,119.0,1.9,7.0,166.0,240.69,204.49
2016,12,5,9,15,188.0,130.0,1.9,7.0,189.5,261.87,222.46
2016,12,5,9,30,209.0,141.0,1.9,7.0,213.0,293.03,248.23
2016,12,5,9,45,278.0,146.0,1.95,7.5,251.0,334.67,282.48
2016,12,5,10,0,347.0,151.0,2.0,8.0,289.0,374.63,314.45
2016,12,5,10,15,350.5,160.5,2.0,8.0,307.5,378.84,316.66
2016,12,5,10,30,354.0,170.0,2.0,8.0,326.0,381.52,317.7
2016,12,5,10,45,320.0,183.5,2.0,8.0,328.5,366.17,303.82
2016,12,5,11,0,286.0,197.0,2.0,8.0,331.0,350.59,289.89
2016,12,5,11,15,293.5,201.0,2.0,8.0,341.0,346.68,285.66
2016,12,5,11,30,301.0,205.0,2.0,8.0,351.0,341.37,280.09
2016,12,5,11,45,249.0,213.0,2.05,8.0,334.5,311.9,255.13
2016,12,5,12,0,197.0,221.0,2.1,8.0,318.0,281.22,229.49
2016,12,5,12,15,203.0,218.5,2.05,8.0,318.0,270.22,219.34
2016,12,5,12,30,209.0,216.0,2.0,8.0,318.0,258.31,208.21
2016,12,5,12,45,197.0,211.5,1.95,8.5,306.0,238.54,190.62
2016,12,5,13,0,185.0,207.0,1.9,9.0,294.0,219.39,173.73
2016,12,5,13,15,190.0,198.0,1.8,9.0,284.0,201.1,157.43
2016,12,5,13,30,195.0,189.0,1.7,9.0,274.0,182.18,140.94
2016,12,5,13,45,165.5,179.0,1.6,9.0,248.5,158.06,122.45
2016,12,5,14,0,136.0,169.0,1.5,9.0,223.0,136.66,107.37
2016,12,5,14,15,123.0,158.5,1.35,9.0,204.0,117.95,100.73
2016,12,5,14,30,110.0,148.0,1.2,9.0,185.0,109.59,93.43
2016,12,5,14,45,107.0,132.0,1.05,9.0,165.0,98.98,84.02
2016,12,5,15,0,104.0,116.0,0.9,9.0,145.0,88.06,74.23
2016,12,5,15,15,92.5,98.5,0.85,8.5,121.5,75.87,63.29
2016,12,5,15,30,81.0,81.0,0.8,8.0,98.0,63.34,51.84
2016,12,5,15,45,68.5,63.5,0.75,8.0,75.5,50.48,39.81
2016,12,5,16,0,56.0,46.0,0.7,8.0,53.0,37.3,27.3
2016,12,5,16,15,28.0,29.5,0.7,7.5,33.0,25.02,14.19
2016,12,5,16,30,0.0,13.0,0.7,7.0,13.0,11.45,0.0
2016,12,5,16,45,0.0,6.5,0.7,7.0,6.5,5.91,0.0
2016,12,5,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,7,15,132.5,8.5,1.0,0.5,14.5,74.83,0.0
2016,12,6,7,30,265.0,17.0,1.1,1.0,29.0,179.77,0.0
2016,12,6,7,45,393.0,26.0,1.25,2.0,66.0,281.33,213.58
2016,12,6,8,0,521.0,35.0,1.4,3.0,103.0,361.61,300.15
2016,12,6,8,15,590.5,41.0,1.35,3.5,144.0,416.27,350.31
2016,12,6,8,30,660.0,47.0,1.3,4.0,185.0,470.28,396.76
2016,12,6,8,45,600.5,61.0,1.3,4.5,206.0,459.44,388.51
2016,12,6,9,0,541.0,75.0,1.3,5.0,227.0,440.23,372.76
2016,12,6,9,15,567.0,80.0,1.5,6.0,258.0,460.27,388.78
2016,12,6,9,30,593.0,85.0,1.7,7.0,289.0,478.06,401.95
2016,12,6,9,45,634.0,85.0,1.9,8.0,320.5,496.8,415.52
2016,12,6,10,0,675.0,85.0,2.1,9.0,352.0,512.62,426.26
2016,12,6,10,15,776.5,76.0,2.15,9.5,401.5,548.89,453.23
2016,12,6,10,30,878.0,67.0,2.2,10.0,451.0,578.87,474.3
2016,12,6,10,45,886.0,68.5,2.25,10.5,469.5,566.66,461.8
2016,12,6,11,0,894.0,70.0,2.3,11.0,488.0,551.29,446.86
2016,12,6,11,15,898.0,70.5,2.35,11.0,498.5,529.7,427.58
2016,12,6,11,30,902.0,71.0,2.4,11.0,509.0,505.24,405.57
2016,12,6,11,45,901.0,72.0,2.45,11.0,512.0,476.23,379.46
2016,12,6,12,0,900.0,73.0,2.5,11.0,515.0,444.79,350.77
2016,12,6,12,15,897.5,73.0,2.55,11.0,511.0,409.53,318.37
2016,12,6,12,30,895.0,73.0,2.6,11.0,507.0,372.27,283.63
2016,12,6,12,45,888.0,72.5,2.7,11.0,495.0,331.36,245.51
2016,12,6,13,0,881.0,72.0,2.8,11.0,483.0,289.16,206.0
2016,12,6,13,15,871.5,71.0,2.9,11.0,464.0,241.21,162.19
2016,12,6,13,30,862.0,70.0,3.0,11.0,445.0,195.75,121.95
2016,12,6,13,45,843.5,69.5,3.1,11.0,418.5,149.31,84.98
2016,12,6,14,0,825.0,69.0,3.2,11.0,392.0,103.54,55.83
2016,12,6,14,15,804.0,66.5,3.1,10.5,360.5,57.07,46.03
2016,12,6,14,30,783.0,64.0,3.0,10.0,329.0,50.73,40.48
2016,12,6,14,45,748.0,61.5,2.95,10.0,292.5,49.46,39.36
2016,12,6,15,0,713.0,59.0,2.9,10.0,256.0,48.29,38.28
2016,12,6,15,15,666.0,54.5,2.55,9.5,216.0,45.36,35.62
2016,12,6,15,30,619.0,50.0,2.2,9.0,176.0,38.85,29.6
2016,12,6,15,45,541.0,43.5,1.85,8.5,135.5,34.41,25.34
2016,12,6,16,0,463.0,37.0,1.5,8.0,95.0,29.97,20.83
2016,12,6,16,15,330.0,27.0,1.45,7.0,60.0,22.15,11.92
2016,12,6,16,30,197.0,17.0,1.4,6.0,25.0,14.13,0.0
2016,12,6,16,45,98.5,8.5,1.4,5.5,12.5,7.73,0.0
2016,12,6,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.5,1.7,1.0,6.5,5.91,0.0
2016,12,7,7,30,0.0,13.0,1.7,1.0,13.0,11.45,0.0
2016,12,7,7,45,8.0,28.5,1.75,1.0,29.5,33.69,20.71
2016,12,7,8,0,16.0,44.0,1.8,1.0,46.0,60.25,46.73
2016,12,7,8,15,24.5,60.5,1.65,1.0,65.0,83.02,67.92
2016,12,7,8,30,33.0,77.0,1.5,1.0,84.0,105.12,88.21
2016,12,7,8,45,38.5,93.0,1.35,1.5,102.5,124.3,105.38
2016,12,7,9,0,44.0,109.0,1.2,2.0,121.0,143.12,121.82
2016,12,7,9,15,48.0,123.0,1.15,2.5,137.5,158.11,134.58
2016,12,7,9,30,52.0,137.0,1.1,3.0,154.0,172.85,146.86
2016,12,7,9,45,167.0,147.0,1.1,4.0,211.5,258.75,220.55
2016,12,7,10,0,282.0,157.0,1.1,5.0,269.0,342.42,289.04
2016,12,7,10,15,233.0,173.0,1.1,5.5,269.5,323.88,271.37
2016,12,7,10,30,184.0,189.0,1.1,6.0,270.0,296.7,247.54
2016,12,7,10,45,255.5,188.5,1.1,6.5,305.5,335.81,278.82
2016,12,7,11,0,327.0,188.0,1.1,7.0,341.0,362.96,299.21
2016,12,7,11,15,267.5,201.0,1.2,7.0,328.0,333.57,274.29
2016,12,7,11,30,208.0,214.0,1.3,7.0,315.0,300.51,246.85
2016,12,7,11,45,104.0,178.5,1.45,7.5,229.0,211.88,173.86
2016,12,7,12,0,0.0,143.0,1.6,8.0,143.0,126.45,102.89
2016,12,7,12,15,0.0,130.5,1.7,8.0,130.5,115.05,93.46
2016,12,7,12,30,0.0,118.0,1.8,8.0,118.0,103.88,84.02
2016,12,7,12,45,0.0,129.0,1.95,8.0,129.0,112.92,91.81
2016,12,7,13,0,0.0,140.0,2.1,8.0,140.0,121.55,99.22
2016,12,7,13,15,0.0,134.5,2.1,8.0,134.5,116.29,94.83
2016,12,7,13,30,0.0,129.0,2.1,8.0,129.0,111.03,90.47
2016,12,7,13,45,0.0,72.0,2.15,8.0,72.0,63.67,49.87
2016,12,7,14,0,0.0,15.0,2.2,8.0,15.0,13.2,5.94
2016,12,7,14,15,0.0,13.5,2.05,8.0,13.5,11.87,5.26
2016,12,7,14,30,0.0,12.0,1.9,8.0,12.0,10.55,4.06
2016,12,7,14,45,0.0,10.5,1.8,8.0,10.5,9.23,2.85
2016,12,7,15,0,0.0,9.0,1.7,8.0,9.0,7.9,1.62
2016,12,7,15,15,0.0,7.5,1.55,7.5,7.5,6.58,0.41
2016,12,7,15,30,0.0,6.0,1.4,7.0,6.0,5.26,0.0
2016,12,7,15,45,0.0,4.5,1.25,7.0,4.5,3.94,0.0
2016,12,7,16,0,0.0,3.0,1.1,7.0,3.0,2.63,0.0
2016,12,7,16,15,0.0,1.5,1.15,6.5,1.5,1.31,0.0
2016,12,7,16,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,16,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,7,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,4.2,9.0,2.5,2.27,0.0
2016,12,8,7,30,0.0,5.0,4.2,9.0,5.0,4.55,0.0
2016,12,8,7,45,0.0,12.0,4.25,9.5,12.0,10.54,2.16
2016,12,8,8,0,0.0,19.0,4.3,10.0,19.0,16.71,8.36
2016,12,8,8,15,0.0,27.5,4.2,10.0,27.5,24.22,15.11
2016,12,8,8,30,0.0,36.0,4.1,10.0,36.0,31.73,21.83
2016,12,8,8,45,0.0,44.0,4.1,10.5,44.0,38.81,28.06
2016,12,8,9,0,0.0,52.0,4.1,11.0,52.0,45.91,34.21
2016,12,8,9,15,0.0,60.0,4.0,11.0,60.0,53.01,40.37
2016,12,8,9,30,0.0,68.0,3.9,11.0,68.0,60.21,46.56
2016,12,8,9,45,123.5,114.5,3.85,11.5,162.5,195.3,163.44
2016,12,8,10,0,247.0,161.0,3.8,12.0,257.0,326.12,272.02
2016,12,8,10,15,142.0,167.5,3.75,12.0,223.5,255.94,212.04
2016,12,8,10,30,37.0,174.0,3.7,12.0,190.0,189.68,155.44
2016,12,8,10,45,34.5,179.0,3.65,12.5,194.5,190.0,155.22
2016,12,8,11,0,32.0,184.0,3.6,13.0,199.0,190.39,154.94
2016,12,8,11,15,32.0,188.0,3.5,13.0,203.5,191.06,155.23
2016,12,8,11,30,32.0,192.0,3.4,13.0,208.0,191.61,155.43
2016,12,8,11,45,32.0,194.0,3.3,13.5,210.0,190.16,153.71
2016,12,8,12,0,32.0,196.0,3.2,14.0,212.0,188.56,151.9
2016,12,8,12,15,42.0,199.5,3.1,14.0,220.0,191.8,154.2
2016,12,8,12,30,52.0,203.0,3.0,14.0,228.0,193.91,155.47
2016,12,8,12,45,37.0,190.0,2.9,14.0,208.0,174.11,139.33
2016,12,8,13,0,22.0,177.0,2.8,14.0,188.0,157.32,125.87
2016,12,8,13,15,11.0,151.5,2.65,14.0,157.0,132.29,105.58
2016,12,8,13,30,0.0,126.0,2.5,14.0,126.0,108.63,86.43
2016,12,8,13,45,0.0,112.5,2.4,14.0,112.5,97.08,76.88
2016,12,8,14,0,0.0,99.0,2.3,14.0,99.0,85.67,67.39
2016,12,8,14,15,0.0,91.0,2.15,13.5,91.0,78.69,64.68
2016,12,8,14,30,0.0,83.0,2.0,13.0,83.0,71.95,58.9
2016,12,8,14,45,0.0,73.5,1.85,13.0,73.5,64.01,51.87
2016,12,8,15,0,0.0,64.0,1.7,13.0,64.0,56.0,44.71
2016,12,8,15,15,0.0,54.0,1.6,12.5,54.0,47.51,37.11
2016,12,8,15,30,0.0,44.0,1.5,12.0,44.0,38.83,29.22
2016,12,8,15,45,0.0,33.5,1.45,12.0,33.5,29.53,20.64
2016,12,8,16,0,0.0,23.0,1.4,12.0,23.0,20.25,12.01
2016,12,8,16,15,0.0,14.5,1.35,11.5,14.5,12.75,4.32
2016,12,8,16,30,0.0,6.0,1.3,11.0,6.0,5.26,0.0
2016,12,8,16,45,0.0,3.0,1.3,11.0,3.0,2.73,0.0
2016,12,8,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.0,1.0,10.0,11.0,10.01,0.0
2016,12,9,7,30,0.0,22.0,1.0,10.0,22.0,20.01,0.0
2016,12,9,7,45,222.0,28.5,1.0,10.5,55.5,185.91,128.72
2016,12,9,8,0,444.0,35.0,1.0,11.0,89.0,322.94,258.67
2016,12,9,8,15,518.0,41.5,1.3,11.5,128.0,377.87,308.8
2016,12,9,8,30,592.0,48.0,1.6,12.0,167.0,433.18,356.75
2016,12,9,8,45,646.0,51.0,1.9,12.5,206.5,467.75,386.73
2016,12,9,9,0,700.0,54.0,2.2,13.0,246.0,505.57,417.89
2016,12,9,9,15,590.0,78.0,2.35,13.5,254.5,469.78,388.22
2016,12,9,9,30,480.0,102.0,2.5,14.0,263.0,421.84,348.66
2016,12,9,9,45,240.0,107.0,2.65,14.5,187.5,266.16,220.3
2016,12,9,10,0,0.0,112.0,2.8,15.0,112.0,102.21,80.85
2016,12,9,10,15,0.0,95.5,2.9,15.0,95.5,85.54,66.95
2016,12,9,10,30,0.0,79.0,3.0,15.0,79.0,69.91,53.73
2016,12,9,10,45,39.5,139.5,3.15,15.5,158.0,152.89,123.21
2016,12,9,11,0,79.0,200.0,3.3,16.0,237.0,231.13,186.76
2016,12,9,11,15,81.0,205.0,3.3,16.0,243.5,232.15,186.97
2016,12,9,11,30,83.0,210.0,3.3,16.0,250.0,232.76,187.02
2016,12,9,11,45,68.0,207.5,3.35,16.0,240.5,218.5,175.11
2016,12,9,12,0,53.0,205.0,3.4,16.0,231.0,205.21,164.12
2016,12,9,12,15,37.5,194.5,3.25,16.0,213.0,185.87,148.3
2016,12,9,12,30,22.0,184.0,3.1,16.0,195.0,167.62,133.53
2016,12,9,12,45,196.0,181.5,3.0,16.0,273.0,214.5,166.94
2016,12,9,13,0,370.0,179.0,2.9,16.0,351.0,244.01,183.56
2016,12,9,13,15,211.5,179.0,2.8,16.0,276.5,191.89,145.47
2016,12,9,13,30,53.0,179.0,2.7,16.0,202.0,154.92,121.58
2016,12,9,13,45,82.0,173.0,2.6,16.0,206.0,148.02,114.91
2016,12,9,14,0,111.0,167.0,2.5,16.0,210.0,134.22,103.49
2016,12,9,14,15,105.5,154.5,2.25,15.5,193.0,115.75,96.51
2016,12,9,14,30,100.0,142.0,2.0,15.0,176.0,105.92,88.22
2016,12,9,14,45,96.0,126.5,1.8,15.0,156.5,95.54,79.18
2016,12,9,15,0,92.0,111.0,1.6,15.0,137.0,84.87,69.78
2016,12,9,15,15,82.5,94.5,1.4,14.5,115.0,73.26,59.54
2016,12,9,15,30,73.0,78.0,1.2,14.0,93.0,61.35,48.85
2016,12,9,15,45,59.0,61.0,1.05,13.5,71.5,48.78,37.41
2016,12,9,16,0,45.0,44.0,0.9,13.0,50.0,35.89,25.48
2016,12,9,16,15,22.5,28.5,0.9,13.0,31.5,24.3,13.28
2016,12,9,16,30,0.0,13.0,0.9,13.0,13.0,11.45,0.0
2016,12,9,16,45,0.0,6.5,0.9,13.0,6.5,5.91,0.0
2016,12,9,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
