Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,4.5,13.0,1.5,1.36,0.0
2016,12,10,7,30,0.0,3.0,4.5,13.0,3.0,2.73,0.0
2016,12,10,7,45,0.0,9.0,4.5,13.0,9.0,7.9,0.0
2016,12,10,8,0,0.0,15.0,4.5,13.0,15.0,13.18,5.23
2016,12,10,8,15,0.0,22.0,4.5,13.0,22.0,19.35,10.73
2016,12,10,8,30,0.0,29.0,4.5,13.0,29.0,25.53,16.21
2016,12,10,8,45,0.0,36.0,4.5,13.0,36.0,31.72,21.65
2016,12,10,9,0,0.0,43.0,4.5,13.0,43.0,37.92,27.06
2016,12,10,9,15,0.0,49.5,4.45,13.0,49.5,43.68,32.03
2016,12,10,9,30,0.0,56.0,4.4,13.0,56.0,49.45,36.97
2016,12,10,9,45,0.0,61.5,4.4,13.5,61.5,54.33,41.02
2016,12,10,10,0,0.0,67.0,4.4,14.0,67.0,59.22,45.04
2016,12,10,10,15,0.0,46.5,4.4,14.0,46.5,41.03,29.48
2016,12,10,10,30,0.0,26.0,4.4,14.0,26.0,22.91,13.97
2016,12,10,10,45,0.0,51.0,4.4,14.0,51.0,45.03,32.82
2016,12,10,11,0,0.0,76.0,4.4,14.0,76.0,67.23,51.59
2016,12,10,11,15,0.0,92.5,4.35,14.0,92.5,82.04,64.03
2016,12,10,11,30,0.0,109.0,4.3,14.0,109.0,96.81,76.39
2016,12,10,11,45,0.0,102.5,4.25,14.5,102.5,90.83,71.2
2016,12,10,12,0,0.0,96.0,4.2,15.0,96.0,84.97,66.14
2016,12,10,12,15,1.5,128.0,4.1,15.0,129.0,113.45,89.91
2016,12,10,12,30,3.0,160.0,4.0,15.0,162.0,140.92,112.66
2016,12,10,12,45,1.5,107.0,3.95,15.0,108.0,94.61,74.19
2016,12,10,13,0,0.0,54.0,3.9,15.0,54.0,47.69,34.86
2016,12,10,13,15,0.0,61.5,3.8,14.5,61.5,54.34,40.63
2016,12,10,13,30,0.0,69.0,3.7,14.0,69.0,61.0,46.42
2016,12,10,13,45,0.0,42.0,3.6,14.0,42.0,37.05,26.08
2016,12,10,14,0,0.0,15.0,3.5,14.0,15.0,13.2,5.69
2016,12,10,14,15,0.0,14.0,3.3,13.5,14.0,12.31,5.44
2016,12,10,14,30,0.0,13.0,3.1,13.0,13.0,11.43,4.67
2016,12,10,14,45,0.0,11.5,2.95,13.0,11.5,10.11,3.48
2016,12,10,15,0,0.0,10.0,2.8,13.0,10.0,8.78,2.28
2016,12,10,15,15,0.0,8.5,2.65,12.5,8.5,7.46,1.08
2016,12,10,15,30,0.0,7.0,2.5,12.0,7.0,6.14,0.0
2016,12,10,15,45,0.0,5.0,2.45,12.0,5.0,4.38,0.0
2016,12,10,16,0,0.0,3.0,2.4,12.0,3.0,2.63,0.0
2016,12,10,16,15,0.0,2.0,2.35,11.5,2.0,1.75,0.0
2016,12,10,16,30,0.0,1.0,2.3,11.0,1.0,0.87,0.0
2016,12,10,16,45,0.0,0.5,2.25,11.0,0.5,0.45,0.0
2016,12,10,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.5,0.9,4.0,5.5,5.0,0.0
2016,12,11,7,30,0.0,11.0,0.8,4.0,11.0,10.01,0.0
2016,12,11,7,45,25.5,26.5,0.75,4.5,29.5,45.24,26.34
2016,12,11,8,0,51.0,42.0,0.7,5.0,48.0,87.73,69.04
2016,12,11,8,15,63.5,59.0,0.75,5.0,69.5,114.33,93.86
2016,12,11,8,30,76.0,76.0,0.8,5.0,91.0,140.08,117.2
2016,12,11,8,45,83.0,92.0,0.9,5.5,112.0,160.53,135.25
2016,12,11,9,0,90.0,108.0,1.0,6.0,133.0,180.45,152.39
2016,12,11,9,15,95.5,122.5,1.05,6.0,152.0,196.93,166.45
2016,12,11,9,30,101.0,137.0,1.1,6.0,171.0,212.89,179.79
2016,12,11,9,45,83.0,148.5,1.15,6.0,178.0,201.1,169.29
2016,12,11,10,0,65.0,160.0,1.2,6.0,185.0,199.03,166.99
2016,12,11,10,15,39.5,159.0,1.3,6.5,174.5,178.97,149.2
2016,12,11,10,30,14.0,158.0,1.4,7.0,164.0,153.51,126.94
2016,12,11,10,45,60.0,180.0,1.55,8.0,207.5,205.24,170.27
2016,12,11,11,0,106.0,202.0,1.7,9.0,251.0,247.5,204.38
2016,12,11,11,15,124.0,208.0,1.75,9.5,266.5,262.72,215.84
2016,12,11,11,30,142.0,214.0,1.8,10.0,282.0,269.69,220.48
2016,12,11,11,45,156.5,215.5,1.85,10.5,291.0,269.32,219.02
2016,12,11,12,0,171.0,217.0,1.9,11.0,300.0,267.56,216.28
2016,12,11,12,15,328.5,190.0,1.85,11.0,348.0,295.46,235.55
2016,12,11,12,30,486.0,163.0,1.8,11.0,396.0,310.46,242.18
2016,12,11,12,45,439.0,168.5,1.8,11.0,375.5,276.98,213.32
2016,12,11,13,0,392.0,174.0,1.8,11.0,355.0,246.15,187.21
2016,12,11,13,15,214.5,173.5,1.85,11.0,272.0,187.18,143.88
2016,12,11,13,30,37.0,173.0,1.9,11.0,189.0,148.16,118.81
2016,12,11,13,45,18.5,109.5,1.95,11.0,117.5,94.95,75.08
2016,12,11,14,0,0.0,46.0,2.0,11.0,46.0,40.58,29.52
2016,12,11,14,15,0.0,42.0,1.8,10.5,42.0,37.04,26.59
2016,12,11,14,30,0.0,38.0,1.6,10.0,38.0,33.49,24.9
2016,12,11,14,45,0.0,34.0,1.45,10.0,34.0,29.95,21.7
2016,12,11,15,0,0.0,30.0,1.3,10.0,30.0,26.41,18.47
2016,12,11,15,15,0.0,25.0,1.15,9.5,25.0,21.99,14.45
2016,12,11,15,30,0.0,20.0,1.0,9.0,20.0,17.58,10.37
2016,12,11,15,45,0.0,15.5,0.85,8.5,15.5,13.62,6.66
2016,12,11,16,0,0.0,11.0,0.7,8.0,11.0,9.65,2.92
2016,12,11,16,15,0.0,7.0,0.75,7.5,7.0,6.14,0.0
2016,12,11,16,30,0.0,3.0,0.8,7.0,3.0,2.63,0.0
2016,12,11,16,45,0.0,1.5,0.85,7.0,1.5,1.36,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.5,1.1,3.5,9.5,0.0,0.0
2016,12,12,7,30,0.0,19.0,1.2,4.0,19.0,17.28,0.0
2016,12,12,7,45,201.5,27.5,1.3,4.5,51.0,170.43,110.01
2016,12,12,8,0,403.0,36.0,1.4,5.0,83.0,299.2,244.02
2016,12,12,8,15,482.0,43.5,1.5,5.5,121.5,357.62,298.71
2016,12,12,8,30,561.0,51.0,1.6,6.0,160.0,416.58,350.41
2016,12,12,8,45,607.5,56.5,1.7,6.5,198.5,453.56,382.32
2016,12,12,9,0,654.0,62.0,1.8,7.0,237.0,489.0,411.62
2016,12,12,9,15,687.5,66.0,1.7,7.0,272.5,512.78,430.37
2016,12,12,9,30,721.0,70.0,1.6,7.0,308.0,534.11,446.34
2016,12,12,9,45,749.0,71.5,1.55,7.5,339.5,544.06,452.29
2016,12,12,10,0,777.0,73.0,1.5,8.0,371.0,553.97,457.74
2016,12,12,10,15,694.0,92.0,1.5,8.0,371.0,517.62,427.2
2016,12,12,10,30,611.0,111.0,1.5,8.0,371.0,477.69,394.07
2016,12,12,10,45,404.5,156.0,1.55,8.5,331.0,392.06,323.2
2016,12,12,11,0,198.0,201.0,1.6,9.0,291.0,301.52,248.06
2016,12,12,11,15,340.0,182.0,1.6,9.0,342.0,351.5,288.41
2016,12,12,11,30,482.0,163.0,1.6,9.0,393.0,393.2,319.73
2016,12,12,11,45,379.5,184.5,1.65,9.0,366.5,343.86,278.64
2016,12,12,12,0,277.0,206.0,1.7,9.0,340.0,304.84,246.6
2016,12,12,12,15,260.0,207.0,1.75,9.0,332.0,284.96,229.46
2016,12,12,12,30,243.0,208.0,1.8,9.0,324.0,265.56,212.6
2016,12,12,12,45,281.5,197.5,1.85,9.0,329.0,253.79,200.52
2016,12,12,13,0,320.0,187.0,1.9,9.0,334.0,238.63,185.08
2016,12,12,13,15,352.5,174.0,1.85,9.0,330.0,216.72,163.92
2016,12,12,13,30,385.0,161.0,1.8,9.0,326.0,189.91,139.01
2016,12,12,13,45,278.0,163.5,1.8,9.0,279.5,158.47,117.86
2016,12,12,14,0,171.0,166.0,1.8,9.0,233.0,138.1,107.26
2016,12,12,14,15,162.0,155.0,1.7,9.0,214.0,117.52,94.48
2016,12,12,14,30,153.0,144.0,1.6,9.0,195.0,107.41,91.56
2016,12,12,14,45,147.0,128.5,1.55,9.0,173.5,97.03,82.35
2016,12,12,15,0,141.0,113.0,1.5,9.0,152.0,86.37,72.76
2016,12,12,15,15,128.5,97.0,1.3,8.5,128.0,75.07,62.59
2016,12,12,15,30,116.0,81.0,1.1,8.0,104.0,63.48,51.96
2016,12,12,15,45,99.5,63.5,0.95,7.5,80.5,50.6,40.0
2016,12,12,16,0,83.0,46.0,0.8,7.0,57.0,37.4,27.53
2016,12,12,16,15,41.5,30.5,0.8,6.5,36.0,25.24,14.68
2016,12,12,16,30,0.0,15.0,0.8,6.0,15.0,13.17,0.0
2016,12,12,16,45,0.0,7.5,0.8,6.0,7.5,6.82,0.0
2016,12,12,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.5,0.75,6.0,3.5,0.0,0.0
2016,12,13,7,30,0.0,7.0,0.8,6.0,7.0,6.37,0.0
2016,12,13,7,45,0.0,21.0,0.85,6.5,21.0,19.2,6.81
2016,12,13,8,0,0.0,35.0,0.9,7.0,35.0,34.32,23.12
2016,12,13,8,15,3.5,52.0,0.95,7.0,52.5,54.29,41.19
2016,12,13,8,30,7.0,69.0,1.0,7.0,70.0,73.42,58.34
2016,12,13,8,45,14.0,84.5,1.05,7.5,87.5,92.25,74.98
2016,12,13,9,0,21.0,100.0,1.1,8.0,105.0,110.93,91.23
2016,12,13,9,15,26.0,114.0,1.0,8.5,121.5,134.86,111.57
2016,12,13,9,30,31.0,128.0,0.9,9.0,138.0,150.47,124.47
2016,12,13,9,45,34.5,140.0,0.8,9.5,152.0,162.53,134.13
2016,12,13,10,0,38.0,152.0,0.7,10.0,166.0,174.36,143.41
2016,12,13,10,15,19.0,141.0,0.6,10.0,148.0,141.26,115.19
2016,12,13,10,30,0.0,130.0,0.5,10.0,130.0,118.23,95.51
2016,12,13,10,45,44.5,164.5,0.45,10.5,185.0,181.11,147.93
2016,12,13,11,0,89.0,199.0,0.4,11.0,240.0,235.81,191.54
2016,12,13,11,15,262.5,186.0,0.35,11.0,310.0,316.9,255.49
2016,12,13,11,30,436.0,173.0,0.3,11.0,380.0,381.09,302.92
2016,12,13,11,45,378.0,186.0,0.3,11.5,367.0,344.82,272.18
2016,12,13,12,0,320.0,199.0,0.3,12.0,354.0,316.39,248.65
2016,12,13,12,15,182.0,198.0,0.3,12.0,286.0,245.68,193.7
2016,12,13,12,30,44.0,197.0,0.3,12.0,218.0,186.61,148.66
2016,12,13,12,45,44.5,193.0,0.3,12.0,214.0,179.11,142.72
2016,12,13,13,0,45.0,189.0,0.3,12.0,210.0,171.49,136.37
2016,12,13,13,15,172.5,181.5,0.35,12.0,257.0,186.44,143.43
2016,12,13,13,30,300.0,174.0,0.4,12.0,304.0,187.88,138.49
2016,12,13,13,45,150.0,98.5,0.45,12.0,163.5,96.01,69.49
2016,12,13,14,0,0.0,23.0,0.5,12.0,23.0,20.25,11.9
2016,12,13,14,15,0.0,21.0,0.45,11.5,21.0,18.48,10.47
2016,12,13,14,30,0.0,19.0,0.4,11.0,19.0,16.71,9.62
2016,12,13,14,45,0.0,17.0,0.4,11.0,17.0,14.95,8.02
2016,12,13,15,0,0.0,15.0,0.4,11.0,15.0,13.18,6.4
2016,12,13,15,15,0.0,12.5,0.4,10.5,12.5,10.98,4.38
2016,12,13,15,30,0.0,10.0,0.4,10.0,10.0,8.78,2.34
2016,12,13,15,45,0.0,7.5,0.45,10.0,7.5,6.58,0.28
2016,12,13,16,0,0.0,5.0,0.5,10.0,5.0,4.38,0.0
2016,12,13,16,15,0.0,3.0,0.5,9.5,3.0,2.63,0.0
2016,12,13,16,30,0.0,1.0,0.5,9.0,1.0,0.87,0.0
2016,12,13,16,45,0.0,0.5,0.55,9.0,0.5,0.45,0.0
2016,12,13,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,1.55,8.5,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,1.7,9.0,10.0,9.1,0.0
2016,12,14,7,45,33.0,25.0,1.85,9.5,28.5,54.75,28.11
2016,12,14,8,0,66.0,40.0,2.0,10.0,47.0,93.84,72.31
2016,12,14,8,15,85.0,57.0,2.1,10.5,70.5,124.46,100.62
2016,12,14,8,30,104.0,74.0,2.2,11.0,94.0,154.29,127.14
2016,12,14,8,45,116.0,90.0,2.35,11.5,117.0,177.97,147.84
2016,12,14,9,0,128.0,106.0,2.5,12.0,140.0,201.09,167.54
2016,12,14,9,15,134.5,121.5,2.55,12.0,161.5,219.6,183.12
2016,12,14,9,30,141.0,137.0,2.6,12.0,183.0,237.34,197.75
2016,12,14,9,45,144.5,149.5,2.65,12.5,200.5,248.86,206.57
2016,12,14,10,0,148.0,162.0,2.7,13.0,218.0,259.69,214.64
2016,12,14,10,15,89.0,164.0,2.65,13.0,198.5,213.36,175.28
2016,12,14,10,30,30.0,166.0,2.6,13.0,179.0,177.99,144.98
2016,12,14,10,45,163.0,177.0,2.55,13.5,251.0,266.06,218.03
2016,12,14,11,0,296.0,188.0,2.5,14.0,323.0,347.14,282.37
2016,12,14,11,15,257.5,198.5,2.5,14.0,318.0,326.85,264.57
2016,12,14,11,30,219.0,209.0,2.5,14.0,313.0,301.78,243.51
2016,12,14,11,45,212.5,211.5,2.5,14.0,313.0,290.92,233.88
2016,12,14,12,0,206.0,214.0,2.5,14.0,313.0,279.78,223.93
2016,12,14,12,15,106.5,190.0,2.5,14.0,241.5,210.65,168.39
2016,12,14,12,30,7.0,166.0,2.5,14.0,170.0,147.46,118.1
2016,12,14,12,45,28.5,178.5,2.5,14.0,192.0,162.64,130.19
2016,12,14,13,0,50.0,191.0,2.5,14.0,214.0,174.43,139.03
2016,12,14,13,15,25.0,147.0,2.45,14.0,158.5,130.27,103.3
2016,12,14,13,30,0.0,103.0,2.4,14.0,103.0,89.95,70.78
2016,12,14,13,45,5.0,122.0,2.35,14.0,124.5,105.2,83.52
2016,12,14,14,0,10.0,141.0,2.3,14.0,146.0,118.31,94.45
2016,12,14,14,15,7.5,130.5,2.1,13.5,134.0,108.16,86.47
2016,12,14,14,30,5.0,120.0,1.9,13.0,122.0,99.35,83.12
2016,12,14,14,45,2.5,107.5,1.7,13.0,108.5,89.41,74.39
2016,12,14,15,0,0.0,95.0,1.5,13.0,95.0,79.35,65.44
2016,12,14,15,15,0.0,80.0,1.45,12.5,80.0,67.37,54.8
2016,12,14,15,30,0.0,65.0,1.4,12.0,65.0,55.24,43.85
2016,12,14,15,45,0.0,50.0,1.35,12.0,50.0,42.95,32.53
2016,12,14,16,0,0.0,35.0,1.3,12.0,35.0,30.51,20.98
2016,12,14,16,15,0.0,22.0,1.3,11.5,22.0,19.39,9.83
2016,12,14,16,30,0.0,9.0,1.3,11.0,9.0,7.91,0.0
2016,12,14,16,45,0.0,4.5,1.35,11.0,4.5,4.09,0.0
2016,12,14,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.75,12.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.7,12.0,3.0,2.73,0.0
2016,12,15,7,45,0.0,11.0,4.7,12.0,11.0,9.67,0.0
2016,12,15,8,0,0.0,19.0,4.7,12.0,19.0,16.72,8.01
2016,12,15,8,15,0.0,28.5,4.5,12.0,28.5,25.11,15.59
2016,12,15,8,30,0.0,38.0,4.3,12.0,38.0,33.51,23.06
2016,12,15,8,45,0.0,47.5,4.1,12.0,47.5,41.93,30.5
2016,12,15,9,0,0.0,57.0,3.9,12.0,57.0,50.61,38.09
2016,12,15,9,15,0.0,66.0,3.7,12.0,66.0,58.96,45.33
2016,12,15,9,30,0.0,75.0,3.5,12.0,75.0,67.27,52.45
2016,12,15,9,45,0.0,82.5,3.35,12.0,82.5,74.07,58.21
2016,12,15,10,0,0.0,90.0,3.2,12.0,90.0,80.84,63.91
2016,12,15,10,15,0.0,108.0,3.1,12.0,108.0,97.72,78.16
2016,12,15,10,30,0.0,126.0,3.0,12.0,126.0,114.43,92.16
2016,12,15,10,45,2.5,141.5,2.95,12.5,142.5,129.86,104.83
2016,12,15,11,0,5.0,157.0,2.9,13.0,159.0,144.93,117.08
2016,12,15,11,15,12.0,168.0,2.85,13.0,173.5,157.6,127.49
2016,12,15,11,30,19.0,179.0,2.8,13.0,188.0,169.65,137.31
2016,12,15,11,45,19.5,180.5,2.8,13.5,190.0,169.51,136.77
2016,12,15,12,0,20.0,182.0,2.8,14.0,192.0,169.29,136.19
2016,12,15,12,15,10.0,150.5,2.8,14.0,155.5,136.31,108.99
2016,12,15,12,30,0.0,119.0,2.8,14.0,119.0,104.78,82.96
2016,12,15,12,45,0.0,104.5,2.8,14.0,104.5,92.03,72.37
2016,12,15,13,0,0.0,90.0,2.8,14.0,90.0,79.44,61.85
2016,12,15,13,15,0.0,109.5,2.8,14.0,109.5,95.73,75.62
2016,12,15,13,30,0.0,129.0,2.8,14.0,129.0,111.09,88.58
2016,12,15,13,45,0.0,108.5,2.8,14.0,108.5,93.92,74.25
2016,12,15,14,0,0.0,88.0,2.8,14.0,88.0,76.9,60.0
2016,12,15,14,15,0.0,81.0,2.75,14.0,81.0,70.83,54.95
2016,12,15,14,30,0.0,74.0,2.7,14.0,74.0,64.86,52.39
2016,12,15,14,45,0.0,66.0,2.65,14.0,66.0,58.06,46.38
2016,12,15,15,0,0.0,58.0,2.6,14.0,58.0,51.21,40.26
2016,12,15,15,15,0.0,49.0,2.45,13.5,49.0,43.25,33.15
2016,12,15,15,30,0.0,40.0,2.3,13.0,40.0,35.28,25.93
2016,12,15,15,45,0.0,31.0,2.15,13.0,31.0,27.32,18.59
2016,12,15,16,0,0.0,22.0,2.0,13.0,22.0,19.36,11.21
2016,12,15,16,15,0.0,14.0,1.9,12.5,14.0,12.31,4.18
2016,12,15,16,30,0.0,6.0,1.8,12.0,6.0,5.26,0.0
2016,12,15,16,45,0.0,3.0,1.7,12.0,3.0,2.73,0.0
2016,12,15,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,7,15,103.5,6.0,4.25,5.0,8.5,0.0,0.0
2016,12,16,7,30,207.0,12.0,4.3,5.0,17.0,116.86,0.0
2016,12,16,7,45,358.0,21.0,4.4,5.5,51.0,236.05,126.18
2016,12,16,8,0,509.0,30.0,4.5,6.0,85.0,341.99,277.5
2016,12,16,8,15,588.5,36.0,4.6,6.0,126.5,401.55,337.91
2016,12,16,8,30,668.0,42.0,4.7,6.0,168.0,460.99,392.65
2016,12,16,8,45,714.0,46.5,4.8,6.5,208.5,498.27,426.14
2016,12,16,9,0,760.0,51.0,4.9,7.0,249.0,533.61,456.37
2016,12,16,9,15,791.0,54.0,4.9,7.0,286.0,555.84,475.15
2016,12,16,9,30,822.0,57.0,4.9,7.0,323.0,575.28,490.79
2016,12,16,9,45,842.5,59.0,4.95,7.5,355.0,584.22,496.47
2016,12,16,10,0,863.0,61.0,5.0,8.0,387.0,589.98,499.13
2016,12,16,10,15,876.5,63.0,4.9,8.0,413.0,584.85,493.18
2016,12,16,10,30,890.0,65.0,4.8,8.0,439.0,580.31,487.34
2016,12,16,10,45,898.0,66.0,4.75,8.5,458.0,568.31,474.5
2016,12,16,11,0,906.0,67.0,4.7,9.0,477.0,553.16,458.88
2016,12,16,11,15,911.5,68.0,4.65,9.0,489.5,533.58,440.23
2016,12,16,11,30,917.0,69.0,4.6,9.0,502.0,510.98,418.72
2016,12,16,11,45,918.5,69.5,4.55,9.5,506.5,483.12,391.78
2016,12,16,12,0,920.0,70.0,4.5,10.0,511.0,452.62,362.23
2016,12,16,12,15,919.0,69.5,4.4,10.0,508.5,417.68,329.16
2016,12,16,12,30,918.0,69.0,4.3,10.0,506.0,380.56,293.68
2016,12,16,12,45,913.0,69.0,4.2,10.0,495.5,340.65,255.48
2016,12,16,13,0,908.0,69.0,4.1,10.0,485.0,299.16,215.75
2016,12,16,13,15,900.0,68.0,4.0,10.0,467.5,254.76,174.07
2016,12,16,13,30,892.0,67.0,3.9,10.0,450.0,209.44,133.09
2016,12,16,13,45,879.0,65.5,3.8,10.0,425.5,162.39,94.32
2016,12,16,14,0,866.0,64.0,3.7,10.0,401.0,110.31,58.03
2016,12,16,14,15,847.0,62.0,3.5,9.5,370.0,62.59,38.19
2016,12,16,14,30,828.0,60.0,3.3,9.0,339.0,47.73,37.92
2016,12,16,14,45,799.5,57.0,3.1,9.0,303.0,45.93,36.32
2016,12,16,15,0,771.0,54.0,2.9,9.0,267.0,44.18,34.71
2016,12,16,15,15,727.5,50.0,2.6,8.0,227.0,41.52,32.35
2016,12,16,15,30,684.0,46.0,2.3,7.0,187.0,38.89,29.91
2016,12,16,15,45,614.5,40.0,2.0,6.5,145.5,34.35,25.53
2016,12,16,16,0,545.0,34.0,1.7,6.0,104.0,29.8,20.95
2016,12,16,16,15,272.5,32.0,1.7,5.5,67.0,26.59,16.24
2016,12,16,16,30,0.0,30.0,1.7,5.0,30.0,23.9,0.0
2016,12,16,16,45,0.0,15.0,1.7,4.5,15.0,13.64,0.0
2016,12,16,17,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,-1.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,7,15,113.0,5.5,1.85,-1.5,8.0,0.0,0.0
2016,12,17,7,30,226.0,11.0,2.1,-1.0,16.0,125.48,0.0
2016,12,17,7,45,379.0,20.0,2.35,-0.5,51.0,245.69,125.14
2016,12,17,8,0,532.0,29.0,2.6,0.0,86.0,353.39,289.93
2016,12,17,8,15,610.0,35.0,2.6,0.5,127.5,412.25,350.14
2016,12,17,8,30,688.0,41.0,2.6,1.0,169.0,471.03,403.57
2016,12,17,8,45,736.0,45.0,2.65,1.5,210.5,509.09,437.52
2016,12,17,9,0,784.0,49.0,2.7,2.0,252.0,545.19,468.11
2016,12,17,9,15,814.5,52.0,2.75,2.5,289.5,567.24,485.84
2016,12,17,9,30,845.0,55.0,2.8,3.0,327.0,586.46,500.39
2016,12,17,9,45,865.0,57.5,2.9,3.5,359.5,591.59,503.2
2016,12,17,10,0,885.0,60.0,3.0,4.0,392.0,597.87,506.42
2016,12,17,10,15,899.0,61.5,3.0,4.5,418.5,596.18,502.54
2016,12,17,10,30,913.0,63.0,3.0,5.0,445.0,591.18,495.77
2016,12,17,10,45,921.5,64.0,3.0,5.5,465.0,579.2,483.19
2016,12,17,11,0,930.0,65.0,3.0,6.0,485.0,563.98,467.77
2016,12,17,11,15,935.0,65.5,2.95,6.0,497.0,543.21,448.29
2016,12,17,11,30,940.0,66.0,2.9,6.0,509.0,519.39,425.94
2016,12,17,11,45,940.5,66.5,2.85,6.5,514.0,490.57,398.39
2016,12,17,12,0,941.0,67.0,2.8,7.0,519.0,459.11,368.2
2016,12,17,12,15,940.0,67.0,2.7,7.0,516.0,424.08,335.11
2016,12,17,12,30,939.0,67.0,2.6,7.0,513.0,386.78,299.51
2016,12,17,12,45,928.0,68.5,2.55,7.5,501.5,345.72,260.1
2016,12,17,13,0,917.0,70.0,2.5,8.0,490.0,303.45,219.57
2016,12,17,13,15,908.5,69.0,2.4,8.0,472.0,258.57,177.54
2016,12,17,13,30,900.0,68.0,2.3,8.0,454.0,212.81,136.14
2016,12,17,13,45,886.0,66.5,2.25,8.0,429.0,160.73,92.97
2016,12,17,14,0,872.0,65.0,2.2,8.0,404.0,112.85,60.01
2016,12,17,14,15,852.0,63.0,2.0,7.5,373.0,64.8,39.42
2016,12,17,14,30,832.0,61.0,1.8,7.0,342.0,48.56,39.0
2016,12,17,14,45,802.5,58.0,1.6,7.0,305.5,46.77,37.4
2016,12,17,15,0,773.0,55.0,1.4,7.0,269.0,45.02,35.8
2016,12,17,15,15,729.5,51.0,1.25,6.5,229.0,42.39,33.38
2016,12,17,15,30,686.0,47.0,1.1,6.0,189.0,39.79,30.89
2016,12,17,15,45,616.0,41.0,1.0,5.5,147.5,35.27,26.52
2016,12,17,16,0,546.0,35.0,0.9,5.0,106.0,30.75,21.94
2016,12,17,16,15,273.0,33.0,0.9,4.5,68.5,27.51,17.22
2016,12,17,16,30,0.0,31.0,0.9,4.0,31.0,24.59,0.0
2016,12,17,16,45,0.0,15.5,0.95,4.0,15.5,14.1,0.0
2016,12,17,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,12,18,7,15,104.5,5.5,1.9,-3.0,7.5,0.0,0.0
2016,12,18,7,30,209.0,11.0,2.1,-2.0,15.0,116.62,0.0
2016,12,18,7,45,364.0,20.0,2.35,-1.5,49.0,236.68,111.65
2016,12,18,8,0,519.0,29.0,2.6,-1.0,83.0,345.71,283.8
2016,12,18,8,15,599.5,35.0,2.5,-0.5,125.0,405.86,345.61
2016,12,18,8,30,680.0,41.0,2.4,0.0,167.0,466.0,400.15
2016,12,18,8,45,730.0,45.0,2.35,0.0,208.0,505.24,435.61
2016,12,18,9,0,780.0,49.0,2.3,0.0,249.0,542.57,467.76
2016,12,18,9,15,812.0,52.0,2.35,0.5,287.5,565.58,486.36
2016,12,18,9,30,844.0,55.0,2.4,1.0,326.0,585.79,501.78
2016,12,18,9,45,863.5,58.0,2.45,2.0,359.0,595.46,507.08
2016,12,18,10,0,883.0,61.0,2.5,3.0,392.0,598.01,506.34
2016,12,18,10,15,898.0,62.5,2.55,3.5,419.0,596.99,503.26
2016,12,18,10,30,913.0,64.0,2.6,4.0,446.0,592.64,497.22
2016,12,18,10,45,923.0,65.0,2.65,4.5,466.0,581.56,485.57
2016,12,18,11,0,933.0,66.0,2.7,5.0,486.0,567.17,471.01
2016,12,18,11,15,938.5,66.5,2.7,5.0,499.0,546.65,451.89
2016,12,18,11,30,944.0,67.0,2.7,5.0,512.0,523.05,429.85
2016,12,18,11,45,946.5,67.5,2.7,5.5,517.0,495.07,403.05
2016,12,18,12,0,949.0,68.0,2.7,6.0,522.0,464.3,373.46
2016,12,18,12,15,947.5,67.5,2.75,6.0,519.0,428.38,339.87
2016,12,18,12,30,946.0,67.0,2.8,6.0,516.0,390.23,303.68
2016,12,18,12,45,942.0,66.5,2.85,6.5,506.0,349.25,264.05
2016,12,18,13,0,938.0,66.0,2.9,7.0,496.0,306.55,222.72
2016,12,18,13,15,929.5,65.0,2.85,7.0,478.0,260.91,179.7
2016,12,18,13,30,921.0,64.0,2.8,7.0,460.0,214.34,137.25
2016,12,18,13,45,907.5,62.5,2.8,7.5,435.0,166.02,96.71
2016,12,18,14,0,894.0,61.0,2.8,8.0,410.0,117.67,63.01
2016,12,18,14,15,875.0,59.0,2.6,7.5,378.5,68.98,41.8
2016,12,18,14,30,856.0,57.0,2.4,7.0,347.0,45.44,36.14
2016,12,18,14,45,828.0,54.5,2.2,7.0,310.5,43.98,34.84
2016,12,18,15,0,800.0,52.0,2.0,7.0,274.0,42.57,33.54
2016,12,18,15,15,758.0,48.5,1.8,6.0,234.0,40.28,31.5
2016,12,18,15,30,716.0,45.0,1.6,5.0,194.0,38.04,29.41
2016,12,18,15,45,648.5,39.5,1.4,4.0,152.0,33.91,25.45
2016,12,18,16,0,581.0,34.0,1.2,3.0,110.0,29.8,21.3
2016,12,18,16,15,457.5,26.0,1.2,2.5,71.5,23.1,13.8
2016,12,18,16,30,334.0,18.0,1.2,2.0,33.0,16.3,0.0
2016,12,18,16,45,167.0,9.0,1.3,1.5,16.5,8.19,0.0
2016,12,18,17,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,7,45,232.5,15.0,1.65,-0.5,39.0,164.96,69.44
2016,12,19,8,0,465.0,30.0,1.8,0.0,78.0,316.17,257.45
2016,12,19,8,15,547.5,37.0,1.8,0.0,118.5,377.95,320.32
2016,12,19,8,30,630.0,44.0,1.8,0.0,159.0,439.9,376.75
2016,12,19,8,45,681.5,48.0,1.8,0.5,199.0,479.9,412.02
2016,12,19,9,0,733.0,52.0,1.8,1.0,239.0,517.99,444.0
2016,12,19,9,15,765.5,55.5,1.85,1.5,276.0,541.9,463.24
2016,12,19,9,30,798.0,59.0,1.9,2.0,313.0,563.1,479.43
2016,12,19,9,45,813.0,62.5,1.95,3.0,344.5,570.9,483.32
2016,12,19,10,0,828.0,66.0,2.0,4.0,376.0,575.63,484.38
2016,12,19,10,15,843.0,68.0,2.1,4.0,402.0,575.46,483.21
2016,12,19,10,30,858.0,70.0,2.2,4.0,428.0,572.02,479.14
2016,12,19,10,45,868.0,71.5,2.3,4.5,448.0,561.95,468.68
2016,12,19,11,0,878.0,73.0,2.4,5.0,468.0,548.64,455.36
2016,12,19,11,15,884.0,73.5,2.4,5.5,480.5,529.04,436.36
2016,12,19,11,30,890.0,74.0,2.4,6.0,493.0,506.44,414.63
2016,12,19,11,45,778.0,94.0,2.4,6.5,463.0,447.69,364.3
2016,12,19,12,0,666.0,114.0,2.4,7.0,433.0,391.4,316.22
2016,12,19,12,15,569.5,139.0,2.4,7.0,411.0,347.65,278.8
2016,12,19,12,30,473.0,164.0,2.4,7.0,389.0,311.19,247.72
2016,12,19,12,45,678.0,118.5,2.45,7.0,433.5,313.02,240.99
2016,12,19,13,0,883.0,73.0,2.5,7.0,478.0,296.88,216.57
2016,12,19,13,15,874.0,72.0,2.4,7.0,460.5,252.82,175.09
2016,12,19,13,30,865.0,71.0,2.3,7.0,443.0,208.02,134.32
2016,12,19,13,45,851.5,69.5,2.25,7.0,419.0,161.71,95.56
2016,12,19,14,0,838.0,68.0,2.2,7.0,395.0,115.53,63.1
2016,12,19,14,15,817.0,65.5,2.0,6.5,364.0,68.7,41.7
2016,12,19,14,30,796.0,63.0,1.8,6.0,333.0,49.93,40.41
2016,12,19,14,45,765.0,60.0,1.6,6.0,297.5,48.19,38.86
2016,12,19,15,0,734.0,57.0,1.4,6.0,262.0,46.5,37.3
2016,12,19,15,15,688.5,53.0,1.3,5.5,222.5,43.92,34.93
2016,12,19,15,30,643.0,49.0,1.2,5.0,183.0,41.4,32.51
2016,12,19,15,45,569.0,43.0,1.1,4.5,142.5,33.82,25.33
2016,12,19,16,0,495.0,37.0,1.0,4.0,102.0,29.74,21.18
2016,12,19,16,15,247.5,34.0,1.0,3.5,66.5,26.66,16.84
2016,12,19,16,30,0.0,31.0,1.0,3.0,31.0,24.76,0.0
2016,12,19,16,45,0.0,15.5,1.05,3.0,15.5,14.1,0.0
2016,12,19,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,20,7,45,200.0,15.5,1.75,1.5,35.5,148.1,54.74
2016,12,20,8,0,400.0,31.0,1.9,2.0,71.0,289.49,233.42
2016,12,20,8,15,485.0,38.0,1.9,2.5,109.5,349.97,294.41
2016,12,20,8,30,570.0,45.0,1.9,3.0,148.0,411.61,349.72
2016,12,20,8,45,623.5,49.5,1.95,3.5,187.0,447.26,381.58
2016,12,20,9,0,677.0,54.0,2.0,4.0,226.0,486.88,415.0
2016,12,20,9,15,711.0,57.5,2.0,4.5,262.0,511.65,434.78
2016,12,20,9,30,745.0,61.0,2.0,5.0,298.0,533.86,451.61
2016,12,20,9,45,775.5,61.5,2.0,6.0,330.5,547.66,460.28
2016,12,20,10,0,806.0,62.0,2.0,7.0,363.0,558.38,466.01
2016,12,20,10,15,821.5,64.0,2.05,7.5,388.5,558.88,464.29
2016,12,20,10,30,837.0,66.0,2.1,8.0,414.0,556.2,459.85
2016,12,20,10,45,847.0,67.0,2.15,8.5,433.5,546.1,449.36
2016,12,20,11,0,857.0,68.0,2.2,9.0,453.0,530.71,434.53
2016,12,20,11,15,863.5,68.5,2.2,9.0,465.5,512.62,417.8
