Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,11,30,870.0,69.0,2.2,9.0,478.0,491.61,398.35
2016,12,20,11,45,871.0,70.0,2.25,9.5,483.0,465.76,374.07
2016,12,20,12,0,872.0,71.0,2.3,10.0,488.0,437.4,347.28
2016,12,20,12,15,871.0,71.0,2.3,10.0,486.0,404.9,317.15
2016,12,20,12,30,870.0,71.0,2.3,10.0,484.0,370.3,284.65
2016,12,20,12,45,859.5,72.5,2.35,10.0,473.5,330.0,247.27
2016,12,20,13,0,849.0,74.0,2.4,10.0,463.0,290.2,209.94
2016,12,20,13,15,840.5,72.5,2.4,10.0,446.5,247.32,170.13
2016,12,20,13,30,832.0,71.0,2.4,10.0,430.0,203.72,130.83
2016,12,20,13,45,818.5,69.5,2.4,10.0,406.5,158.98,93.63
2016,12,20,14,0,805.0,68.0,2.4,10.0,383.0,114.42,62.32
2016,12,20,14,15,785.5,66.0,2.2,9.5,353.5,69.67,41.7
2016,12,20,14,30,766.0,64.0,2.0,9.0,324.0,50.54,40.47
2016,12,20,14,45,740.0,60.5,1.85,9.0,290.0,48.44,38.61
2016,12,20,15,0,714.0,57.0,1.7,9.0,256.0,46.36,36.72
2016,12,20,15,15,671.5,52.5,1.5,8.0,218.0,43.36,34.06
2016,12,20,15,30,629.0,48.0,1.3,7.0,180.0,40.37,31.31
2016,12,20,15,45,565.5,42.0,1.1,6.5,141.0,35.93,27.04
2016,12,20,16,0,502.0,36.0,0.9,6.0,102.0,28.82,20.19
2016,12,20,16,15,383.5,27.0,0.95,5.5,66.5,21.88,12.79
2016,12,20,16,30,265.0,18.0,1.0,5.0,31.0,14.78,0.0
2016,12,20,16,45,132.5,9.0,1.05,4.5,15.5,8.19,0.0
2016,12,20,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,21,7,45,181.5,15.5,1.95,4.5,34.0,137.85,43.55
2016,12,21,8,0,363.0,31.0,2.2,5.0,68.0,269.05,214.19
2016,12,21,8,15,448.0,39.0,2.2,5.5,105.5,330.15,275.35
2016,12,21,8,30,533.0,47.0,2.2,6.0,143.0,392.59,331.01
2016,12,21,8,45,590.0,51.5,2.2,6.5,181.5,434.5,367.62
2016,12,21,9,0,647.0,56.0,2.2,7.0,220.0,475.23,401.65
2016,12,21,9,15,682.0,59.5,2.2,7.5,255.5,496.66,418.8
2016,12,21,9,30,717.0,63.0,2.2,8.0,291.0,519.58,436.22
2016,12,21,9,45,751.5,63.5,2.25,8.5,323.5,536.0,448.0
2016,12,21,10,0,786.0,64.0,2.3,9.0,356.0,549.34,456.87
2016,12,21,10,15,802.5,66.0,2.25,9.0,382.0,550.7,456.27
2016,12,21,10,30,819.0,68.0,2.2,9.0,408.0,548.9,452.97
2016,12,21,10,45,830.5,69.0,2.2,9.5,428.0,539.98,443.25
2016,12,21,11,0,842.0,70.0,2.2,10.0,448.0,527.93,430.85
2016,12,21,11,15,849.0,71.0,2.25,10.5,461.0,510.45,414.1
2016,12,21,11,30,856.0,72.0,2.3,11.0,474.0,490.01,394.66
2016,12,21,11,45,860.5,71.5,2.4,11.5,479.5,463.59,370.26
2016,12,21,12,0,865.0,71.0,2.5,12.0,485.0,435.59,344.02
2016,12,21,12,15,865.0,71.0,2.55,12.0,483.5,403.79,314.69
2016,12,21,12,30,865.0,71.0,2.6,12.0,482.0,369.82,282.94
2016,12,21,12,45,859.5,71.0,2.65,12.0,473.0,332.12,247.71
2016,12,21,13,0,854.0,71.0,2.7,12.0,464.0,290.16,208.64
2016,12,21,13,15,846.5,70.0,2.7,12.0,447.5,247.82,169.38
2016,12,21,13,30,839.0,69.0,2.7,12.0,431.0,204.64,130.5
2016,12,21,13,45,827.5,67.5,2.7,12.0,408.0,159.89,93.26
2016,12,21,14,0,816.0,66.0,2.7,12.0,385.0,115.09,61.65
2016,12,21,14,15,797.5,63.5,2.55,12.0,356.0,69.44,40.02
2016,12,21,14,30,779.0,61.0,2.4,12.0,327.0,48.13,37.81
2016,12,21,14,45,751.0,58.5,2.3,12.0,293.0,46.78,36.64
2016,12,21,15,0,723.0,56.0,2.2,12.0,259.0,45.5,35.49
2016,12,21,15,15,680.5,51.5,1.9,11.0,220.5,42.47,32.83
2016,12,21,15,30,638.0,47.0,1.6,10.0,182.0,39.44,30.08
2016,12,21,15,45,570.5,41.5,1.3,9.5,142.5,35.42,26.24
2016,12,21,16,0,503.0,36.0,1.0,9.0,103.0,28.77,19.9
2016,12,21,16,15,386.0,27.0,1.05,8.5,67.5,21.83,12.65
2016,12,21,16,30,269.0,18.0,1.1,8.0,32.0,14.74,0.0
2016,12,21,16,45,134.5,9.0,1.15,7.5,16.0,8.19,0.0
2016,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,22,7,45,218.0,15.0,1.55,3.0,36.5,155.93,43.02
2016,12,22,8,0,436.0,30.0,1.6,4.0,73.0,307.88,244.27
2016,12,22,8,15,521.5,37.0,1.5,4.5,113.0,369.14,306.58
2016,12,22,8,30,607.0,44.0,1.4,5.0,153.0,426.04,357.26
2016,12,22,8,45,660.5,48.5,1.35,5.5,193.0,467.82,393.08
2016,12,22,9,0,714.0,53.0,1.3,6.0,233.0,507.82,425.6
2016,12,22,9,15,747.0,56.5,1.3,6.5,269.5,532.27,444.57
2016,12,22,9,30,780.0,60.0,1.3,7.0,306.0,554.07,460.58
2016,12,22,9,45,801.5,62.5,1.35,8.0,338.0,564.93,466.87
2016,12,22,10,0,823.0,65.0,1.4,9.0,370.0,572.71,470.36
2016,12,22,10,15,838.5,66.5,1.5,9.5,396.5,572.63,468.62
2016,12,22,10,30,854.0,68.0,1.6,10.0,423.0,569.31,464.13
2016,12,22,10,45,864.0,69.5,1.7,10.5,443.0,559.64,454.46
2016,12,22,11,0,874.0,71.0,1.8,11.0,463.0,546.76,442.02
2016,12,22,11,15,880.5,71.5,1.8,11.0,476.0,526.15,423.65
2016,12,22,11,30,887.0,72.0,1.8,11.0,489.0,504.81,404.27
2016,12,22,11,45,890.5,72.5,1.85,11.5,494.5,479.17,380.53
2016,12,22,12,0,894.0,73.0,1.9,12.0,500.0,450.84,354.13
2016,12,22,12,15,893.5,72.5,1.9,12.0,498.5,417.39,323.65
2016,12,22,12,30,893.0,72.0,1.9,12.0,497.0,381.76,290.75
2016,12,22,12,45,890.0,71.5,1.9,12.5,488.0,343.31,254.53
2016,12,22,13,0,887.0,71.0,1.9,13.0,479.0,303.15,216.63
2016,12,22,13,15,879.0,70.0,1.8,13.0,462.0,259.9,176.84
2016,12,22,13,30,871.0,69.0,1.7,13.0,445.0,211.8,134.16
2016,12,22,13,45,859.0,67.0,1.6,13.0,421.5,165.07,95.49
2016,12,22,14,0,847.0,65.0,1.5,13.0,398.0,118.32,62.46
2016,12,22,14,15,827.5,63.0,1.25,13.0,368.0,71.52,40.16
2016,12,22,14,30,808.0,61.0,1.0,13.0,338.0,48.27,37.8
2016,12,22,14,45,778.5,58.0,0.8,13.0,302.5,46.48,36.26
2016,12,22,15,0,749.0,55.0,0.6,13.0,267.0,44.74,34.7
2016,12,22,15,15,705.5,51.0,0.65,12.0,227.5,42.09,32.41
2016,12,22,15,30,662.0,47.0,0.7,11.0,188.0,39.49,30.04
2016,12,22,15,45,591.0,41.5,0.75,10.5,147.5,35.43,26.18
2016,12,22,16,0,520.0,36.0,0.8,10.0,107.0,31.41,22.17
2016,12,22,16,15,260.0,35.0,0.85,9.5,70.5,27.41,17.36
2016,12,22,16,30,0.0,34.0,0.9,9.0,34.0,26.94,0.85
2016,12,22,16,45,0.0,17.0,1.0,9.0,17.0,15.46,0.0
2016,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,9.0,4.2,5.0,9.0,7.9,0.0
2016,12,23,8,0,0.0,18.0,4.3,5.0,18.0,15.84,7.28
2016,12,23,8,15,0.0,28.5,4.35,5.0,28.5,25.12,16.0
2016,12,23,8,30,0.0,39.0,4.4,5.0,39.0,34.41,24.47
2016,12,23,8,45,0.0,49.5,4.45,5.5,49.5,44.1,33.18
2016,12,23,9,0,0.0,60.0,4.5,6.0,60.0,54.0,41.97
2016,12,23,9,15,0.0,69.5,4.65,6.0,69.5,62.78,49.75
2016,12,23,9,30,0.0,79.0,4.8,6.0,79.0,71.52,57.42
2016,12,23,9,45,0.0,87.5,4.95,6.5,87.5,79.21,63.98
2016,12,23,10,0,0.0,96.0,5.1,7.0,96.0,86.88,70.45
2016,12,23,10,15,0.0,92.0,5.1,7.0,92.0,82.44,66.49
2016,12,23,10,30,0.0,88.0,5.1,7.0,88.0,78.35,62.86
2016,12,23,10,45,11.0,130.0,5.2,7.5,135.0,123.73,101.94
2016,12,23,11,0,22.0,172.0,5.3,8.0,182.0,168.66,139.99
2016,12,23,11,15,11.0,98.5,5.05,8.5,103.5,93.1,75.0
2016,12,23,11,30,0.0,25.0,4.8,9.0,25.0,22.04,13.5
2016,12,23,11,45,0.0,17.5,4.55,9.5,17.5,15.42,7.73
2016,12,23,12,0,0.0,10.0,4.3,10.0,10.0,8.81,1.98
2016,12,23,12,15,0.0,31.5,4.3,10.0,31.5,27.78,18.4
2016,12,23,12,30,0.0,53.0,4.3,10.0,53.0,46.81,34.82
2016,12,23,12,45,0.0,51.5,4.3,10.0,51.5,45.48,33.68
2016,12,23,13,0,0.0,50.0,4.3,10.0,50.0,44.15,32.56
2016,12,23,13,15,0.0,75.0,4.45,10.0,75.0,66.34,51.7
2016,12,23,13,30,0.0,100.0,4.6,10.0,100.0,87.55,69.94
2016,12,23,13,45,0.0,93.0,4.8,10.0,93.0,81.44,64.77
2016,12,23,14,0,0.0,86.0,5.0,10.0,86.0,75.37,59.65
2016,12,23,14,15,0.0,79.5,5.0,9.5,79.5,69.73,54.98
2016,12,23,14,30,0.0,73.0,5.0,9.0,73.0,64.15,52.78
2016,12,23,14,45,0.0,65.5,5.0,9.0,65.5,57.76,47.03
2016,12,23,15,0,0.0,58.0,5.0,9.0,58.0,51.24,41.1
2016,12,23,15,15,0.0,49.5,4.7,8.5,49.5,43.69,34.26
2016,12,23,15,30,0.0,41.0,4.4,8.0,41.0,36.16,27.33
2016,12,23,15,45,0.0,32.0,4.15,7.5,32.0,28.2,19.92
2016,12,23,16,0,0.0,23.0,3.9,7.0,23.0,20.24,12.46
2016,12,23,16,15,0.0,15.0,3.6,6.5,15.0,13.19,5.57
2016,12,23,16,30,0.0,7.0,3.3,6.0,7.0,6.14,0.0
2016,12,23,16,45,0.0,3.5,3.05,6.0,3.5,3.18,0.0
2016,12,23,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,7,45,224.5,14.0,2.25,2.5,35.5,157.01,28.58
2016,12,24,8,0,449.0,28.0,2.5,3.0,71.0,304.79,242.28
2016,12,24,8,15,534.5,34.5,2.45,3.0,111.0,367.43,308.56
2016,12,24,8,30,620.0,41.0,2.4,3.0,151.0,430.52,366.22
2016,12,24,8,45,676.0,45.0,2.4,3.5,191.5,473.21,404.01
2016,12,24,9,0,732.0,49.0,2.4,4.0,232.0,514.28,438.64
2016,12,24,9,15,765.0,52.0,2.45,4.5,269.0,538.31,458.12
2016,12,24,9,30,798.0,55.0,2.5,5.0,306.0,559.72,474.56
2016,12,24,9,45,824.0,56.0,2.65,5.5,339.0,571.62,483.09
2016,12,24,10,0,850.0,57.0,2.8,6.0,372.0,576.43,485.59
2016,12,24,10,15,865.5,58.5,2.9,6.5,399.0,576.76,483.85
2016,12,24,10,30,881.0,60.0,3.0,7.0,426.0,573.88,479.25
2016,12,24,10,45,892.5,60.5,3.1,7.5,446.5,564.32,469.09
2016,12,24,11,0,904.0,61.0,3.2,8.0,467.0,551.52,456.06
2016,12,24,11,15,910.0,62.0,3.2,8.0,480.0,533.18,438.82
2016,12,24,11,30,916.0,63.0,3.2,8.0,493.0,511.77,418.72
2016,12,24,11,45,919.5,62.5,3.25,8.0,499.0,484.67,393.71
2016,12,24,12,0,923.0,62.0,3.3,8.0,505.0,454.83,365.86
2016,12,24,12,15,922.5,62.0,3.3,8.0,503.0,421.28,334.27
2016,12,24,12,30,922.0,62.0,3.3,8.0,501.0,385.44,300.11
2016,12,24,12,45,911.0,64.0,3.35,8.5,491.0,346.05,262.22
2016,12,24,13,0,900.0,66.0,3.4,9.0,481.0,305.4,223.07
2016,12,24,13,15,892.5,65.5,3.35,9.0,464.5,262.34,182.36
2016,12,24,13,30,885.0,65.0,3.3,9.0,448.0,218.26,141.83
2016,12,24,13,45,874.0,63.0,3.25,9.0,425.0,171.67,102.09
2016,12,24,14,0,863.0,61.0,3.2,9.0,402.0,124.85,67.79
2016,12,24,14,15,845.0,59.0,3.0,8.5,372.5,77.74,44.09
2016,12,24,14,30,827.0,57.0,2.8,8.0,343.0,45.1,35.66
2016,12,24,14,45,801.5,54.5,2.6,8.0,308.0,43.65,34.39
2016,12,24,15,0,776.0,52.0,2.4,8.0,273.0,42.24,33.1
2016,12,24,15,15,736.0,48.5,2.05,7.0,234.0,39.96,31.1
2016,12,24,15,30,696.0,45.0,1.7,6.0,195.0,37.71,29.03
2016,12,24,15,45,632.5,40.0,1.4,5.5,154.0,34.06,25.5
2016,12,24,16,0,569.0,35.0,1.1,5.0,113.0,30.43,21.83
2016,12,24,16,15,454.0,27.0,1.1,4.5,75.5,23.77,14.85
2016,12,24,16,30,339.0,19.0,1.1,4.0,38.0,17.0,1.0
2016,12,24,16,45,169.5,9.5,1.15,3.5,19.0,8.64,0.0
2016,12,24,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,0.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,7,45,131.0,16.0,1.55,0.0,28.5,106.56,13.0
2016,12,25,8,0,262.0,32.0,1.8,0.0,57.0,214.5,171.12
2016,12,25,8,15,312.0,45.0,1.8,0.5,89.5,258.63,218.95
2016,12,25,8,30,362.0,58.0,1.8,1.0,122.0,304.53,261.52
2016,12,25,8,45,404.0,67.0,1.85,1.5,155.0,340.38,293.92
2016,12,25,9,0,446.0,76.0,1.9,2.0,188.0,375.74,324.62
2016,12,25,9,15,466.5,86.0,1.95,2.5,218.5,398.33,343.38
2016,12,25,9,30,487.0,96.0,2.0,3.0,249.0,419.17,359.98
2016,12,25,9,45,504.5,102.5,2.05,4.0,275.5,432.16,368.94
2016,12,25,10,0,522.0,109.0,2.1,5.0,302.0,443.11,375.85
2016,12,25,10,15,689.0,88.5,2.1,5.5,362.5,514.64,432.8
2016,12,25,10,30,856.0,68.0,2.1,6.0,423.0,573.04,477.09
2016,12,25,10,45,867.5,69.0,2.15,6.5,443.5,563.91,466.84
2016,12,25,11,0,879.0,70.0,2.2,7.0,464.0,549.25,452.51
2016,12,25,11,15,885.0,71.0,2.25,7.0,477.0,531.33,436.05
2016,12,25,11,30,891.0,72.0,2.3,7.0,490.0,510.43,416.78
2016,12,25,11,45,893.0,72.5,2.35,7.5,496.0,484.25,392.13
2016,12,25,12,0,895.0,73.0,2.4,8.0,502.0,455.45,364.85
2016,12,25,12,15,894.0,72.5,2.45,8.0,500.0,421.98,333.9
2016,12,25,12,30,893.0,72.0,2.5,8.0,498.0,386.35,300.47
2016,12,25,12,45,887.5,72.0,2.55,8.5,488.5,347.75,263.55
2016,12,25,13,0,882.0,72.0,2.6,9.0,479.0,307.59,225.04
2016,12,25,13,15,873.5,71.0,2.6,9.0,462.0,261.22,181.95
2016,12,25,13,30,865.0,70.0,2.6,9.0,445.0,216.73,141.3
2016,12,25,13,45,851.0,68.5,2.6,9.0,421.5,170.45,101.92
2016,12,25,14,0,837.0,67.0,2.6,9.0,398.0,124.31,67.94
2016,12,25,14,15,817.5,65.0,2.45,8.5,368.5,77.93,43.88
2016,12,25,14,30,798.0,63.0,2.3,8.0,339.0,49.71,39.86
2016,12,25,14,45,770.0,60.0,2.15,8.0,304.0,47.97,38.33
2016,12,25,15,0,742.0,57.0,2.0,8.0,269.0,46.27,36.79
2016,12,25,15,15,700.5,53.0,1.9,7.0,230.5,43.68,34.51
2016,12,25,15,30,659.0,49.0,1.8,6.0,192.0,41.13,32.17
2016,12,25,15,45,596.0,43.0,1.7,5.5,152.0,36.68,27.89
2016,12,25,16,0,533.0,37.0,1.6,5.0,112.0,32.22,23.44
2016,12,25,16,15,421.0,28.5,1.65,4.5,75.0,23.03,14.29
2016,12,25,16,30,309.0,20.0,1.7,4.0,38.0,16.42,1.79
2016,12,25,16,45,154.5,10.0,1.8,3.5,19.0,9.1,0.0
2016,12,25,17,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,-0.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,-0.5,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,-1.5,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,-1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,26,7,45,229.5,13.5,2.0,-0.5,35.5,155.61,14.56
2016,12,26,8,0,459.0,27.0,2.2,0.0,71.0,309.55,246.93
2016,12,26,8,15,545.0,33.5,2.35,0.5,111.0,372.52,315.03
2016,12,26,8,30,631.0,40.0,2.5,1.0,151.0,436.11,373.53
2016,12,26,8,45,679.5,45.0,2.7,1.5,191.0,475.79,409.69
2016,12,26,9,0,728.0,50.0,2.9,2.0,231.0,513.81,442.79
2016,12,26,9,15,762.0,53.5,2.85,2.5,269.0,539.26,463.45
2016,12,26,9,30,796.0,57.0,2.8,3.0,307.0,562.09,480.92
2016,12,26,9,45,815.0,60.0,2.8,4.0,339.0,572.42,486.79
2016,12,26,10,0,834.0,63.0,2.8,5.0,371.0,579.69,489.73
2016,12,26,10,15,850.0,65.0,2.75,5.5,398.5,580.81,488.09
2016,12,26,10,30,866.0,67.0,2.7,6.0,426.0,578.64,483.57
2016,12,26,10,45,876.0,68.0,2.65,6.5,446.5,565.83,470.48
2016,12,26,11,0,886.0,69.0,2.6,7.0,467.0,553.12,457.17
2016,12,26,11,15,892.0,70.0,2.5,7.0,480.0,535.16,440.06
2016,12,26,11,30,898.0,71.0,2.4,7.0,493.0,514.19,420.19
2016,12,26,11,45,901.5,71.0,2.35,7.5,499.0,488.1,395.28
2016,12,26,12,0,905.0,71.0,2.3,8.0,505.0,459.28,367.72
2016,12,26,12,15,904.0,71.0,2.25,8.0,503.5,426.07,336.79
2016,12,26,12,30,903.0,71.0,2.2,8.0,502.0,390.64,303.41
2016,12,26,12,45,899.5,70.0,2.2,8.5,492.5,351.43,265.98
2016,12,26,13,0,896.0,69.0,2.2,9.0,483.0,310.53,226.83
2016,12,26,13,15,887.5,68.0,2.15,9.0,466.5,266.97,186.05
2016,12,26,13,30,879.0,67.0,2.1,9.0,450.0,222.5,145.41
2016,12,26,13,45,866.0,65.5,2.1,9.0,426.5,176.29,106.0
2016,12,26,14,0,853.0,64.0,2.1,9.0,403.0,125.09,67.53
2016,12,26,14,15,834.5,62.0,2.0,8.5,373.5,77.98,42.58
2016,12,26,14,30,816.0,60.0,1.9,8.0,344.0,47.35,37.71
2016,12,26,14,45,787.5,57.5,1.85,8.0,309.0,45.95,36.49
2016,12,26,15,0,759.0,55.0,1.8,8.0,274.0,44.6,35.27
2016,12,26,15,15,718.5,51.0,1.65,7.0,235.0,41.95,32.94
2016,12,26,15,30,678.0,47.0,1.5,6.0,196.0,39.33,30.54
2016,12,26,15,45,614.5,41.5,1.35,5.0,155.5,35.27,26.7
2016,12,26,16,0,551.0,36.0,1.2,4.0,115.0,31.22,22.68
2016,12,26,16,15,440.5,28.0,1.2,3.5,77.5,24.6,15.83
2016,12,26,16,30,330.0,20.0,1.2,3.0,40.0,17.88,3.5
2016,12,26,16,45,165.0,10.0,1.25,2.5,20.0,9.1,0.0
2016,12,26,17,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,1.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,189.0,14.5,1.25,1.5,32.5,138.52,6.04
2016,12,27,8,0,378.0,29.0,1.3,2.0,65.0,275.23,216.52
2016,12,27,8,15,466.5,37.0,1.35,2.5,103.5,338.56,282.83
2016,12,27,8,30,555.0,45.0,1.4,3.0,142.0,403.59,341.11
2016,12,27,8,45,614.5,49.5,1.5,3.5,181.5,447.58,379.89
2016,12,27,9,0,674.0,54.0,1.6,4.0,221.0,486.65,413.17
2016,12,27,9,15,710.0,57.5,1.45,4.5,258.0,513.3,433.7
2016,12,27,9,30,746.0,61.0,1.3,5.0,295.0,537.43,451.03
2016,12,27,9,45,774.0,63.0,1.2,6.0,328.0,552.23,459.62
2016,12,27,10,0,802.0,65.0,1.1,7.0,361.0,563.99,465.24
2016,12,27,10,15,818.5,67.0,1.15,7.5,388.0,565.79,464.72
2016,12,27,10,30,835.0,69.0,1.2,8.0,415.0,564.39,461.53
2016,12,27,10,45,844.5,70.5,1.25,8.5,435.0,555.24,452.14
2016,12,27,11,0,854.0,72.0,1.3,9.0,455.0,542.95,440.11
2016,12,27,11,15,860.5,73.0,1.35,9.0,468.5,525.44,424.54
2016,12,27,11,30,867.0,74.0,1.4,9.0,482.0,504.96,406.24
2016,12,27,11,45,869.5,74.5,1.5,9.5,488.0,479.19,382.86
2016,12,27,12,0,872.0,75.0,1.6,10.0,494.0,450.79,356.83
2016,12,27,12,15,653.5,125.0,1.55,10.0,438.5,378.81,298.6
2016,12,27,12,30,435.0,175.0,1.5,10.0,383.0,314.54,247.84
2016,12,27,12,45,639.0,127.5,1.5,10.0,427.0,318.79,244.04
2016,12,27,13,0,843.0,80.0,1.5,10.0,471.0,305.11,222.71
2016,12,27,13,15,834.5,79.0,1.45,10.0,455.0,263.02,183.68
2016,12,27,13,30,826.0,78.0,1.4,10.0,439.0,220.18,144.91
2016,12,27,13,45,813.5,76.0,1.4,10.0,416.0,175.37,106.9
2016,12,27,14,0,801.0,74.0,1.4,10.0,393.0,130.62,73.62
2016,12,27,14,15,781.5,71.5,1.3,10.0,364.0,85.46,49.06
2016,12,27,14,30,762.0,69.0,1.2,10.0,335.0,54.32,43.69
2016,12,27,14,45,732.5,66.0,1.15,10.0,300.5,52.7,42.31
2016,12,27,15,0,703.0,63.0,1.1,10.0,266.0,51.16,40.92
2016,12,27,15,15,659.5,58.5,1.05,9.0,228.0,44.11,34.64
2016,12,27,15,30,616.0,54.0,1.0,8.0,190.0,41.51,32.3
2016,12,27,15,45,549.0,47.5,0.95,7.5,150.5,37.16,28.15
2016,12,27,16,0,482.0,41.0,0.9,7.0,111.0,32.77,23.82
2016,12,27,16,15,370.0,32.0,0.9,6.5,74.5,25.98,16.89
2016,12,27,16,30,258.0,23.0,0.9,6.0,38.0,19.05,4.94
2016,12,27,16,45,129.0,11.5,0.95,6.0,19.0,10.46,0.0
2016,12,27,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,45,223.5,13.5,2.7,1.5,34.0,152.13,1.19
2016,12,28,8,0,447.0,27.0,2.7,2.0,68.0,303.09,239.35
2016,12,28,8,15,533.0,33.5,2.55,2.5,108.0,366.1,307.67
2016,12,28,8,30,619.0,40.0,2.4,3.0,148.0,429.75,365.42
2016,12,28,8,45,675.5,43.5,2.25,3.5,188.5,472.48,402.99
2016,12,28,9,0,732.0,47.0,2.1,4.0,229.0,513.64,437.21
2016,12,28,9,15,765.5,50.0,2.1,4.5,266.5,538.37,457.05
2016,12,28,9,30,799.0,53.0,2.1,5.0,304.0,560.54,473.86
2016,12,28,9,45,826.0,54.0,2.15,6.0,337.0,569.14,478.67
2016,12,28,10,0,853.0,55.0,2.2,7.0,370.0,579.26,484.11
2016,12,28,10,15,867.5,56.5,2.3,7.5,397.0,579.47,482.36
2016,12,28,10,30,882.0,58.0,2.4,8.0,424.0,576.49,477.85
2016,12,28,10,45,893.0,59.0,2.55,8.5,444.5,567.67,468.67
2016,12,28,11,0,904.0,60.0,2.7,9.0,465.0,555.59,456.61
2016,12,28,11,15,909.5,60.5,2.7,9.5,478.5,536.85,438.51
2016,12,28,11,30,915.0,61.0,2.7,10.0,492.0,515.09,417.7
2016,12,28,11,45,917.5,61.0,2.75,10.5,498.0,488.46,392.78
2016,12,28,12,0,920.0,61.0,2.8,11.0,504.0,459.1,365.18
2016,12,28,12,15,919.5,61.0,2.75,11.0,502.5,425.95,334.42
2016,12,28,12,30,919.0,61.0,2.7,11.0,501.0,390.5,301.15
2016,12,28,12,45,912.5,61.5,2.7,11.0,492.0,351.44,264.52
2016,12,28,13,0,906.0,62.0,2.7,11.0,483.0,310.83,226.17
2016,12,28,13,15,898.5,61.5,2.65,11.0,467.0,267.73,185.74
2016,12,28,13,30,891.0,61.0,2.6,11.0,451.0,223.59,145.26
2016,12,28,13,45,879.5,59.5,2.6,11.0,428.0,177.21,105.43
2016,12,28,14,0,868.0,58.0,2.6,11.0,405.0,130.59,70.39
2016,12,28,14,15,851.0,56.5,2.4,11.0,376.0,83.69,44.77
2016,12,28,14,30,834.0,55.0,2.2,11.0,347.0,49.03,38.75
2016,12,28,14,45,808.5,52.5,2.0,11.0,312.5,41.91,32.39
2016,12,28,15,0,783.0,50.0,1.8,11.0,278.0,40.44,31.08
2016,12,28,15,15,745.0,46.5,1.6,10.0,239.5,38.1,29.06
2016,12,28,15,30,707.0,43.0,1.4,9.0,201.0,35.78,26.96
2016,12,28,15,45,647.5,38.5,1.2,8.0,160.5,32.51,23.9
2016,12,28,16,0,588.0,34.0,1.0,7.0,120.0,29.27,20.71
2016,12,28,16,15,484.0,27.0,1.05,6.5,82.0,23.56,14.88
2016,12,28,16,30,380.0,20.0,1.1,6.0,44.0,17.79,5.04
2016,12,28,16,45,190.0,10.0,1.15,6.0,22.0,9.1,0.0
2016,12,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,29,7,45,195.5,15.0,3.25,3.0,33.0,142.52,0.0
2016,12,29,8,0,391.0,30.0,3.3,3.0,66.0,283.68,222.95
2016,12,29,8,15,482.5,37.5,3.3,3.0,105.0,348.69,293.33
2016,12,29,8,30,574.0,45.0,3.3,3.0,144.0,415.3,354.76
2016,12,29,8,45,630.0,50.0,3.3,3.5,184.5,458.28,393.37
2016,12,29,9,0,686.0,55.0,3.3,4.0,225.0,496.02,425.96
2016,12,29,9,15,722.5,59.0,3.35,4.5,263.0,523.85,448.92
2016,12,29,9,30,759.0,63.0,3.4,5.0,301.0,549.12,468.77
2016,12,29,9,45,768.0,69.0,3.5,6.0,331.5,557.24,473.09
2016,12,29,10,0,777.0,75.0,3.6,7.0,362.0,562.39,474.63
2016,12,29,10,15,795.0,77.5,3.55,7.5,389.5,566.0,475.18
2016,12,29,10,30,813.0,80.0,3.5,8.0,417.0,566.38,472.84
2016,12,29,10,45,826.5,81.0,3.45,8.5,438.5,559.31,464.36
2016,12,29,11,0,840.0,82.0,3.4,9.0,460.0,549.0,453.08
2016,12,29,11,15,847.5,83.0,3.35,9.5,474.0,532.32,436.5
2016,12,29,11,30,855.0,84.0,3.3,10.0,488.0,512.62,417.25
2016,12,29,11,45,860.0,84.0,3.25,10.5,494.5,487.79,393.58
2016,12,29,12,0,865.0,84.0,3.2,11.0,501.0,460.21,367.29
2016,12,29,12,15,864.5,84.0,3.15,11.0,500.0,427.8,337.33
2016,12,29,12,30,864.0,84.0,3.1,11.0,499.0,393.21,305.0
2016,12,29,12,45,875.5,78.5,3.1,11.5,493.0,355.33,268.69
2016,12,29,13,0,887.0,73.0,3.1,12.0,487.0,317.41,231.8
2016,12,29,13,15,879.5,72.0,3.0,12.0,470.5,271.21,189.01
2016,12,29,13,30,872.0,71.0,2.9,12.0,454.0,226.68,148.32
2016,12,29,13,45,859.5,69.5,2.8,12.0,431.0,180.26,108.48
2016,12,29,14,0,847.0,68.0,2.7,12.0,408.0,133.8,73.33
2016,12,29,14,15,828.0,66.0,2.5,11.5,378.5,86.81,46.99
2016,12,29,14,30,809.0,64.0,2.3,11.0,349.0,50.38,39.96
2016,12,29,14,45,782.0,61.0,2.15,11.0,314.0,48.65,38.47
2016,12,29,15,0,755.0,58.0,2.0,11.0,279.0,46.96,36.96
2016,12,29,15,15,714.0,54.0,1.75,10.0,240.5,44.37,34.73
2016,12,29,15,30,673.0,50.0,1.5,9.0,202.0,41.82,32.44
2016,12,29,15,45,608.5,44.5,1.25,8.5,161.0,37.84,28.67
2016,12,29,16,0,544.0,39.0,1.0,8.0,120.0,33.87,24.76
2016,12,29,16,15,434.5,31.0,1.05,7.5,82.0,25.03,16.15
2016,12,29,16,30,325.0,23.0,1.1,7.0,44.0,18.97,6.46
2016,12,29,16,45,162.5,11.5,1.15,6.5,22.0,10.46,0.0
2016,12,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,30,7,45,86.5,16.5,0.6,4.5,24.5,83.75,0.0
2016,12,30,8,0,173.0,33.0,0.7,5.0,49.0,167.65,128.6
2016,12,30,8,15,221.5,47.5,0.85,5.0,79.0,212.37,175.52
2016,12,30,8,30,270.0,62.0,1.0,5.0,109.0,258.01,217.34
2016,12,30,8,45,298.5,75.5,1.15,5.5,139.5,290.69,246.49
2016,12,30,9,0,327.0,89.0,1.3,6.0,170.0,322.65,274.03
2016,12,30,9,15,344.5,102.0,1.35,6.5,199.0,346.27,293.45
2016,12,30,9,30,362.0,115.0,1.4,7.0,228.0,368.41,310.99
2016,12,30,9,45,384.5,124.0,1.45,7.5,255.5,387.42,325.59
2016,12,30,10,0,407.0,133.0,1.5,8.0,283.0,404.65,338.33
2016,12,30,10,15,421.5,139.0,1.55,8.5,304.5,411.97,342.81
2016,12,30,10,30,436.0,145.0,1.6,9.0,326.0,417.34,345.57
2016,12,30,10,45,429.0,156.5,1.7,10.0,342.0,414.2,340.72
2016,12,30,11,0,422.0,168.0,1.8,11.0,358.0,409.38,334.5
2016,12,30,11,15,423.5,173.5,1.85,11.5,369.0,401.59,326.44
2016,12,30,11,30,425.0,179.0,1.9,12.0,380.0,392.16,316.95
2016,12,30,11,45,294.5,200.0,1.95,12.5,340.0,329.34,265.36
2016,12,30,12,0,164.0,221.0,2.0,13.0,300.0,274.42,220.66
2016,12,30,12,15,167.0,219.0,2.05,13.0,299.5,264.29,211.86
2016,12,30,12,30,170.0,217.0,2.1,13.0,299.0,253.58,202.3
2016,12,30,12,45,507.0,148.5,2.15,13.0,387.0,296.57,228.38
2016,12,30,13,0,844.0,80.0,2.2,13.0,475.0,311.17,226.86
2016,12,30,13,15,836.0,79.0,2.3,13.0,459.0,269.2,188.06
2016,12,30,13,30,828.0,78.0,2.4,13.0,443.0,226.41,149.34
2016,12,30,13,45,813.0,77.0,2.5,13.0,420.5,181.97,111.49
2016,12,30,14,0,798.0,76.0,2.6,13.0,398.0,137.8,78.1
2016,12,30,14,15,779.0,73.5,2.6,12.5,369.0,92.67,52.24
2016,12,30,14,30,760.0,71.0,2.6,12.0,340.0,55.75,44.61
2016,12,30,14,45,729.5,68.0,2.6,12.0,305.5,54.16,43.25
2016,12,30,15,0,699.0,65.0,2.6,12.0,271.0,48.06,37.78
2016,12,30,15,15,658.0,60.5,2.4,11.0,233.5,45.49,35.59
2016,12,30,15,30,617.0,56.0,2.2,10.0,196.0,42.95,33.32
2016,12,30,15,45,552.5,49.5,2.0,9.5,156.0,38.64,29.27
2016,12,30,16,0,488.0,43.0,1.8,9.0,116.0,34.31,25.04
2016,12,30,16,15,383.5,33.5,1.9,8.5,79.5,27.12,17.93
2016,12,30,16,30,279.0,24.0,2.0,8.0,43.0,19.76,7.59
2016,12,30,16,45,139.5,12.0,2.1,7.5,21.5,10.91,0.0
2016,12,30,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
